Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,164.5,15.0,2.6,1.5,29.5,188.23,0.0
2016,1,1,8,0,329.0,30.0,2.7,2.0,59.0,376.54,286.71
2016,1,1,8,15,428.0,39.0,2.7,2.5,97.5,482.73,404.18
2016,1,1,8,30,527.0,48.0,2.7,3.0,136.0,593.14,500.6
2016,1,1,8,45,586.0,54.0,2.75,3.5,176.5,665.24,561.61
2016,1,1,9,0,645.0,60.0,2.8,4.0,217.0,736.95,619.51
2016,1,1,9,15,684.5,64.0,2.8,4.5,254.5,786.27,657.38
2016,1,1,9,30,724.0,68.0,2.8,5.0,292.0,833.52,692.2
2016,1,1,9,45,755.5,70.0,2.85,6.0,326.5,860.18,709.46
2016,1,1,10,0,787.0,72.0,2.9,7.0,361.0,892.17,730.21
2016,1,1,10,15,805.0,74.5,2.85,7.0,389.0,908.19,740.49
2016,1,1,10,30,823.0,77.0,2.8,7.0,417.0,920.58,748.1
2016,1,1,10,45,836.0,78.0,2.8,7.5,439.0,922.58,747.21
2016,1,1,11,0,849.0,79.0,2.8,8.0,461.0,920.8,743.76
2016,1,1,11,15,856.5,80.0,2.75,8.0,475.5,910.14,734.93
2016,1,1,11,30,864.0,81.0,2.7,8.0,490.0,895.83,723.65
2016,1,1,11,45,867.5,81.5,2.65,8.5,497.0,873.8,705.63
2016,1,1,12,0,871.0,82.0,2.6,9.0,504.0,848.4,685.36
2016,1,1,12,15,870.5,82.0,2.55,9.0,503.5,815.91,661.24
2016,1,1,12,30,870.0,82.0,2.5,9.0,503.0,780.55,635.02
2016,1,1,12,45,868.5,80.5,2.45,9.0,495.5,740.03,604.88
2016,1,1,13,0,867.0,79.0,2.4,9.0,488.0,697.07,571.54
2016,1,1,13,15,859.0,78.0,2.35,9.0,472.5,648.26,532.18
2016,1,1,13,30,851.0,77.0,2.3,9.0,457.0,597.98,490.78
2016,1,1,13,45,839.0,75.5,2.25,9.0,434.5,543.79,445.24
2016,1,1,14,0,827.0,74.0,2.2,9.0,412.0,489.03,397.99
2016,1,1,14,15,808.0,72.0,2.15,9.0,383.0,430.47,346.41
2016,1,1,14,30,789.0,70.0,2.1,9.0,354.0,372.65,294.11
2016,1,1,14,45,762.5,66.5,2.05,9.0,320.0,312.1,238.69
2016,1,1,15,0,736.0,63.0,2.0,9.0,286.0,253.79,184.73
2016,1,1,15,15,695.5,59.0,1.9,8.5,247.5,194.81,131.9
2016,1,1,15,30,655.0,55.0,1.8,8.0,209.0,138.26,84.19
2016,1,1,15,45,592.5,49.5,1.75,7.5,168.5,85.17,46.75
2016,1,1,16,0,530.0,44.0,1.7,7.0,128.0,39.73,30.11
2016,1,1,16,15,426.5,35.0,1.8,6.5,89.5,29.14,19.96
2016,1,1,16,30,323.0,26.0,1.9,6.0,51.0,21.61,9.97
2016,1,1,16,45,161.5,13.0,2.0,5.5,25.5,10.23,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,3.0,3.5,12.5,9.52,0.0
2016,1,2,8,0,0.0,25.0,3.1,4.0,25.0,21.13,10.61
2016,1,2,8,15,0.0,41.5,3.1,4.0,41.5,39.99,28.6
2016,1,2,8,30,0.0,58.0,3.1,4.0,58.0,57.05,44.18
2016,1,2,8,45,6.5,73.5,3.1,4.5,75.5,77.71,62.99
2016,1,2,9,0,13.0,89.0,3.1,5.0,93.0,98.31,81.54
2016,1,2,9,15,18.0,103.5,3.05,5.0,109.5,116.09,97.48
2016,1,2,9,30,23.0,118.0,3.0,5.0,126.0,133.95,113.28
2016,1,2,9,45,28.0,131.0,3.0,5.5,141.0,167.9,142.5
2016,1,2,10,0,33.0,144.0,3.0,6.0,156.0,184.87,156.76
2016,1,2,10,15,150.5,157.0,2.95,6.0,218.5,331.65,285.12
2016,1,2,10,30,268.0,170.0,2.9,6.0,281.0,477.85,407.34
2016,1,2,10,45,273.0,178.5,2.85,6.5,297.0,485.59,411.28
2016,1,2,11,0,278.0,187.0,2.8,7.0,313.0,492.03,414.91
2016,1,2,11,15,315.5,187.5,2.7,7.5,334.5,516.87,434.06
2016,1,2,11,30,353.0,188.0,2.6,8.0,356.0,539.2,450.76
2016,1,2,11,45,293.0,200.5,2.55,8.5,341.0,488.28,407.2
2016,1,2,12,0,233.0,213.0,2.5,9.0,326.0,420.32,350.66
2016,1,2,12,15,168.0,214.5,2.4,9.0,296.0,358.14,298.65
2016,1,2,12,30,103.0,216.0,2.3,9.0,266.0,283.8,236.31
2016,1,2,12,45,215.0,204.0,2.2,9.5,306.5,360.52,300.84
2016,1,2,13,0,327.0,192.0,2.1,10.0,347.0,426.48,353.79
2016,1,2,13,15,200.5,192.0,2.0,10.0,286.0,313.26,259.79
2016,1,2,13,30,74.0,192.0,1.9,10.0,225.0,214.49,176.95
2016,1,2,13,45,83.5,184.0,1.85,10.5,219.5,206.22,169.92
2016,1,2,14,0,93.0,176.0,1.8,11.0,214.0,197.07,161.68
2016,1,2,14,15,58.5,157.5,1.7,11.0,181.0,158.31,129.04
2016,1,2,14,30,24.0,139.0,1.6,11.0,148.0,119.02,96.16
2016,1,2,14,45,20.5,126.5,1.5,11.0,133.5,105.57,84.75
2016,1,2,15,0,17.0,114.0,1.4,11.0,119.0,92.7,73.76
2016,1,2,15,15,11.5,99.5,1.4,10.5,103.0,78.46,61.77
2016,1,2,15,30,6.0,85.0,1.4,10.0,87.0,65.1,50.49
2016,1,2,15,45,3.0,69.0,1.45,9.5,70.0,51.78,39.0
2016,1,2,16,0,0.0,53.0,1.5,9.0,53.0,39.18,29.43
2016,1,2,16,15,0.0,37.0,1.65,8.5,37.0,27.67,18.57
2016,1,2,16,30,0.0,21.0,1.8,8.0,21.0,16.04,6.23
2016,1,2,16,45,0.0,10.5,1.95,8.0,10.5,8.26,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,5.69,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,11.41,3.06
2016,1,3,8,15,0.0,25.0,2.3,6.0,25.0,19.06,10.59
2016,1,3,8,30,0.0,35.0,2.2,6.0,35.0,26.74,17.62
2016,1,3,8,45,0.0,46.0,2.1,6.5,46.0,35.27,25.28
2016,1,3,9,0,0.0,57.0,2.0,7.0,57.0,45.14,34.04
2016,1,3,9,15,0.0,66.5,2.0,7.0,66.5,53.32,41.3
2016,1,3,9,30,0.0,76.0,2.0,7.0,76.0,61.51,48.49
2016,1,3,9,45,0.0,85.0,2.0,7.5,85.0,69.2,55.06
2016,1,3,10,0,0.0,94.0,2.0,8.0,94.0,76.91,61.58
2016,1,3,10,15,0.0,115.0,2.05,8.0,115.0,97.13,78.93
2016,1,3,10,30,0.0,136.0,2.1,8.0,136.0,117.58,96.32
2016,1,3,10,45,0.0,115.0,2.2,8.0,115.0,94.27,76.2
2016,1,3,11,0,0.0,94.0,2.3,8.0,94.0,73.8,58.54
2016,1,3,11,15,17.0,142.5,2.45,8.0,150.5,134.94,111.66
2016,1,3,11,30,34.0,191.0,2.6,8.0,207.0,217.55,181.69
2016,1,3,11,45,17.0,128.0,2.8,8.5,136.0,118.49,97.09
2016,1,3,12,0,0.0,65.0,3.0,9.0,65.0,49.87,37.56
2016,1,3,12,15,10.0,125.0,3.1,9.0,130.0,108.22,88.02
2016,1,3,12,30,20.0,185.0,3.2,9.0,195.0,171.46,141.75
2016,1,3,12,45,73.0,198.5,3.3,9.0,233.0,236.24,197.34
2016,1,3,13,0,126.0,212.0,3.4,9.0,271.0,295.86,247.51
2016,1,3,13,15,209.0,198.5,3.25,9.0,294.0,325.69,272.93
2016,1,3,13,30,292.0,185.0,3.1,9.0,317.0,360.06,300.96
2016,1,3,13,45,160.0,173.0,3.0,9.5,245.0,247.19,205.47
2016,1,3,14,0,28.0,161.0,2.9,10.0,173.0,151.28,124.05
2016,1,3,14,15,104.0,157.0,2.7,10.0,195.5,185.36,152.4
2016,1,3,14,30,180.0,153.0,2.5,10.0,218.0,201.74,164.07
2016,1,3,14,45,167.5,140.0,2.4,10.0,196.0,173.14,138.7
2016,1,3,15,0,155.0,127.0,2.3,10.0,174.0,146.17,114.81
2016,1,3,15,15,144.5,111.0,2.2,9.5,151.0,118.88,90.98
2016,1,3,15,30,134.0,95.0,2.1,9.0,128.0,93.25,69.07
2016,1,3,15,45,112.5,78.5,2.05,9.0,102.5,68.11,49.06
2016,1,3,16,0,91.0,62.0,2.0,9.0,77.0,46.12,35.63
2016,1,3,16,15,61.5,45.0,2.05,8.5,54.0,33.08,23.35
2016,1,3,16,30,32.0,28.0,2.1,8.0,31.0,21.04,10.36
2016,1,3,16,45,16.0,14.0,2.15,8.0,15.5,11.02,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,2.6,9.5,6.0,4.54,0.0
2016,1,4,8,0,0.0,12.0,2.6,10.0,12.0,9.11,1.2
2016,1,4,8,15,0.0,20.0,2.6,10.0,20.0,15.22,7.13
2016,1,4,8,30,0.0,28.0,2.6,10.0,28.0,21.34,12.67
2016,1,4,8,45,0.0,37.0,2.6,10.5,37.0,28.25,18.79
2016,1,4,9,0,0.0,46.0,2.6,11.0,46.0,35.18,24.87
2016,1,4,9,15,0.0,54.0,2.65,11.0,54.0,41.34,30.28
2016,1,4,9,30,0.0,62.0,2.7,11.0,62.0,47.52,35.65
2016,1,4,9,45,0.0,68.5,2.8,11.5,68.5,52.75,40.06
2016,1,4,10,0,0.0,75.0,2.9,12.0,75.0,58.19,44.61
2016,1,4,10,15,2.0,110.0,2.95,12.0,111.0,93.77,75.03
2016,1,4,10,30,4.0,145.0,3.0,12.0,147.0,131.26,106.69
2016,1,4,10,45,2.0,145.5,3.1,12.5,146.5,127.47,103.01
2016,1,4,11,0,0.0,146.0,3.2,13.0,146.0,124.25,99.91
2016,1,4,11,15,40.0,177.0,3.3,13.0,196.5,210.07,172.95
2016,1,4,11,30,80.0,208.0,3.4,13.0,247.0,279.47,230.87
2016,1,4,11,45,50.5,197.5,3.5,13.5,222.5,235.53,193.19
2016,1,4,12,0,21.0,187.0,3.6,14.0,198.0,177.99,144.49
2016,1,4,12,15,10.5,97.5,3.6,14.0,103.0,84.43,66.32
2016,1,4,12,30,0.0,8.0,3.6,14.0,8.0,6.1,0.0
2016,1,4,12,45,2.5,86.0,3.65,14.0,87.5,68.06,52.35
2016,1,4,13,0,5.0,164.0,3.7,14.0,167.0,137.98,111.04
2016,1,4,13,15,2.5,153.0,3.6,13.5,154.5,125.65,100.86
2016,1,4,13,30,0.0,142.0,3.5,13.0,142.0,113.91,91.25
2016,1,4,13,45,0.0,112.0,3.4,13.0,112.0,87.92,69.43
2016,1,4,14,0,0.0,82.0,3.3,13.0,82.0,63.17,48.52
2016,1,4,14,15,0.0,52.0,3.15,13.0,52.0,39.79,28.61
2016,1,4,14,30,0.0,22.0,3.0,13.0,22.0,16.76,8.83
2016,1,4,14,45,0.0,20.0,2.9,13.0,20.0,15.22,7.52
2016,1,4,15,0,0.0,18.0,2.8,13.0,18.0,13.69,6.2
2016,1,4,15,15,0.0,15.5,2.65,12.5,15.5,11.78,4.55
2016,1,4,15,30,0.0,13.0,2.5,12.0,13.0,9.87,2.89
2016,1,4,15,45,0.0,10.5,2.45,12.0,10.5,7.96,1.2
2016,1,4,16,0,0.0,8.0,2.4,12.0,8.0,6.06,0.0
2016,1,4,16,15,0.0,5.5,2.4,12.0,5.5,4.16,0.0
2016,1,4,16,30,0.0,3.0,2.4,12.0,3.0,2.27,0.0
2016,1,4,16,45,0.0,1.5,2.45,12.0,1.5,1.13,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.5,2.15,10.5,5.5,4.16,0.0
2016,1,5,8,0,0.0,11.0,2.3,11.0,11.0,8.35,0.6
2016,1,5,8,15,0.0,18.5,2.4,11.0,18.5,14.07,6.13
2016,1,5,8,30,0.0,26.0,2.5,11.0,26.0,19.81,11.29
2016,1,5,8,45,0.0,34.0,2.65,11.5,34.0,25.94,16.72
2016,1,5,9,0,0.0,42.0,2.8,12.0,42.0,32.09,22.1
2016,1,5,9,15,0.0,49.5,2.85,12.0,49.5,37.86,27.15
2016,1,5,9,30,0.0,57.0,2.9,12.0,57.0,43.65,32.16
2016,1,5,9,45,0.0,63.0,3.0,12.0,63.0,48.29,36.14
2016,1,5,10,0,0.0,69.0,3.1,12.0,69.0,52.93,40.09
2016,1,5,10,15,0.0,73.0,3.2,12.0,73.0,56.03,42.69
2016,1,5,10,30,0.0,77.0,3.3,12.0,77.0,59.13,45.28
2016,1,5,10,45,7.0,122.0,3.4,12.0,125.5,107.8,86.97
2016,1,5,11,0,14.0,167.0,3.5,12.0,174.0,159.6,130.67
2016,1,5,11,15,44.0,187.0,3.55,12.0,208.5,225.87,186.77
2016,1,5,11,30,74.0,207.0,3.6,12.0,243.0,272.76,226.06
2016,1,5,11,45,37.0,162.0,3.7,12.0,180.0,183.14,150.63
2016,1,5,12,0,0.0,117.0,3.8,12.0,117.0,93.22,73.85
2016,1,5,12,15,0.0,82.0,3.8,12.0,82.0,63.04,48.32
2016,1,5,12,30,0.0,47.0,3.8,12.0,47.0,35.99,25.26
2016,1,5,12,45,0.0,47.0,3.85,12.0,47.0,35.98,25.27
2016,1,5,13,0,0.0,47.0,3.9,12.0,47.0,35.98,25.29
2016,1,5,13,15,0.0,52.5,3.8,12.0,52.5,40.21,28.94
2016,1,5,13,30,0.0,58.0,3.7,12.0,58.0,44.44,32.6
2016,1,5,13,45,0.0,77.0,3.65,12.0,77.0,59.14,45.22
2016,1,5,14,0,0.0,96.0,3.6,12.0,96.0,74.56,58.46
2016,1,5,14,15,9.0,117.5,3.55,12.0,121.0,96.19,76.92
2016,1,5,14,30,18.0,139.0,3.5,12.0,146.0,116.74,94.24
2016,1,5,14,45,14.0,126.5,3.45,12.0,132.0,103.5,82.98
2016,1,5,15,0,10.0,114.0,3.4,12.0,118.0,90.91,72.3
2016,1,5,15,15,5.0,100.0,3.15,11.5,102.5,77.6,61.14
2016,1,5,15,30,0.0,86.0,2.9,11.0,87.0,65.1,50.61
2016,1,5,15,45,221.5,69.0,2.7,11.0,106.5,71.54,47.48
2016,1,5,16,0,443.0,52.0,2.5,11.0,126.0,48.56,31.79
2016,1,5,16,15,343.5,42.0,2.35,10.5,89.5,34.39,24.42
2016,1,5,16,30,244.0,32.0,2.2,10.0,53.0,24.41,13.59
2016,1,5,16,45,122.0,16.0,2.1,9.5,26.5,12.23,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,9.91,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,23.03,11.61
2016,1,6,8,15,7.0,43.5,3.55,11.0,45.0,49.68,36.15
2016,1,6,8,30,14.0,61.0,3.5,11.0,64.0,74.6,58.49
2016,1,6,8,45,17.5,78.0,3.45,11.0,82.0,94.7,76.44
2016,1,6,9,0,21.0,95.0,3.4,11.0,100.0,114.44,93.86
2016,1,6,9,15,28.5,111.0,3.35,11.0,119.5,153.66,127.73
2016,1,6,9,30,36.0,127.0,3.3,11.0,139.0,177.15,147.91
2016,1,6,9,45,43.5,138.5,3.25,11.0,154.0,193.7,162.03
2016,1,6,10,0,51.0,150.0,3.2,11.0,169.0,210.56,176.23
2016,1,6,10,15,25.5,105.0,3.2,11.0,114.5,123.03,101.26
2016,1,6,10,30,0.0,60.0,3.2,11.0,60.0,45.97,34.1
2016,1,6,10,45,0.0,102.5,3.25,11.0,102.5,82.09,65.05
2016,1,6,11,0,0.0,145.0,3.3,11.0,145.0,123.05,99.71
2016,1,6,11,15,89.0,179.5,3.35,11.0,222.5,258.01,215.99
2016,1,6,11,30,178.0,214.0,3.4,11.0,300.0,394.66,329.24
2016,1,6,11,45,97.0,198.5,3.45,11.0,245.5,277.07,230.54
2016,1,6,12,0,16.0,183.0,3.5,11.0,191.0,169.55,138.77
2016,1,6,12,15,22.5,189.0,3.4,11.0,200.5,179.04,147.04
2016,1,6,12,30,29.0,195.0,3.3,11.0,210.0,203.38,167.38
2016,1,6,12,45,127.0,203.0,3.25,11.0,264.5,295.98,246.18
2016,1,6,13,0,225.0,211.0,3.2,11.0,319.0,363.43,302.29
2016,1,6,13,15,279.5,196.5,3.1,11.0,327.0,383.44,318.23
2016,1,6,13,30,334.0,182.0,3.0,11.0,335.0,383.56,317.85
2016,1,6,13,45,290.5,179.0,2.95,11.0,307.0,335.87,277.57
2016,1,6,14,0,247.0,176.0,2.9,11.0,279.0,292.07,240.43
2016,1,6,14,15,184.5,167.0,2.85,11.0,241.5,230.25,188.46
2016,1,6,14,30,122.0,158.0,2.8,11.0,204.0,184.94,150.34
2016,1,6,14,45,112.0,145.0,2.8,11.0,184.0,160.33,128.99
2016,1,6,15,0,102.0,132.0,2.8,11.0,164.0,137.11,108.73
2016,1,6,15,15,93.5,116.0,2.75,10.5,142.5,113.25,88.14
2016,1,6,15,30,85.0,100.0,2.7,10.0,121.0,90.81,69.02
2016,1,6,15,45,68.5,82.5,2.65,10.0,97.5,68.14,50.51
2016,1,6,16,0,52.0,65.0,2.6,10.0,74.0,48.1,35.0
2016,1,6,16,15,30.0,48.0,2.55,9.5,52.5,35.1,25.21
2016,1,6,16,30,8.0,31.0,2.5,9.0,31.0,23.04,12.89
2016,1,6,16,45,4.0,15.5,2.5,9.0,15.5,11.82,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,85.5,17.5,0.6,9.0,25.0,123.0,0.0
2016,1,7,8,0,171.0,35.0,0.6,9.0,50.0,250.52,183.96
2016,1,7,8,15,265.0,48.0,0.65,9.0,86.0,349.88,285.27
2016,1,7,8,30,359.0,61.0,0.7,9.0,122.0,455.09,374.33
2016,1,7,8,45,448.5,65.5,0.8,9.5,162.0,549.98,450.65
2016,1,7,9,0,538.0,70.0,0.9,10.0,202.0,648.33,526.45
2016,1,7,9,15,581.0,75.5,0.9,10.0,239.0,702.76,566.77
2016,1,7,9,30,624.0,81.0,0.9,10.0,276.0,755.37,604.71
2016,1,7,9,45,685.0,77.5,0.95,10.5,313.5,811.64,643.64
2016,1,7,10,0,746.0,74.0,1.0,11.0,351.0,857.6,674.2
2016,1,7,10,15,765.0,76.0,1.0,11.0,379.0,874.76,684.67
2016,1,7,10,30,784.0,78.0,1.0,11.0,407.0,888.42,693.0
2016,1,7,10,45,562.0,129.5,1.05,11.0,371.5,724.76,576.95
2016,1,7,11,0,340.0,181.0,1.1,11.0,336.0,543.79,441.16
2016,1,7,11,15,226.0,197.5,1.15,11.0,302.5,426.92,350.02
2016,1,7,11,30,112.0,214.0,1.2,11.0,269.0,335.34,274.82
2016,1,7,11,45,111.0,218.5,1.25,11.5,273.0,313.22,257.22
2016,1,7,12,0,110.0,223.0,1.3,12.0,277.0,310.92,254.8
2016,1,7,12,15,475.0,152.5,1.35,12.0,387.0,576.68,469.96
2016,1,7,12,30,840.0,82.0,1.4,12.0,497.0,765.7,610.01
2016,1,7,12,45,842.5,79.5,1.45,12.0,491.0,728.48,581.51
2016,1,7,13,0,845.0,77.0,1.5,12.0,485.0,688.56,552.68
2016,1,7,13,15,838.0,76.0,1.5,12.0,470.5,641.61,516.27
2016,1,7,13,30,831.0,75.0,1.5,12.0,456.0,593.12,477.78
2016,1,7,13,45,822.0,73.0,1.55,12.0,435.0,541.14,435.81
2016,1,7,14,0,813.0,71.0,1.6,12.0,414.0,488.32,391.76
2016,1,7,14,15,796.0,69.0,1.55,12.0,386.5,431.35,342.67
2016,1,7,14,30,779.0,67.0,1.5,12.0,359.0,374.9,292.66
2016,1,7,14,45,760.5,63.0,1.45,12.0,326.5,316.83,240.22
2016,1,7,15,0,742.0,59.0,1.4,12.0,294.0,260.05,188.16
2016,1,7,15,15,706.0,55.5,1.3,11.5,256.5,201.67,136.15
2016,1,7,15,30,670.0,52.0,1.2,11.0,219.0,147.15,89.88
2016,1,7,15,45,620.5,46.5,1.1,10.5,180.0,93.89,51.06
2016,1,7,16,0,571.0,41.0,1.0,10.0,141.0,46.7,27.95
2016,1,7,16,15,482.0,34.0,1.0,10.0,102.0,28.52,19.48
2016,1,7,16,30,393.0,27.0,1.0,10.0,63.0,22.56,12.74
2016,1,7,16,45,196.5,13.5,1.05,10.0,31.5,10.97,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,9.5,15.0,1.65,6.5,15.5,22.41,0.0
2016,1,8,8,0,19.0,30.0,1.7,7.0,31.0,55.03,37.09
2016,1,8,8,15,40.5,46.5,1.7,7.0,52.5,94.81,76.16
2016,1,8,8,30,62.0,63.0,1.7,7.0,74.0,150.23,125.71
2016,1,8,8,45,72.5,80.5,1.75,7.0,96.0,181.44,153.79
2016,1,8,9,0,83.0,98.0,1.8,7.0,118.0,212.1,180.88
2016,1,8,9,15,89.5,114.0,1.75,7.0,139.0,235.98,201.46
2016,1,8,9,30,96.0,130.0,1.7,7.0,160.0,259.53,221.31
2016,1,8,9,45,98.5,143.5,1.65,7.5,177.5,274.93,233.43
2016,1,8,10,0,101.0,157.0,1.6,8.0,195.0,290.05,245.07
2016,1,8,10,15,189.5,164.0,1.55,8.5,242.0,379.24,319.94
2016,1,8,10,30,278.0,171.0,1.5,9.0,289.0,489.64,407.93
2016,1,8,10,45,218.0,186.5,1.45,9.5,282.0,422.45,351.05
2016,1,8,11,0,158.0,202.0,1.4,10.0,275.0,377.87,312.73
2016,1,8,11,15,80.5,182.5,1.45,10.0,220.0,253.66,210.39
2016,1,8,11,30,3.0,163.0,1.5,10.0,165.0,141.0,114.49
2016,1,8,11,45,20.0,182.0,1.55,10.5,192.5,173.71,142.46
2016,1,8,12,0,37.0,201.0,1.6,11.0,220.0,223.4,183.53
2016,1,8,12,15,40.0,203.0,1.6,11.0,223.5,224.26,184.03
2016,1,8,12,30,43.0,205.0,1.6,11.0,227.0,224.93,184.57
2016,1,8,12,45,137.0,208.5,1.65,11.5,275.5,309.44,255.14
2016,1,8,13,0,231.0,212.0,1.7,12.0,324.0,369.13,303.45
2016,1,8,13,15,307.5,193.5,1.65,12.0,338.0,399.33,327.38
2016,1,8,13,30,384.0,175.0,1.6,12.0,352.0,407.59,333.45
2016,1,8,13,45,308.0,177.0,1.6,12.0,315.0,344.45,281.39
2016,1,8,14,0,232.0,179.0,1.6,12.0,278.0,288.25,234.97
2016,1,8,14,15,116.0,138.5,1.5,11.5,188.0,174.47,141.67
2016,1,8,14,30,0.0,98.0,1.4,11.0,98.0,76.04,59.91
2016,1,8,14,45,0.0,88.5,1.35,11.0,88.5,68.33,53.52
2016,1,8,15,0,0.0,79.0,1.3,11.0,79.0,60.74,47.04
2016,1,8,15,15,0.0,69.0,1.3,10.5,69.0,52.87,40.34
2016,1,8,15,30,0.0,59.0,1.3,10.0,59.0,45.11,33.63
2016,1,8,15,45,0.0,48.0,1.3,10.0,48.0,36.73,26.22
2016,1,8,16,0,0.0,37.0,1.3,10.0,37.0,28.28,18.7
2016,1,8,16,15,0.0,26.5,1.35,9.5,26.5,20.21,12.24
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,12.17,4.43
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,6.07,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,15.0,3.05,9.0,15.5,18.64,0.0
2016,1,9,8,0,10.0,30.0,3.1,9.0,31.0,47.11,30.55
2016,1,9,8,15,31.5,46.5,3.1,9.0,51.5,86.62,68.45
2016,1,9,8,30,53.0,63.0,3.1,9.0,72.0,125.09,103.54
2016,1,9,8,45,63.5,80.5,3.1,9.5,94.0,155.19,130.4
2016,1,9,9,0,74.0,98.0,3.1,10.0,116.0,184.84,156.33
2016,1,9,9,15,81.5,114.0,3.05,10.0,137.0,208.79,177.09
2016,1,9,9,30,89.0,130.0,3.0,10.0,158.0,232.58,197.32
2016,1,9,9,45,87.5,143.0,2.95,10.0,173.5,242.75,205.48
2016,1,9,10,0,86.0,156.0,2.9,10.0,189.0,252.85,213.45
2016,1,9,10,15,43.0,112.0,2.75,10.0,128.5,148.08,123.59
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,52.16,39.56
2016,1,9,10,45,0.0,108.5,2.5,10.5,108.5,87.67,69.91
2016,1,9,11,0,0.0,149.0,2.4,11.0,149.0,126.88,102.83
2016,1,9,11,15,21.0,174.0,2.25,11.0,184.5,170.66,140.25
2016,1,9,11,30,42.0,199.0,2.1,11.0,220.0,233.59,192.74
2016,1,9,11,45,37.0,199.0,2.0,11.0,218.0,224.88,184.94
2016,1,9,12,0,32.0,199.0,1.9,11.0,216.0,216.72,177.87
2016,1,9,12,15,93.0,212.0,1.8,11.0,259.0,277.41,229.27
2016,1,9,12,30,154.0,225.0,1.7,11.0,302.0,349.99,288.46
2016,1,9,12,45,84.5,203.0,1.6,11.0,245.0,249.32,205.05
2016,1,9,13,0,15.0,181.0,1.5,11.0,188.0,160.35,130.37
2016,1,9,13,15,7.5,162.5,1.35,11.0,166.0,137.13,111.1
2016,1,9,13,30,0.0,144.0,1.2,11.0,144.0,115.38,92.84
2016,1,9,13,45,17.0,157.0,1.1,11.0,164.5,135.82,110.33
2016,1,9,14,0,34.0,170.0,1.0,11.0,185.0,162.41,132.49
2016,1,9,14,15,33.0,159.5,0.95,11.0,173.0,148.97,121.09
2016,1,9,14,30,32.0,149.0,0.9,11.0,161.0,135.88,110.05
2016,1,9,14,45,28.5,136.5,0.85,11.0,146.5,120.59,97.11
2016,1,9,15,0,25.0,124.0,0.8,11.0,132.0,105.99,84.7
2016,1,9,15,15,20.0,109.5,0.8,10.5,115.0,88.04,69.61
2016,1,9,15,30,15.0,95.0,0.8,10.0,98.0,74.03,57.82
2016,1,9,15,45,7.5,79.0,0.85,10.0,80.5,59.56,45.57
2016,1,9,16,0,0.0,63.0,0.9,10.0,63.0,46.31,34.15
2016,1,9,16,15,0.0,45.5,0.9,10.0,45.5,33.69,24.14
2016,1,9,16,30,0.0,28.0,0.9,10.0,28.0,21.18,12.02
2016,1,9,16,45,0.0,14.0,0.95,10.0,14.0,10.67,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,15.5,2.75,7.5,28.5,172.61,0.0
2016,1,10,8,0,291.0,31.0,2.9,8.0,57.0,343.37,258.83
2016,1,10,8,15,386.0,41.0,2.85,8.0,95.0,446.5,368.82
2016,1,10,8,30,481.0,51.0,2.8,8.0,133.0,554.03,462.09
2016,1,10,8,45,546.0,56.5,2.8,8.5,173.5,631.21,526.1
2016,1,10,9,0,611.0,62.0,2.8,9.0,214.0,708.17,587.02
2016,1,10,9,15,650.5,66.5,2.75,9.0,251.5,758.65,626.02
2016,1,10,9,30,690.0,71.0,2.7,9.0,289.0,807.24,662.23
2016,1,10,9,45,519.0,105.0,2.7,9.5,279.0,676.42,560.88
2016,1,10,10,0,348.0,139.0,2.7,10.0,269.0,527.53,442.4
2016,1,10,10,15,482.0,123.5,2.6,10.5,319.0,657.38,544.59
2016,1,10,10,30,616.0,108.0,2.5,11.0,369.0,772.45,628.41
2016,1,10,10,45,635.5,109.0,2.45,11.5,390.5,783.25,633.07
2016,1,10,11,0,655.0,110.0,2.4,12.0,412.0,790.74,636.23
2016,1,10,11,15,576.0,136.5,2.3,12.0,408.5,731.8,591.27
2016,1,10,11,30,497.0,163.0,2.2,12.0,405.0,665.34,539.93
2016,1,10,11,45,435.0,180.0,2.1,12.5,394.5,612.51,496.94
2016,1,10,12,0,373.0,197.0,2.0,13.0,384.0,541.45,440.25
2016,1,10,12,15,303.0,209.0,1.95,13.0,361.0,481.25,392.04
2016,1,10,12,30,233.0,221.0,1.9,13.0,338.0,407.09,332.58
2016,1,10,12,45,201.0,220.0,1.85,13.0,320.0,369.37,302.05
2016,1,10,13,0,169.0,219.0,1.8,13.0,302.0,333.79,272.85
2016,1,10,13,15,232.0,206.0,1.75,13.0,316.0,350.11,286.64
2016,1,10,13,30,295.0,193.0,1.7,13.0,330.0,373.06,304.55
2016,1,10,13,45,313.5,180.5,1.7,13.0,320.5,351.83,286.63
2016,1,10,14,0,332.0,168.0,1.7,13.0,311.0,328.5,266.67
2016,1,10,14,15,336.0,156.0,1.65,13.0,292.5,297.01,239.42
2016,1,10,14,30,340.0,144.0,1.6,13.0,274.0,264.93,211.04
2016,1,10,14,45,325.5,133.5,1.55,13.0,249.0,227.47,178.03
2016,1,10,15,0,311.0,123.0,1.5,13.0,224.0,191.59,146.12
2016,1,10,15,15,297.5,109.0,1.4,12.5,196.0,154.76,113.82
2016,1,10,15,30,284.0,95.0,1.3,12.0,168.0,119.78,83.96
2016,1,10,15,45,260.5,80.0,1.25,11.5,138.5,85.09,57.02
2016,1,10,16,0,237.0,65.0,1.2,11.0,109.0,53.91,37.06
2016,1,10,16,15,199.5,50.0,1.3,10.5,80.0,37.1,27.12
2016,1,10,16,30,162.0,35.0,1.4,10.0,51.0,26.27,16.43
2016,1,10,16,45,81.0,17.5,1.5,10.0,25.5,13.27,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,14.5,15.5,2.15,9.0,16.5,27.25,0.0
2016,1,11,8,0,29.0,31.0,2.2,9.0,33.0,65.29,45.44
2016,1,11,8,15,52.0,47.5,2.2,9.0,55.0,122.13,98.82
2016,1,11,8,30,75.0,64.0,2.2,9.0,77.0,163.16,136.31
2016,1,11,8,45,86.5,81.5,2.25,9.5,100.5,195.45,164.95
2016,1,11,9,0,98.0,99.0,2.3,10.0,124.0,227.22,192.45
2016,1,11,9,15,106.0,115.0,2.25,10.0,145.5,252.7,214.22
2016,1,11,9,30,114.0,131.0,2.2,10.0,167.0,277.85,235.23
2016,1,11,9,45,120.0,145.0,2.2,10.0,187.0,297.53,251.32
2016,1,11,10,0,126.0,159.0,2.2,10.0,207.0,316.82,266.85
2016,1,11,10,15,80.5,164.0,2.2,10.0,195.5,251.37,210.89
2016,1,11,10,30,35.0,169.0,2.2,10.0,184.0,207.88,172.7
2016,1,11,10,45,32.0,175.5,2.25,10.5,190.0,208.35,172.51
2016,1,11,11,0,29.0,182.0,2.3,11.0,196.0,209.1,172.43
2016,1,11,11,15,14.5,168.5,2.25,11.0,175.5,158.57,129.65
2016,1,11,11,30,0.0,155.0,2.2,11.0,155.0,129.93,105.01
2016,1,11,11,45,7.5,170.5,2.15,11.5,174.5,150.74,122.49
2016,1,11,12,0,15.0,186.0,2.1,12.0,194.0,171.12,139.33
2016,1,11,12,15,23.0,193.0,2.05,12.0,205.0,182.87,149.2
2016,1,11,12,30,31.0,200.0,2.0,12.0,216.0,209.67,171.37
2016,1,11,12,45,19.5,187.0,2.0,12.5,197.0,170.58,138.48
2016,1,11,13,0,8.0,174.0,2.0,13.0,178.0,148.73,119.95
2016,1,11,13,15,67.0,191.0,1.95,13.0,222.5,214.04,175.13
2016,1,11,13,30,126.0,208.0,1.9,13.0,267.0,273.74,224.03
2016,1,11,13,45,82.0,191.0,1.9,13.5,228.5,212.31,172.73
2016,1,11,14,0,38.0,174.0,1.9,14.0,190.0,168.01,135.77
2016,1,11,14,15,39.0,164.0,1.8,13.5,180.0,155.62,125.73
2016,1,11,14,30,40.0,154.0,1.7,13.0,170.0,143.32,115.55
2016,1,11,14,45,37.0,141.0,1.6,13.0,154.5,127.19,101.88
2016,1,11,15,0,34.0,128.0,1.5,13.0,139.0,111.7,88.69
2016,1,11,15,15,342.5,92.0,1.4,12.5,182.5,155.09,112.57
2016,1,11,15,30,651.0,56.0,1.3,12.0,226.0,152.2,94.85
2016,1,11,15,45,599.0,50.5,1.2,12.0,186.5,96.91,53.44
2016,1,11,16,0,547.0,45.0,1.1,12.0,147.0,50.07,28.78
2016,1,11,16,15,463.5,38.0,1.1,11.5,108.5,31.58,22.21
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,25.74,16.09
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,12.55,0.0
