Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,169.0,14.0,2.35,8.5,29.0,189.99,0.0
2016,1,12,8,0,338.0,28.0,2.4,9.0,58.0,381.05,287.47
2016,1,12,8,15,430.0,36.0,2.3,9.0,96.5,479.72,392.69
2016,1,12,8,30,522.0,44.0,2.2,9.0,135.0,582.84,480.81
2016,1,12,8,45,580.5,49.5,2.1,9.5,175.0,653.94,538.33
2016,1,12,9,0,639.0,55.0,2.0,10.0,215.0,725.15,592.81
2016,1,12,9,15,468.5,88.0,1.95,10.0,215.5,604.06,500.62
2016,1,12,9,30,298.0,121.0,1.9,10.0,216.0,462.18,388.16
2016,1,12,9,45,311.5,132.0,1.9,10.5,241.0,487.04,408.01
2016,1,12,10,0,325.0,143.0,1.9,11.0,266.0,510.78,425.34
2016,1,12,10,15,305.5,158.5,1.9,11.0,281.0,507.04,420.73
2016,1,12,10,30,286.0,174.0,1.9,11.0,296.0,501.75,415.08
2016,1,12,10,45,298.0,182.0,1.95,11.5,315.0,515.64,424.86
2016,1,12,11,0,310.0,190.0,2.0,12.0,334.0,527.99,433.21
2016,1,12,11,15,395.0,179.5,2.0,12.0,369.5,605.67,493.67
2016,1,12,11,30,480.0,169.0,2.0,12.0,405.0,658.0,533.72
2016,1,12,11,45,405.0,188.5,2.0,12.5,390.0,596.45,483.44
2016,1,12,12,0,330.0,208.0,2.0,13.0,375.0,518.33,421.42
2016,1,12,12,15,372.0,200.0,1.95,13.0,388.0,528.24,429.85
2016,1,12,12,30,414.0,192.0,1.9,13.0,401.0,552.17,447.75
2016,1,12,12,45,451.5,180.5,1.9,13.5,406.0,546.85,442.77
2016,1,12,13,0,489.0,169.0,1.9,14.0,411.0,537.24,434.46
2016,1,12,13,15,319.5,189.5,1.8,14.0,345.5,404.77,328.76
2016,1,12,13,30,150.0,210.0,1.7,14.0,280.0,290.34,235.73
2016,1,12,13,45,156.5,200.0,1.65,14.0,270.5,273.13,221.95
2016,1,12,14,0,163.0,190.0,1.6,14.0,261.0,255.3,206.94
2016,1,12,14,15,86.0,165.5,1.55,13.5,203.0,178.01,143.72
2016,1,12,14,30,9.0,141.0,1.5,13.0,145.0,114.68,91.85
2016,1,12,14,45,6.0,129.0,1.45,13.0,131.5,102.73,82.02
2016,1,12,15,0,3.0,117.0,1.4,13.0,118.0,91.31,72.49
2016,1,12,15,15,1.5,103.0,1.5,13.0,103.5,79.19,62.28
2016,1,12,15,30,0.0,89.0,1.6,13.0,89.0,67.46,52.3
2016,1,12,15,45,0.0,73.5,1.7,13.0,73.5,55.2,41.68
2016,1,12,16,0,0.0,58.0,1.8,13.0,58.0,43.26,31.22
2016,1,12,16,15,0.0,43.0,1.85,12.5,43.0,32.24,22.72
2016,1,12,16,30,0.0,28.0,1.9,12.0,28.0,21.33,12.41
2016,1,12,16,45,0.0,16.0,1.95,12.0,16.0,12.2,0.34
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,111.5,17.5,3.5,12.5,27.5,144.83,0.0
2016,1,13,8,0,223.0,35.0,3.6,13.0,55.0,292.97,220.36
2016,1,13,8,15,322.0,46.0,3.65,13.0,92.5,395.29,323.78
2016,1,13,8,30,421.0,57.0,3.7,13.0,130.0,505.22,418.26
2016,1,13,8,45,486.0,64.0,3.8,13.0,169.5,584.18,484.68
2016,1,13,9,0,551.0,71.0,3.9,13.0,209.0,662.84,548.54
2016,1,13,9,15,594.5,76.0,4.05,13.0,247.0,717.84,592.23
2016,1,13,9,30,638.0,81.0,4.2,13.0,285.0,770.99,633.39
2016,1,13,9,45,375.0,121.0,4.35,13.5,244.5,557.7,465.53
2016,1,13,10,0,112.0,161.0,4.5,14.0,204.0,305.54,254.49
2016,1,13,10,15,112.0,173.5,4.6,14.0,219.0,316.27,263.49
2016,1,13,10,30,112.0,186.0,4.7,14.0,234.0,326.56,271.39
2016,1,13,10,45,212.0,188.5,4.85,14.0,285.5,419.2,349.63
2016,1,13,11,0,312.0,191.0,5.0,14.0,337.0,531.32,440.98
2016,1,13,11,15,156.0,167.5,5.0,14.0,240.5,325.53,271.04
2016,1,13,11,30,0.0,144.0,5.0,14.0,144.0,118.95,94.77
2016,1,13,11,45,0.0,145.5,5.05,14.0,145.5,119.56,95.4
2016,1,13,12,0,0.0,147.0,5.1,14.0,147.0,120.28,95.96
2016,1,13,12,15,187.5,174.0,5.1,13.5,269.5,330.01,275.63
2016,1,13,12,30,375.0,201.0,5.1,13.0,392.0,514.28,427.22
2016,1,13,12,45,243.0,212.0,5.1,13.0,335.0,408.65,338.59
2016,1,13,13,0,111.0,223.0,5.1,13.0,278.0,283.02,233.58
2016,1,13,13,15,88.5,213.0,5.0,13.0,256.0,250.42,206.31
2016,1,13,13,30,66.0,203.0,4.9,13.0,234.0,220.26,180.85
2016,1,13,13,45,152.0,194.5,4.85,13.0,262.0,265.36,218.83
2016,1,13,14,0,238.0,186.0,4.8,13.0,290.0,299.42,246.2
2016,1,13,14,15,317.0,162.5,4.55,12.5,292.0,295.9,241.78
2016,1,13,14,30,396.0,139.0,4.3,12.0,294.0,292.12,235.56
2016,1,13,14,45,378.0,131.5,4.05,12.0,269.5,251.47,198.84
2016,1,13,15,0,360.0,124.0,3.8,12.0,245.0,212.61,163.64
2016,1,13,15,15,488.0,96.0,3.5,11.5,239.0,190.81,137.53
2016,1,13,15,30,616.0,68.0,3.2,11.0,233.0,156.85,101.07
2016,1,13,15,45,579.5,60.0,2.95,11.0,194.5,104.69,60.89
2016,1,13,16,0,543.0,52.0,2.7,11.0,156.0,57.1,34.15
2016,1,13,16,15,455.0,44.0,2.55,10.5,116.0,36.34,26.57
2016,1,13,16,30,367.0,36.0,2.4,10.0,76.0,29.8,19.89
2016,1,13,16,45,222.5,24.0,2.3,10.0,45.0,19.72,5.52
2016,1,13,17,0,78.0,12.0,2.2,10.0,14.0,9.44,0.0
2016,1,13,17,15,39.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,10.68,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,25.43,14.17
2016,1,14,8,15,7.0,45.5,1.95,9.0,46.5,51.48,38.17
2016,1,14,8,30,14.0,63.0,2.0,9.0,65.0,75.99,60.27
2016,1,14,8,45,21.0,79.5,2.1,9.5,84.0,112.01,91.88
2016,1,14,9,0,28.0,96.0,2.2,10.0,103.0,136.0,112.86
2016,1,14,9,15,32.5,111.0,2.25,10.0,120.5,155.06,129.42
2016,1,14,9,30,37.0,126.0,2.3,10.0,138.0,174.16,145.74
2016,1,14,9,45,39.5,139.5,2.4,10.5,153.5,189.04,157.93
2016,1,14,10,0,42.0,153.0,2.5,11.0,169.0,203.93,169.95
2016,1,14,10,15,23.0,151.5,2.65,11.0,160.5,158.92,131.18
2016,1,14,10,30,4.0,150.0,2.8,11.0,152.0,135.36,110.32
2016,1,14,10,45,2.0,149.0,2.95,11.0,150.0,129.93,105.55
2016,1,14,11,0,0.0,148.0,3.1,11.0,148.0,125.18,101.33
2016,1,14,11,15,5.5,163.0,3.15,11.0,165.5,144.06,117.36
2016,1,14,11,30,11.0,178.0,3.2,11.0,183.0,162.7,133.06
2016,1,14,11,45,11.0,180.5,3.3,11.5,185.5,163.42,133.29
2016,1,14,12,0,11.0,183.0,3.4,12.0,188.0,164.27,133.67
2016,1,14,12,15,25.5,196.5,3.4,12.0,209.5,187.96,153.82
2016,1,14,12,30,40.0,210.0,3.4,12.0,231.0,227.03,186.39
2016,1,14,12,45,34.5,204.0,3.45,12.0,222.0,212.63,174.23
2016,1,14,13,0,29.0,198.0,3.5,12.0,213.0,199.01,162.86
2016,1,14,13,15,14.5,137.0,3.45,12.0,144.5,118.74,95.68
2016,1,14,13,30,0.0,76.0,3.4,12.0,76.0,58.38,44.39
2016,1,14,13,45,0.0,83.0,3.4,12.0,83.0,63.83,49.14
2016,1,14,14,0,0.0,90.0,3.4,12.0,90.0,69.52,54.06
2016,1,14,14,15,0.0,63.0,3.45,11.5,63.0,48.29,36.05
2016,1,14,14,30,0.0,36.0,3.5,11.0,36.0,27.49,18.21
2016,1,14,14,45,0.0,33.0,3.55,11.0,33.0,25.18,16.24
2016,1,14,15,0,0.0,30.0,3.6,11.0,30.0,22.87,14.26
2016,1,14,15,15,0.0,26.0,3.7,11.0,26.0,19.8,11.6
2016,1,14,15,30,0.0,22.0,3.8,11.0,22.0,16.74,8.91
2016,1,14,15,45,0.0,18.0,3.95,11.0,18.0,13.68,6.21
2016,1,14,16,0,0.0,14.0,4.1,11.0,14.0,10.62,3.5
2016,1,14,16,15,0.0,10.5,4.1,11.0,10.5,7.96,1.41
2016,1,14,16,30,0.0,7.0,4.1,11.0,7.0,5.3,0.0
2016,1,14,16,45,0.0,4.0,4.2,11.0,4.0,3.02,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,160.0,15.5,1.15,9.5,30.0,186.15,0.0
2016,1,15,8,0,320.0,31.0,1.2,10.0,60.0,368.13,279.35
2016,1,15,8,15,413.0,39.5,1.3,10.0,98.5,468.85,380.41
2016,1,15,8,30,506.0,48.0,1.4,10.0,137.0,573.64,468.51
2016,1,15,8,45,562.0,54.0,1.5,10.0,177.0,643.38,525.83
2016,1,15,9,0,618.0,60.0,1.6,10.0,217.0,713.02,580.85
2016,1,15,9,15,656.5,64.5,1.65,10.0,255.0,762.98,618.75
2016,1,15,9,30,695.0,69.0,1.7,10.0,293.0,811.13,654.16
2016,1,15,9,45,713.5,74.0,1.8,10.5,326.0,838.13,672.61
2016,1,15,10,0,732.0,79.0,1.9,11.0,359.0,862.23,688.71
2016,1,15,10,15,608.0,110.0,1.9,11.0,355.0,776.04,624.93
2016,1,15,10,30,484.0,141.0,1.9,11.0,351.0,676.81,551.19
2016,1,15,10,45,460.5,155.0,1.95,11.5,363.5,662.61,539.33
2016,1,15,11,0,437.0,169.0,2.0,12.0,376.0,646.31,524.89
2016,1,15,11,15,370.5,189.0,1.9,12.0,368.5,573.35,467.18
2016,1,15,11,30,304.0,209.0,1.8,12.0,361.0,524.32,427.16
2016,1,15,11,45,559.5,150.5,1.75,12.0,435.5,692.61,559.53
2016,1,15,12,0,815.0,92.0,1.7,12.0,510.0,830.05,657.2
2016,1,15,12,15,485.0,162.5,1.6,12.0,411.5,601.44,484.83
2016,1,15,12,30,155.0,233.0,1.5,12.0,313.0,359.67,292.4
2016,1,15,12,45,327.0,201.5,1.45,12.5,367.5,460.63,375.53
2016,1,15,13,0,499.0,170.0,1.4,13.0,422.0,547.58,442.11
2016,1,15,13,15,654.0,127.0,1.3,13.0,447.0,587.14,471.24
2016,1,15,13,30,809.0,84.0,1.2,13.0,472.0,600.41,479.68
2016,1,15,13,45,802.5,80.5,1.15,13.0,451.5,549.14,437.91
2016,1,15,14,0,796.0,77.0,1.1,13.0,431.0,496.8,394.77
2016,1,15,14,15,778.0,75.0,1.05,13.0,403.5,439.89,346.83
2016,1,15,14,30,760.0,73.0,1.0,13.0,376.0,383.59,298.06
2016,1,15,14,45,739.0,69.5,0.95,13.0,343.5,325.74,246.91
2016,1,15,15,0,718.0,66.0,0.9,13.0,311.0,269.44,196.21
2016,1,15,15,15,683.0,62.5,0.85,12.5,273.5,211.9,145.45
2016,1,15,15,30,648.0,59.0,0.8,12.0,236.0,155.92,97.82
2016,1,15,15,45,595.5,54.0,0.8,12.0,196.5,102.78,57.96
2016,1,15,16,0,543.0,49.0,0.8,12.0,157.0,56.04,32.41
2016,1,15,16,15,463.0,41.5,0.85,11.5,118.0,34.29,24.78
2016,1,15,16,30,383.0,34.0,0.9,11.0,79.0,28.11,18.64
2016,1,15,16,45,191.5,25.0,1.0,11.0,47.5,19.1,7.16
2016,1,15,17,0,0.0,16.0,1.1,11.0,16.0,12.59,0.0
2016,1,15,17,15,0.0,8.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.0,2.4,12.5,29.0,159.43,0.0
2016,1,16,8,0,260.0,34.0,2.4,13.0,58.0,321.06,244.93
2016,1,16,8,15,354.5,44.0,2.4,13.0,95.5,421.57,343.52
2016,1,16,8,30,449.0,54.0,2.4,13.0,133.0,528.59,433.89
2016,1,16,8,45,523.0,58.5,2.4,13.0,174.0,613.02,502.76
2016,1,16,9,0,597.0,63.0,2.4,13.0,215.0,697.4,568.79
2016,1,16,9,15,298.5,80.0,2.35,13.0,156.0,428.9,359.11
2016,1,16,9,30,0.0,97.0,2.3,13.0,97.0,83.56,65.71
2016,1,16,9,45,0.0,107.0,2.3,13.5,107.0,91.79,72.91
2016,1,16,10,0,0.0,117.0,2.3,14.0,117.0,100.13,79.69
2016,1,16,10,15,0.0,112.0,2.3,14.0,112.0,92.84,73.41
2016,1,16,10,30,0.0,107.0,2.3,14.0,107.0,86.63,68.07
2016,1,16,10,45,0.0,82.5,2.35,14.5,82.5,63.52,48.38
2016,1,16,11,0,0.0,58.0,2.4,15.0,58.0,44.45,32.14
2016,1,16,11,15,0.0,60.0,2.4,15.0,60.0,46.01,33.43
2016,1,16,11,30,0.0,62.0,2.4,15.0,62.0,47.56,34.7
2016,1,16,11,45,0.0,113.0,2.4,15.0,113.0,89.49,69.87
2016,1,16,12,0,0.0,164.0,2.4,15.0,164.0,136.04,108.41
2016,1,16,12,15,70.0,199.5,2.35,15.0,235.5,243.69,198.64
2016,1,16,12,30,140.0,235.0,2.3,15.0,307.0,350.0,284.61
2016,1,16,12,45,112.5,229.5,2.25,15.5,287.0,298.01,241.56
2016,1,16,13,0,85.0,224.0,2.2,16.0,267.0,265.32,214.34
2016,1,16,13,15,181.5,214.5,2.1,16.0,303.0,326.51,264.68
2016,1,16,13,30,278.0,205.0,2.0,16.0,339.0,376.67,304.31
2016,1,16,13,45,269.0,198.5,1.9,16.0,323.5,346.58,279.19
2016,1,16,14,0,260.0,192.0,1.8,16.0,308.0,317.02,254.58
2016,1,16,14,15,130.0,138.5,1.7,15.5,196.5,181.77,145.53
2016,1,16,14,30,0.0,85.0,1.6,15.0,85.0,65.49,50.02
2016,1,16,14,45,0.0,77.5,1.55,15.0,77.5,59.57,45.21
2016,1,16,15,0,0.0,70.0,1.5,15.0,70.0,53.71,40.3
2016,1,16,15,15,0.0,61.5,1.45,14.5,61.5,47.14,34.81
2016,1,16,15,30,0.0,53.0,1.4,14.0,53.0,40.57,29.25
2016,1,16,15,45,0.0,44.0,1.35,14.0,44.0,33.63,23.23
2016,1,16,16,0,0.0,35.0,1.3,14.0,35.0,26.71,17.17
2016,1,16,16,15,0.0,26.5,1.3,13.5,26.5,20.19,12.2
2016,1,16,16,30,0.0,18.0,1.3,13.0,18.0,13.69,6.15
2016,1,16,16,45,0.0,11.0,1.35,13.0,11.0,8.35,0.22
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.15,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,3.05,13.5,2.5,1.89,0.0
2016,1,17,8,0,0.0,5.0,3.1,14.0,5.0,3.78,0.0
2016,1,17,8,15,0.0,8.5,3.05,14.0,8.5,6.44,0.0
2016,1,17,8,30,0.0,12.0,3.0,14.0,12.0,9.1,2.08
2016,1,17,8,45,0.0,16.0,3.0,14.0,16.0,12.15,4.76
2016,1,17,9,0,0.0,20.0,3.0,14.0,20.0,15.21,7.44
2016,1,17,9,15,0.0,23.0,3.0,14.0,23.0,17.5,9.44
2016,1,17,9,30,0.0,26.0,3.0,14.0,26.0,19.8,11.42
2016,1,17,9,45,0.0,29.5,3.05,14.0,29.5,22.49,13.72
2016,1,17,10,0,0.0,33.0,3.1,14.0,33.0,25.18,16.0
2016,1,17,10,15,0.0,54.5,3.1,14.0,54.5,41.73,30.12
2016,1,17,10,30,0.0,76.0,3.1,14.0,76.0,58.36,44.2
2016,1,17,10,45,0.0,57.5,3.15,14.0,57.5,44.06,31.98
2016,1,17,11,0,0.0,39.0,3.2,14.0,39.0,29.83,19.83
2016,1,17,11,15,0.0,35.0,3.25,14.0,35.0,26.76,17.2
2016,1,17,11,30,0.0,31.0,3.3,14.0,31.0,23.7,14.57
2016,1,17,11,45,0.0,67.5,3.35,14.5,67.5,51.82,38.35
2016,1,17,12,0,0.0,104.0,3.4,15.0,104.0,81.37,63.05
2016,1,17,12,15,0.0,129.0,3.4,14.5,129.0,103.07,81.27
2016,1,17,12,30,0.0,154.0,3.4,14.0,154.0,125.2,99.86
2016,1,17,12,45,0.0,141.0,3.4,14.0,141.0,113.08,89.76
2016,1,17,13,0,0.0,128.0,3.4,14.0,128.0,101.44,80.1
2016,1,17,13,15,0.0,131.5,3.35,14.0,131.5,104.25,82.53
2016,1,17,13,30,0.0,135.0,3.3,14.0,135.0,107.04,84.93
2016,1,17,13,45,0.0,71.5,3.3,14.0,71.5,54.89,41.11
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,6.09,0.0
2016,1,17,14,15,0.0,36.0,3.3,14.0,36.0,27.5,17.94
2016,1,17,14,30,0.0,64.0,3.3,14.0,64.0,49.06,36.39
2016,1,17,14,45,0.0,58.5,3.3,14.0,58.5,44.81,32.8
2016,1,17,15,0,0.0,53.0,3.3,14.0,53.0,40.56,29.21
2016,1,17,15,15,0.0,47.0,3.3,14.0,47.0,35.93,25.27
2016,1,17,15,30,0.0,41.0,3.3,14.0,41.0,31.31,21.29
2016,1,17,15,45,0.0,34.5,3.3,14.0,34.5,26.31,16.95
2016,1,17,16,0,0.0,28.0,3.3,14.0,28.0,21.33,12.57
2016,1,17,16,15,0.0,21.0,3.25,13.5,21.0,15.97,8.46
2016,1,17,16,30,0.0,14.0,3.2,13.0,14.0,10.63,3.52
2016,1,17,16,45,0.0,8.5,3.2,13.0,8.5,6.44,0.0
2016,1,17,17,0,0.0,3.0,3.2,13.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,208.5,14.0,1.45,10.5,34.0,224.58,0.68
2016,1,18,8,0,417.0,28.0,1.5,11.0,68.0,447.68,342.36
2016,1,18,8,15,505.5,35.0,1.5,11.5,109.0,534.0,429.4
2016,1,18,8,30,594.0,42.0,1.5,12.0,150.0,636.21,512.89
2016,1,18,8,45,650.0,46.5,1.5,12.5,192.0,706.99,568.1
2016,1,18,9,0,706.0,51.0,1.5,13.0,234.0,777.07,619.92
2016,1,18,9,15,739.5,54.5,1.55,13.0,273.0,822.93,653.66
2016,1,18,9,30,773.0,58.0,1.6,13.0,312.0,866.48,684.71
2016,1,18,9,45,788.0,62.0,1.65,13.5,345.5,889.87,699.43
2016,1,18,10,0,803.0,66.0,1.7,14.0,379.0,910.03,711.67
2016,1,18,10,15,404.5,110.0,1.75,14.0,268.0,566.21,460.17
2016,1,18,10,30,6.0,154.0,1.8,14.0,157.0,140.82,112.55
2016,1,18,10,45,169.5,173.5,1.9,14.5,255.0,358.21,295.91
2016,1,18,11,0,333.0,193.0,2.0,15.0,353.0,554.52,449.96
2016,1,18,11,15,363.5,194.5,2.05,15.0,374.0,574.27,463.66
2016,1,18,11,30,394.0,196.0,2.1,15.0,395.0,591.57,476.75
2016,1,18,11,45,296.0,215.5,2.15,15.0,366.5,512.78,413.92
2016,1,18,12,0,198.0,235.0,2.2,15.0,338.0,417.83,338.4
2016,1,18,12,15,124.0,228.0,2.15,15.0,292.5,337.8,273.77
2016,1,18,12,30,50.0,221.0,2.1,15.0,247.0,245.98,198.62
2016,1,18,12,45,25.0,173.5,2.1,15.0,186.5,173.3,139.37
2016,1,18,13,0,0.0,126.0,2.1,15.0,126.0,99.66,78.13
2016,1,18,13,15,6.0,151.5,2.1,15.0,154.5,125.56,99.94
2016,1,18,13,30,12.0,177.0,2.1,15.0,183.0,151.11,121.15
2016,1,18,13,45,6.0,156.5,2.1,15.0,159.5,128.55,102.47
2016,1,18,14,0,0.0,136.0,2.1,15.0,136.0,107.32,84.93
2016,1,18,14,15,0.0,135.0,2.0,14.5,135.0,106.18,84.29
2016,1,18,14,30,0.0,134.0,1.9,14.0,134.0,104.97,83.56
2016,1,18,14,45,0.0,122.5,1.8,14.0,122.5,95.2,75.47
2016,1,18,15,0,0.0,111.0,1.7,14.0,111.0,85.6,67.48
2016,1,18,15,15,0.0,98.0,1.65,13.5,98.0,75.0,58.68
2016,1,18,15,30,0.0,85.0,1.6,13.0,85.0,64.6,49.92
2016,1,18,15,45,0.0,71.5,1.55,13.0,71.5,54.01,40.78
2016,1,18,16,0,0.0,58.0,1.5,13.0,58.0,43.64,31.72
2016,1,18,16,15,0.0,44.0,1.5,13.0,44.0,33.28,23.83
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,22.92,14.22
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,14.1,5.06
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,5.51,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,2.75,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,75.0,17.5,5.4,13.5,24.5,100.4,5.24
2016,1,19,8,0,150.0,35.0,5.5,14.0,49.0,227.57,176.18
2016,1,19,8,15,205.0,49.5,5.55,14.0,80.5,296.25,244.76
2016,1,19,8,30,260.0,64.0,5.6,14.0,112.0,367.85,309.03
2016,1,19,8,45,283.5,79.5,5.65,14.0,143.5,413.31,349.27
2016,1,19,9,0,307.0,95.0,5.7,14.0,175.0,458.31,387.78
2016,1,19,9,15,331.0,108.0,5.6,14.0,207.0,499.68,422.04
2016,1,19,9,30,355.0,121.0,5.5,14.0,239.0,540.09,454.56
2016,1,19,9,45,367.0,131.5,5.4,14.5,265.0,564.21,472.22
2016,1,19,10,0,379.0,142.0,5.3,15.0,291.0,586.68,488.14
2016,1,19,10,15,189.5,136.5,5.25,15.0,211.0,363.54,303.96
2016,1,19,10,30,0.0,131.0,5.2,15.0,131.0,110.25,87.48
2016,1,19,10,45,16.5,161.5,5.2,15.0,170.0,156.26,126.73
2016,1,19,11,0,33.0,192.0,5.2,15.0,209.0,222.92,182.22
2016,1,19,11,15,16.5,122.5,5.1,15.0,131.0,114.25,91.36
2016,1,19,11,30,0.0,53.0,5.0,15.0,53.0,40.62,28.78
2016,1,19,11,45,0.0,72.0,4.9,15.0,72.0,55.3,41.16
2016,1,19,12,0,0.0,91.0,4.8,15.0,91.0,70.26,53.71
2016,1,19,12,15,82.5,165.5,4.7,15.0,209.0,234.4,192.63
2016,1,19,12,30,165.0,240.0,4.6,15.0,327.0,375.0,307.43
2016,1,19,12,45,82.5,158.5,4.5,15.0,202.0,216.2,176.75
2016,1,19,13,0,0.0,77.0,4.4,15.0,77.0,59.17,44.34
2016,1,19,13,15,40.0,146.5,4.45,15.0,166.0,152.31,123.23
2016,1,19,13,30,80.0,216.0,4.5,15.0,255.0,240.92,196.43
2016,1,19,13,45,207.5,199.0,4.55,15.0,295.5,301.46,246.72
2016,1,19,14,0,335.0,182.0,4.6,15.0,336.0,346.91,282.76
2016,1,19,14,15,371.5,164.0,4.4,14.5,325.0,324.51,262.79
2016,1,19,14,30,408.0,146.0,4.2,14.0,314.0,306.28,245.25
2016,1,19,14,45,509.0,116.0,4.05,14.0,308.0,286.43,223.55
2016,1,19,15,0,610.0,86.0,3.9,14.0,302.0,259.02,193.46
2016,1,19,15,15,553.0,88.0,3.7,14.0,267.5,206.45,147.09
2016,1,19,15,30,496.0,90.0,3.5,14.0,233.0,156.52,105.14
2016,1,19,15,45,457.0,80.0,3.3,14.0,196.0,109.45,68.67
2016,1,19,16,0,418.0,70.0,3.1,14.0,159.0,67.29,43.08
2016,1,19,16,15,352.0,58.5,2.85,13.5,121.5,44.1,33.3
2016,1,19,16,30,286.0,47.0,2.6,13.0,84.0,35.48,25.12
2016,1,19,16,45,143.0,34.5,2.35,12.5,53.0,25.69,14.4
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,15.97,0.0
2016,1,19,17,15,0.0,11.0,2.0,12.0,11.0,8.65,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.5,17.0,0.95,10.5,17.0,15.14,0.0
2016,1,20,8,0,5.0,34.0,1.0,11.0,34.0,38.81,25.61
2016,1,20,8,15,19.0,51.0,1.05,11.0,54.0,79.6,62.17
2016,1,20,8,30,33.0,68.0,1.1,11.0,74.0,111.28,90.54
2016,1,20,8,45,42.0,85.5,1.15,11.5,95.0,139.01,114.82
2016,1,20,9,0,51.0,103.0,1.2,12.0,116.0,166.5,138.39
2016,1,20,9,15,56.5,119.0,1.2,12.0,135.5,188.02,156.61
2016,1,20,9,30,62.0,135.0,1.2,12.0,155.0,209.47,174.43
2016,1,20,9,45,125.0,150.5,1.3,12.5,198.0,307.59,256.26
2016,1,20,10,0,188.0,166.0,1.4,13.0,241.0,385.27,319.03
2016,1,20,10,15,280.5,167.0,1.4,13.0,287.5,494.01,405.21
2016,1,20,10,30,373.0,168.0,1.4,13.0,334.0,579.31,470.85
2016,1,20,10,45,374.5,178.0,1.45,13.5,352.0,585.36,473.05
2016,1,20,11,0,376.0,188.0,1.5,14.0,370.0,589.63,474.67
2016,1,20,11,15,304.0,207.0,1.45,14.0,357.5,534.06,429.8
2016,1,20,11,30,232.0,226.0,1.4,14.0,345.0,458.05,369.83
2016,1,20,11,45,237.5,230.0,1.35,14.5,353.5,457.23,368.5
2016,1,20,12,0,243.0,234.0,1.3,15.0,362.0,455.32,365.76
2016,1,20,12,15,227.0,236.0,1.25,15.0,356.5,432.08,346.98
2016,1,20,12,30,211.0,238.0,1.2,15.0,351.0,409.23,328.63
2016,1,20,12,45,220.0,234.5,1.15,15.0,350.5,399.86,321.25
2016,1,20,13,0,229.0,231.0,1.1,15.0,350.0,389.34,312.78
2016,1,20,13,15,405.0,187.5,1.05,15.0,391.0,477.4,381.95
2016,1,20,13,30,581.0,144.0,1.0,15.0,432.0,526.43,418.41
2016,1,20,13,45,547.0,146.0,1.0,15.0,408.0,468.16,372.03
2016,1,20,14,0,513.0,148.0,1.0,15.0,384.0,418.68,332.3
2016,1,20,14,15,475.5,145.0,1.0,15.0,354.0,365.41,288.87
2016,1,20,14,30,438.0,142.0,1.0,15.0,324.0,315.44,247.3
2016,1,20,14,45,415.0,133.0,1.0,15.0,294.0,269.02,207.76
2016,1,20,15,0,392.0,124.0,1.0,15.0,264.0,225.02,169.69
2016,1,20,15,15,376.0,112.5,0.95,14.5,235.0,183.19,133.42
2016,1,20,15,30,360.0,101.0,0.9,14.0,206.0,143.32,99.58
2016,1,20,15,45,334.5,88.0,0.9,14.0,173.5,103.46,68.42
2016,1,20,16,0,309.0,75.0,0.9,14.0,141.0,67.03,44.93
2016,1,20,16,15,274.0,60.0,0.85,13.5,109.0,44.56,33.78
2016,1,20,16,30,239.0,45.0,0.8,13.0,77.0,33.82,23.81
2016,1,20,16,45,119.5,33.0,0.8,13.0,49.0,24.67,14.02
2016,1,20,17,0,0.0,21.0,0.8,13.0,21.0,15.44,0.0
2016,1,20,17,15,0.0,10.5,0.7,13.0,10.5,8.26,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,56.5,18.0,2.9,10.5,23.5,86.43,17.34
2016,1,21,8,0,113.0,36.0,2.9,11.0,47.0,175.8,137.98
2016,1,21,8,15,147.5,53.0,2.85,11.0,75.5,230.56,191.49
2016,1,21,8,30,182.0,70.0,2.8,11.0,104.0,285.68,240.98
2016,1,21,8,45,205.5,86.0,2.75,11.5,133.5,329.29,278.73
2016,1,21,9,0,229.0,102.0,2.7,12.0,163.0,372.89,315.16
2016,1,21,9,15,245.5,116.0,2.55,12.5,190.5,406.31,341.85
2016,1,21,9,30,262.0,130.0,2.4,13.0,218.0,439.17,367.16
2016,1,21,9,45,414.5,119.5,2.3,13.5,276.0,595.9,491.56
2016,1,21,10,0,567.0,109.0,2.2,14.0,334.0,740.77,597.61
2016,1,21,10,15,526.5,128.5,2.1,14.5,349.5,711.6,572.01
2016,1,21,10,30,486.0,148.0,2.0,15.0,365.0,689.82,553.56
2016,1,21,10,45,541.5,142.0,1.95,15.5,396.0,728.08,579.69
2016,1,21,11,0,597.0,136.0,1.9,16.0,427.0,773.34,609.84
2016,1,21,11,15,709.0,110.0,1.9,16.0,466.5,835.32,652.83
2016,1,21,11,30,821.0,84.0,1.9,16.0,506.0,882.65,684.73
2016,1,21,11,45,815.5,87.5,1.95,16.0,513.0,858.52,667.44
2016,1,21,12,0,810.0,91.0,2.0,16.0,520.0,831.41,648.84
2016,1,21,12,15,465.5,167.0,2.0,16.0,413.5,593.84,473.67
2016,1,21,12,30,121.0,243.0,2.0,16.0,307.0,343.0,275.07
2016,1,21,12,45,202.5,234.0,2.0,16.0,340.5,386.05,311.75
2016,1,21,13,0,284.0,225.0,2.0,16.0,374.0,437.79,352.6
2016,1,21,13,15,247.5,223.5,1.95,15.5,351.0,393.95,317.62
2016,1,21,13,30,211.0,222.0,1.9,15.0,328.0,340.11,275.09
2016,1,21,13,45,211.0,212.5,1.85,15.0,314.5,316.54,255.92
2016,1,21,14,0,211.0,203.0,1.8,15.0,301.0,292.84,236.21
2016,1,21,14,15,188.0,192.0,1.8,15.0,275.5,257.02,206.54
2016,1,21,14,30,165.0,181.0,1.8,15.0,250.0,223.77,178.82
2016,1,21,14,45,82.5,147.5,1.8,15.0,182.0,148.0,117.24
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,87.85,69.01
2016,1,21,15,15,0.0,101.5,1.8,14.5,101.5,77.64,60.67
2016,1,21,15,30,0.0,89.0,1.8,14.0,89.0,67.59,52.27
2016,1,21,15,45,0.0,75.0,1.8,14.0,75.0,56.62,42.87
2016,1,21,16,0,0.0,61.0,1.8,14.0,61.0,45.87,33.54
2016,1,21,16,15,0.0,47.0,1.8,14.0,47.0,35.5,25.77
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,25.22,16.29
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,16.02,7.28
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,6.83,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,3.54,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
