Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,14.0,7.0,5.3,0.0
2016,1,22,8,0,0.0,14.0,2.9,14.0,14.0,10.63,2.84
2016,1,22,8,15,0.0,22.0,2.85,14.0,22.0,16.74,8.39
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,22.87,13.81
2016,1,22,8,45,0.0,39.0,2.75,14.0,39.0,29.78,19.88
2016,1,22,9,0,0.0,48.0,2.7,14.0,48.0,36.71,25.91
2016,1,22,9,15,0.0,56.0,2.75,14.0,56.0,42.88,31.23
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,49.06,36.51
2016,1,22,9,45,0.0,83.0,2.9,14.0,83.0,65.86,50.77
2016,1,22,10,0,0.0,102.0,3.0,14.0,102.0,83.45,65.59
2016,1,22,10,15,22.0,143.0,3.05,14.0,153.0,146.33,119.35
2016,1,22,10,30,44.0,184.0,3.1,14.0,204.0,232.42,191.01
2016,1,22,10,45,25.5,177.0,3.2,14.0,189.0,181.03,147.53
2016,1,22,11,0,7.0,170.0,3.3,14.0,174.0,153.03,123.42
2016,1,22,11,15,3.5,166.0,3.35,14.0,168.0,143.76,115.48
2016,1,22,11,30,0.0,162.0,3.4,14.0,162.0,135.19,108.12
2016,1,22,11,45,0.0,123.0,3.5,14.0,123.0,98.07,77.16
2016,1,22,12,0,0.0,84.0,3.6,14.0,84.0,64.61,49.1
2016,1,22,12,15,0.0,105.5,3.55,14.0,105.5,82.38,64.05
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,100.72,79.38
2016,1,22,12,45,0.0,110.5,3.5,14.0,110.5,86.42,67.42
2016,1,22,13,0,0.0,94.0,3.5,14.0,94.0,72.64,55.89
2016,1,22,13,15,0.0,100.5,3.35,14.0,100.5,77.96,60.42
2016,1,22,13,30,0.0,107.0,3.2,14.0,107.0,83.28,64.94
2016,1,22,13,45,0.0,107.0,3.1,14.0,107.0,83.22,64.97
2016,1,22,14,0,0.0,107.0,3.0,14.0,107.0,83.15,65.0
2016,1,22,14,15,0.0,93.5,3.0,14.0,93.5,72.2,55.86
2016,1,22,14,30,0.0,80.0,3.0,14.0,80.0,61.49,46.88
2016,1,22,14,45,0.0,42.5,3.0,14.0,42.5,32.48,22.23
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,3.8,0.0
2016,1,22,15,15,0.0,4.5,3.0,14.0,4.5,3.42,0.0
2016,1,22,15,30,0.0,4.0,3.0,14.0,4.0,3.03,0.0
2016,1,22,15,45,0.0,3.0,3.0,14.0,3.0,2.27,0.0
2016,1,22,16,0,0.0,2.0,3.0,14.0,2.0,1.51,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.5,1.5,1.13,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.76,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.38,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,2.0,18.0,3.9,11.5,18.5,15.47,0.38
2016,1,23,8,0,4.0,36.0,4.0,12.0,37.0,39.96,26.77
2016,1,23,8,15,22.5,56.5,4.05,12.0,61.0,91.99,72.64
2016,1,23,8,30,41.0,77.0,4.1,12.0,85.0,133.88,109.9
2016,1,23,8,45,56.0,96.5,4.15,12.0,110.0,169.95,141.79
2016,1,23,9,0,71.0,116.0,4.2,12.0,135.0,205.85,173.07
2016,1,23,9,15,99.0,128.5,4.25,12.0,160.0,262.35,221.5
2016,1,23,9,30,127.0,141.0,4.3,12.0,185.0,301.09,254.53
2016,1,23,9,45,63.5,124.5,4.35,12.5,146.5,188.29,157.57
2016,1,23,10,0,0.0,108.0,4.4,13.0,108.0,89.41,70.83
2016,1,23,10,15,0.0,126.5,4.4,13.0,126.5,106.71,85.42
2016,1,23,10,30,0.0,145.0,4.4,13.0,145.0,124.04,99.85
2016,1,23,10,45,16.5,171.0,4.4,13.0,179.5,165.46,135.12
2016,1,23,11,0,33.0,197.0,4.4,13.0,214.0,227.5,186.91
2016,1,23,11,15,26.0,197.0,4.45,13.0,210.5,196.77,160.94
2016,1,23,11,30,19.0,197.0,4.5,13.0,207.0,187.61,152.93
2016,1,23,11,45,15.0,193.5,4.55,13.0,201.5,178.24,144.91
2016,1,23,12,0,11.0,190.0,4.6,13.0,196.0,169.49,137.42
2016,1,23,12,15,196.0,203.0,4.6,13.0,309.0,369.41,306.96
2016,1,23,12,30,381.0,216.0,4.6,13.0,422.0,538.87,444.53
2016,1,23,12,45,325.0,224.0,4.7,13.0,398.0,485.13,399.78
2016,1,23,13,0,269.0,232.0,4.8,13.0,374.0,434.49,358.06
2016,1,23,13,15,134.5,142.5,4.8,13.0,213.5,223.77,185.04
2016,1,23,13,30,0.0,53.0,4.8,13.0,53.0,40.62,29.0
2016,1,23,13,45,183.5,118.5,4.8,13.0,205.0,221.68,183.62
2016,1,23,14,0,367.0,184.0,4.8,13.0,357.0,366.5,301.17
2016,1,23,14,15,326.5,178.5,4.7,12.5,326.0,318.04,259.77
2016,1,23,14,30,286.0,173.0,4.6,12.0,295.0,273.59,221.91
2016,1,23,14,45,320.5,154.0,4.55,12.0,280.5,248.15,197.95
2016,1,23,15,0,355.0,135.0,4.5,12.0,266.0,224.32,174.27
2016,1,23,15,15,325.0,126.5,4.35,12.0,236.5,179.5,134.88
2016,1,23,15,30,295.0,118.0,4.2,12.0,207.0,143.51,104.09
2016,1,23,15,45,411.0,91.5,4.05,12.0,196.0,114.82,75.59
2016,1,23,16,0,527.0,65.0,3.9,12.0,185.0,72.13,44.59
2016,1,23,16,15,449.5,57.0,3.7,11.5,143.5,46.34,35.73
2016,1,23,16,30,372.0,49.0,3.5,11.0,102.0,40.1,29.68
2016,1,23,16,45,263.5,36.0,3.3,10.5,67.0,27.43,17.31
2016,1,23,17,0,155.0,23.0,3.1,10.0,32.0,17.47,0.0
2016,1,23,17,15,77.5,11.5,3.05,10.0,16.0,9.05,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,76.5,19.5,1.95,9.5,28.0,106.59,43.58
2016,1,24,8,0,153.0,39.0,1.9,10.0,56.0,214.47,172.09
2016,1,24,8,15,198.5,55.0,1.85,10.0,87.0,277.6,231.99
2016,1,24,8,30,244.0,71.0,1.8,10.0,118.0,342.26,289.04
2016,1,24,8,45,276.0,86.0,1.8,10.0,151.0,393.72,333.29
2016,1,24,9,0,308.0,101.0,1.8,10.0,184.0,445.46,376.26
2016,1,24,9,15,336.0,111.0,1.75,10.0,215.0,508.57,426.15
2016,1,24,9,30,364.0,121.0,1.7,10.0,246.0,549.37,457.58
2016,1,24,9,45,354.5,137.0,1.7,10.5,269.5,535.74,445.25
2016,1,24,10,0,345.0,153.0,1.7,11.0,293.0,544.2,449.74
2016,1,24,10,15,320.5,170.0,1.7,11.5,307.5,537.24,441.68
2016,1,24,10,30,296.0,187.0,1.7,12.0,322.0,528.56,432.45
2016,1,24,10,45,401.5,176.0,1.7,12.5,369.0,633.43,512.7
2016,1,24,11,0,507.0,165.0,1.7,13.0,416.0,712.87,571.02
2016,1,24,11,15,522.5,167.0,1.65,13.0,433.5,716.95,572.15
2016,1,24,11,30,538.0,169.0,1.6,13.0,451.0,718.2,571.99
2016,1,24,11,45,438.5,197.0,1.6,13.5,429.5,641.54,511.66
2016,1,24,12,0,339.0,225.0,1.6,14.0,408.0,548.26,439.26
2016,1,24,12,15,332.5,227.0,1.7,14.0,407.0,529.09,425.37
2016,1,24,12,30,326.0,229.0,1.8,14.0,406.0,509.13,410.11
2016,1,24,12,45,601.5,153.0,1.9,14.0,475.0,648.12,519.93
2016,1,24,13,0,877.0,77.0,2.0,14.0,544.0,726.86,580.14
2016,1,24,13,15,870.5,76.5,2.15,14.0,530.5,680.17,544.86
2016,1,24,13,30,864.0,76.0,2.3,14.0,517.0,631.68,507.47
2016,1,24,13,45,848.5,76.5,2.45,14.0,495.0,581.29,467.19
2016,1,24,14,0,833.0,77.0,2.6,14.0,473.0,525.73,421.64
2016,1,24,14,15,818.5,75.0,2.6,13.5,446.0,467.95,373.18
2016,1,24,14,30,804.0,73.0,2.6,13.0,419.0,410.29,323.17
2016,1,24,14,45,782.0,70.5,2.65,13.0,385.5,349.89,269.16
2016,1,24,15,0,760.0,68.0,2.7,13.0,352.0,291.05,215.47
2016,1,24,15,15,730.0,65.0,2.55,12.5,314.0,231.75,161.92
2016,1,24,15,30,700.0,62.0,2.4,12.0,276.0,175.53,112.75
2016,1,24,15,45,660.0,57.0,2.25,12.0,235.0,119.91,69.26
2016,1,24,16,0,620.0,52.0,2.1,12.0,194.0,65.97,37.08
2016,1,24,16,15,551.5,45.5,2.0,11.5,152.0,37.91,28.29
2016,1,24,16,30,483.0,39.0,1.9,11.0,110.0,32.49,23.08
2016,1,24,16,45,370.0,29.5,1.85,10.5,72.5,24.45,15.03
2016,1,24,17,0,257.0,20.0,1.8,10.0,35.0,16.5,0.28
2016,1,24,17,15,128.5,10.0,1.75,9.5,17.5,7.87,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,0.0,11.0,0.8,10.0,11.0,8.65,0.0
2016,1,25,7,45,161.0,24.0,0.8,10.5,41.5,204.78,98.21
2016,1,25,8,0,322.0,37.0,0.8,11.0,72.0,375.37,297.26
2016,1,25,8,15,409.0,46.0,0.75,11.0,112.0,473.24,383.25
2016,1,25,8,30,496.0,55.0,0.7,11.0,152.0,574.39,464.28
2016,1,25,8,45,284.0,82.5,0.7,11.5,141.0,417.19,343.67
2016,1,25,9,0,72.0,110.0,0.7,12.0,130.0,194.74,161.0
2016,1,25,9,15,80.5,126.5,0.65,12.0,152.0,219.92,183.17
2016,1,25,9,30,89.0,143.0,0.6,12.0,174.0,245.03,203.53
2016,1,25,9,45,133.0,158.5,0.55,12.5,210.0,324.84,267.81
2016,1,25,10,0,177.0,174.0,0.5,13.0,246.0,383.79,313.35
2016,1,25,10,15,122.5,184.5,0.45,13.0,236.5,337.47,273.96
2016,1,25,10,30,68.0,195.0,0.4,13.0,227.0,269.04,217.91
2016,1,25,10,45,44.5,192.5,0.4,13.5,214.0,237.0,191.33
2016,1,25,11,0,21.0,190.0,0.4,14.0,201.0,186.8,149.81
2016,1,25,11,15,18.5,193.0,0.35,14.0,203.0,184.88,148.15
2016,1,25,11,30,16.0,196.0,0.3,14.0,205.0,183.26,146.49
2016,1,25,11,45,14.5,196.0,0.3,14.0,204.5,179.81,143.54
2016,1,25,12,0,13.0,196.0,0.3,14.0,204.0,176.66,140.87
2016,1,25,12,15,203.5,206.0,0.3,14.0,318.0,378.9,305.07
2016,1,25,12,30,394.0,216.0,0.3,14.0,432.0,549.76,433.01
2016,1,25,12,45,411.5,209.5,0.3,14.0,432.5,552.86,432.41
2016,1,25,13,0,429.0,203.0,0.3,14.0,433.0,535.88,419.63
2016,1,25,13,15,610.0,149.5,0.3,14.0,468.0,588.15,459.41
2016,1,25,13,30,791.0,96.0,0.3,14.0,503.0,612.58,476.64
2016,1,25,13,45,785.0,93.0,0.35,14.5,483.5,562.55,437.36
2016,1,25,14,0,779.0,90.0,0.4,15.0,464.0,511.35,396.98
2016,1,25,14,15,763.0,88.0,0.45,15.0,437.0,455.48,352.4
2016,1,25,14,30,747.0,86.0,0.5,15.0,410.0,399.98,306.49
2016,1,25,14,45,667.0,91.5,0.55,15.0,364.0,328.47,247.85
2016,1,25,15,0,587.0,97.0,0.6,15.0,318.0,265.43,195.47
2016,1,25,15,15,554.5,92.5,0.6,14.5,284.0,213.57,150.93
2016,1,25,15,30,522.0,88.0,0.6,14.0,250.0,165.36,110.45
2016,1,25,15,45,487.5,79.0,0.6,14.0,213.0,117.21,73.3
2016,1,25,16,0,453.0,70.0,0.6,14.0,176.0,73.53,46.72
2016,1,25,16,15,442.0,57.0,0.65,13.5,142.5,46.13,35.36
2016,1,25,16,30,431.0,44.0,0.7,13.0,109.0,36.19,26.2
2016,1,25,16,45,323.0,33.0,0.8,12.5,72.5,27.1,17.32
2016,1,25,17,0,215.0,22.0,0.9,12.0,36.0,18.04,2.78
2016,1,25,17,15,107.5,11.0,0.9,12.0,18.0,8.65,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,9.44,0.0
2016,1,26,7,45,186.5,23.5,1.4,9.5,44.0,225.31,119.94
2016,1,26,8,0,373.0,35.0,1.5,10.0,76.0,417.64,334.1
2016,1,26,8,15,458.0,43.0,1.5,10.0,117.5,513.45,419.88
2016,1,26,8,30,543.0,51.0,1.5,10.0,159.0,612.59,501.24
2016,1,26,8,45,600.0,56.5,1.55,10.5,201.5,684.3,557.39
2016,1,26,9,0,657.0,62.0,1.6,11.0,244.0,755.94,610.93
2016,1,26,9,15,328.5,86.5,1.6,11.5,177.5,467.23,389.04
2016,1,26,9,30,0.0,111.0,1.6,12.0,111.0,97.18,77.23
2016,1,26,9,45,0.0,117.5,1.6,12.5,117.5,101.18,81.0
2016,1,26,10,0,0.0,124.0,1.6,13.0,124.0,105.58,84.39
2016,1,26,10,15,0.0,131.5,1.55,13.0,131.5,111.29,89.01
2016,1,26,10,30,0.0,139.0,1.5,13.0,139.0,117.13,93.73
2016,1,26,10,45,0.0,146.5,1.5,13.5,146.5,123.08,98.33
2016,1,26,11,0,0.0,154.0,1.5,14.0,154.0,129.1,102.97
2016,1,26,11,15,61.0,199.0,1.45,14.0,231.5,250.85,204.66
2016,1,26,11,30,122.0,244.0,1.4,14.0,309.0,376.99,305.15
2016,1,26,11,45,124.5,247.0,1.4,14.0,314.5,374.72,302.27
2016,1,26,12,0,127.0,250.0,1.4,14.0,320.0,371.98,299.9
2016,1,26,12,15,146.0,251.5,1.4,14.0,332.0,380.87,307.09
2016,1,26,12,30,165.0,253.0,1.4,14.0,344.0,388.04,312.79
2016,1,26,12,45,274.5,234.0,1.4,14.0,383.5,457.45,368.32
2016,1,26,13,0,384.0,215.0,1.4,14.0,423.0,500.17,401.86
2016,1,26,13,15,452.5,193.0,1.4,14.0,432.0,517.34,414.53
2016,1,26,13,30,521.0,171.0,1.4,14.0,441.0,512.08,410.06
2016,1,26,13,45,530.5,161.0,1.4,14.5,426.5,476.39,380.62
2016,1,26,14,0,540.0,151.0,1.4,15.0,412.0,438.76,349.18
2016,1,26,14,15,461.0,157.0,1.4,14.5,371.0,372.05,295.68
2016,1,26,14,30,382.0,163.0,1.4,14.0,330.0,312.7,247.53
2016,1,26,14,45,411.5,144.5,1.4,14.0,312.0,279.56,217.82
2016,1,26,15,0,441.0,126.0,1.4,14.0,294.0,242.9,183.99
2016,1,26,15,15,415.0,118.0,1.3,13.5,263.0,198.28,145.22
2016,1,26,15,30,389.0,110.0,1.2,13.0,232.0,156.67,109.96
2016,1,26,15,45,362.0,97.0,1.1,13.0,198.0,114.4,76.62
2016,1,26,16,0,335.0,84.0,1.0,13.0,164.0,75.75,51.44
2016,1,26,16,15,298.0,69.0,1.05,12.5,129.5,50.92,39.79
2016,1,26,16,30,261.0,54.0,1.1,12.0,95.0,40.29,29.96
2016,1,26,16,45,191.0,39.0,1.2,11.5,63.5,29.27,19.38
2016,1,26,17,0,121.0,24.0,1.3,11.0,32.0,18.14,4.43
2016,1,26,17,15,60.5,12.0,1.3,10.5,16.0,9.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,10.23,0.0
2016,1,27,7,45,168.0,25.5,2.35,9.5,45.0,215.29,123.61
2016,1,27,8,0,336.0,38.0,2.4,10.0,77.0,388.63,314.7
2016,1,27,8,15,421.0,47.5,2.3,10.0,118.0,485.84,401.92
2016,1,27,8,30,506.0,57.0,2.2,10.0,159.0,586.31,485.38
2016,1,27,8,45,563.0,63.5,2.15,10.5,201.5,659.15,542.89
2016,1,27,9,0,620.0,70.0,2.1,11.0,244.0,731.8,597.46
2016,1,27,9,15,658.0,74.5,2.1,11.0,284.0,782.59,634.92
2016,1,27,9,30,696.0,79.0,2.1,11.0,324.0,831.45,669.86
2016,1,27,9,45,739.5,78.0,2.15,11.5,362.5,868.37,694.44
2016,1,27,10,0,783.0,77.0,2.2,12.0,401.0,911.16,722.74
2016,1,27,10,15,801.0,79.5,2.05,12.5,432.0,929.5,731.05
2016,1,27,10,30,819.0,82.0,1.9,13.0,463.0,944.22,736.78
2016,1,27,10,45,833.5,82.5,1.8,13.5,487.5,949.18,736.3
2016,1,27,11,0,848.0,83.0,1.7,14.0,512.0,950.28,733.33
2016,1,27,11,15,855.5,84.0,1.55,14.0,529.5,941.41,724.33
2016,1,27,11,30,863.0,85.0,1.4,14.0,547.0,928.76,712.97
2016,1,27,11,45,869.0,85.0,1.3,14.5,557.0,909.76,696.92
2016,1,27,12,0,875.0,85.0,1.2,15.0,567.0,887.12,678.66
2016,1,27,12,15,876.0,85.5,1.15,15.0,569.0,857.28,657.68
2016,1,27,12,30,877.0,86.0,1.1,15.0,571.0,824.24,634.63
2016,1,27,12,45,881.5,83.0,1.05,15.0,566.5,779.34,603.33
2016,1,27,13,0,886.0,80.0,1.0,15.0,562.0,739.77,575.74
2016,1,27,13,15,881.0,79.5,1.0,15.0,549.0,693.54,542.38
2016,1,27,13,30,876.0,79.0,1.0,15.0,536.0,645.32,505.93
2016,1,27,13,45,869.5,77.0,1.0,15.5,515.5,592.9,464.49
2016,1,27,14,0,863.0,75.0,1.0,16.0,495.0,542.03,422.96
2016,1,27,14,15,849.5,73.0,0.95,16.0,467.5,482.95,374.48
2016,1,27,14,30,836.0,71.0,0.9,16.0,440.0,423.8,324.48
2016,1,27,14,45,818.0,68.5,0.9,16.0,407.0,362.78,271.84
2016,1,27,15,0,800.0,66.0,0.9,16.0,374.0,302.79,218.79
2016,1,27,15,15,772.5,63.0,0.8,15.5,335.0,241.43,164.83
2016,1,27,15,30,745.0,60.0,0.7,15.0,296.0,182.81,114.65
2016,1,27,15,45,704.5,56.0,0.65,15.0,254.0,124.94,70.33
2016,1,27,16,0,664.0,52.0,0.6,15.0,212.0,71.99,40.24
2016,1,27,16,15,601.0,46.0,0.65,14.5,168.5,41.94,31.6
2016,1,27,16,30,538.0,40.0,0.7,14.0,125.0,33.6,23.92
2016,1,27,16,45,432.0,31.0,0.75,13.5,85.0,25.9,16.49
2016,1,27,17,0,326.0,22.0,0.8,13.0,45.0,18.29,5.67
2016,1,27,17,15,163.0,11.0,0.8,12.5,22.5,8.65,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,16.0,1.05,10.0,16.0,12.19,1.98
2016,1,28,8,0,0.0,27.0,1.1,10.0,27.0,20.62,11.5
2016,1,28,8,15,0.0,41.5,1.1,10.0,41.5,33.79,23.29
2016,1,28,8,30,0.0,56.0,1.1,10.0,56.0,47.49,35.44
2016,1,28,8,45,0.0,70.5,1.15,10.5,70.5,60.83,47.11
2016,1,28,9,0,0.0,85.0,1.2,11.0,85.0,73.98,58.41
2016,1,28,9,15,0.0,99.0,1.15,11.5,99.0,86.42,68.93
2016,1,28,9,30,0.0,113.0,1.1,12.0,113.0,98.82,79.22
2016,1,28,9,45,0.0,107.0,1.1,12.5,107.0,89.36,70.93
2016,1,28,10,0,0.0,101.0,1.1,13.0,101.0,81.65,64.17
2016,1,28,10,15,142.5,148.0,1.2,13.0,215.0,307.93,256.4
2016,1,28,10,30,285.0,195.0,1.3,13.0,329.0,527.59,429.26
2016,1,28,10,45,291.0,205.0,1.45,13.5,348.0,538.3,434.64
2016,1,28,11,0,297.0,215.0,1.6,14.0,367.0,547.48,440.71
2016,1,28,11,15,151.0,197.5,1.55,14.0,274.5,355.11,288.57
2016,1,28,11,30,5.0,180.0,1.5,14.0,182.0,156.25,124.59
2016,1,28,11,45,5.5,183.0,1.5,14.5,186.0,158.21,126.42
2016,1,28,12,0,6.0,186.0,1.5,15.0,190.0,160.22,127.76
2016,1,28,12,15,9.0,192.5,1.5,15.0,198.0,167.68,133.88
2016,1,28,12,30,12.0,199.0,1.5,15.0,206.0,174.87,139.78
2016,1,28,12,45,49.5,222.5,1.55,15.5,249.5,239.73,192.81
2016,1,28,13,0,87.0,246.0,1.6,16.0,293.0,286.51,230.1
2016,1,28,13,15,175.5,238.0,1.55,16.0,331.0,345.5,277.65
2016,1,28,13,30,264.0,230.0,1.5,16.0,369.0,393.89,315.38
2016,1,28,13,45,145.0,211.0,1.5,16.0,287.0,276.72,221.77
2016,1,28,14,0,26.0,192.0,1.5,16.0,205.0,167.48,133.37
2016,1,28,14,15,54.0,191.5,1.45,16.0,216.5,185.09,148.0
2016,1,28,14,30,82.0,191.0,1.4,16.0,228.0,190.94,152.19
2016,1,28,14,45,41.0,137.5,1.35,16.0,156.0,124.85,98.34
2016,1,28,15,0,0.0,84.0,1.3,16.0,84.0,64.51,49.08
2016,1,28,15,15,0.0,75.5,1.2,15.5,75.5,57.88,43.73
2016,1,28,15,30,0.0,67.0,1.1,15.0,67.0,51.33,38.31
2016,1,28,15,45,0.0,57.5,1.05,14.5,57.5,44.05,32.17
2016,1,28,16,0,0.0,48.0,1.0,14.0,48.0,36.72,25.9
2016,1,28,16,15,0.0,38.0,1.0,13.5,38.0,29.02,20.31
2016,1,28,16,30,0.0,28.0,1.0,13.0,28.0,21.35,13.26
2016,1,28,16,45,0.0,19.0,1.0,13.0,19.0,14.46,6.8
2016,1,28,17,0,0.0,10.0,1.0,13.0,10.0,7.59,0.0
2016,1,28,17,15,0.0,5.0,1.0,12.5,5.0,3.93,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.36,0.0
2016,1,29,7,45,0.0,11.5,2.65,13.5,11.5,8.73,0.01
2016,1,29,8,0,0.0,20.0,2.8,14.0,20.0,15.22,6.85
2016,1,29,8,15,0.0,30.5,2.8,14.0,30.5,23.27,14.0
2016,1,29,8,30,0.0,41.0,2.8,14.0,41.0,31.34,21.11
2016,1,29,8,45,0.0,51.5,2.85,14.5,51.5,39.43,28.12
2016,1,29,9,0,0.0,62.0,2.9,15.0,62.0,48.18,35.6
2016,1,29,9,15,0.0,72.0,2.9,15.0,72.0,56.76,42.92
2016,1,29,9,30,0.0,82.0,2.9,15.0,82.0,65.34,50.15
2016,1,29,9,45,0.0,83.5,2.95,15.0,83.5,65.68,50.35
2016,1,29,10,0,0.0,85.0,3.0,15.0,85.0,66.34,50.81
2016,1,29,10,15,0.0,88.5,3.0,15.0,88.5,69.01,52.96
2016,1,29,10,30,0.0,92.0,3.0,15.0,92.0,71.74,55.16
2016,1,29,10,45,0.0,95.5,3.0,15.0,95.5,74.53,57.4
2016,1,29,11,0,0.0,99.0,3.0,15.0,99.0,77.34,59.67
2016,1,29,11,15,0.0,122.5,3.0,15.0,122.5,97.94,76.78
2016,1,29,11,30,0.0,146.0,3.0,15.0,146.0,118.9,94.08
2016,1,29,11,45,0.0,97.0,3.0,15.0,97.0,75.19,57.65
2016,1,29,12,0,0.0,48.0,3.0,15.0,48.0,36.8,25.46
2016,1,29,12,15,0.0,55.0,3.0,15.0,55.0,42.2,30.02
2016,1,29,12,30,0.0,62.0,3.0,15.0,62.0,47.6,34.56
2016,1,29,12,45,27.5,149.5,3.0,15.0,165.0,150.35,120.93
2016,1,29,13,0,55.0,237.0,3.0,15.0,268.0,253.69,205.34
2016,1,29,13,15,27.5,174.5,3.0,15.0,190.0,169.14,135.87
2016,1,29,13,30,0.0,112.0,3.0,15.0,112.0,87.19,67.73
2016,1,29,13,45,15.0,154.0,3.0,15.0,161.5,130.65,104.25
2016,1,29,14,0,30.0,196.0,3.0,15.0,211.0,181.26,146.03
2016,1,29,14,15,29.0,185.5,3.0,14.5,199.5,167.82,135.14
2016,1,29,14,30,28.0,175.0,3.0,14.0,188.0,154.72,124.56
2016,1,29,14,45,14.0,106.0,3.0,14.0,112.5,86.74,67.92
2016,1,29,15,0,0.0,37.0,3.0,14.0,37.0,28.25,18.61
2016,1,29,15,15,0.0,33.0,3.0,14.0,33.0,25.17,16.02
2016,1,29,15,30,0.0,29.0,3.0,14.0,29.0,22.1,13.4
2016,1,29,15,45,0.0,25.0,3.0,14.0,25.0,19.03,10.75
2016,1,29,16,0,0.0,21.0,3.0,14.0,21.0,15.97,8.08
2016,1,29,16,15,0.0,16.5,2.95,14.0,16.5,12.53,5.54
2016,1,29,16,30,0.0,12.0,2.9,14.0,12.0,9.1,2.38
2016,1,29,16,45,0.0,8.0,2.9,14.0,8.0,6.06,0.0
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,2.8,13.5,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,9.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,9.0,4.0,3.15,0.0
2016,1,30,7,45,0.0,12.5,2.65,9.5,12.5,9.5,0.87
2016,1,30,8,0,0.0,21.0,2.8,10.0,21.0,15.99,7.71
2016,1,30,8,15,0.0,31.0,2.85,10.0,31.0,23.65,14.63
2016,1,30,8,30,0.0,41.0,2.9,10.0,41.0,31.34,21.51
2016,1,30,8,45,0.0,51.5,2.95,10.5,51.5,39.43,28.62
2016,1,30,9,0,0.0,62.0,3.0,11.0,62.0,48.06,36.1
2016,1,30,9,15,0.0,72.0,3.0,11.0,72.0,56.64,43.51
2016,1,30,9,30,0.0,82.0,3.0,11.0,82.0,65.21,50.84
2016,1,30,9,45,418.0,73.0,3.05,11.5,250.0,550.6,463.78
2016,1,30,10,0,836.0,64.0,3.1,12.0,418.0,948.66,760.2
2016,1,30,10,15,447.0,132.5,3.1,12.0,323.5,640.68,526.25
2016,1,30,10,30,58.0,201.0,3.1,12.0,229.0,264.06,217.18
2016,1,30,10,45,73.5,215.0,3.1,12.5,252.0,291.31,240.25
2016,1,30,11,0,89.0,229.0,3.1,13.0,275.0,317.85,261.27
2016,1,30,11,15,204.0,230.5,3.1,13.0,340.5,444.67,365.54
2016,1,30,11,30,319.0,232.0,3.1,13.0,406.0,566.4,461.82
2016,1,30,11,45,611.5,153.5,3.15,13.5,494.5,762.64,614.15
2016,1,30,12,0,904.0,75.0,3.2,14.0,583.0,893.76,707.02
2016,1,30,12,15,904.5,75.5,3.2,14.0,585.0,863.44,683.92
2016,1,30,12,30,905.0,76.0,3.2,14.0,587.0,829.92,659.88
2016,1,30,12,45,639.5,151.0,3.2,14.0,510.5,679.57,547.13
2016,1,30,13,0,374.0,226.0,3.2,14.0,434.0,504.74,409.26
2016,1,30,13,15,265.5,235.0,3.2,14.0,381.0,417.72,339.63
2016,1,30,13,30,157.0,244.0,3.2,14.0,328.0,326.74,265.6
2016,1,30,13,45,299.5,213.0,3.2,14.0,365.0,379.67,309.14
2016,1,30,14,0,442.0,182.0,3.2,14.0,402.0,416.42,337.21
2016,1,30,14,15,301.0,190.5,3.2,13.5,337.0,317.56,256.79
2016,1,30,14,30,160.0,199.0,3.2,13.0,272.0,236.8,191.25
2016,1,30,14,45,172.5,183.5,3.25,13.0,256.5,214.9,172.07
2016,1,30,15,0,185.0,168.0,3.3,13.0,241.0,191.76,151.2
2016,1,30,15,15,176.5,152.5,3.15,12.5,216.5,162.4,125.83
2016,1,30,15,30,168.0,137.0,3.0,12.0,192.0,134.34,101.89
2016,1,30,15,45,159.5,119.0,2.95,12.0,165.5,105.91,78.52
2016,1,30,16,0,151.0,101.0,2.9,12.0,139.0,79.04,58.74
2016,1,30,16,15,134.0,82.5,2.75,11.5,111.5,59.12,47.4
2016,1,30,16,30,117.0,64.0,2.6,11.0,84.0,46.53,35.79
2016,1,30,16,45,87.0,46.0,2.5,10.5,58.5,33.92,23.95
2016,1,30,17,0,57.0,28.0,2.4,10.0,33.0,21.12,10.21
2016,1,30,17,15,28.5,14.0,2.4,9.5,16.5,11.02,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,16.52,0.0
2016,1,31,7,45,250.5,27.0,2.4,7.5,58.5,292.47,206.29
2016,1,31,8,0,501.0,33.0,2.5,8.0,96.0,513.83,419.55
2016,1,31,8,15,579.0,39.0,2.6,8.0,140.5,606.7,501.92
2016,1,31,8,30,657.0,45.0,2.7,8.0,185.0,701.28,580.7
2016,1,31,8,45,711.0,48.5,2.8,8.5,230.5,771.2,635.96
2016,1,31,9,0,765.0,52.0,2.9,9.0,276.0,840.31,688.08
2016,1,31,9,15,797.0,55.0,3.0,9.5,318.0,885.92,720.77
2016,1,31,9,30,829.0,58.0,3.1,10.0,360.0,929.07,750.66
2016,1,31,9,45,848.0,61.5,3.25,10.5,397.5,945.62,760.91
2016,1,31,10,0,867.0,65.0,3.4,11.0,435.0,970.06,776.82
2016,1,31,10,15,883.0,66.5,3.5,11.0,467.0,985.14,786.81
2016,1,31,10,30,899.0,68.0,3.6,11.0,499.0,996.52,794.25
2016,1,31,10,45,640.5,137.0,3.7,11.5,452.0,835.03,674.64
2016,1,31,11,0,382.0,206.0,3.8,12.0,405.0,618.63,506.94
2016,1,31,11,15,660.5,138.5,3.95,12.0,496.0,830.03,672.06
2016,1,31,11,30,939.0,71.0,4.1,12.0,587.0,975.05,776.73
2016,1,31,11,45,943.0,71.0,4.3,12.0,597.0,953.2,760.74
2016,1,31,12,0,947.0,71.0,4.5,12.0,607.0,927.62,743.68
2016,1,31,12,15,947.0,71.5,4.65,12.0,609.0,895.58,721.32
2016,1,31,12,30,947.0,72.0,4.8,12.0,611.0,860.21,696.32
2016,1,31,12,45,937.0,74.5,4.95,12.0,604.0,816.23,664.58
2016,1,31,13,0,927.0,77.0,5.1,12.0,597.0,769.94,630.72
2016,1,31,13,15,921.5,76.5,5.1,12.0,583.0,721.43,593.05
2016,1,31,13,30,916.0,76.0,5.1,12.0,569.0,670.86,551.56
2016,1,31,13,45,902.0,76.5,5.2,12.0,546.5,614.5,504.78
2016,1,31,14,0,888.0,77.0,5.3,12.0,524.0,557.37,456.06
2016,1,31,14,15,874.0,75.5,5.3,11.5,496.0,499.75,406.08
2016,1,31,14,30,860.0,74.0,5.3,11.0,468.0,439.15,352.13
2016,1,31,14,45,836.0,73.0,5.3,11.0,432.5,375.63,293.89
2016,1,31,15,0,812.0,72.0,5.3,11.0,397.0,313.73,236.19
2016,1,31,15,15,784.0,69.0,5.2,10.5,357.5,251.06,178.44
2016,1,31,15,30,756.0,66.0,5.1,10.0,318.0,191.2,124.95
2016,1,31,15,45,713.5,62.0,5.05,10.0,274.5,131.98,77.79
2016,1,31,16,0,671.0,58.0,5.0,10.0,231.0,74.43,42.81
2016,1,31,16,15,608.0,52.0,4.95,9.5,186.0,43.34,33.59
2016,1,31,16,30,545.0,46.0,4.9,9.0,141.0,38.36,28.81
2016,1,31,16,45,443.0,37.0,4.85,9.0,99.0,30.77,21.41
2016,1,31,17,0,341.0,28.0,4.8,9.0,57.0,23.27,12.47
2016,1,31,17,15,170.5,14.0,4.95,9.0,28.5,11.02,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,9.44,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,18.88,0.0
2016,2,1,7,45,279.0,27.5,3.5,7.5,63.5,318.55,231.89
2016,2,1,8,0,558.0,31.0,3.6,8.0,103.0,561.52,460.32
2016,2,1,8,15,631.5,36.5,3.7,8.5,148.5,650.78,539.35
2016,2,1,8,30,705.0,42.0,3.8,9.0,194.0,741.75,614.61
2016,2,1,8,45,750.0,46.0,3.95,9.5,239.5,804.78,664.94
2016,2,1,9,0,795.0,50.0,4.1,10.0,285.0,866.71,712.09
2016,2,1,9,15,765.5,57.5,4.1,10.0,310.5,859.27,705.98
2016,2,1,9,30,736.0,65.0,4.1,10.0,336.0,847.57,696.46
2016,2,1,9,45,802.5,66.5,4.15,10.5,389.0,919.52,748.1
2016,2,1,10,0,869.0,68.0,4.2,11.0,442.0,988.71,795.86
2016,2,1,10,15,883.5,69.5,4.1,11.0,473.5,990.58,794.57
2016,2,1,10,30,898.0,71.0,4.0,11.0,505.0,1000.43,799.65
2016,2,1,10,45,903.0,74.0,3.95,11.5,529.0,999.03,795.51
2016,2,1,11,0,908.0,77.0,3.9,12.0,553.0,993.72,788.84
2016,2,1,11,15,914.5,78.0,3.85,12.0,570.5,983.4,780.27
2016,2,1,11,30,921.0,79.0,3.8,12.0,588.0,969.21,769.13
2016,2,1,11,45,923.5,79.5,3.75,12.0,598.0,946.88,752.36
2016,2,1,12,0,926.0,80.0,3.7,12.0,608.0,920.94,733.17
2016,2,1,12,15,926.0,80.0,3.6,12.0,610.0,888.76,709.27
2016,2,1,12,30,926.0,80.0,3.5,12.0,612.0,853.35,683.1
2016,2,1,12,45,924.0,79.5,3.45,12.0,606.0,812.73,653.38
