Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,922.0,79.0,3.4,12.0,600.0,769.34,621.51
2016,2,1,13,15,916.5,78.5,3.35,12.0,586.0,720.97,584.66
2016,2,1,13,30,911.0,78.0,3.3,12.0,572.0,670.55,544.16
2016,2,1,13,45,904.0,76.0,3.3,12.5,550.5,615.86,498.65
2016,2,1,14,0,897.0,74.0,3.3,13.0,529.0,559.78,450.93
2016,2,1,14,15,796.5,86.5,3.25,12.5,474.5,474.26,380.57
2016,2,1,14,30,696.0,99.0,3.2,12.0,420.0,394.04,313.46
2016,2,1,14,45,608.0,110.0,3.15,12.0,375.5,326.58,255.35
2016,2,1,15,0,520.0,121.0,3.1,12.0,331.0,263.28,200.93
2016,2,1,15,15,648.0,91.5,2.9,11.5,327.0,236.41,169.89
2016,2,1,15,30,776.0,62.0,2.7,11.0,323.0,191.38,123.22
2016,2,1,15,45,739.5,57.5,2.55,11.0,280.0,131.12,75.42
2016,2,1,16,0,703.0,53.0,2.4,11.0,237.0,75.31,42.58
2016,2,1,16,15,644.5,48.0,2.4,10.5,192.0,43.96,34.06
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,39.35,29.65
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.0,29.38,20.24
2016,2,1,17,0,394.0,27.0,2.4,9.0,61.0,22.59,12.43
2016,2,1,17,15,197.0,13.5,2.45,8.5,30.5,11.01,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,9.0,5.5,4.33,0.0
2016,2,2,7,30,0.0,11.0,2.0,9.0,11.0,8.65,0.0
2016,2,2,7,45,16.5,29.0,1.95,9.0,31.0,49.94,32.46
2016,2,2,8,0,33.0,47.0,1.9,9.0,51.0,86.93,68.8
2016,2,2,8,15,49.5,66.0,1.85,9.0,75.5,124.36,102.77
2016,2,2,8,30,66.0,85.0,1.8,9.0,100.0,161.26,135.76
2016,2,2,8,45,81.0,104.0,1.75,9.5,126.0,215.28,182.0
2016,2,2,9,0,96.0,123.0,1.7,10.0,152.0,251.65,212.5
2016,2,2,9,15,106.0,139.5,1.6,10.0,175.5,279.06,235.1
2016,2,2,9,30,116.0,156.0,1.5,10.0,199.0,306.3,257.07
2016,2,2,9,45,104.0,171.5,1.4,10.5,213.0,309.81,258.05
2016,2,2,10,0,92.0,187.0,1.3,11.0,227.0,290.45,240.8
2016,2,2,10,15,76.5,197.0,1.3,11.0,232.0,281.58,232.56
2016,2,2,10,30,61.0,207.0,1.3,11.0,237.0,272.87,224.41
2016,2,2,10,45,138.5,222.0,1.3,11.5,294.0,385.03,315.56
2016,2,2,11,0,216.0,237.0,1.3,12.0,351.0,471.96,383.3
2016,2,2,11,15,312.0,227.5,1.35,12.0,398.5,566.03,456.02
2016,2,2,11,30,408.0,218.0,1.4,12.0,446.0,633.04,507.11
2016,2,2,11,45,289.0,242.0,1.45,12.0,405.0,537.16,431.42
2016,2,2,12,0,170.0,266.0,1.5,12.0,364.0,425.33,343.37
2016,2,2,12,15,539.5,173.0,1.55,12.0,484.5,668.03,536.51
2016,2,2,12,30,909.0,80.0,1.6,12.0,605.0,840.39,660.66
2016,2,2,12,45,911.0,78.5,1.65,12.5,600.5,802.38,631.19
2016,2,2,13,0,913.0,77.0,1.7,13.0,596.0,761.36,601.86
2016,2,2,13,15,907.5,76.0,1.7,13.0,582.0,712.87,566.58
2016,2,2,13,30,902.0,75.0,1.7,13.0,568.0,662.37,527.63
2016,2,2,13,45,891.0,74.5,1.75,13.0,546.5,607.37,484.47
2016,2,2,14,0,880.0,74.0,1.8,13.0,525.0,551.35,439.11
2016,2,2,14,15,866.5,72.5,1.8,12.5,497.0,492.4,390.44
2016,2,2,14,30,853.0,71.0,1.8,12.0,469.0,434.23,340.57
2016,2,2,14,45,831.0,70.0,1.8,12.0,434.0,371.78,285.25
2016,2,2,15,0,809.0,69.0,1.8,12.0,399.0,310.73,229.94
2016,2,2,15,15,782.0,66.0,1.75,11.5,360.0,248.4,173.87
2016,2,2,15,30,755.0,63.0,1.7,11.0,321.0,188.76,121.57
2016,2,2,15,45,711.0,60.0,1.7,11.0,277.5,130.2,75.72
2016,2,2,16,0,667.0,57.0,1.7,11.0,234.0,77.0,44.87
2016,2,2,16,15,607.5,51.5,1.7,10.5,189.5,42.91,33.15
2016,2,2,16,30,548.0,46.0,1.7,10.0,145.0,38.33,28.79
2016,2,2,16,45,443.5,38.0,1.75,9.5,103.0,31.52,22.22
2016,2,2,17,0,339.0,30.0,1.8,9.0,61.0,24.86,14.66
2016,2,2,17,15,169.5,15.0,1.85,8.5,30.5,12.19,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,9.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,32.11,0.0
2016,2,3,7,45,204.0,32.5,1.95,5.5,60.0,264.17,201.6
2016,2,3,8,0,408.0,41.0,2.0,6.0,96.0,454.97,377.96
2016,2,3,8,15,485.0,49.0,2.0,6.5,139.0,545.98,456.42
2016,2,3,8,30,562.0,57.0,2.0,7.0,182.0,639.52,532.66
2016,2,3,8,45,607.5,63.5,2.05,7.5,225.0,703.05,582.48
2016,2,3,9,0,653.0,70.0,2.1,8.0,268.0,766.0,629.7
2016,2,3,9,15,687.5,74.5,2.1,8.5,309.0,814.26,663.68
2016,2,3,9,30,722.0,79.0,2.1,9.0,350.0,860.49,695.05
2016,2,3,9,45,434.0,135.0,2.1,9.5,302.5,637.2,525.26
2016,2,3,10,0,146.0,191.0,2.1,10.0,255.0,371.63,308.82
2016,2,3,10,15,342.5,172.0,2.05,10.0,336.5,560.69,464.87
2016,2,3,10,30,539.0,153.0,2.0,10.0,418.0,753.04,610.83
2016,2,3,10,45,674.5,126.5,2.0,10.5,475.0,858.72,683.72
2016,2,3,11,0,810.0,100.0,2.0,11.0,532.0,940.01,737.83
2016,2,3,11,15,550.5,172.5,2.0,11.0,470.0,754.32,603.25
2016,2,3,11,30,291.0,245.0,2.0,11.0,408.0,554.92,448.8
2016,2,3,11,45,258.0,254.5,2.0,11.5,401.5,522.97,423.54
2016,2,3,12,0,225.0,264.0,2.0,12.0,395.0,471.18,382.06
2016,2,3,12,15,112.5,199.0,1.95,12.0,264.5,293.38,239.83
2016,2,3,12,30,0.0,134.0,1.9,12.0,134.0,106.04,83.73
2016,2,3,12,45,4.5,166.0,1.9,12.0,169.0,136.95,109.92
2016,2,3,13,0,9.0,198.0,1.9,12.0,204.0,167.8,135.47
2016,2,3,13,15,8.5,194.0,1.85,12.0,199.0,162.7,131.23
2016,2,3,13,30,8.0,190.0,1.8,12.0,194.0,157.73,127.2
2016,2,3,13,45,124.0,208.5,1.75,12.0,272.5,261.09,213.32
2016,2,3,14,0,240.0,227.0,1.7,12.0,351.0,329.37,267.58
2016,2,3,14,15,313.0,202.5,1.6,12.0,355.0,333.69,269.1
2016,2,3,14,30,386.0,178.0,1.5,12.0,359.0,320.1,255.33
2016,2,3,14,45,305.5,175.0,1.45,12.0,312.0,261.09,206.36
2016,2,3,15,0,225.0,172.0,1.4,12.0,265.0,211.13,165.5
2016,2,3,15,15,210.0,158.0,1.35,11.5,238.5,174.28,134.27
2016,2,3,15,30,195.0,144.0,1.3,11.0,212.0,143.96,108.79
2016,2,3,15,45,181.5,126.0,1.3,11.0,183.0,113.15,83.85
2016,2,3,16,0,168.0,108.0,1.3,11.0,154.0,84.5,63.22
2016,2,3,16,15,148.5,89.5,1.35,10.5,124.5,63.9,51.99
2016,2,3,16,30,129.0,71.0,1.4,10.0,95.0,51.34,40.45
2016,2,3,16,45,96.5,52.5,1.45,10.0,67.5,38.46,28.34
2016,2,3,17,0,64.0,34.0,1.5,10.0,40.0,25.39,15.35
2016,2,3,17,15,32.0,17.0,1.45,10.0,20.0,13.08,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,77.11,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,201.5,0.0
2016,2,4,7,45,313.5,28.5,2.55,7.0,63.0,349.56,269.63
2016,2,4,8,0,439.0,40.0,2.6,7.0,100.0,480.81,398.93
2016,2,4,8,15,514.5,47.5,2.55,7.5,144.0,570.57,476.55
2016,2,4,8,30,590.0,55.0,2.5,8.0,188.0,662.83,551.53
2016,2,4,8,45,635.0,60.5,2.5,8.5,231.5,725.1,600.01
2016,2,4,9,0,680.0,66.0,2.5,9.0,275.0,786.73,645.76
2016,2,4,9,15,492.0,105.5,2.5,9.0,268.0,653.65,543.43
2016,2,4,9,30,304.0,145.0,2.5,9.0,261.0,498.0,418.79
2016,2,4,9,45,369.5,149.5,2.55,9.5,303.5,590.88,492.59
2016,2,4,10,0,435.0,154.0,2.6,10.0,346.0,660.14,545.04
2016,2,4,10,15,629.0,119.5,2.55,10.0,419.5,820.14,664.51
2016,2,4,10,30,823.0,85.0,2.5,10.0,493.0,958.33,761.26
2016,2,4,10,45,538.5,160.5,2.5,10.5,433.0,753.36,608.68
2016,2,4,11,0,254.0,236.0,2.5,11.0,373.0,530.01,432.11
2016,2,4,11,15,248.5,245.0,2.4,11.5,382.5,525.63,428.1
2016,2,4,11,30,243.0,254.0,2.3,12.0,392.0,498.19,405.37
2016,2,4,11,45,241.0,260.0,2.25,12.5,399.0,492.26,399.41
2016,2,4,12,0,239.0,266.0,2.2,13.0,406.0,485.44,392.69
2016,2,4,12,15,344.0,244.0,2.05,13.0,446.0,557.6,449.32
2016,2,4,12,30,449.0,222.0,1.9,13.0,486.0,620.59,496.76
2016,2,4,12,45,659.5,156.0,1.8,13.5,539.0,702.64,558.52
2016,2,4,13,0,870.0,90.0,1.7,14.0,592.0,752.26,593.79
2016,2,4,13,15,675.0,144.0,1.6,14.0,528.5,632.92,501.69
2016,2,4,13,30,480.0,198.0,1.5,14.0,465.0,514.09,409.58
2016,2,4,13,45,499.0,185.0,1.45,14.0,453.5,482.81,385.24
2016,2,4,14,0,518.0,172.0,1.4,14.0,442.0,448.71,357.23
2016,2,4,14,15,563.0,149.0,1.3,14.0,428.5,415.36,328.63
2016,2,4,14,30,608.0,126.0,1.2,14.0,415.0,382.02,298.5
2016,2,4,14,45,568.5,125.0,1.2,14.0,379.5,325.56,250.43
2016,2,4,15,0,529.0,124.0,1.2,14.0,344.0,268.58,201.58
2016,2,4,15,15,502.5,117.5,1.1,13.5,311.0,219.3,158.77
2016,2,4,15,30,476.0,111.0,1.0,13.0,278.0,172.98,119.44
2016,2,4,15,45,456.0,98.5,0.95,13.0,241.5,126.1,82.31
2016,2,4,16,0,436.0,86.0,0.9,13.0,205.0,81.97,54.21
2016,2,4,16,15,485.0,67.5,0.95,12.5,178.0,54.1,42.9
2016,2,4,16,30,534.0,49.0,1.0,12.0,151.0,40.54,30.6
2016,2,4,16,45,444.5,40.0,1.05,11.5,109.0,33.08,23.54
2016,2,4,17,0,355.0,31.0,1.1,11.0,67.0,25.68,15.79
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.5,12.56,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.0,9.5,2.35,6.5,13.5,74.9,0.0
2016,2,5,7,30,180.0,19.0,2.4,7.0,27.0,198.71,0.0
2016,2,5,7,45,303.0,31.0,2.45,7.5,65.0,343.26,268.16
2016,2,5,8,0,426.0,43.0,2.5,8.0,103.0,472.95,391.89
2016,2,5,8,15,502.5,51.5,2.5,8.5,147.5,565.01,470.79
2016,2,5,8,30,579.0,60.0,2.5,9.0,192.0,659.49,547.28
2016,2,5,8,45,628.5,66.0,2.5,9.5,236.5,726.8,599.28
2016,2,5,9,0,678.0,72.0,2.5,10.0,281.0,793.53,648.49
2016,2,5,9,15,712.5,76.0,2.5,10.5,323.5,841.65,681.96
2016,2,5,9,30,747.0,80.0,2.5,11.0,366.0,887.62,712.8
2016,2,5,9,45,578.0,120.5,2.5,11.5,355.0,772.02,625.16
2016,2,5,10,0,409.0,161.0,2.5,12.0,344.0,642.61,524.98
2016,2,5,10,15,622.0,125.0,2.4,12.5,425.0,819.96,657.22
2016,2,5,10,30,835.0,89.0,2.3,13.0,506.0,976.02,763.03
2016,2,5,10,45,843.5,92.0,2.25,13.5,530.5,978.26,759.65
2016,2,5,11,0,852.0,95.0,2.2,14.0,555.0,976.61,755.47
2016,2,5,11,15,674.0,148.0,2.05,14.0,519.5,856.44,669.38
2016,2,5,11,30,496.0,201.0,1.9,14.0,484.0,719.53,568.6
2016,2,5,11,45,677.0,152.5,1.75,14.0,545.5,824.91,645.8
2016,2,5,12,0,858.0,104.0,1.6,14.0,607.0,902.02,696.32
2016,2,5,12,15,749.5,132.0,1.45,14.0,572.5,814.28,632.46
2016,2,5,12,30,641.0,160.0,1.3,14.0,538.0,723.1,566.24
2016,2,5,12,45,753.0,129.5,1.15,14.5,570.0,748.63,583.71
2016,2,5,13,0,865.0,99.0,1.0,15.0,602.0,758.86,588.0
2016,2,5,13,15,755.0,122.5,1.0,15.0,554.5,666.82,519.93
2016,2,5,13,30,645.0,146.0,1.0,15.0,507.0,577.91,453.6
2016,2,5,13,45,751.0,116.0,1.0,15.0,521.5,573.31,449.81
2016,2,5,14,0,857.0,86.0,1.0,15.0,536.0,555.36,433.77
2016,2,5,14,15,845.0,84.5,1.05,15.0,508.5,496.97,386.31
2016,2,5,14,30,833.0,83.0,1.1,15.0,481.0,438.3,337.23
2016,2,5,14,45,817.0,80.0,1.15,15.0,447.5,376.8,284.32
2016,2,5,15,0,801.0,77.0,1.2,15.0,414.0,316.1,230.65
2016,2,5,15,15,775.5,74.0,1.2,14.5,375.0,254.22,176.16
2016,2,5,15,30,750.0,71.0,1.2,14.0,336.0,194.87,125.08
2016,2,5,15,45,704.0,68.0,1.2,13.5,291.5,132.7,77.24
2016,2,5,16,0,658.0,65.0,1.2,13.0,247.0,78.93,46.45
2016,2,5,16,15,599.0,58.5,1.2,12.5,202.0,48.14,37.61
2016,2,5,16,30,540.0,52.0,1.2,12.0,157.0,42.93,32.76
2016,2,5,16,45,439.0,43.5,1.2,11.5,113.0,35.86,26.03
2016,2,5,17,0,338.0,35.0,1.2,11.0,69.0,28.93,18.74
2016,2,5,17,15,169.0,17.5,1.2,11.0,34.5,14.18,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,2.25,7.5,15.0,88.77,0.0
2016,2,6,7,30,217.0,19.0,2.3,8.0,30.0,229.92,0.0
2016,2,6,7,45,337.5,30.0,2.35,8.5,68.5,370.88,291.44
2016,2,6,8,0,458.0,41.0,2.4,9.0,107.0,498.63,411.06
2016,2,6,8,15,530.5,48.0,2.3,9.5,151.0,585.8,484.8
2016,2,6,8,30,603.0,55.0,2.2,10.0,195.0,675.21,555.83
2016,2,6,8,45,656.0,58.5,2.1,10.5,239.5,742.52,606.26
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,802.67,648.78
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.5,847.77,678.34
2016,2,6,9,30,771.0,69.0,1.8,12.0,367.0,890.43,704.95
2016,2,6,9,45,792.5,72.0,1.75,13.0,404.0,920.12,720.79
2016,2,6,10,0,814.0,75.0,1.7,14.0,441.0,946.55,733.99
2016,2,6,10,15,829.0,76.5,1.6,14.0,472.0,960.96,740.72
2016,2,6,10,30,844.0,78.0,1.5,14.0,503.0,971.66,744.98
2016,2,6,10,45,857.0,78.5,1.4,14.5,528.0,963.28,735.06
2016,2,6,11,0,870.0,79.0,1.3,15.0,553.0,963.17,731.09
2016,2,6,11,15,876.5,80.0,1.35,15.0,570.5,953.52,724.6
2016,2,6,11,30,883.0,81.0,1.4,15.0,588.0,940.11,715.83
2016,2,6,11,45,889.5,80.5,1.45,15.5,598.5,921.13,702.11
2016,2,6,12,0,896.0,80.0,1.5,16.0,609.0,898.46,686.04
2016,2,6,12,15,740.5,130.0,1.5,16.0,568.5,804.91,621.69
2016,2,6,12,30,585.0,180.0,1.5,16.0,528.0,689.36,538.91
2016,2,6,12,45,729.5,133.0,1.55,16.0,563.0,734.51,574.54
2016,2,6,13,0,874.0,86.0,1.6,16.0,598.0,745.14,582.72
2016,2,6,13,15,869.0,85.0,1.6,16.0,584.5,698.4,548.26
2016,2,6,13,30,864.0,84.0,1.6,16.0,571.0,649.69,511.14
2016,2,6,13,45,570.5,156.5,1.6,16.5,473.0,505.2,398.66
2016,2,6,14,0,277.0,229.0,1.6,17.0,375.0,360.31,285.01
2016,2,6,14,15,396.5,192.0,1.55,17.0,389.5,373.01,293.93
2016,2,6,14,30,516.0,155.0,1.5,17.0,404.0,363.07,282.38
2016,2,6,14,45,475.0,150.5,1.45,17.0,367.5,308.25,236.3
2016,2,6,15,0,434.0,146.0,1.4,17.0,331.0,257.73,193.59
2016,2,6,15,15,467.5,125.5,1.25,16.5,307.5,217.1,156.61
2016,2,6,15,30,501.0,105.0,1.1,16.0,284.0,172.55,116.68
2016,2,6,15,45,475.0,95.0,1.0,15.5,247.5,125.38,80.14
2016,2,6,16,0,449.0,85.0,0.9,15.0,211.0,81.6,53.26
2016,2,6,16,15,504.0,66.0,0.95,14.5,184.0,52.95,41.57
2016,2,6,16,30,559.0,47.0,1.0,14.0,157.0,39.11,29.14
2016,2,6,16,45,469.5,39.0,1.05,14.0,114.5,32.37,22.76
2016,2,6,17,0,380.0,31.0,1.1,14.0,72.0,25.71,15.99
2016,2,6,17,15,190.0,15.5,1.1,13.5,36.0,12.55,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,10.0,17.5,124.34,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,298.07,39.18
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,434.35,340.56
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,562.25,458.4
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,646.56,529.46
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,732.33,597.51
2016,2,7,8,45,731.5,48.5,2.8,12.5,252.5,793.32,643.93
2016,2,7,9,0,775.0,52.0,2.9,13.0,298.0,853.21,687.49
2016,2,7,9,15,803.5,55.0,2.8,13.5,340.5,895.99,715.48
2016,2,7,9,30,832.0,58.0,2.7,14.0,383.0,924.69,732.37
2016,2,7,9,45,844.5,62.5,2.65,14.5,419.5,947.87,745.31
2016,2,7,10,0,857.0,67.0,2.6,15.0,456.0,967.56,755.53
2016,2,7,10,15,872.0,68.5,2.5,15.5,488.0,981.96,761.46
2016,2,7,10,30,887.0,70.0,2.4,16.0,520.0,992.65,764.82
2016,2,7,10,45,898.0,71.0,2.35,16.5,545.5,994.83,762.98
2016,2,7,11,0,909.0,72.0,2.3,17.0,571.0,993.06,758.71
2016,2,7,11,15,915.5,73.0,2.3,17.0,589.0,982.92,750.97
2016,2,7,11,30,922.0,74.0,2.3,17.0,607.0,968.86,740.81
2016,2,7,11,45,926.5,74.0,2.3,17.5,617.5,947.81,724.71
2016,2,7,12,0,931.0,74.0,2.3,18.0,628.0,923.02,706.27
2016,2,7,12,15,931.5,74.0,2.25,18.0,630.0,891.11,683.92
2016,2,7,12,30,932.0,74.0,2.2,18.0,632.0,855.89,659.35
2016,2,7,12,45,931.0,73.0,2.2,18.5,626.5,815.17,630.14
2016,2,7,13,0,930.0,72.0,2.2,19.0,621.0,771.57,598.85
2016,2,7,13,15,925.0,71.5,2.2,19.0,607.5,723.06,564.42
2016,2,7,13,30,920.0,71.0,2.2,19.0,594.0,672.4,525.86
2016,2,7,13,45,912.5,70.0,2.2,19.0,572.5,617.81,483.32
2016,2,7,14,0,905.0,69.0,2.2,19.0,551.0,561.81,438.41
2016,2,7,14,15,893.5,67.5,2.1,19.0,523.0,502.23,388.99
2016,2,7,14,30,882.0,66.0,2.0,19.0,495.0,442.2,337.76
2016,2,7,14,45,866.0,64.0,1.95,19.0,461.0,379.89,283.51
2016,2,7,15,0,850.0,62.0,1.9,19.0,427.0,318.21,228.62
2016,2,7,15,15,826.5,59.5,1.75,18.5,387.5,255.2,172.95
2016,2,7,15,30,803.0,57.0,1.6,18.0,348.0,191.82,118.61
2016,2,7,15,45,770.0,54.0,1.45,17.5,304.5,131.21,72.15
2016,2,7,16,0,737.0,51.0,1.3,17.0,261.0,74.53,40.38
2016,2,7,16,15,686.0,46.5,1.3,16.5,215.0,43.13,32.6
2016,2,7,16,30,635.0,42.0,1.3,16.0,169.0,38.84,28.68
2016,2,7,16,45,550.5,35.5,1.3,15.5,125.0,32.65,22.89
2016,2,7,17,0,466.0,29.0,1.3,15.0,81.0,26.57,16.78
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.5,12.89,0.78
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.0,2.95,10.5,17.5,102.29,0.0
2016,2,8,7,30,252.0,20.0,3.0,11.0,35.0,262.58,72.58
2016,2,8,7,45,371.0,30.5,3.15,11.5,75.0,399.04,316.42
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,526.49,431.9
2016,2,8,8,15,563.0,47.5,3.2,12.5,160.5,614.41,505.59
2016,2,8,8,30,636.0,54.0,3.1,13.0,206.0,704.58,576.83
2016,2,8,8,45,679.0,59.5,3.05,13.5,251.0,758.52,617.36
2016,2,8,9,0,722.0,65.0,3.0,14.0,296.0,819.98,661.51
2016,2,8,9,15,753.5,68.5,2.9,14.5,338.5,865.96,692.1
2016,2,8,9,30,785.0,72.0,2.8,15.0,381.0,909.41,719.75
2016,2,8,9,45,814.0,72.5,2.75,15.5,420.0,943.53,740.35
2016,2,8,10,0,843.0,73.0,2.7,16.0,459.0,974.32,758.2
2016,2,8,10,15,858.0,75.0,2.65,16.5,491.0,989.42,764.97
2016,2,8,10,30,873.0,77.0,2.6,17.0,523.0,988.61,760.96
2016,2,8,10,45,883.5,78.5,2.55,17.5,548.5,990.9,759.38
2016,2,8,11,0,894.0,80.0,2.5,18.0,574.0,989.3,755.26
2016,2,8,11,15,900.5,81.0,2.45,18.0,592.0,979.22,747.04
2016,2,8,11,30,907.0,82.0,2.4,18.0,610.0,965.26,736.44
2016,2,8,11,45,911.0,82.0,2.35,18.5,620.5,943.95,719.67
2016,2,8,12,0,915.0,82.0,2.3,19.0,631.0,918.96,700.65
2016,2,8,12,15,916.0,82.0,2.25,19.0,633.0,887.79,678.88
2016,2,8,12,30,917.0,82.0,2.2,19.0,635.0,853.31,654.9
2016,2,8,12,45,920.5,79.5,2.15,19.5,630.5,814.82,626.93
2016,2,8,13,0,924.0,77.0,2.1,20.0,626.0,773.17,596.77
2016,2,8,13,15,919.5,76.5,2.0,20.0,612.5,725.12,562.02
2016,2,8,13,30,915.0,76.0,1.9,20.0,599.0,674.86,523.48
2016,2,8,13,45,906.5,75.0,1.85,20.0,578.0,619.77,480.78
2016,2,8,14,0,898.0,74.0,1.8,20.0,557.0,563.37,435.9
2016,2,8,14,15,886.5,72.5,1.75,19.5,529.0,503.99,388.13
2016,2,8,14,30,875.0,71.0,1.7,19.0,501.0,444.18,338.29
2016,2,8,14,45,857.5,69.5,1.65,19.0,466.5,382.0,284.51
2016,2,8,15,0,840.0,68.0,1.6,19.0,432.0,319.66,229.46
2016,2,8,15,15,816.0,65.0,1.5,18.5,392.0,255.72,173.42
2016,2,8,15,30,792.0,62.0,1.4,18.0,352.0,194.07,120.76
2016,2,8,15,45,756.5,59.0,1.3,18.0,308.0,133.7,74.6
2016,2,8,16,0,721.0,56.0,1.2,18.0,264.0,77.61,43.28
2016,2,8,16,15,668.5,51.0,1.2,17.0,218.0,46.64,35.64
2016,2,8,16,30,616.0,46.0,1.2,16.0,172.0,42.06,31.54
2016,2,8,16,45,529.5,39.0,1.3,15.5,127.5,32.73,23.01
2016,2,8,17,0,443.0,32.0,1.4,15.0,83.0,26.78,17.08
2016,2,8,17,15,285.5,21.0,1.4,14.5,48.0,17.34,4.39
2016,2,8,17,30,128.0,10.0,1.4,14.0,13.0,7.87,0.0
2016,2,8,17,45,64.0,5.0,1.45,14.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,2.6,9.5,19.0,110.95,0.0
2016,2,9,7,30,274.0,21.0,2.7,10.0,38.0,283.14,112.12
2016,2,9,7,45,393.5,31.0,2.8,10.5,79.0,418.2,334.27
2016,2,9,8,0,513.0,41.0,2.9,11.0,120.0,546.44,448.74
2016,2,9,8,15,584.0,47.5,2.9,11.5,166.5,633.31,521.34
2016,2,9,8,30,655.0,54.0,2.9,12.0,213.0,713.91,585.22
2016,2,9,8,45,701.5,58.5,2.95,12.5,259.0,779.13,634.58
2016,2,9,9,0,748.0,63.0,3.0,13.0,305.0,843.16,680.87
2016,2,9,9,15,564.5,103.0,2.9,13.5,300.0,731.19,594.62
2016,2,9,9,30,381.0,143.0,2.8,14.0,295.0,594.66,487.58
2016,2,9,9,45,498.5,131.5,2.7,14.5,349.5,697.99,566.31
2016,2,9,10,0,616.0,120.0,2.6,15.0,404.0,812.54,647.21
2016,2,9,10,15,633.5,124.0,2.4,15.5,434.0,832.37,656.5
2016,2,9,10,30,651.0,128.0,2.2,16.0,464.0,849.02,664.06
2016,2,9,10,45,630.5,142.5,2.05,16.5,480.5,836.35,651.3
2016,2,9,11,0,610.0,157.0,1.9,17.0,497.0,820.39,636.69
2016,2,9,11,15,490.0,200.0,1.8,17.0,478.5,728.61,568.38
2016,2,9,11,30,370.0,243.0,1.7,17.0,460.0,625.63,490.62
2016,2,9,11,45,645.0,163.5,1.6,17.5,550.0,808.89,625.0
2016,2,9,12,0,920.0,84.0,1.5,18.0,640.0,926.32,700.42
2016,2,9,12,15,920.5,84.5,1.35,18.0,642.0,895.06,675.7
2016,2,9,12,30,921.0,85.0,1.2,18.0,644.0,860.47,650.64
2016,2,9,12,45,758.0,131.5,1.1,18.5,589.5,756.12,577.37
2016,2,9,13,0,595.0,178.0,1.0,19.0,535.0,643.76,494.2
2016,2,9,13,15,571.5,182.0,0.85,19.0,518.5,591.56,455.54
2016,2,9,13,30,548.0,186.0,0.7,19.0,502.0,546.74,420.88
2016,2,9,13,45,450.5,204.0,0.55,19.5,457.5,471.28,362.2
2016,2,9,14,0,353.0,222.0,0.4,20.0,413.0,393.97,302.38
2016,2,9,14,15,341.0,211.5,0.3,19.5,389.0,353.85,271.48
2016,2,9,14,30,329.0,201.0,0.2,19.0,365.0,314.78,240.41
2016,2,9,14,45,285.0,192.5,0.15,19.0,327.0,266.93,202.41
2016,2,9,15,0,241.0,184.0,0.1,19.0,289.0,224.13,168.42
2016,2,9,15,15,232.0,169.0,0.15,18.5,262.5,190.01,140.82
2016,2,9,15,30,223.0,154.0,0.2,18.0,236.0,157.23,114.44
2016,2,9,15,45,214.0,135.5,0.25,18.0,207.0,123.47,88.23
2016,2,9,16,0,205.0,117.0,0.3,18.0,178.0,91.38,66.33
2016,2,9,16,15,187.5,99.0,0.35,17.5,147.0,69.86,55.81
2016,2,9,16,30,170.0,81.0,0.4,17.0,116.0,57.94,45.29
2016,2,9,16,45,144.5,61.5,0.5,17.0,86.0,44.7,33.28
2016,2,9,17,0,119.0,42.0,0.6,17.0,56.0,31.12,20.72
2016,2,9,17,15,59.5,25.5,0.65,17.0,32.5,19.12,6.49
2016,2,9,17,30,0.0,9.0,0.7,17.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,0.75,17.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,62.5,11.5,1.15,11.5,15.5,55.91,0.0
2016,2,10,7,30,125.0,23.0,1.1,12.0,31.0,167.18,79.07
2016,2,10,7,45,194.0,39.0,1.1,12.5,64.0,261.05,208.14
2016,2,10,8,0,263.0,55.0,1.1,13.0,97.0,345.72,283.98
2016,2,10,8,15,301.5,70.5,1.15,13.0,133.5,406.18,336.05
2016,2,10,8,30,340.0,86.0,1.2,13.0,170.0,467.81,386.95
2016,2,10,8,45,362.5,101.0,1.25,13.5,206.5,514.1,422.97
2016,2,10,9,0,385.0,116.0,1.3,14.0,243.0,559.69,457.11
2016,2,10,9,15,411.5,125.5,1.2,14.0,277.0,601.14,487.03
2016,2,10,9,30,438.0,135.0,1.1,14.0,311.0,641.5,515.12
2016,2,10,9,45,447.5,148.0,1.0,14.5,342.5,667.59,530.52
2016,2,10,10,0,457.0,161.0,0.9,15.0,374.0,691.44,543.95
2016,2,10,10,15,647.5,124.5,0.85,15.0,448.5,847.51,651.8
2016,2,10,10,30,838.0,88.0,0.8,15.0,523.0,981.12,736.55
2016,2,10,10,45,848.5,89.5,0.8,15.0,548.5,983.49,734.77
2016,2,10,11,0,859.0,91.0,0.8,15.0,574.0,981.95,732.7
2016,2,10,11,15,676.0,151.5,0.85,15.5,538.5,864.68,654.11
2016,2,10,11,30,493.0,212.0,0.9,16.0,503.0,729.47,559.87
2016,2,10,11,45,488.0,218.0,0.95,16.5,510.0,713.74,549.26
2016,2,10,12,0,483.0,224.0,1.0,17.0,517.0,695.94,535.67
2016,2,10,12,15,684.0,158.5,1.0,17.0,576.0,788.37,603.43
2016,2,10,12,30,885.0,93.0,1.0,17.0,635.0,840.21,637.6
2016,2,10,12,45,885.0,92.0,1.05,17.5,630.0,801.63,610.34
2016,2,10,13,0,885.0,91.0,1.1,18.0,625.0,760.21,582.11
2016,2,10,13,15,880.0,90.0,1.1,18.0,611.5,712.66,548.57
2016,2,10,13,30,875.0,89.0,1.1,18.0,598.0,668.07,515.29
2016,2,10,13,45,866.5,88.0,1.15,18.5,577.0,613.6,473.55
2016,2,10,14,0,858.0,87.0,1.2,19.0,556.0,557.93,429.68
2016,2,10,14,15,686.0,125.0,1.15,19.0,488.0,458.91,352.82
2016,2,10,14,30,514.0,163.0,1.1,19.0,420.0,368.47,282.35
2016,2,10,14,45,475.0,158.5,1.1,19.0,383.5,314.11,237.97
2016,2,10,15,0,436.0,154.0,1.1,19.0,347.0,263.82,196.13
2016,2,10,15,15,416.5,144.5,1.05,18.5,315.0,218.71,158.12
2016,2,10,15,30,397.0,135.0,1.0,18.0,283.0,175.9,122.75
2016,2,10,15,45,378.0,120.0,1.0,17.5,247.5,131.69,88.74
2016,2,10,16,0,359.0,105.0,1.0,17.0,212.0,90.24,62.42
2016,2,10,16,15,329.5,90.0,1.05,16.5,175.5,65.17,52.01
2016,2,10,16,30,300.0,75.0,1.1,16.0,139.0,54.99,42.93
2016,2,10,16,45,255.0,59.0,1.15,15.5,103.5,43.73,32.68
2016,2,10,17,0,210.0,43.0,1.2,15.0,68.0,32.22,21.94
2016,2,10,17,15,105.0,27.5,1.2,15.0,40.0,20.68,8.55
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,103.5,12.0,1.8,11.0,19.0,87.06,0.0
2016,2,11,7,30,207.0,24.0,1.8,11.0,38.0,237.56,132.37
2016,2,11,7,45,286.0,38.0,1.8,11.5,74.5,334.47,270.02
2016,2,11,8,0,365.0,52.0,1.8,12.0,111.0,430.69,355.13
2016,2,11,8,15,417.5,63.5,1.7,12.0,152.0,503.63,416.49
2016,2,11,8,30,470.0,75.0,1.6,12.0,193.0,577.87,475.77
2016,2,11,8,45,499.5,86.0,1.5,12.5,233.0,630.34,514.66
2016,2,11,9,0,529.0,97.0,1.4,13.0,273.0,681.73,550.86
2016,2,11,9,15,567.0,100.0,1.25,13.0,311.0,731.19,584.47
2016,2,11,9,30,605.0,103.0,1.1,13.0,349.0,778.51,615.07
2016,2,11,9,45,496.0,140.0,1.0,13.5,354.5,706.47,559.27
2016,2,11,10,0,387.0,177.0,0.9,14.0,360.0,615.44,489.05
2016,2,11,10,15,603.5,135.0,0.85,14.5,441.5,815.41,631.8
2016,2,11,10,30,820.0,93.0,0.8,15.0,523.0,969.81,729.43
2016,2,11,10,45,593.0,162.5,0.8,15.5,481.0,820.95,625.28
2016,2,11,11,0,366.0,232.0,0.8,16.0,439.0,632.92,490.11
2016,2,11,11,15,488.0,202.0,0.8,16.0,487.5,729.12,562.04
2016,2,11,11,30,610.0,172.0,0.8,16.0,536.0,805.7,614.92
2016,2,11,11,45,605.0,179.0,0.8,16.5,545.0,788.28,600.17
2016,2,11,12,0,600.0,186.0,0.8,17.0,554.0,768.2,584.61
2016,2,11,12,15,398.5,238.0,0.8,17.5,482.5,596.69,459.77
2016,2,11,12,30,197.0,290.0,0.8,18.0,411.0,447.74,347.5
2016,2,11,12,45,255.0,278.5,0.8,18.5,434.0,485.26,376.55
2016,2,11,13,0,313.0,267.0,0.8,19.0,457.0,499.53,386.6
2016,2,11,13,15,326.5,257.5,0.7,19.0,452.5,479.28,370.66
2016,2,11,13,30,340.0,248.0,0.6,19.0,448.0,457.16,353.4
2016,2,11,13,45,438.0,213.5,0.55,19.0,461.0,471.93,363.85
2016,2,11,14,0,536.0,179.0,0.5,19.0,474.0,464.26,356.41
2016,2,11,14,15,531.5,170.5,0.4,19.0,451.0,418.7,319.55
2016,2,11,14,30,527.0,162.0,0.3,19.0,428.0,372.88,281.98
2016,2,11,14,45,452.0,164.5,0.2,19.0,382.0,310.37,232.16
2016,2,11,15,0,377.0,167.0,0.1,19.0,336.0,251.1,185.19
2016,2,11,15,15,390.0,148.5,0.25,18.5,309.5,215.12,154.86
2016,2,11,15,30,403.0,130.0,0.4,18.0,283.0,172.96,119.49
2016,2,11,15,45,360.0,123.5,0.55,18.0,247.5,131.86,89.25
2016,2,11,16,0,317.0,117.0,0.7,18.0,212.0,96.08,67.98
2016,2,11,16,15,282.5,100.5,0.85,17.5,175.0,71.94,57.7
2016,2,11,16,30,248.0,84.0,1.0,17.0,138.0,60.66,47.73
2016,2,11,16,45,199.0,66.0,1.15,16.5,102.5,48.1,36.39
2016,2,11,17,0,150.0,48.0,1.3,16.0,67.0,35.35,24.6
2016,2,11,17,15,75.0,29.5,1.35,15.5,39.0,21.98,10.22
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
