Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,43.5,13.0,1.15,11.5,16.0,42.86,0.0
2016,2,12,7,30,87.0,26.0,1.1,12.0,32.0,127.84,76.12
2016,2,12,7,45,138.0,43.5,1.1,12.5,62.0,201.36,162.08
2016,2,12,8,0,189.0,61.0,1.1,13.0,92.0,270.48,223.7
2016,2,12,8,15,216.0,79.0,1.05,13.0,125.5,321.2,267.45
2016,2,12,8,30,243.0,97.0,1.0,13.0,159.0,372.34,309.86
2016,2,12,8,45,267.5,112.0,0.95,13.5,192.0,416.64,344.66
2016,2,12,9,0,292.0,127.0,0.9,14.0,225.0,461.06,378.16
2016,2,12,9,15,343.0,137.0,0.85,14.0,267.0,524.24,426.17
2016,2,12,9,30,394.0,147.0,0.8,14.0,309.0,612.49,490.23
2016,2,12,9,45,433.0,154.0,0.8,14.5,347.5,660.41,522.7
2016,2,12,10,0,472.0,161.0,0.8,15.0,386.0,706.73,553.65
2016,2,12,10,15,473.0,173.5,0.85,15.0,411.5,719.01,560.9
2016,2,12,10,30,474.0,186.0,0.9,15.0,437.0,728.7,566.8
2016,2,12,10,45,464.0,199.0,0.95,15.5,454.5,725.36,562.36
2016,2,12,11,0,454.0,212.0,1.0,16.0,472.0,719.58,556.47
2016,2,12,11,15,649.0,156.5,1.05,16.0,540.0,844.72,645.88
2016,2,12,11,30,844.0,101.0,1.1,16.0,608.0,942.09,709.78
2016,2,12,11,45,691.5,153.5,1.15,16.0,573.5,842.22,641.64
2016,2,12,12,0,539.0,206.0,1.2,16.0,539.0,727.26,561.5
2016,2,12,12,15,693.0,155.0,1.2,16.0,584.5,792.99,610.7
2016,2,12,12,30,847.0,104.0,1.2,16.0,630.0,830.7,635.89
2016,2,12,12,45,653.0,168.5,1.3,16.5,572.0,711.93,550.84
2016,2,12,13,0,459.0,233.0,1.4,17.0,514.0,589.13,459.4
2016,2,12,13,15,464.5,226.5,1.45,17.0,505.5,559.12,438.09
2016,2,12,13,30,470.0,220.0,1.5,17.0,497.0,527.35,414.1
2016,2,12,13,45,505.0,199.5,1.55,17.0,488.0,498.99,392.38
2016,2,12,14,0,540.0,179.0,1.6,17.0,479.0,466.2,366.28
2016,2,12,14,15,611.5,147.5,1.6,17.0,471.5,442.56,345.58
2016,2,12,14,30,683.0,116.0,1.6,17.0,464.0,404.26,311.83
2016,2,12,14,45,479.5,151.0,1.6,17.0,387.0,309.05,236.45
2016,2,12,15,0,276.0,186.0,1.6,17.0,310.0,235.27,179.87
2016,2,12,15,15,365.5,154.5,1.55,16.5,304.0,210.01,154.65
2016,2,12,15,30,455.0,123.0,1.5,16.0,298.0,176.47,121.9
2016,2,12,15,45,420.0,114.5,1.45,16.0,261.0,131.71,87.69
2016,2,12,16,0,385.0,106.0,1.4,16.0,224.0,91.41,63.34
2016,2,12,16,15,350.5,92.0,1.45,15.5,186.0,66.68,53.59
2016,2,12,16,30,316.0,78.0,1.5,15.0,148.0,57.14,45.07
2016,2,12,16,45,264.0,62.5,1.55,14.5,111.0,46.21,35.09
2016,2,12,17,0,212.0,47.0,1.6,14.0,74.0,35.07,24.67
2016,2,12,17,15,106.0,31.0,1.6,14.0,44.5,23.16,11.83
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,174.0,12.0,2.0,9.5,25.0,140.03,0.0
2016,2,13,7,30,348.0,24.0,2.0,10.0,50.0,354.44,234.42
2016,2,13,7,45,461.5,32.0,2.0,10.5,94.0,475.43,383.78
2016,2,13,8,0,575.0,40.0,2.0,11.0,138.0,589.9,481.44
2016,2,13,8,15,639.0,46.0,1.85,11.5,186.0,673.3,547.74
2016,2,13,8,30,703.0,52.0,1.7,12.0,234.0,757.74,610.43
2016,2,13,8,45,420.0,96.0,1.6,12.5,210.5,561.39,461.07
2016,2,13,9,0,137.0,140.0,1.5,13.0,187.0,307.47,254.89
2016,2,13,9,15,490.5,102.0,1.5,13.5,301.0,647.58,527.66
2016,2,13,9,30,844.0,64.0,1.5,14.0,415.0,960.09,745.67
2016,2,13,9,45,870.5,64.5,1.5,15.0,454.5,980.14,750.75
2016,2,13,10,0,897.0,65.0,1.5,16.0,494.0,1008.63,765.14
2016,2,13,10,15,910.5,66.0,1.45,16.0,527.0,1021.05,770.61
2016,2,13,10,30,924.0,67.0,1.4,16.0,560.0,1029.58,773.78
2016,2,13,10,45,936.0,67.5,1.4,16.5,586.5,1031.91,772.49
2016,2,13,11,0,948.0,68.0,1.4,17.0,613.0,1030.09,768.75
2016,2,13,11,15,953.5,68.5,1.45,17.0,631.0,1017.73,760.67
2016,2,13,11,30,959.0,69.0,1.5,17.0,649.0,1001.31,750.18
2016,2,13,11,45,963.5,68.5,1.6,17.5,659.5,978.7,735.09
2016,2,13,12,0,968.0,68.0,1.7,18.0,670.0,952.18,717.43
2016,2,13,12,15,968.0,68.5,1.7,18.0,672.5,919.14,695.41
2016,2,13,12,30,968.0,69.0,1.7,18.0,675.0,882.62,671.05
2016,2,13,12,45,957.0,73.0,1.75,18.0,667.5,838.1,641.63
2016,2,13,13,0,946.0,77.0,1.8,18.0,660.0,791.13,610.22
2016,2,13,13,15,940.5,76.5,2.0,18.0,645.5,741.08,576.76
2016,2,13,13,30,935.0,76.0,2.2,18.0,631.0,688.85,538.6
2016,2,13,13,45,922.5,76.0,2.45,18.0,608.5,631.04,494.94
2016,2,13,14,0,910.0,76.0,2.7,18.0,586.0,572.26,448.68
2016,2,13,14,15,897.5,75.0,2.75,17.5,557.0,511.83,399.47
2016,2,13,14,30,885.0,74.0,2.8,17.0,528.0,451.02,348.1
2016,2,13,14,45,865.5,72.5,2.85,17.0,492.0,387.11,292.09
2016,2,13,15,0,846.0,71.0,2.9,17.0,456.0,323.09,234.83
2016,2,13,15,15,822.5,68.5,2.75,16.5,415.5,258.93,177.65
2016,2,13,15,30,799.0,66.0,2.6,16.0,375.0,197.0,124.06
2016,2,13,15,45,759.0,64.0,2.5,15.5,329.5,136.16,77.65
2016,2,13,16,0,719.0,62.0,2.4,15.0,284.0,80.18,47.11
2016,2,13,16,15,668.0,57.0,2.4,14.5,237.0,51.5,40.39
2016,2,13,16,30,617.0,52.0,2.4,14.0,190.0,43.39,33.09
2016,2,13,16,45,530.0,45.0,2.45,13.5,143.5,37.41,27.52
2016,2,13,17,0,443.0,38.0,2.5,13.0,97.0,31.55,21.81
2016,2,13,17,15,303.0,27.0,2.5,12.5,59.5,22.26,11.74
2016,2,13,17,30,163.0,16.0,2.5,12.0,22.0,12.59,0.0
2016,2,13,17,45,81.5,8.0,2.5,12.0,11.0,6.29,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,11.5,26.0,138.95,0.0
2016,2,14,7,30,345.0,24.0,2.4,12.0,52.0,354.54,245.58
2016,2,14,7,45,447.5,32.5,2.45,12.5,94.5,464.33,375.02
2016,2,14,8,0,550.0,41.0,2.5,13.0,137.0,569.67,465.23
2016,2,14,8,15,610.5,46.5,2.35,13.5,183.0,648.64,528.62
2016,2,14,8,30,671.0,52.0,2.2,14.0,229.0,728.45,588.69
2016,2,14,8,45,599.5,73.5,2.05,14.5,253.5,711.75,574.28
2016,2,14,9,0,528.0,95.0,1.9,15.0,278.0,679.8,548.31
2016,2,14,9,15,373.5,135.5,1.9,15.5,273.0,576.02,467.45
2016,2,14,9,30,219.0,176.0,1.9,16.0,268.0,428.35,349.27
2016,2,14,9,45,310.5,178.0,1.95,16.5,321.5,542.31,438.55
2016,2,14,10,0,402.0,180.0,2.0,17.0,375.0,658.37,524.21
2016,2,14,10,15,629.0,128.5,2.1,17.5,456.0,834.98,651.49
2016,2,14,10,30,856.0,77.0,2.2,18.0,537.0,974.83,744.78
2016,2,14,10,45,713.5,127.5,2.3,18.5,523.0,903.82,693.24
2016,2,14,11,0,571.0,178.0,2.4,19.0,509.0,796.81,617.86
2016,2,14,11,15,495.5,209.5,2.4,19.0,503.5,744.71,579.04
2016,2,14,11,30,420.0,241.0,2.4,19.0,498.0,690.94,537.93
2016,2,14,11,45,657.0,162.5,2.4,19.5,571.5,820.38,633.44
2016,2,14,12,0,894.0,84.0,2.4,20.0,645.0,905.41,689.59
2016,2,14,12,15,896.5,84.5,2.4,20.0,648.0,876.52,668.75
2016,2,14,12,30,899.0,85.0,2.4,20.0,651.0,844.22,646.67
2016,2,14,12,45,730.5,142.0,2.45,20.0,599.5,746.31,578.02
2016,2,14,13,0,562.0,199.0,2.5,20.0,548.0,632.68,493.27
2016,2,14,13,15,725.5,141.0,2.5,20.0,582.0,666.34,519.87
2016,2,14,13,30,889.0,83.0,2.5,20.0,616.0,666.45,520.08
2016,2,14,13,45,673.0,145.5,2.5,20.0,541.0,555.6,433.87
2016,2,14,14,0,457.0,208.0,2.5,20.0,466.0,446.17,348.71
2016,2,14,14,15,649.0,145.0,2.5,20.0,491.5,457.89,355.42
2016,2,14,14,30,841.0,82.0,2.5,20.0,517.0,440.36,336.01
2016,2,14,14,45,565.0,135.0,2.5,20.0,419.0,330.85,250.07
2016,2,14,15,0,289.0,188.0,2.5,20.0,321.0,239.97,181.65
2016,2,14,15,15,196.5,176.5,2.45,19.5,263.5,182.91,137.63
2016,2,14,15,30,104.0,165.0,2.4,19.0,206.0,141.42,107.35
2016,2,14,15,45,96.5,147.0,2.35,18.5,181.5,116.81,88.09
2016,2,14,16,0,89.0,129.0,2.3,18.0,157.0,94.28,71.79
2016,2,14,16,15,80.5,109.0,2.25,17.5,131.5,76.8,62.04
2016,2,14,16,30,72.0,89.0,2.2,17.0,106.0,62.88,49.77
2016,2,14,16,45,59.0,69.0,2.2,16.5,80.5,49.86,38.05
2016,2,14,17,0,46.0,49.0,2.2,16.0,55.0,35.89,25.32
2016,2,14,17,15,23.0,31.0,2.25,15.5,34.0,23.19,12.68
2016,2,14,17,30,0.0,13.0,2.3,15.0,13.0,9.91,0.0
2016,2,14,17,45,0.0,6.5,2.35,15.0,6.5,5.11,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.0,1.7,14.5,29.5,163.04,0.0
2016,2,15,7,30,409.0,24.0,1.7,15.0,59.0,396.43,280.32
2016,2,15,7,45,511.0,31.5,1.75,15.5,103.5,506.71,401.95
2016,2,15,8,0,613.0,39.0,1.8,16.0,148.0,622.56,497.02
2016,2,15,8,15,671.0,44.0,1.85,16.0,196.0,700.24,559.0
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,778.61,618.36
2016,2,15,8,45,768.0,52.0,2.0,16.5,290.5,836.09,659.28
2016,2,15,9,0,807.0,55.0,2.1,17.0,337.0,892.11,697.56
2016,2,15,9,15,832.0,57.5,2.15,17.0,380.0,920.14,715.95
2016,2,15,9,30,857.0,60.0,2.2,17.0,423.0,956.52,739.91
2016,2,15,9,45,875.5,61.5,2.25,17.5,461.5,981.89,754.43
2016,2,15,10,0,894.0,63.0,2.3,18.0,500.0,1003.84,766.57
2016,2,15,10,15,906.0,64.5,2.3,18.0,532.0,1015.5,772.65
2016,2,15,10,30,918.0,66.0,2.3,18.0,564.0,1023.27,776.32
2016,2,15,10,45,926.5,67.0,2.3,18.5,589.0,1022.83,773.21
2016,2,15,11,0,935.0,68.0,2.3,19.0,614.0,1018.32,767.67
2016,2,15,11,15,940.5,68.5,2.3,19.0,632.0,1006.14,758.7
2016,2,15,11,30,946.0,69.0,2.3,19.0,650.0,989.94,747.29
2016,2,15,11,45,948.5,70.0,2.3,19.5,660.5,967.58,730.53
2016,2,15,12,0,951.0,71.0,2.3,20.0,671.0,941.4,711.4
2016,2,15,12,15,951.5,71.0,2.3,20.0,673.0,908.59,689.24
2016,2,15,12,30,952.0,71.0,2.3,20.0,675.0,872.34,664.75
2016,2,15,12,45,942.0,74.5,2.3,20.5,668.0,828.47,633.68
2016,2,15,13,0,932.0,78.0,2.3,21.0,661.0,782.16,600.84
2016,2,15,13,15,927.0,77.5,2.25,21.0,647.0,732.95,565.87
2016,2,15,13,30,922.0,77.0,2.2,21.0,633.0,681.55,526.94
2016,2,15,13,45,913.0,76.5,2.2,21.0,611.5,625.83,484.07
2016,2,15,14,0,904.0,76.0,2.2,21.0,590.0,568.8,438.93
2016,2,15,14,15,892.5,74.5,2.1,20.5,561.5,508.58,390.34
2016,2,15,14,30,881.0,73.0,2.0,20.0,533.0,447.9,339.72
2016,2,15,14,45,864.0,71.5,1.95,20.0,498.0,385.04,285.44
2016,2,15,15,0,847.0,70.0,1.9,20.0,463.0,321.63,229.61
2016,2,15,15,15,753.5,78.0,1.75,19.5,405.0,249.86,170.03
2016,2,15,15,30,660.0,86.0,1.6,19.0,347.0,185.24,118.61
2016,2,15,15,45,699.5,72.5,1.45,19.0,320.5,131.86,75.43
2016,2,15,16,0,739.0,59.0,1.3,19.0,294.0,77.36,44.12
2016,2,15,16,15,692.5,54.5,1.3,18.5,247.0,49.72,38.18
2016,2,15,16,30,646.0,50.0,1.3,18.0,200.0,45.62,34.54
2016,2,15,16,45,574.5,43.5,1.3,17.5,154.0,39.64,29.07
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,31.04,21.13
2016,2,15,17,15,371.0,27.0,1.3,17.0,68.0,22.46,12.34
2016,2,15,17,30,239.0,17.0,1.3,17.0,28.0,14.03,0.0
2016,2,15,17,45,119.5,8.5,1.35,17.0,14.0,6.69,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,30.5,158.27,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,61.0,398.78,293.08
2016,2,16,7,45,494.0,34.0,1.9,13.5,105.5,495.27,397.98
2016,2,16,8,0,594.0,42.0,1.9,14.0,150.0,609.8,492.41
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.0,688.4,553.12
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,767.63,610.26
2016,2,16,8,45,750.0,56.5,1.5,15.5,292.5,825.64,649.21
2016,2,16,9,0,789.0,60.0,1.4,16.0,339.0,882.15,685.03
2016,2,16,9,15,815.0,62.5,1.4,16.5,382.5,922.41,709.5
2016,2,16,9,30,841.0,65.0,1.4,17.0,426.0,959.9,731.5
2016,2,16,9,45,858.5,67.5,1.45,17.5,464.0,973.63,737.99
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,995.73,750.27
2016,2,16,10,15,889.0,71.5,1.55,18.0,534.5,1008.23,757.5
2016,2,16,10,30,902.0,73.0,1.6,18.0,567.0,1016.9,762.43
2016,2,16,10,45,677.5,147.5,1.65,18.5,528.0,891.34,676.68
2016,2,16,11,0,453.0,222.0,1.7,19.0,489.0,729.43,561.47
2016,2,16,11,15,692.5,149.5,1.7,19.0,571.5,880.33,670.09
2016,2,16,11,30,932.0,77.0,1.7,19.0,654.0,986.88,739.07
2016,2,16,11,45,934.5,78.0,1.75,19.5,664.5,964.63,721.84
2016,2,16,12,0,937.0,79.0,1.8,20.0,675.0,938.6,703.75
2016,2,16,12,15,938.0,79.0,1.8,20.0,677.0,906.45,682.36
2016,2,16,12,30,939.0,79.0,1.8,20.0,679.0,870.87,658.66
2016,2,16,12,45,938.5,78.0,1.85,20.0,673.5,829.71,631.57
2016,2,16,13,0,938.0,77.0,1.9,20.0,668.0,785.58,602.16
2016,2,16,13,15,933.5,76.5,1.95,20.0,654.5,736.4,568.21
2016,2,16,13,30,929.0,76.0,2.0,20.0,641.0,684.96,530.01
2016,2,16,13,45,922.0,75.0,2.05,20.5,619.5,629.51,486.74
2016,2,16,14,0,915.0,74.0,2.1,21.0,598.0,572.54,441.07
2016,2,16,14,15,904.0,72.5,2.1,20.5,569.5,511.92,392.59
2016,2,16,14,30,893.0,71.0,2.1,20.0,541.0,450.76,341.85
2016,2,16,14,45,828.0,77.0,2.1,20.0,490.5,376.21,279.47
2016,2,16,15,0,763.0,83.0,2.1,20.0,440.0,307.51,221.09
2016,2,16,15,15,612.5,106.0,1.95,19.5,377.0,236.45,164.64
2016,2,16,15,30,462.0,129.0,1.8,19.0,314.0,180.25,123.14
2016,2,16,15,45,440.0,117.5,1.7,19.0,277.5,134.17,88.0
2016,2,16,16,0,418.0,106.0,1.6,19.0,241.0,91.06,62.26
2016,2,16,16,15,394.0,91.5,1.5,18.0,203.0,66.76,53.17
2016,2,16,16,30,370.0,77.0,1.4,17.0,165.0,56.96,44.65
2016,2,16,16,45,322.0,62.5,1.35,16.5,126.5,46.66,35.37
2016,2,16,17,0,274.0,48.0,1.3,16.0,88.0,36.17,25.71
2016,2,16,17,15,137.0,35.5,1.25,15.5,55.5,26.54,16.02
2016,2,16,17,30,0.0,23.0,1.2,15.0,23.0,16.82,0.0
2016,2,16,17,45,0.0,11.5,1.2,15.0,11.5,9.05,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,6.0,15.5,3.75,15.0,16.0,19.84,0.0
2016,2,17,7,30,12.0,31.0,3.6,15.0,32.0,47.25,30.89
2016,2,17,7,45,34.5,50.5,3.5,15.5,56.5,90.32,70.32
2016,2,17,8,0,57.0,70.0,3.4,16.0,81.0,132.4,107.43
2016,2,17,8,15,70.0,90.5,3.5,16.0,107.5,167.88,138.41
2016,2,17,8,30,83.0,111.0,3.6,16.0,134.0,221.74,183.87
2016,2,17,8,45,93.0,130.0,3.7,16.0,160.0,252.84,209.81
2016,2,17,9,0,103.0,149.0,3.8,16.0,186.0,283.82,235.18
2016,2,17,9,15,321.0,138.5,4.0,16.0,274.0,502.4,417.18
2016,2,17,9,30,539.0,128.0,4.2,16.0,362.0,733.64,596.57
2016,2,17,9,45,440.0,164.5,4.45,16.5,366.0,680.04,552.18
2016,2,17,10,0,341.0,201.0,4.7,17.0,370.0,597.65,485.64
2016,2,17,10,15,210.0,223.0,4.75,17.0,329.0,462.59,376.66
2016,2,17,10,30,79.0,245.0,4.8,17.0,288.0,327.47,264.92
2016,2,17,10,45,97.5,260.0,4.9,17.0,316.5,358.11,289.81
2016,2,17,11,0,116.0,275.0,5.0,17.0,345.0,387.79,313.37
2016,2,17,11,15,304.0,251.0,4.95,17.0,439.5,581.44,468.91
2016,2,17,11,30,492.0,227.0,4.9,17.0,534.0,744.44,594.53
2016,2,17,11,45,396.5,258.0,4.9,17.0,508.0,649.88,519.96
2016,2,17,12,0,301.0,289.0,4.9,17.0,482.0,580.76,464.55
2016,2,17,12,15,261.5,297.0,4.9,16.5,465.0,539.01,432.18
2016,2,17,12,30,222.0,305.0,4.9,16.0,448.0,480.54,386.73
2016,2,17,12,45,280.0,291.5,4.9,16.0,470.5,515.0,414.47
2016,2,17,13,0,338.0,278.0,4.9,16.0,493.0,526.19,423.7
2016,2,17,13,15,266.5,283.0,4.9,16.0,450.5,459.33,369.81
2016,2,17,13,30,195.0,288.0,4.9,16.0,408.0,385.71,310.59
2016,2,17,13,45,190.0,280.0,4.95,16.0,393.5,360.1,289.96
2016,2,17,14,0,185.0,272.0,5.0,16.0,379.0,334.77,269.18
2016,2,17,14,15,92.5,140.5,4.9,16.0,194.0,164.06,130.76
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,6.87,0.14
2016,2,17,14,45,0.0,8.5,4.75,16.0,8.5,6.48,0.0
2016,2,17,15,0,0.0,8.0,4.7,16.0,8.0,6.1,0.0
2016,2,17,15,15,0.0,37.0,4.65,15.5,37.0,28.27,18.43
2016,2,17,15,30,0.0,66.0,4.6,15.0,66.0,50.61,37.54
2016,2,17,15,45,0.0,58.0,4.55,15.0,58.0,44.42,32.34
2016,2,17,16,0,0.0,50.0,4.5,15.0,50.0,38.24,27.12
2016,2,17,16,15,0.0,42.0,4.45,14.5,42.0,32.08,23.1
2016,2,17,16,30,0.0,34.0,4.4,14.0,34.0,25.93,17.58
2016,2,17,16,45,0.0,26.0,4.4,14.0,26.0,19.8,11.96
2016,2,17,17,0,0.0,18.0,4.4,14.0,18.0,13.68,6.33
2016,2,17,17,15,0.0,11.0,4.4,14.0,11.0,8.34,1.26
2016,2,17,17,30,0.0,4.0,4.4,14.0,4.0,3.02,0.0
2016,2,17,17,45,0.0,2.0,4.4,14.0,2.0,1.57,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,69.0,20.5,3.95,11.0,27.5,96.18,0.0
2016,2,18,7,30,138.0,41.0,4.0,11.0,55.0,200.74,155.31
2016,2,18,7,45,244.0,56.0,4.1,11.5,96.5,324.21,269.67
2016,2,18,8,0,350.0,71.0,4.2,12.0,138.0,441.23,371.41
2016,2,18,8,15,420.5,81.5,4.25,12.0,184.0,526.32,443.38
2016,2,18,8,30,491.0,92.0,4.3,12.0,230.0,614.51,515.25
2016,2,18,8,45,246.5,109.0,4.35,12.5,178.5,388.28,329.12
2016,2,18,9,0,2.0,126.0,4.4,13.0,127.0,114.74,92.36
2016,2,18,9,15,176.0,146.5,4.4,13.0,224.0,346.05,292.3
2016,2,18,9,30,350.0,167.0,4.4,13.0,321.0,568.36,473.77
2016,2,18,9,45,517.5,150.5,4.45,13.5,399.5,741.44,607.53
2016,2,18,10,0,685.0,134.0,4.5,14.0,478.0,901.86,724.11
2016,2,18,10,15,703.0,137.5,4.45,14.0,510.0,921.55,735.47
2016,2,18,10,30,721.0,141.0,4.4,14.0,542.0,937.68,745.25
2016,2,18,10,45,567.0,189.5,4.4,14.0,513.5,817.72,656.19
2016,2,18,11,0,413.0,238.0,4.4,14.0,485.0,684.14,552.35
2016,2,18,11,15,381.0,254.0,4.35,14.0,487.5,659.2,532.07
2016,2,18,11,30,349.0,270.0,4.3,14.0,490.0,633.26,510.48
2016,2,18,11,45,339.0,282.0,4.3,14.0,498.5,622.62,501.41
2016,2,18,12,0,329.0,294.0,4.3,14.0,507.0,610.61,491.28
2016,2,18,12,15,247.0,302.0,4.25,14.0,462.0,511.8,413.16
2016,2,18,12,30,165.0,310.0,4.2,14.0,417.0,438.06,353.52
2016,2,18,12,45,234.0,298.5,4.2,14.0,449.0,468.54,379.07
2016,2,18,13,0,303.0,287.0,4.2,14.0,481.0,508.46,410.75
2016,2,18,13,15,312.0,278.5,4.1,14.0,475.0,486.09,392.56
2016,2,18,13,30,321.0,270.0,4.0,14.0,469.0,462.23,373.29
2016,2,18,13,45,314.0,261.5,3.95,14.0,450.5,427.41,345.0
2016,2,18,14,0,307.0,253.0,3.9,14.0,432.0,392.83,316.52
2016,2,18,14,15,217.0,248.0,3.8,14.0,371.5,313.7,252.22
2016,2,18,14,30,127.0,243.0,3.7,14.0,311.0,253.91,203.7
2016,2,18,14,45,277.5,207.5,3.6,14.0,343.5,272.68,215.45
2016,2,18,15,0,428.0,172.0,3.5,14.0,376.0,271.86,208.07
2016,2,18,15,15,549.5,129.5,3.35,13.5,368.5,235.13,170.33
2016,2,18,15,30,671.0,87.0,3.2,13.0,361.0,185.94,121.83
2016,2,18,15,45,617.5,89.5,3.05,13.0,320.0,134.17,83.01
2016,2,18,16,0,564.0,92.0,2.9,13.0,279.0,89.0,59.7
2016,2,18,16,15,551.5,80.0,2.7,12.5,239.5,63.3,51.31
2016,2,18,16,30,539.0,68.0,2.5,12.0,200.0,54.79,43.68
2016,2,18,16,45,464.5,58.5,2.3,12.0,154.5,47.41,36.77
2016,2,18,17,0,390.0,49.0,2.1,12.0,109.0,40.02,29.66
2016,2,18,17,15,268.0,36.0,2.05,11.5,70.0,27.48,17.56
2016,2,18,17,30,146.0,23.0,2.0,11.0,31.0,17.45,0.0
2016,2,18,17,45,73.0,11.5,1.95,11.0,15.5,9.05,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,124.0,17.0,3.7,11.0,29.5,143.55,0.0
2016,2,19,7,30,248.0,34.0,3.9,11.0,59.0,289.26,228.97
2016,2,19,7,45,314.5,48.0,4.1,11.5,98.0,369.34,308.14
2016,2,19,8,0,381.0,62.0,4.3,12.0,137.0,454.21,382.41
2016,2,19,8,15,429.5,73.5,4.45,12.5,179.5,522.46,440.14
2016,2,19,8,30,478.0,85.0,4.6,13.0,222.0,592.28,496.82
2016,2,19,8,45,512.5,92.5,4.75,13.5,261.5,652.8,544.14
2016,2,19,9,0,547.0,100.0,4.9,14.0,301.0,705.58,584.0
2016,2,19,9,15,384.5,143.5,4.9,14.0,293.5,596.21,495.54
2016,2,19,9,30,222.0,187.0,4.9,14.0,286.0,442.54,368.42
2016,2,19,9,45,353.5,180.0,4.9,14.0,352.5,586.19,485.58
2016,2,19,10,0,485.0,173.0,4.9,14.0,419.0,734.22,600.78
2016,2,19,10,15,247.0,182.5,4.75,13.5,308.0,473.17,391.03
2016,2,19,10,30,9.0,192.0,4.6,13.0,197.0,173.06,139.71
2016,2,19,10,45,4.5,143.0,4.5,13.0,145.5,120.05,95.71
2016,2,19,11,0,0.0,94.0,4.4,13.0,94.0,72.54,55.68
2016,2,19,11,15,0.0,122.0,4.25,13.0,122.0,96.1,75.36
2016,2,19,11,30,0.0,150.0,4.1,13.0,150.0,120.11,95.22
2016,2,19,11,45,7.5,191.5,4.0,13.0,196.5,163.49,131.25
2016,2,19,12,0,15.0,233.0,3.9,13.0,243.0,207.04,166.96
2016,2,19,12,15,7.5,181.5,3.8,13.0,186.5,152.63,122.04
2016,2,19,12,30,0.0,130.0,3.7,13.0,130.0,101.92,79.9
2016,2,19,12,45,32.0,208.5,3.65,13.0,229.5,205.69,166.42
2016,2,19,13,0,64.0,287.0,3.6,13.0,329.0,300.41,243.25
2016,2,19,13,15,32.0,187.5,3.45,13.0,208.5,180.2,145.15
2016,2,19,13,30,0.0,88.0,3.3,13.0,88.0,67.8,51.57
2016,2,19,13,45,13.5,159.0,3.2,13.0,167.0,132.38,105.78
2016,2,19,14,0,27.0,230.0,3.1,13.0,246.0,196.02,158.17
2016,2,19,14,15,13.5,181.5,2.95,12.5,189.5,147.76,118.62
2016,2,19,14,30,0.0,133.0,2.8,12.0,133.0,102.6,81.43
2016,2,19,14,45,5.5,152.0,2.65,12.0,155.0,118.7,95.06
2016,2,19,15,0,11.0,171.0,2.5,12.0,177.0,133.29,107.24
2016,2,19,15,15,17.0,163.5,2.4,11.5,171.5,126.95,102.0
2016,2,19,15,30,23.0,156.0,2.3,11.0,166.0,119.64,95.88
2016,2,19,15,45,18.0,139.5,2.2,11.0,147.0,104.12,83.2
2016,2,19,16,0,13.0,123.0,2.1,11.0,128.0,89.43,71.32
2016,2,19,16,15,7.0,105.0,2.0,10.5,108.0,75.88,63.01
2016,2,19,16,30,1.0,87.0,1.9,10.0,88.0,63.21,51.62
2016,2,19,16,45,0.5,67.5,1.8,10.0,68.0,49.55,39.03
2016,2,19,17,0,0.0,48.0,1.7,10.0,48.0,35.73,26.18
2016,2,19,17,15,0.0,31.0,1.65,9.5,31.0,23.41,14.44
2016,2,19,17,30,0.0,14.0,1.6,9.0,14.0,10.66,0.0
2016,2,19,17,45,0.0,7.0,1.6,9.0,7.0,5.51,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,69.5,19.0,2.15,6.5,26.0,92.83,16.49
2016,2,20,7,30,139.0,38.0,2.1,7.0,52.0,189.65,152.58
2016,2,20,7,45,175.0,57.0,2.1,7.5,85.0,248.07,209.21
2016,2,20,8,0,211.0,76.0,2.1,8.0,118.0,307.52,262.23
2016,2,20,8,15,236.5,94.0,2.05,8.5,153.0,357.0,304.73
2016,2,20,8,30,262.0,112.0,2.0,9.0,188.0,406.95,345.89
2016,2,20,8,45,284.5,126.5,2.0,9.5,221.5,449.0,379.32
2016,2,20,9,0,307.0,141.0,2.0,10.0,255.0,491.06,411.69
2016,2,20,9,15,382.0,146.0,1.9,10.5,305.0,596.64,492.78
2016,2,20,9,30,457.0,151.0,1.8,11.0,355.0,680.03,553.8
2016,2,20,9,45,639.0,123.5,1.75,11.5,435.5,843.12,669.93
2016,2,20,10,0,821.0,96.0,1.7,12.0,516.0,987.2,765.16
2016,2,20,10,15,834.5,98.0,1.6,12.0,548.0,1000.73,769.39
2016,2,20,10,30,848.0,100.0,1.5,12.0,580.0,1010.37,772.66
2016,2,20,10,45,703.0,146.5,1.4,12.5,556.5,916.58,704.95
2016,2,20,11,0,558.0,193.0,1.3,13.0,533.0,800.93,622.25
2016,2,20,11,15,572.0,194.5,1.15,13.0,551.5,802.05,621.79
2016,2,20,11,30,586.0,196.0,1.0,13.0,570.0,800.03,617.64
2016,2,20,11,45,489.0,234.5,0.9,13.0,550.0,730.99,564.85
2016,2,20,12,0,392.0,273.0,0.8,13.0,530.0,643.55,499.82
2016,2,20,12,15,384.5,276.5,0.75,13.0,529.0,621.95,484.09
2016,2,20,12,30,377.0,280.0,0.7,13.0,528.0,599.25,466.74
2016,2,20,12,45,369.5,279.0,0.7,13.5,520.5,571.09,445.17
2016,2,20,13,0,362.0,278.0,0.7,14.0,513.0,542.3,423.03
2016,2,20,13,15,629.5,185.5,0.7,14.0,584.0,639.66,496.95
2016,2,20,13,30,897.0,93.0,0.7,14.0,655.0,680.4,526.43
2016,2,20,13,45,889.5,92.0,0.75,14.5,633.5,625.67,483.66
2016,2,20,14,0,882.0,91.0,0.8,15.0,612.0,569.55,439.64
2016,2,20,14,15,871.0,89.0,0.85,14.5,583.5,511.4,393.97
2016,2,20,14,30,860.0,87.0,0.9,14.0,555.0,450.07,343.9
2016,2,20,14,45,848.5,83.5,0.95,14.0,520.5,387.08,289.96
2016,2,20,15,0,837.0,80.0,1.0,14.0,486.0,324.34,234.66
2016,2,20,15,15,714.0,94.5,1.0,14.0,420.5,248.11,172.16
2016,2,20,15,30,591.0,109.0,1.0,14.0,355.0,188.11,125.61
2016,2,20,15,45,667.0,87.0,1.05,14.0,335.5,135.81,81.83
2016,2,20,16,0,743.0,65.0,1.1,14.0,316.0,78.31,47.78
2016,2,20,16,15,698.5,60.0,1.15,13.5,268.0,54.18,43.0
2016,2,20,16,30,654.0,55.0,1.2,13.0,220.0,49.78,39.09
2016,2,20,16,45,587.5,48.0,1.3,12.5,172.5,40.1,30.28
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,34.27,24.73
2016,2,20,17,15,401.5,31.0,1.45,11.5,82.0,25.76,16.44
2016,2,20,17,30,282.0,21.0,1.5,11.0,39.0,17.37,3.07
2016,2,20,17,45,141.0,10.5,1.6,11.0,19.5,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,217.83,80.76
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,430.75,344.99
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,534.83,439.4
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,635.77,522.52
2016,2,21,8,15,670.5,53.5,2.0,10.5,223.5,713.76,583.38
2016,2,21,8,30,727.0,59.0,2.0,11.0,273.0,792.04,641.15
2016,2,21,8,45,766.5,62.5,2.0,11.5,321.5,851.25,682.24
2016,2,21,9,0,806.0,66.0,2.0,12.0,370.0,908.82,720.54
2016,2,21,9,15,832.0,69.0,1.95,12.5,414.5,950.18,745.55
2016,2,21,9,30,858.0,72.0,1.9,13.0,459.0,988.63,767.9
2016,2,21,9,45,877.5,73.5,1.9,13.5,498.5,1002.92,773.99
2016,2,21,10,0,897.0,75.0,1.9,14.0,538.0,1025.65,786.05
2016,2,21,10,15,909.5,76.5,1.85,14.0,571.0,1037.49,791.38
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,1045.37,794.28
2016,2,21,10,45,931.0,79.0,1.75,14.5,630.0,1044.98,790.4
2016,2,21,11,0,940.0,80.0,1.7,15.0,656.0,1040.45,784.08
2016,2,21,11,15,945.5,81.0,1.65,15.0,674.5,1028.3,774.44
2016,2,21,11,30,951.0,82.0,1.6,15.0,693.0,1012.05,762.38
2016,2,21,11,45,953.0,82.5,1.6,15.5,703.0,987.89,744.66
2016,2,21,12,0,955.0,83.0,1.6,16.0,713.0,959.92,724.64
2016,2,21,12,15,955.5,83.5,1.65,16.0,715.0,926.92,703.36
2016,2,21,12,30,956.0,84.0,1.7,16.0,717.0,890.42,679.61
2016,2,21,12,45,952.0,84.5,1.8,16.0,710.5,847.03,651.45
2016,2,21,13,0,948.0,85.0,1.9,16.0,704.0,800.83,620.9
2016,2,21,13,15,942.5,84.5,1.95,16.0,689.5,749.96,585.17
2016,2,21,13,30,937.0,84.0,2.0,16.0,675.0,696.91,545.41
2016,2,21,13,45,926.0,84.0,2.15,16.0,652.0,639.12,501.41
2016,2,21,14,0,915.0,84.0,2.3,16.0,629.0,580.19,454.83
2016,2,21,14,15,903.0,82.5,2.4,15.5,599.5,518.53,404.94
2016,2,21,14,30,891.0,81.0,2.5,15.0,570.0,456.46,352.67
2016,2,21,14,45,872.5,79.5,2.6,15.0,533.0,391.34,295.64
2016,2,21,15,0,854.0,78.0,2.7,15.0,496.0,326.82,237.82
2016,2,21,15,15,735.0,91.0,2.7,14.5,429.5,249.31,173.41
2016,2,21,15,30,616.0,104.0,2.7,14.0,363.0,187.6,124.83
2016,2,21,15,45,580.0,100.0,2.7,14.0,322.5,135.85,85.83
2016,2,21,16,0,544.0,96.0,2.7,14.0,282.0,88.76,60.66
2016,2,21,16,15,511.0,85.0,2.7,13.5,239.5,66.31,53.8
2016,2,21,16,30,478.0,74.0,2.7,13.0,197.0,58.57,46.92
2016,2,21,16,45,496.0,58.5,2.7,12.5,162.0,47.48,36.85
2016,2,21,17,0,514.0,43.0,2.7,12.0,127.0,35.8,26.1
2016,2,21,17,15,395.0,33.0,2.65,11.5,84.0,27.35,17.89
2016,2,21,17,30,276.0,23.0,2.6,11.0,41.0,19.01,5.4
2016,2,21,17,45,138.0,11.5,2.6,11.0,20.5,9.05,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
