Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,42.0,233.12,113.96
2016,2,22,7,30,465.0,31.0,1.9,10.0,84.0,449.58,360.67
2016,2,22,7,45,551.0,38.5,1.95,10.5,131.5,549.85,450.09
2016,2,22,8,0,637.0,46.0,2.0,11.0,179.0,654.15,534.95
2016,2,22,8,15,690.5,51.0,2.0,11.5,229.0,729.18,592.84
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,804.4,647.76
2016,2,22,8,45,778.5,60.0,2.05,12.5,326.5,859.73,686.13
2016,2,22,9,0,813.0,64.0,2.1,13.0,374.0,913.27,721.88
2016,2,22,9,15,838.0,66.5,2.1,13.5,418.5,953.03,746.31
2016,2,22,9,30,863.0,69.0,2.1,14.0,463.0,977.87,759.93
2016,2,22,9,45,879.5,71.5,2.15,14.5,502.0,1002.51,773.95
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,1023.58,785.43
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,1036.59,792.37
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,1045.61,796.81
2016,2,22,10,45,930.5,79.5,2.2,15.5,634.0,1045.31,793.74
2016,2,22,11,0,939.0,81.0,2.2,16.0,660.0,1040.85,788.2
2016,2,22,11,15,945.0,82.0,2.15,16.0,679.0,1029.14,778.91
2016,2,22,11,30,951.0,83.0,2.1,16.0,698.0,1013.3,767.13
2016,2,22,11,45,953.5,83.5,2.1,16.5,708.5,989.53,749.45
2016,2,22,12,0,956.0,84.0,2.1,17.0,719.0,961.9,729.41
2016,2,22,12,15,957.0,84.0,2.1,17.0,721.5,928.66,707.03
2016,2,22,12,30,958.0,84.0,2.1,17.0,724.0,891.9,682.24
2016,2,22,12,45,952.0,86.0,2.15,17.5,717.0,848.38,651.91
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,802.14,619.52
2016,2,22,13,15,942.5,87.0,2.2,18.0,696.5,752.11,583.9
2016,2,22,13,30,939.0,86.0,2.2,18.0,683.0,699.72,544.38
2016,2,22,13,45,790.5,123.5,2.2,18.0,615.0,599.78,467.84
2016,2,22,14,0,642.0,161.0,2.2,18.0,547.0,506.59,395.42
2016,2,22,14,15,772.5,121.5,2.1,17.5,564.0,492.07,381.6
2016,2,22,14,30,903.0,82.0,2.0,17.0,581.0,461.68,352.49
2016,2,22,14,45,749.0,108.5,1.95,17.0,505.0,369.78,277.67
2016,2,22,15,0,595.0,135.0,1.9,17.0,429.0,294.24,216.71
2016,2,22,15,15,619.5,116.5,1.75,16.5,400.5,242.08,169.96
2016,2,22,15,30,644.0,98.0,1.6,16.0,372.0,186.73,121.5
2016,2,22,15,45,606.0,96.0,1.45,16.0,331.0,134.58,82.95
2016,2,22,16,0,568.0,94.0,1.3,16.0,290.0,87.24,58.8
2016,2,22,16,15,534.5,84.0,1.3,15.5,247.0,65.75,52.86
2016,2,22,16,30,501.0,74.0,1.3,15.0,204.0,58.73,46.7
2016,2,22,16,45,441.0,64.0,1.3,14.5,161.0,51.29,39.96
2016,2,22,17,0,381.0,54.0,1.3,14.0,118.0,43.76,32.92
2016,2,22,17,15,294.5,39.5,1.35,13.5,79.0,30.18,20.27
2016,2,22,17,30,208.0,25.0,1.4,13.0,40.0,20.46,7.41
2016,2,22,17,45,104.0,12.5,1.45,13.0,20.0,9.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,10.23,0.0
2016,2,23,7,15,223.0,24.0,1.55,10.5,50.5,240.77,137.92
2016,2,23,7,30,446.0,35.0,1.6,11.0,88.0,450.17,361.1
2016,2,23,7,45,536.0,43.0,1.65,11.5,136.5,552.3,449.72
2016,2,23,8,0,626.0,51.0,1.7,12.0,185.0,659.51,535.56
2016,2,23,8,15,680.5,56.5,1.8,12.0,235.5,727.08,588.81
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,803.94,646.57
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,863.48,688.24
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,921.29,727.33
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,961.82,753.5
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,999.33,777.2
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,1026.57,792.1
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,1037.56,795.98
2016,2,23,10,15,915.5,80.5,1.95,14.5,587.5,1049.27,798.52
2016,2,23,10,30,928.0,82.0,1.8,15.0,621.0,1056.97,798.3
2016,2,23,10,45,936.0,84.0,1.7,15.5,647.0,1056.6,793.62
2016,2,23,11,0,944.0,86.0,1.6,16.0,673.0,1052.02,786.44
2016,2,23,11,15,949.5,86.5,1.55,16.0,691.5,1038.97,776.26
2016,2,23,11,30,955.0,87.0,1.5,16.0,710.0,1021.82,763.7
2016,2,23,11,45,955.0,89.0,1.45,16.5,720.0,997.19,745.06
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,968.75,724.19
2016,2,23,12,15,955.0,91.0,1.3,17.0,731.5,934.46,700.18
2016,2,23,12,30,955.0,91.0,1.2,17.0,733.0,896.72,673.98
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.0,852.41,643.64
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,805.38,611.37
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,754.73,575.05
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,701.85,535.35
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,644.3,491.88
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,585.47,446.19
2016,2,23,14,15,903.5,89.0,0.85,18.0,614.0,523.31,396.58
2016,2,23,14,30,892.0,87.0,0.8,18.0,584.0,461.2,345.34
2016,2,23,14,45,747.5,111.0,0.75,18.0,509.5,370.5,273.47
2016,2,23,15,0,603.0,135.0,0.7,18.0,435.0,295.75,214.38
2016,2,23,15,15,707.5,107.0,0.65,18.0,431.0,253.99,173.48
2016,2,23,15,30,812.0,79.0,0.6,18.0,427.0,202.37,124.98
2016,2,23,15,45,776.0,76.0,0.55,18.0,379.5,139.72,79.49
2016,2,23,16,0,740.0,73.0,0.5,18.0,332.0,81.56,51.22
2016,2,23,16,15,694.0,68.0,0.55,17.5,283.0,55.82,43.73
2016,2,23,16,30,648.0,63.0,0.6,17.0,234.0,51.86,40.32
2016,2,23,16,45,566.5,56.5,0.7,16.5,183.5,46.45,35.43
2016,2,23,17,0,485.0,50.0,0.8,16.0,133.0,41.17,30.45
2016,2,23,17,15,368.5,38.5,0.9,15.5,89.5,31.68,21.48
2016,2,23,17,30,252.0,27.0,1.0,15.0,46.0,22.25,9.5
2016,2,23,17,45,126.0,13.5,1.1,15.0,23.0,10.62,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,62.02,0.0
2016,2,24,7,15,213.5,24.0,1.2,11.0,47.0,236.49,149.85
2016,2,24,7,30,351.0,38.0,1.3,11.0,82.0,377.37,305.61
2016,2,24,7,45,443.5,47.5,1.4,11.5,128.0,480.34,394.3
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,588.76,481.77
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,664.4,540.14
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,740.92,596.34
2016,2,24,8,45,692.0,73.5,1.4,12.5,317.5,801.97,638.19
2016,2,24,9,0,736.0,77.0,1.4,13.0,365.0,855.21,672.97
2016,2,24,9,15,548.0,128.0,1.3,13.5,356.0,738.63,585.45
2016,2,24,9,30,360.0,179.0,1.2,14.0,347.0,591.2,473.12
2016,2,24,9,45,596.5,133.0,1.2,14.5,438.5,811.45,634.17
2016,2,24,10,0,833.0,87.0,1.2,15.0,530.0,989.31,749.65
2016,2,24,10,15,846.0,89.0,1.15,15.0,562.0,1002.18,753.08
2016,2,24,10,30,859.0,91.0,1.1,15.0,594.0,1011.16,756.41
2016,2,24,10,45,868.0,93.0,1.1,15.5,619.5,1012.09,754.27
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,996.36,741.62
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,985.33,731.51
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,970.41,719.02
2016,2,24,11,45,891.0,97.5,1.0,17.5,690.5,947.35,702.44
2016,2,24,12,0,893.0,98.0,1.0,18.0,700.0,920.69,683.74
2016,2,24,12,15,893.5,98.5,0.95,18.0,702.0,889.23,662.41
2016,2,24,12,30,894.0,99.0,0.9,18.0,704.0,854.48,638.98
2016,2,24,12,45,890.0,99.0,0.85,18.0,697.5,812.54,610.72
2016,2,24,13,0,886.0,99.0,0.8,18.0,691.0,768.0,580.63
2016,2,24,13,15,881.0,98.5,0.75,18.0,677.0,719.88,546.35
2016,2,24,13,30,876.0,98.0,0.7,18.0,663.0,669.7,509.26
2016,2,24,13,45,868.5,96.5,0.7,18.0,641.0,619.11,471.38
2016,2,24,14,0,861.0,95.0,0.7,18.0,619.0,562.24,427.8
2016,2,24,14,15,849.0,93.0,0.7,18.0,590.5,501.71,380.05
2016,2,24,14,30,837.0,91.0,0.7,18.0,562.0,440.93,330.39
2016,2,24,14,45,821.0,89.0,0.7,18.5,526.5,378.76,277.55
2016,2,24,15,0,805.0,87.0,0.7,19.0,491.0,317.38,224.25
2016,2,24,15,15,782.5,84.0,0.7,18.5,450.5,254.75,170.8
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,194.32,120.84
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.0,134.78,77.54
2016,2,24,16,0,699.0,73.0,0.7,18.0,320.0,74.39,46.49
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.0,54.9,42.93
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,50.64,39.25
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,44.63,33.85
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,38.64,28.27
2016,2,24,17,15,369.5,36.0,1.2,15.5,88.5,29.57,19.75
2016,2,24,17,30,262.0,25.0,1.3,15.0,46.0,20.53,9.08
2016,2,24,17,45,131.0,12.5,1.4,14.5,23.0,9.83,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.0,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,64.0,12.0,0.8,12.0,13.0,55.06,0.0
2016,2,25,7,15,188.0,27.5,0.85,12.0,48.0,222.02,150.02
2016,2,25,7,30,312.0,43.0,0.9,12.0,83.0,350.23,283.53
2016,2,25,7,45,391.0,54.5,0.95,12.5,127.0,443.75,363.12
2016,2,25,8,0,470.0,66.0,1.0,13.0,171.0,541.32,441.25
2016,2,25,8,15,527.0,74.5,0.95,13.5,218.0,619.0,499.62
2016,2,25,8,30,584.0,83.0,0.9,14.0,265.0,697.59,555.52
2016,2,25,8,45,624.5,88.5,0.9,14.5,311.0,756.99,595.6
2016,2,25,9,0,665.0,94.0,0.9,15.0,357.0,815.21,633.45
2016,2,25,9,15,693.0,98.0,0.9,15.5,399.5,857.42,659.06
2016,2,25,9,30,721.0,102.0,0.9,16.0,442.0,897.18,682.53
2016,2,25,9,45,658.0,126.5,0.9,16.5,455.5,866.7,658.6
2016,2,25,10,0,595.0,151.0,0.9,17.0,469.0,830.1,631.6
2016,2,25,10,15,701.0,129.5,0.9,17.5,526.5,911.16,683.88
2016,2,25,10,30,807.0,108.0,0.9,18.0,584.0,979.05,724.42
2016,2,25,10,45,634.5,174.5,0.95,18.5,558.5,877.97,655.86
2016,2,25,11,0,462.0,241.0,1.0,19.0,533.0,756.88,571.08
2016,2,25,11,15,514.0,227.5,0.95,19.0,561.0,780.21,588.25
2016,2,25,11,30,566.0,214.0,0.9,19.0,589.0,799.1,600.44
2016,2,25,11,45,570.0,216.0,0.85,19.5,598.0,785.09,588.21
2016,2,25,12,0,574.0,218.0,0.8,20.0,607.0,768.33,574.62
2016,2,25,12,15,718.0,164.0,0.75,20.0,652.5,822.24,611.85
2016,2,25,12,30,862.0,110.0,0.7,20.0,698.0,848.53,627.59
2016,2,25,12,45,867.5,106.5,0.65,20.0,694.0,810.43,601.35
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,761.81,568.89
2016,2,25,13,15,869.0,102.5,0.55,20.0,676.5,721.06,539.74
2016,2,25,13,30,865.0,102.0,0.5,20.0,663.0,670.89,503.17
2016,2,25,13,45,853.5,102.5,0.45,20.5,641.0,615.31,461.06
2016,2,25,14,0,842.0,103.0,0.4,21.0,619.0,558.8,417.27
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.0,499.36,372.09
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,439.65,324.88
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.0,377.61,273.75
2016,2,25,15,0,778.0,97.0,0.4,20.0,491.0,316.92,222.47
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.0,255.49,171.08
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,192.42,119.77
2016,2,25,15,45,702.0,86.0,0.75,19.0,366.5,133.64,77.55
2016,2,25,16,0,670.0,82.0,0.9,19.0,322.0,78.87,51.02
2016,2,25,16,15,625.5,75.5,0.95,18.0,274.5,60.35,47.6
2016,2,25,16,30,581.0,69.0,1.0,17.0,227.0,55.57,43.58
2016,2,25,16,45,526.5,59.5,1.1,16.5,181.0,48.32,37.11
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,40.96,30.34
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,31.56,21.54
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,22.17,10.9
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.5,10.62,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,72.34,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,245.76,174.95
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,375.95,305.25
2016,2,26,7,45,425.5,53.5,1.2,12.5,134.5,472.15,386.76
2016,2,26,8,0,508.0,64.0,1.3,13.0,180.0,572.81,467.35
2016,2,26,8,15,336.5,97.5,1.35,13.5,182.0,469.33,386.94
2016,2,26,8,30,165.0,131.0,1.4,14.0,184.0,318.96,264.42
2016,2,26,8,45,181.0,149.0,1.5,14.5,215.0,355.81,294.53
2016,2,26,9,0,197.0,167.0,1.6,15.0,246.0,392.63,322.84
2016,2,26,9,15,335.5,163.5,1.6,15.0,315.5,545.97,443.86
2016,2,26,9,30,474.0,160.0,1.6,15.0,385.0,707.13,563.55
2016,2,26,9,45,274.5,198.0,1.65,15.5,331.0,525.21,420.7
2016,2,26,10,0,75.0,236.0,1.7,16.0,277.0,316.32,253.51
2016,2,26,10,15,270.5,228.5,1.7,16.0,387.5,549.85,439.09
2016,2,26,10,30,466.0,221.0,1.7,16.0,498.0,758.42,592.16
2016,2,26,10,45,433.0,240.5,1.7,16.5,506.5,737.68,572.05
2016,2,26,11,0,400.0,260.0,1.7,17.0,515.0,692.76,537.77
2016,2,26,11,15,480.0,239.0,1.7,17.0,553.5,758.83,585.8
2016,2,26,11,30,560.0,218.0,1.7,17.0,592.0,797.25,613.15
2016,2,26,11,45,497.0,248.0,1.75,17.0,583.0,749.95,577.57
2016,2,26,12,0,434.0,278.0,1.8,17.0,574.0,701.88,542.01
2016,2,26,12,15,498.0,252.5,1.85,17.0,593.5,711.39,550.67
2016,2,26,12,30,562.0,227.0,1.9,17.0,613.0,714.48,554.01
2016,2,26,12,45,716.0,166.5,2.0,17.0,654.0,755.81,586.3
2016,2,26,13,0,870.0,106.0,2.1,17.0,695.0,769.34,597.96
2016,2,26,13,15,863.5,105.0,2.15,17.0,679.5,719.1,560.57
2016,2,26,13,30,857.0,104.0,2.2,17.0,664.0,666.98,521.33
2016,2,26,13,45,635.0,175.5,2.3,17.0,583.0,553.42,433.81
2016,2,26,14,0,413.0,247.0,2.4,17.0,502.0,439.1,345.05
2016,2,26,14,15,615.5,171.0,2.45,16.5,532.0,456.18,356.71
2016,2,26,14,30,818.0,95.0,2.5,16.0,562.0,434.71,334.68
2016,2,26,14,45,806.0,91.0,2.6,16.0,527.5,373.2,280.69
2016,2,26,15,0,794.0,87.0,2.7,16.0,493.0,312.11,226.04
2016,2,26,15,15,772.0,84.0,2.7,15.5,452.5,250.23,171.34
2016,2,26,15,30,750.0,81.0,2.7,15.0,412.0,190.53,120.56
2016,2,26,15,45,533.5,107.5,2.7,15.0,330.5,132.15,84.79
2016,2,26,16,0,317.0,134.0,2.7,15.0,249.0,100.66,75.62
2016,2,26,16,15,295.0,117.5,2.55,14.5,213.0,83.23,68.54
2016,2,26,16,30,273.0,101.0,2.4,14.0,177.0,72.37,59.03
2016,2,26,16,45,242.0,83.0,2.3,13.5,140.5,60.21,48.13
2016,2,26,17,0,211.0,65.0,2.2,13.0,104.0,47.75,36.74
2016,2,26,17,15,158.5,47.5,2.05,12.5,71.5,35.22,25.07
2016,2,26,17,30,106.0,30.0,1.9,12.0,39.0,22.53,11.86
2016,2,26,17,45,53.0,15.0,1.8,12.0,19.5,11.8,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,16.52,0.0
2016,2,27,7,15,222.0,29.5,1.5,11.0,60.0,252.98,188.16
2016,2,27,7,30,444.0,38.0,1.5,11.0,99.0,452.18,368.32
2016,2,27,7,45,523.5,46.0,1.55,11.5,146.5,545.78,446.9
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,643.68,524.55
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,714.84,577.36
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,779.81,622.86
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,833.79,658.91
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,885.96,692.38
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,924.78,715.48
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,960.7,736.02
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,985.76,747.4
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,1007.22,756.21
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,1006.53,752.9
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,1014.74,755.85
2016,2,27,10,45,733.5,142.0,0.95,15.5,594.5,941.9,704.69
2016,2,27,11,0,587.0,197.0,0.9,16.0,574.0,832.49,629.74
2016,2,27,11,15,536.5,223.0,0.9,16.0,574.5,796.57,604.45
2016,2,27,11,30,486.0,249.0,0.9,16.0,575.0,758.61,576.68
2016,2,27,11,45,546.0,230.5,0.95,16.5,602.0,777.01,590.17
2016,2,27,12,0,606.0,212.0,1.0,17.0,629.0,797.08,603.7
2016,2,27,12,15,501.0,252.0,1.0,17.0,597.5,712.9,542.65
2016,2,27,12,30,396.0,292.0,1.0,17.0,566.0,622.36,477.33
2016,2,27,12,45,383.5,292.5,1.0,17.0,556.0,590.55,454.81
2016,2,27,13,0,371.0,293.0,1.0,17.0,546.0,558.38,431.14
2016,2,27,13,15,304.0,300.5,1.0,17.0,505.0,494.72,383.37
2016,2,27,13,30,237.0,308.0,1.0,17.0,464.0,424.37,330.37
2016,2,27,13,45,255.5,294.5,1.05,17.0,457.5,415.54,323.95
2016,2,27,14,0,274.0,281.0,1.1,17.0,451.0,392.78,306.2
2016,2,27,14,15,368.5,245.5,1.1,17.0,463.5,386.02,299.7
2016,2,27,14,30,463.0,210.0,1.1,17.0,476.0,375.34,288.23
2016,2,27,14,45,590.0,158.5,1.1,17.0,476.0,349.47,262.48
2016,2,27,15,0,717.0,107.0,1.1,17.0,476.0,302.56,217.63
2016,2,27,15,15,750.0,93.5,1.1,16.5,452.5,251.94,171.38
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,193.94,120.66
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,132.81,76.0
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,74.54,48.59
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,58.37,46.36
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,50.31,39.31
2016,2,27,16,45,593.5,54.0,1.25,14.5,194.5,44.64,34.21
2016,2,27,17,0,534.0,47.0,1.3,14.0,146.0,38.98,28.93
2016,2,27,17,15,428.0,37.5,1.35,13.5,101.5,31.01,21.4
2016,2,27,17,30,322.0,28.0,1.4,13.0,57.0,23.14,12.71
2016,2,27,17,45,161.0,14.0,1.5,12.5,28.5,11.02,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,4.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,9.14,0.0
2016,2,28,7,15,15.5,31.5,2.0,11.0,33.5,49.82,33.61
2016,2,28,7,30,31.0,51.0,2.0,11.0,55.0,85.76,67.61
2016,2,28,7,45,45.0,72.0,2.05,11.5,81.0,122.05,99.99
2016,2,28,8,0,59.0,93.0,2.1,12.0,107.0,157.92,131.42
2016,2,28,8,15,67.5,114.0,2.1,12.5,133.5,188.83,157.76
2016,2,28,8,30,76.0,135.0,2.1,13.0,160.0,219.62,183.28
2016,2,28,8,45,83.5,154.0,2.1,13.5,185.5,246.41,204.88
2016,2,28,9,0,91.0,173.0,2.1,14.0,211.0,273.21,225.99
2016,2,28,9,15,200.0,185.5,2.05,14.0,279.5,414.96,342.15
2016,2,28,9,30,309.0,198.0,2.0,14.0,348.0,561.8,456.26
2016,2,28,9,45,193.0,220.0,1.95,14.5,316.0,444.12,359.77
2016,2,28,10,0,77.0,242.0,1.9,15.0,284.0,323.93,261.04
2016,2,28,10,15,154.5,259.0,1.85,15.0,350.0,442.16,355.33
2016,2,28,10,30,232.0,276.0,1.8,15.0,416.0,534.91,426.13
2016,2,28,10,45,305.0,273.5,1.8,15.5,466.0,622.17,490.04
2016,2,28,11,0,378.0,271.0,1.8,16.0,516.0,682.14,532.86
2016,2,28,11,15,477.5,243.5,1.8,16.0,561.0,760.23,589.4
2016,2,28,11,30,577.0,216.0,1.8,16.0,606.0,810.4,625.49
2016,2,28,11,45,367.5,275.5,1.85,16.0,525.0,635.99,495.95
2016,2,28,12,0,158.0,335.0,1.9,16.0,444.0,473.16,371.14
2016,2,28,12,15,244.0,323.5,1.95,16.0,493.0,524.36,412.73
2016,2,28,12,30,330.0,312.0,2.0,16.0,542.0,586.95,460.18
2016,2,28,12,45,176.0,286.0,2.05,16.0,409.0,404.54,320.2
2016,2,28,13,0,22.0,260.0,2.1,16.0,276.0,226.37,178.7
2016,2,28,13,15,157.0,280.5,2.1,16.0,385.5,360.66,287.33
2016,2,28,13,30,292.0,301.0,2.1,16.0,495.0,464.4,367.12
2016,2,28,13,45,544.0,214.0,2.1,16.0,560.5,525.84,414.22
2016,2,28,14,0,796.0,127.0,2.1,16.0,626.0,553.16,432.63
2016,2,28,14,15,697.0,146.5,2.05,16.0,569.0,472.48,367.44
2016,2,28,14,30,598.0,166.0,2.0,16.0,512.0,400.02,308.61
2016,2,28,14,45,561.5,166.0,2.0,16.0,475.5,339.98,258.3
2016,2,28,15,0,525.0,166.0,2.0,16.0,439.0,288.09,213.89
2016,2,28,15,15,371.0,178.5,1.95,16.0,363.5,220.14,161.54
2016,2,28,15,30,217.0,191.0,1.9,16.0,288.0,173.28,129.05
2016,2,28,15,45,192.0,172.0,1.9,16.0,251.5,138.84,103.35
2016,2,28,16,0,167.0,153.0,1.9,16.0,215.0,108.1,83.76
2016,2,28,16,15,149.5,134.5,1.85,15.5,184.5,92.84,76.65
2016,2,28,16,30,132.0,116.0,1.8,15.0,154.0,80.79,66.2
2016,2,28,16,45,116.5,95.0,1.75,14.5,123.5,67.08,54.04
2016,2,28,17,0,101.0,74.0,1.7,14.0,93.0,53.05,41.34
2016,2,28,17,15,71.0,53.0,1.8,13.5,64.5,38.63,28.07
2016,2,28,17,30,41.0,32.0,1.9,13.0,36.0,23.93,13.67
2016,2,28,17,45,20.5,16.0,2.0,12.5,18.0,12.27,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,68.07,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,184.71,0.08
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,325.12,256.5
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,458.19,375.49
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,557.6,457.58
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,661.69,538.88
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,724.74,584.74
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,795.48,633.91
2016,2,29,8,45,534.0,110.0,1.5,13.5,302.5,686.28,551.45
2016,2,29,9,0,348.0,155.0,1.5,14.0,300.0,544.18,442.03
2016,2,29,9,15,587.5,118.0,1.5,14.5,393.5,776.56,615.07
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,970.94,744.57
2016,2,29,9,45,592.0,153.5,1.5,15.5,455.5,829.34,642.02
2016,2,29,10,0,357.0,226.0,1.5,16.0,424.0,637.86,500.74
2016,2,29,10,15,613.5,160.5,1.45,16.0,524.5,856.38,660.15
2016,2,29,10,30,870.0,95.0,1.4,16.0,625.0,1027.11,769.99
2016,2,29,10,45,883.0,94.0,1.35,16.5,651.0,1015.0,756.22
2016,2,29,11,0,896.0,93.0,1.3,17.0,677.0,1012.0,751.14
2016,2,29,11,15,902.0,94.0,1.3,17.0,695.0,1000.34,742.79
2016,2,29,11,30,908.0,95.0,1.3,17.0,713.0,984.69,732.12
2016,2,29,11,45,918.0,92.0,1.3,17.5,724.5,964.34,717.2
2016,2,29,12,0,928.0,89.0,1.3,18.0,736.0,939.94,699.84
2016,2,29,12,15,929.0,89.0,1.25,18.0,738.5,907.0,677.5
2016,2,29,12,30,930.0,89.0,1.2,18.0,741.0,870.61,652.97
2016,2,29,12,45,928.0,89.0,1.2,18.5,735.0,828.58,624.13
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,783.66,593.24
2016,2,29,13,15,711.5,165.5,1.15,19.0,651.5,671.51,511.31
2016,2,29,13,30,497.0,242.0,1.1,19.0,574.0,553.83,424.06
2016,2,29,13,45,695.0,166.0,1.05,19.5,613.5,576.71,440.38
2016,2,29,14,0,893.0,90.0,1.0,20.0,653.0,566.65,429.47
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.0,506.11,380.28
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,445.1,329.72
2016,2,29,14,45,849.5,87.0,0.75,20.0,557.5,380.53,275.51
2016,2,29,15,0,828.0,87.0,0.7,20.0,520.0,317.29,221.31
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.0,253.37,166.56
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,191.47,115.92
2016,2,29,15,45,755.5,78.0,0.4,20.5,392.0,130.98,73.65
2016,2,29,16,0,725.0,75.0,0.3,21.0,346.0,74.3,49.8
2016,2,29,16,15,683.5,70.0,0.25,20.5,297.5,56.93,44.12
2016,2,29,16,30,642.0,65.0,0.2,20.0,249.0,53.07,40.92
2016,2,29,16,45,569.0,59.5,0.2,19.5,199.5,48.52,36.93
2016,2,29,17,0,496.0,54.0,0.2,19.0,150.0,44.1,32.89
2016,2,29,17,15,395.5,43.0,0.2,18.5,105.5,35.17,24.69
2016,2,29,17,30,295.0,32.0,0.2,18.0,61.0,26.26,15.78
2016,2,29,17,45,147.5,16.0,0.2,18.0,30.5,12.94,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.0,1.6,11.5,13.0,10.23,0.0
2016,3,1,7,0,0.0,26.0,1.6,12.0,26.0,30.03,2.19
2016,3,1,7,15,163.0,37.5,1.65,12.5,62.5,217.55,172.2
2016,3,1,7,30,326.0,49.0,1.7,13.0,99.0,366.14,302.25
2016,3,1,7,45,386.0,61.5,1.8,13.5,142.0,443.11,367.26
2016,3,1,8,0,446.0,74.0,1.9,14.0,185.0,523.66,432.4
2016,3,1,8,15,492.5,81.5,1.9,14.5,228.0,596.57,488.28
2016,3,1,8,30,539.0,89.0,1.9,15.0,271.0,663.18,536.99
2016,3,1,8,45,585.0,94.0,1.95,15.5,318.0,726.13,581.48
2016,3,1,9,0,631.0,99.0,2.0,16.0,365.0,788.28,623.98
2016,3,1,9,15,533.5,138.0,2.1,16.0,379.0,735.37,584.28
2016,3,1,9,30,436.0,177.0,2.2,16.0,393.0,687.45,547.3
2016,3,1,9,45,508.5,170.5,2.3,16.5,441.5,754.14,596.13
2016,3,1,10,0,581.0,164.0,2.4,17.0,490.0,829.42,647.76
2016,3,1,10,15,744.5,123.0,2.45,17.0,564.5,946.86,728.08
2016,3,1,10,30,908.0,82.0,2.5,17.0,639.0,1036.57,786.92
2016,3,1,10,45,919.0,82.0,2.55,17.5,665.5,1036.58,783.8
2016,3,1,11,0,930.0,82.0,2.6,18.0,692.0,1032.44,779.06
2016,3,1,11,15,935.5,82.5,2.6,18.0,710.5,1019.27,769.45
2016,3,1,11,30,941.0,83.0,2.6,18.0,729.0,1002.03,757.35
2016,3,1,11,45,946.5,82.5,2.6,18.0,740.0,979.58,741.92
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,953.15,723.92
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,918.61,700.01
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,880.62,673.78
2016,3,1,12,45,949.0,82.0,2.5,18.0,747.0,836.98,643.95
2016,3,1,13,0,946.0,82.0,2.5,18.0,740.0,790.48,611.9
2016,3,1,13,15,940.5,81.5,2.5,17.5,724.5,739.09,575.95
2016,3,1,13,30,935.0,81.0,2.5,17.0,709.0,685.53,536.11
2016,3,1,13,45,928.0,80.0,2.5,17.0,686.5,628.67,491.55
2016,3,1,14,0,921.0,79.0,2.5,17.0,664.0,570.31,444.44
2016,3,1,14,15,909.0,77.5,2.45,17.0,633.5,507.87,392.55
2016,3,1,14,30,897.0,76.0,2.4,17.0,603.0,445.04,338.72
2016,3,1,14,45,882.5,74.0,2.4,17.0,566.5,380.8,282.39
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,317.05,225.38
2016,3,1,15,15,847.0,70.0,2.35,16.5,487.5,252.6,168.55
2016,3,1,15,30,826.0,68.0,2.3,16.0,445.0,186.0,112.67
2016,3,1,15,45,509.0,111.5,2.3,16.0,336.5,127.5,82.2
2016,3,1,16,0,192.0,155.0,2.3,16.0,228.0,109.01,84.91
2016,3,1,16,15,439.5,105.0,2.1,15.5,241.5,75.79,61.68
2016,3,1,16,30,687.0,55.0,1.9,15.0,255.0,50.03,39.05
2016,3,1,16,45,622.0,50.0,1.75,14.5,205.0,45.32,34.86
2016,3,1,17,0,557.0,45.0,1.6,14.0,155.0,37.52,27.75
2016,3,1,17,15,459.5,37.0,1.5,13.5,110.0,30.7,21.34
2016,3,1,17,30,362.0,29.0,1.4,13.0,65.0,24.0,14.45
2016,3,1,17,45,181.0,14.5,1.35,13.0,32.5,11.74,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,114.5,10.0,0.9,12.5,16.5,84.63,0.0
2016,3,2,7,0,229.0,20.0,1.0,13.0,33.0,225.59,90.84
2016,3,2,7,15,354.0,30.5,1.05,13.0,74.5,355.87,282.03
2016,3,2,7,30,479.0,41.0,1.1,13.0,116.0,483.75,392.08
2016,3,2,7,45,239.5,58.0,1.15,13.5,95.5,313.17,259.78
2016,3,2,8,0,0.0,75.0,1.2,14.0,75.0,64.2,49.0
2016,3,2,8,15,0.0,92.5,1.2,14.5,92.5,79.94,62.66
2016,3,2,8,30,0.0,110.0,1.2,15.0,110.0,95.48,75.55
2016,3,2,8,45,4.5,130.5,1.2,15.5,133.0,118.61,94.71
2016,3,2,9,0,9.0,151.0,1.2,16.0,156.0,141.74,113.52
2016,3,2,9,15,7.0,160.0,1.2,16.0,164.0,145.85,116.4
2016,3,2,9,30,5.0,169.0,1.2,16.0,172.0,150.22,119.54
2016,3,2,9,45,21.0,199.5,1.3,16.5,211.5,195.47,156.33
2016,3,2,10,0,37.0,230.0,1.4,17.0,251.0,264.63,211.05
2016,3,2,10,15,76.5,259.0,1.45,17.0,305.5,334.48,266.3
2016,3,2,10,30,116.0,288.0,1.5,17.0,360.0,427.55,337.59
2016,3,2,10,45,276.0,276.5,1.6,17.5,456.5,593.35,463.78
2016,3,2,11,0,436.0,265.0,1.7,18.0,553.0,752.84,578.55
2016,3,2,11,15,491.0,249.5,1.8,18.0,582.0,777.47,595.64
2016,3,2,11,30,546.0,234.0,1.9,18.0,611.0,797.49,610.8
2016,3,2,11,45,527.0,245.0,2.0,18.0,613.5,771.16,591.78
2016,3,2,12,0,508.0,256.0,2.1,18.0,616.0,743.05,571.8
2016,3,2,12,15,505.0,258.0,2.15,18.0,616.5,718.61,554.36
2016,3,2,12,30,502.0,260.0,2.2,18.0,617.0,692.19,535.29
2016,3,2,12,45,485.5,264.5,2.3,18.0,607.5,655.65,508.74
2016,3,2,13,0,469.0,269.0,2.4,18.0,598.0,618.48,481.35
2016,3,2,13,15,445.5,279.0,2.4,17.5,586.0,580.8,453.41
2016,3,2,13,30,422.0,289.0,2.4,17.0,574.0,533.3,417.86
2016,3,2,13,45,395.0,279.5,2.45,17.0,540.0,480.08,376.85
2016,3,2,14,0,368.0,270.0,2.5,17.0,506.0,429.15,336.87
2016,3,2,14,15,405.0,247.0,2.5,16.5,496.0,400.08,313.33
2016,3,2,14,30,442.0,224.0,2.5,16.0,486.0,372.56,289.53
2016,3,2,14,45,389.0,220.5,2.5,16.0,441.0,312.45,240.2
2016,3,2,15,0,336.0,217.0,2.5,16.0,396.0,264.04,200.35
2016,3,2,15,15,175.0,192.0,2.45,15.5,284.5,182.2,138.75
2016,3,2,15,30,14.0,167.0,2.4,15.0,173.0,125.43,99.2
2016,3,2,15,45,218.5,147.0,2.35,15.0,230.5,122.66,89.65
2016,3,2,16,0,423.0,127.0,2.3,15.0,288.0,92.98,76.77
2016,3,2,16,15,378.5,118.0,2.15,14.5,248.0,83.22,68.49
2016,3,2,16,30,334.0,109.0,2.0,14.0,208.0,77.36,63.48
2016,3,2,16,45,313.5,90.5,1.9,14.0,169.5,65.35,52.71
2016,3,2,17,0,293.0,72.0,1.8,14.0,131.0,52.91,41.37
2016,3,2,17,15,231.0,54.5,1.8,13.5,93.0,40.44,29.89
2016,3,2,17,30,169.0,37.0,1.8,13.0,55.0,27.74,17.74
2016,3,2,17,45,84.5,18.5,1.8,13.0,27.5,14.01,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,2.0,11.0,1.55,13.0,11.0,10.0,0.0
2016,3,3,7,0,4.0,22.0,1.6,13.0,22.0,22.22,6.38
2016,3,3,7,15,49.5,40.5,1.55,13.0,48.5,99.35,77.13
2016,3,3,7,30,95.0,59.0,1.5,13.0,75.0,158.76,130.54
2016,3,3,7,45,115.5,80.0,1.5,13.5,105.5,203.72,169.76
2016,3,3,8,0,136.0,101.0,1.5,14.0,136.0,248.84,207.96
2016,3,3,8,15,150.5,121.5,1.4,14.0,167.5,288.01,240.24
2016,3,3,8,30,165.0,142.0,1.3,14.0,199.0,327.14,271.48
2016,3,3,8,45,82.5,130.5,1.2,14.0,159.0,228.8,188.68
2016,3,3,9,0,0.0,119.0,1.1,14.0,119.0,98.53,77.69
2016,3,3,9,15,45.0,170.0,1.1,14.0,192.5,213.21,174.27
2016,3,3,9,30,90.0,221.0,1.1,14.0,266.0,317.73,258.28
