Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,61.5,224.5,1.1,14.5,257.0,287.33,231.45
2016,3,3,10,0,33.0,228.0,1.1,15.0,248.0,257.34,213.09
2016,3,3,10,15,24.5,226.5,1.1,15.0,241.5,220.48,175.95
2016,3,3,10,30,16.0,225.0,1.1,15.0,235.0,207.72,165.22
2016,3,3,10,45,13.5,225.0,1.15,15.0,234.0,203.05,161.2
2016,3,3,11,0,11.0,225.0,1.2,15.0,233.0,198.71,157.46
2016,3,3,11,15,6.0,200.0,1.3,15.0,204.5,169.35,133.67
2016,3,3,11,30,1.0,175.0,1.4,15.0,176.0,141.55,111.06
2016,3,3,11,45,1.5,177.0,1.5,15.0,178.5,143.19,112.43
2016,3,3,12,0,2.0,179.0,1.6,15.0,181.0,144.8,113.73
2016,3,3,12,15,14.5,230.5,1.5,15.0,241.5,199.31,157.87
2016,3,3,12,30,27.0,282.0,1.4,15.0,302.0,269.55,213.31
2016,3,3,12,45,41.5,297.0,1.35,15.0,327.0,290.74,229.78
2016,3,3,13,0,56.0,312.0,1.3,15.0,352.0,309.97,244.76
2016,3,3,13,15,56.5,305.5,1.2,15.0,345.0,297.96,235.14
2016,3,3,13,30,57.0,299.0,1.1,15.0,338.0,285.93,225.66
2016,3,3,13,45,64.0,294.0,1.05,15.0,336.5,278.92,220.2
2016,3,3,14,0,71.0,289.0,1.0,15.0,335.0,270.99,213.89
2016,3,3,14,15,66.0,274.0,1.0,15.0,315.5,248.46,196.11
2016,3,3,14,30,61.0,259.0,1.0,15.0,296.0,226.83,178.99
2016,3,3,14,45,40.0,229.0,1.0,15.0,252.5,189.47,149.52
2016,3,3,15,0,19.0,199.0,1.0,15.0,209.0,155.06,122.48
2016,3,3,15,15,23.0,189.0,0.9,14.5,200.5,145.6,115.03
2016,3,3,15,30,27.0,179.0,0.8,14.0,192.0,134.05,105.77
2016,3,3,15,45,13.5,110.0,0.7,14.0,116.5,83.91,65.09
2016,3,3,16,0,0.0,41.0,0.6,14.0,41.0,31.32,22.46
2016,3,3,16,15,0.0,35.0,0.6,14.0,35.0,26.7,18.42
2016,3,3,16,30,0.0,29.0,0.6,14.0,29.0,22.1,14.29
2016,3,3,16,45,0.0,23.5,0.6,14.0,23.5,17.88,10.47
2016,3,3,17,0,0.0,18.0,0.6,14.0,18.0,13.67,6.61
2016,3,3,17,15,0.0,12.5,0.6,13.5,12.5,9.48,2.74
2016,3,3,17,30,0.0,7.0,0.6,13.0,7.0,5.3,0.0
2016,3,3,17,45,0.0,3.5,0.65,13.0,3.5,2.64,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,16.78,4.74
2016,3,4,7,15,21.5,40.5,1.3,13.0,44.5,62.62,46.73
2016,3,4,7,30,43.0,60.0,1.3,13.0,68.0,102.3,82.24
2016,3,4,7,45,54.5,81.5,1.3,13.5,94.0,137.07,112.61
2016,3,4,8,0,66.0,103.0,1.3,14.0,120.0,171.49,142.0
2016,3,4,8,15,75.5,123.5,1.35,14.0,147.0,202.53,168.1
2016,3,4,8,30,85.0,144.0,1.4,14.0,174.0,233.6,193.66
2016,3,4,8,45,42.5,128.0,1.5,14.5,143.0,166.3,136.13
2016,3,4,9,0,0.0,112.0,1.6,15.0,112.0,91.32,71.55
2016,3,4,9,15,0.0,126.5,1.75,15.0,126.5,103.84,81.92
2016,3,4,9,30,0.0,141.0,1.9,15.0,141.0,116.33,92.03
2016,3,4,9,45,0.0,103.0,2.05,15.5,103.0,80.53,61.97
2016,3,4,10,0,0.0,65.0,2.2,16.0,65.0,49.94,38.14
2016,3,4,10,15,0.0,111.0,2.2,16.0,111.0,86.92,66.93
2016,3,4,10,30,0.0,157.0,2.2,16.0,157.0,126.98,99.61
2016,3,4,10,45,0.0,88.0,2.25,16.0,88.0,67.85,50.87
2016,3,4,11,0,0.0,19.0,2.3,16.0,19.0,14.57,6.55
2016,3,4,11,15,0.0,72.5,2.25,16.0,72.5,55.87,40.93
2016,3,4,11,30,0.0,126.0,2.2,16.0,126.0,98.82,76.19
2016,3,4,11,45,0.0,106.5,2.2,16.0,106.5,82.71,62.89
2016,3,4,12,0,0.0,87.0,2.2,16.0,87.0,67.16,50.11
2016,3,4,12,15,2.5,141.5,2.3,16.0,143.0,113.3,88.0
2016,3,4,12,30,5.0,196.0,2.4,16.0,199.0,160.36,126.11
2016,3,4,12,45,2.5,146.5,2.5,16.0,148.0,116.74,90.68
2016,3,4,13,0,0.0,97.0,2.6,16.0,97.0,74.97,56.53
2016,3,4,13,15,0.0,95.0,2.6,15.5,95.0,73.36,55.4
2016,3,4,13,30,0.0,93.0,2.6,15.0,93.0,71.78,54.26
2016,3,4,13,45,0.0,120.5,2.65,15.0,120.5,93.26,72.08
2016,3,4,14,0,0.0,148.0,2.7,15.0,148.0,114.57,89.71
2016,3,4,14,15,164.5,202.0,2.6,15.0,301.0,243.36,193.98
2016,3,4,14,30,329.0,256.0,2.5,15.0,454.0,343.33,269.4
2016,3,4,14,45,174.0,228.5,2.4,15.0,332.5,238.73,186.8
2016,3,4,15,0,19.0,201.0,2.3,15.0,211.0,156.41,123.92
2016,3,4,15,15,9.5,176.0,2.25,15.0,181.0,133.49,105.78
2016,3,4,15,30,0.0,151.0,2.2,15.0,151.0,112.32,88.95
2016,3,4,15,45,0.0,92.5,2.15,15.0,92.5,70.42,54.14
2016,3,4,16,0,0.0,34.0,2.1,15.0,34.0,25.95,17.55
2016,3,4,16,15,0.0,29.5,2.15,14.5,29.5,22.49,14.55
2016,3,4,16,30,0.0,25.0,2.2,14.0,25.0,19.03,11.49
2016,3,4,16,45,0.0,20.0,2.3,14.0,20.0,15.21,8.02
2016,3,4,17,0,0.0,15.0,2.4,14.0,15.0,11.39,4.53
2016,3,4,17,15,0.0,10.5,2.45,14.0,10.5,7.96,1.37
2016,3,4,17,30,0.0,6.0,2.5,14.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,2.6,14.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.15,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,6.06,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,12.16,4.4
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,18.27,9.84
2016,3,5,7,45,0.0,34.0,3.5,14.5,34.0,25.93,16.53
2016,3,5,8,0,0.0,44.0,3.6,15.0,44.0,33.62,23.16
2016,3,5,8,15,0.0,53.5,3.75,15.0,53.5,40.94,29.44
2016,3,5,8,30,0.0,63.0,3.9,15.0,63.0,48.28,35.65
2016,3,5,8,45,3.0,107.5,4.05,15.5,109.0,91.39,72.04
2016,3,5,9,0,6.0,152.0,4.2,16.0,155.0,138.2,110.82
2016,3,5,9,15,3.0,93.0,4.25,16.0,94.5,75.49,58.14
2016,3,5,9,30,0.0,34.0,4.3,16.0,34.0,26.01,16.33
2016,3,5,9,45,2.0,107.5,4.35,16.0,108.5,86.46,66.98
2016,3,5,10,0,4.0,181.0,4.4,16.0,183.0,155.66,123.9
2016,3,5,10,15,2.0,102.5,4.45,16.0,103.5,81.7,62.65
2016,3,5,10,30,0.0,24.0,4.5,16.0,24.0,18.39,9.77
2016,3,5,10,45,5.0,123.5,4.6,16.5,127.0,102.19,79.42
2016,3,5,11,0,10.0,223.0,4.7,17.0,230.0,195.27,154.83
2016,3,5,11,15,13.5,238.0,4.75,17.0,247.5,211.03,167.31
2016,3,5,11,30,17.0,253.0,4.8,17.0,265.0,226.45,179.61
2016,3,5,11,45,17.5,256.5,4.85,17.5,269.0,228.18,180.5
2016,3,5,12,0,18.0,260.0,4.9,18.0,273.0,229.82,181.38
2016,3,5,12,15,9.0,139.0,4.9,17.5,145.5,116.8,90.56
2016,3,5,12,30,0.0,18.0,4.9,17.0,18.0,13.83,5.82
2016,3,5,12,45,10.5,142.0,4.9,17.0,149.5,119.3,92.98
2016,3,5,13,0,21.0,266.0,4.9,17.0,281.0,228.98,181.53
2016,3,5,13,15,21.0,260.5,5.05,16.5,275.5,221.96,176.17
2016,3,5,13,30,21.0,255.0,5.2,16.0,270.0,214.98,171.0
2016,3,5,13,45,10.5,171.0,5.35,16.0,178.5,139.17,109.54
2016,3,5,14,0,0.0,87.0,5.5,16.0,87.0,67.07,50.26
2016,3,5,14,15,0.0,60.0,6.0,16.0,60.0,46.12,32.95
2016,3,5,14,30,0.0,33.0,6.5,16.0,33.0,25.29,15.58
2016,3,5,14,45,0.0,27.0,7.05,16.0,27.0,20.67,11.74
2016,3,5,15,0,0.0,21.0,7.6,16.0,21.0,16.05,7.89
2016,3,5,15,15,0.0,14.5,7.85,15.5,14.5,11.07,3.72
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,5.33,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,52.92,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,158.02,110.0
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,283.61,232.75
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,402.33,336.67
2016,3,6,7,45,422.0,75.5,3.0,12.5,174.0,491.4,411.75
2016,3,6,8,0,499.0,86.0,3.2,13.0,222.0,585.28,487.27
2016,3,6,8,15,551.5,93.5,3.3,13.0,271.5,664.21,548.86
2016,3,6,8,30,604.0,101.0,3.4,13.0,321.0,738.38,604.83
2016,3,6,8,45,346.5,145.5,3.5,13.5,275.5,524.0,434.82
2016,3,6,9,0,89.0,190.0,3.6,14.0,230.0,285.2,235.21
2016,3,6,9,15,404.5,157.5,3.65,14.0,365.0,628.24,516.17
2016,3,6,9,30,720.0,125.0,3.7,14.0,500.0,923.74,734.71
2016,3,6,9,45,360.0,116.0,3.75,14.0,303.5,532.35,437.03
2016,3,6,10,0,0.0,107.0,3.8,14.0,107.0,83.63,64.43
2016,3,6,10,15,390.0,124.0,3.8,14.0,373.5,568.19,467.63
2016,3,6,10,30,780.0,141.0,3.8,14.0,640.0,995.39,780.59
2016,3,6,10,45,521.0,229.0,3.8,14.0,568.0,809.14,640.38
2016,3,6,11,0,262.0,317.0,3.8,14.0,496.0,611.81,487.08
2016,3,6,11,15,282.5,321.5,3.85,14.0,519.0,625.65,498.54
2016,3,6,11,30,303.0,326.0,3.9,14.0,542.0,637.21,507.13
2016,3,6,11,45,317.0,327.5,3.95,14.5,556.0,637.1,505.94
2016,3,6,12,0,331.0,329.0,4.0,15.0,570.0,634.74,503.15
2016,3,6,12,15,250.0,342.5,4.1,15.0,525.0,560.23,444.79
2016,3,6,12,30,169.0,356.0,4.2,15.0,480.0,472.78,376.34
2016,3,6,12,45,133.0,348.5,4.3,15.0,445.5,424.32,338.37
2016,3,6,13,0,97.0,341.0,4.4,15.0,411.0,364.93,291.44
2016,3,6,13,15,95.5,335.0,4.45,14.5,402.5,349.37,279.81
2016,3,6,13,30,94.0,329.0,4.5,14.0,394.0,333.84,267.94
2016,3,6,13,45,63.5,297.5,4.6,14.0,341.0,280.0,224.7
2016,3,6,14,0,33.0,266.0,4.7,14.0,288.0,230.83,185.04
2016,3,6,14,15,90.0,274.5,4.75,14.0,330.5,258.7,207.56
2016,3,6,14,30,147.0,283.0,4.8,14.0,373.0,283.11,226.05
2016,3,6,14,45,79.5,237.5,4.85,14.0,286.0,208.42,165.96
2016,3,6,15,0,12.0,192.0,4.9,14.0,199.0,147.81,117.95
2016,3,6,15,15,19.5,188.0,4.9,13.5,197.5,143.95,114.92
2016,3,6,15,30,27.0,184.0,4.9,13.0,196.0,138.7,110.66
2016,3,6,15,45,13.5,133.5,4.9,13.0,139.5,99.98,79.12
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,63.26,51.02
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,54.75,43.65
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,45.97,35.89
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,36.71,27.51
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,27.48,19.06
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,19.42,11.62
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,11.39,4.18
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,5.68,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.0,14.0,2.9,9.0,20.0,59.37,0.0
2016,3,7,7,0,144.0,28.0,3.0,9.0,40.0,182.04,134.6
2016,3,7,7,15,201.0,45.5,3.1,9.0,75.0,253.09,210.89
2016,3,7,7,30,258.0,63.0,3.2,9.0,110.0,328.29,279.13
2016,3,7,7,45,290.5,80.5,3.3,9.5,149.0,386.32,329.79
2016,3,7,8,0,323.0,98.0,3.4,10.0,188.0,445.5,379.39
2016,3,7,8,15,348.0,113.5,3.45,10.0,227.0,495.96,420.68
2016,3,7,8,30,373.0,129.0,3.5,10.0,266.0,546.35,460.69
2016,3,7,8,45,243.5,162.0,3.55,10.0,256.0,445.64,375.33
2016,3,7,9,0,114.0,195.0,3.6,10.0,246.0,337.58,282.59
2016,3,7,9,15,57.0,164.5,3.6,10.0,190.0,215.95,180.1
2016,3,7,9,30,0.0,134.0,3.6,10.0,134.0,109.0,87.51
2016,3,7,9,45,68.5,203.5,3.65,10.5,244.0,266.34,221.24
2016,3,7,10,0,137.0,273.0,3.7,11.0,354.0,438.78,360.47
2016,3,7,10,15,104.0,281.0,3.75,11.0,345.0,384.07,314.58
2016,3,7,10,30,71.0,289.0,3.8,11.0,336.0,353.83,288.73
2016,3,7,10,45,71.0,300.5,3.85,11.5,348.5,361.22,293.66
2016,3,7,11,0,71.0,312.0,3.9,12.0,361.0,368.23,298.18
2016,3,7,11,15,64.5,316.0,3.95,12.0,361.5,360.32,291.28
2016,3,7,11,30,58.0,320.0,4.0,12.0,362.0,352.56,284.6
2016,3,7,11,45,151.0,335.5,4.1,12.5,446.0,469.81,378.82
2016,3,7,12,0,244.0,351.0,4.2,13.0,530.0,558.38,448.07
2016,3,7,12,15,265.5,347.5,4.25,13.0,542.5,577.44,462.21
2016,3,7,12,30,287.0,344.0,4.3,13.0,555.0,574.15,459.87
2016,3,7,12,45,299.0,338.0,4.35,13.0,556.0,558.4,447.84
2016,3,7,13,0,311.0,332.0,4.4,13.0,557.0,540.75,434.22
2016,3,7,13,15,297.5,328.0,4.4,13.0,539.5,505.44,406.19
2016,3,7,13,30,284.0,324.0,4.4,13.0,522.0,470.64,378.34
2016,3,7,13,45,188.0,315.5,4.4,13.0,445.0,375.74,302.36
2016,3,7,14,0,92.0,307.0,4.4,13.0,368.0,294.56,236.88
2016,3,7,14,15,46.0,225.0,4.35,13.0,255.5,198.95,159.62
2016,3,7,14,30,0.0,143.0,4.3,13.0,143.0,109.86,86.71
2016,3,7,14,45,199.0,178.5,4.25,13.5,288.5,210.83,165.73
2016,3,7,15,0,398.0,214.0,4.2,14.0,434.0,274.7,208.92
2016,3,7,15,15,570.0,158.5,4.05,14.0,447.0,242.31,172.6
2016,3,7,15,30,742.0,103.0,3.9,14.0,460.0,187.4,118.57
2016,3,7,15,45,721.5,96.0,3.8,14.0,415.0,126.77,76.05
2016,3,7,16,0,701.0,89.0,3.7,14.0,370.0,69.82,56.6
2016,3,7,16,15,659.5,83.5,3.55,13.5,320.5,65.96,53.45
2016,3,7,16,30,618.0,78.0,3.4,13.0,271.0,62.08,50.16
2016,3,7,16,45,564.0,69.5,3.3,12.5,222.0,55.77,44.56
2016,3,7,17,0,510.0,61.0,3.2,12.0,173.0,49.39,38.72
2016,3,7,17,15,414.5,51.0,3.25,11.5,126.0,41.42,31.24
2016,3,7,17,30,319.0,41.0,3.3,11.0,79.0,33.51,23.47
2016,3,7,17,45,179.5,25.5,3.35,10.5,45.0,19.43,7.54
2016,3,7,18,0,40.0,10.0,3.4,10.0,11.0,7.87,0.0
2016,3,7,18,15,20.0,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,42.0,15.5,2.05,8.5,19.0,58.38,0.0
2016,3,8,7,0,84.0,31.0,2.0,9.0,38.0,124.45,93.19
2016,3,8,7,15,124.0,50.5,1.95,9.5,69.5,183.1,151.47
2016,3,8,7,30,164.0,70.0,1.9,10.0,101.0,243.29,205.28
2016,3,8,7,45,178.0,91.5,1.85,10.5,134.5,286.62,242.65
2016,3,8,8,0,192.0,113.0,1.8,11.0,168.0,329.62,278.27
2016,3,8,8,15,213.5,131.0,1.75,11.0,202.5,374.18,314.65
2016,3,8,8,30,235.0,149.0,1.7,11.0,237.0,419.11,350.2
2016,3,8,8,45,319.0,156.5,1.7,11.5,292.5,510.56,422.53
2016,3,8,9,0,403.0,164.0,1.7,12.0,348.0,629.73,512.1
2016,3,8,9,15,589.0,135.0,1.75,12.0,433.0,796.41,634.81
2016,3,8,9,30,775.0,106.0,1.8,12.0,518.0,947.84,738.7
2016,3,8,9,45,638.5,156.0,1.85,12.0,511.5,878.28,687.28
2016,3,8,10,0,502.0,206.0,1.9,12.0,505.0,783.67,618.43
2016,3,8,10,15,678.0,155.5,1.9,12.0,582.5,914.26,711.97
2016,3,8,10,30,854.0,105.0,1.9,12.0,660.0,1020.07,781.55
2016,3,8,10,45,491.5,217.5,1.95,12.5,540.0,765.55,599.56
2016,3,8,11,0,129.0,330.0,2.0,13.0,420.0,468.46,370.82
2016,3,8,11,15,86.5,319.5,1.95,13.0,380.5,384.69,306.79
2016,3,8,11,30,44.0,309.0,1.9,13.0,341.0,326.96,260.45
2016,3,8,11,45,24.0,250.5,1.9,13.0,268.0,245.14,195.56
2016,3,8,12,0,4.0,192.0,1.9,13.0,195.0,157.19,124.41
2016,3,8,12,15,48.5,271.0,1.9,12.5,307.0,279.11,224.16
2016,3,8,12,30,93.0,350.0,1.9,12.0,419.0,385.95,308.49
2016,3,8,12,45,66.0,328.0,1.95,12.0,377.0,335.88,268.32
2016,3,8,13,0,39.0,306.0,2.0,12.0,335.0,289.12,231.18
2016,3,8,13,15,28.5,281.0,2.05,12.0,302.0,254.48,203.75
2016,3,8,13,30,18.0,256.0,2.1,12.0,269.0,213.27,170.76
2016,3,8,13,45,9.0,207.0,2.2,12.0,213.5,166.6,133.08
2016,3,8,14,0,0.0,158.0,2.3,12.0,158.0,122.24,96.84
2016,3,8,14,15,0.0,142.5,2.15,11.5,142.5,109.85,86.95
2016,3,8,14,30,0.0,127.0,2.0,11.0,127.0,97.66,77.1
2016,3,8,14,45,1.0,150.5,1.85,11.0,151.0,115.31,92.03
2016,3,8,15,0,2.0,174.0,1.7,11.0,175.0,131.92,106.0
2016,3,8,15,15,1.0,151.0,1.55,11.0,151.5,113.87,91.16
2016,3,8,15,30,0.0,128.0,1.4,11.0,128.0,96.34,76.71
2016,3,8,15,45,12.0,140.5,1.3,11.0,145.5,104.55,83.47
2016,3,8,16,0,24.0,153.0,1.2,11.0,163.0,109.46,92.38
2016,3,8,16,15,19.0,134.0,1.2,10.5,141.5,96.33,81.1
2016,3,8,16,30,14.0,115.0,1.2,10.0,120.0,83.07,69.56
2016,3,8,16,45,7.0,95.5,1.3,10.0,98.0,69.39,57.26
2016,3,8,17,0,0.0,76.0,1.4,10.0,76.0,55.6,44.65
2016,3,8,17,15,0.0,56.0,1.45,9.5,56.0,41.45,31.6
2016,3,8,17,30,0.0,36.0,1.5,9.0,36.0,27.13,18.22
2016,3,8,17,45,0.0,20.5,1.6,9.0,20.5,15.65,5.65
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,3.93,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,11.0,3.5,2.64,0.0
2016,3,9,7,0,0.0,7.0,2.4,11.0,7.0,5.3,0.0
2016,3,9,7,15,0.0,13.0,2.4,11.0,13.0,9.86,2.71
2016,3,9,7,30,0.0,19.0,2.4,11.0,19.0,14.44,6.81
2016,3,9,7,45,0.0,25.5,2.4,11.5,25.5,19.41,11.19
2016,3,9,8,0,0.0,32.0,2.4,12.0,32.0,24.39,15.53
2016,3,9,8,15,0.0,38.5,2.35,12.0,38.5,29.39,19.85
2016,3,9,8,30,0.0,45.0,2.3,12.0,45.0,34.4,24.13
2016,3,9,8,45,12.0,110.0,2.3,12.0,116.0,101.53,81.99
2016,3,9,9,0,24.0,175.0,2.3,12.0,187.0,178.87,146.91
2016,3,9,9,15,12.0,163.5,2.25,12.5,169.5,151.35,122.68
2016,3,9,9,30,0.0,152.0,2.2,13.0,152.0,125.73,100.33
2016,3,9,9,45,0.5,164.0,2.15,13.5,164.5,136.22,108.61
2016,3,9,10,0,1.0,176.0,2.1,14.0,177.0,146.71,116.74
2016,3,9,10,15,2.0,181.0,2.1,14.0,182.5,151.12,120.14
2016,3,9,10,30,3.0,186.0,2.1,14.0,188.0,155.63,123.63
2016,3,9,10,45,34.0,249.5,2.15,14.5,273.5,266.54,213.53
2016,3,9,11,0,65.0,313.0,2.2,15.0,359.0,361.63,287.74
2016,3,9,11,15,32.5,230.0,2.25,15.0,253.0,238.63,189.87
2016,3,9,11,30,0.0,147.0,2.3,15.0,147.0,116.22,90.33
2016,3,9,11,45,19.5,229.5,2.35,15.5,243.5,204.81,162.51
2016,3,9,12,0,39.0,312.0,2.4,16.0,340.0,314.76,248.85
2016,3,9,12,15,29.5,292.5,2.4,16.0,314.0,282.83,223.18
2016,3,9,12,30,20.0,273.0,2.4,16.0,288.0,237.75,187.56
2016,3,9,12,45,25.5,284.0,2.45,16.0,303.0,249.2,196.89
2016,3,9,13,0,31.0,295.0,2.5,16.0,318.0,272.84,215.59
2016,3,9,13,15,23.0,270.5,2.5,16.0,287.5,230.71,182.19
2016,3,9,13,30,15.0,246.0,2.5,16.0,257.0,203.06,160.26
2016,3,9,13,45,18.0,248.0,2.55,16.5,260.5,204.3,161.16
2016,3,9,14,0,21.0,250.0,2.6,17.0,264.0,204.98,161.52
2016,3,9,14,15,22.0,243.5,2.6,16.5,257.5,197.57,155.99
2016,3,9,14,30,23.0,237.0,2.6,16.0,251.0,189.97,150.26
2016,3,9,14,45,23.0,225.0,2.6,16.0,238.5,177.77,140.52
2016,3,9,15,0,23.0,213.0,2.6,16.0,226.0,165.61,130.78
2016,3,9,15,15,24.0,199.5,2.5,16.0,212.5,152.65,120.31
2016,3,9,15,30,25.0,186.0,2.4,16.0,199.0,139.59,109.82
2016,3,9,15,45,12.5,153.5,2.3,16.0,160.0,113.14,88.98
2016,3,9,16,0,0.0,121.0,2.2,16.0,121.0,89.09,72.97
2016,3,9,16,15,0.0,105.0,2.05,15.5,105.0,77.76,63.36
2016,3,9,16,30,0.0,89.0,1.9,15.0,89.0,66.32,53.49
2016,3,9,16,45,0.0,73.5,1.75,14.5,73.5,55.12,43.64
2016,3,9,17,0,0.0,58.0,1.6,14.0,58.0,43.82,33.51
2016,3,9,17,15,0.0,42.5,1.6,13.5,42.5,32.43,23.14
2016,3,9,17,30,0.0,27.0,1.6,13.0,27.0,20.6,12.28
2016,3,9,17,45,0.0,15.5,1.6,13.0,15.5,11.79,3.09
2016,3,9,18,0,0.0,4.0,1.6,13.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,1.65,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,13.5,14.5,11.06,0.0
2016,3,10,7,0,0.0,29.0,3.4,14.0,29.0,24.18,13.6
2016,3,10,7,15,8.0,49.5,3.45,14.0,51.5,51.73,38.01
2016,3,10,7,30,16.0,70.0,3.5,14.0,74.0,78.31,61.5
2016,3,10,7,45,25.5,91.0,3.55,14.5,98.5,119.35,96.89
2016,3,10,8,0,35.0,112.0,3.6,15.0,123.0,149.87,122.9
2016,3,10,8,15,43.0,132.5,3.75,15.0,148.0,178.42,146.97
2016,3,10,8,30,51.0,153.0,3.9,15.0,173.0,207.05,170.71
2016,3,10,8,45,25.5,80.0,4.05,15.0,90.0,94.15,75.41
2016,3,10,9,0,0.0,7.0,4.2,15.0,7.0,5.33,0.0
2016,3,10,9,15,0.0,47.0,4.15,15.0,47.0,36.0,24.91
2016,3,10,9,30,0.0,87.0,4.1,15.0,87.0,66.95,50.85
2016,3,10,9,45,0.0,76.0,4.1,15.5,76.0,58.45,43.49
2016,3,10,10,0,0.0,65.0,4.1,16.0,65.0,49.97,36.23
2016,3,10,10,15,0.0,63.5,4.0,16.0,63.5,48.83,35.21
2016,3,10,10,30,0.0,62.0,3.9,16.0,62.0,47.7,34.2
2016,3,10,10,45,0.0,79.0,3.8,16.0,79.0,60.9,45.08
2016,3,10,11,0,0.0,96.0,3.7,16.0,96.0,74.2,56.0
2016,3,10,11,15,0.0,103.0,3.6,16.0,103.0,79.91,60.62
2016,3,10,11,30,0.0,110.0,3.5,16.0,110.0,85.59,65.22
2016,3,10,11,45,0.0,111.0,3.45,16.0,111.0,86.37,65.81
2016,3,10,12,0,0.0,112.0,3.4,16.0,112.0,87.13,66.41
2016,3,10,12,15,0.0,65.5,3.3,16.0,65.5,50.53,36.29
2016,3,10,12,30,0.0,19.0,3.2,16.0,19.0,14.61,6.52
2016,3,10,12,45,0.0,64.5,3.15,16.0,64.5,49.74,35.7
2016,3,10,13,0,0.0,110.0,3.1,16.0,110.0,85.28,64.96
2016,3,10,13,15,0.0,90.5,3.0,15.5,90.5,69.9,52.44
2016,3,10,13,30,0.0,71.0,2.9,15.0,71.0,54.74,40.05
2016,3,10,13,45,0.0,72.5,2.8,15.0,72.5,55.88,41.05
2016,3,10,14,0,0.0,74.0,2.7,15.0,74.0,57.01,42.06
2016,3,10,14,15,0.0,59.5,2.55,15.0,59.5,45.76,32.75
2016,3,10,14,30,0.0,45.0,2.4,15.0,45.0,34.54,23.43
2016,3,10,14,45,0.0,40.0,2.3,15.0,40.0,30.67,20.24
2016,3,10,15,0,0.0,35.0,2.2,15.0,35.0,26.8,17.04
2016,3,10,15,15,0.0,36.5,2.1,15.0,36.5,27.94,18.06
2016,3,10,15,30,0.0,38.0,2.0,15.0,38.0,29.07,19.09
2016,3,10,15,45,0.0,70.0,1.9,15.0,70.0,53.72,40.06
2016,3,10,16,0,0.0,102.0,1.8,15.0,102.0,76.54,62.29
2016,3,10,16,15,0.0,88.5,1.75,14.5,88.5,66.75,53.89
2016,3,10,16,30,0.0,75.0,1.7,14.0,75.0,56.88,45.32
2016,3,10,16,45,0.0,61.5,1.7,14.0,61.5,46.93,36.45
2016,3,10,17,0,0.0,48.0,1.7,14.0,48.0,36.73,27.23
2016,3,10,17,15,0.0,35.5,1.8,14.0,35.5,27.11,18.41
2016,3,10,17,30,0.0,23.0,1.9,14.0,23.0,17.52,9.58
2016,3,10,17,45,0.0,13.0,2.05,14.0,13.0,9.88,1.87
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,13.0,1.0,0.75,0.0
2016,3,11,7,0,0.0,2.0,5.2,13.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,4.0,5.15,13.0,4.0,3.02,0.0
2016,3,11,7,30,0.0,6.0,5.1,13.0,6.0,4.54,0.0
2016,3,11,7,45,0.0,8.5,5.05,13.0,8.5,6.45,0.0
2016,3,11,8,0,0.0,11.0,5.0,13.0,11.0,8.35,1.57
2016,3,11,8,15,0.0,13.0,4.85,12.5,13.0,9.88,2.9
2016,3,11,8,30,0.0,15.0,4.7,12.0,15.0,11.42,4.23
2016,3,11,8,45,0.0,13.5,4.55,12.0,13.5,10.28,3.23
2016,3,11,9,0,0.0,12.0,4.4,12.0,12.0,9.15,2.22
2016,3,11,9,15,1.5,92.5,4.45,12.0,93.5,73.2,57.0
2016,3,11,9,30,3.0,173.0,4.5,12.0,175.0,148.75,120.34
2016,3,11,9,45,1.5,102.5,4.6,12.0,103.5,81.34,63.46
2016,3,11,10,0,0.0,32.0,4.7,12.0,32.0,24.53,15.24
2016,3,11,10,15,0.0,79.5,4.45,12.0,79.5,61.23,46.26
2016,3,11,10,30,0.0,127.0,4.2,12.0,127.0,100.12,78.73
2016,3,11,10,45,0.0,128.0,4.0,12.5,128.0,100.77,78.95
2016,3,11,11,0,0.0,129.0,3.8,13.0,129.0,101.44,79.24
2016,3,11,11,15,0.0,84.0,3.6,13.0,84.0,64.84,48.76
2016,3,11,11,30,0.0,39.0,3.4,13.0,39.0,30.01,19.61
2016,3,11,11,45,0.0,77.0,3.25,13.5,77.0,59.44,44.14
2016,3,11,12,0,0.0,115.0,3.1,14.0,115.0,89.55,68.93
2016,3,11,12,15,140.0,236.0,3.15,14.0,341.0,339.97,275.18
2016,3,11,12,30,280.0,357.0,3.2,14.0,567.0,576.33,457.42
2016,3,11,12,45,310.0,346.0,3.25,14.0,577.0,569.85,451.59
2016,3,11,13,0,340.0,335.0,3.3,14.0,587.0,560.09,444.44
2016,3,11,13,15,222.5,338.0,3.6,14.0,502.0,446.79,356.25
2016,3,11,13,30,105.0,341.0,3.9,14.0,417.0,347.69,277.63
2016,3,11,13,45,503.0,217.0,4.2,14.0,560.5,490.01,392.77
2016,3,11,14,0,901.0,93.0,4.5,14.0,704.0,558.89,444.09
2016,3,11,14,15,450.5,66.0,4.65,13.5,371.5,272.35,216.93
2016,3,11,14,30,0.0,39.0,4.8,13.0,39.0,29.92,19.66
2016,3,11,14,45,0.0,50.0,4.95,13.0,50.0,38.38,26.92
2016,3,11,15,0,0.0,61.0,5.1,13.0,61.0,46.84,34.16
2016,3,11,15,15,53.0,139.5,5.0,12.5,166.0,116.08,90.56
2016,3,11,15,30,106.0,218.0,4.9,12.0,271.0,168.51,132.34
2016,3,11,15,45,199.0,190.5,4.85,12.0,277.5,144.59,110.72
2016,3,11,16,0,292.0,163.0,4.8,12.0,284.0,110.5,93.11
2016,3,11,16,15,272.5,146.0,4.65,11.5,248.0,100.22,84.4
2016,3,11,16,30,253.0,129.0,4.5,11.0,212.0,89.62,75.23
2016,3,11,16,45,221.5,110.0,4.4,11.0,173.5,77.35,64.22
2016,3,11,17,0,190.0,91.0,4.3,11.0,135.0,64.76,52.73
2016,3,11,17,15,152.5,70.5,4.2,10.5,100.0,50.87,39.94
2016,3,11,17,30,115.0,50.0,4.1,10.0,65.0,36.65,26.64
2016,3,11,17,45,57.5,30.5,4.05,10.0,38.0,22.9,12.46
2016,3,11,18,0,0.0,11.0,4.0,10.0,11.0,8.65,0.0
2016,3,11,18,15,0.0,5.5,3.95,10.0,5.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,3.45,10.5,6.5,4.92,0.0
2016,3,12,7,0,0.0,13.0,3.6,11.0,13.0,9.87,2.46
2016,3,12,7,15,0.0,23.0,3.7,11.0,23.0,17.51,9.28
2016,3,12,7,30,0.0,33.0,3.8,11.0,33.0,25.17,16.1
2016,3,12,7,45,0.0,44.0,3.95,11.5,44.0,33.63,23.51
2016,3,12,8,0,0.0,55.0,4.1,12.0,55.0,42.11,30.82
2016,3,12,8,15,0.0,66.0,4.2,12.0,66.0,50.61,38.11
2016,3,12,8,30,0.0,77.0,4.3,12.0,77.0,59.39,45.55
2016,3,12,8,45,0.0,74.0,4.4,12.0,74.0,56.81,43.21
2016,3,12,9,0,0.0,71.0,4.5,12.0,71.0,54.51,41.11
2016,3,12,9,15,0.0,103.0,4.55,12.0,103.0,80.85,63.35
2016,3,12,9,30,0.0,135.0,4.6,12.0,135.0,109.1,86.95
2016,3,12,9,45,0.0,132.5,4.65,12.5,132.5,106.03,83.97
2016,3,12,10,0,0.0,130.0,4.7,13.0,130.0,103.28,81.33
2016,3,12,10,15,4.0,171.0,4.75,13.0,174.0,143.39,114.64
2016,3,12,10,30,8.0,212.0,4.8,13.0,218.0,184.15,148.06
2016,3,12,10,45,10.5,227.0,4.85,13.0,235.0,199.15,160.14
2016,3,12,11,0,13.0,242.0,4.9,13.0,252.0,213.94,172.05
2016,3,12,11,15,9.5,223.0,5.0,13.0,230.0,191.72,153.64
2016,3,12,11,30,6.0,204.0,5.1,13.0,208.0,170.49,136.09
2016,3,12,11,45,6.5,206.5,5.2,13.0,211.0,172.24,137.49
2016,3,12,12,0,7.0,209.0,5.3,13.0,214.0,173.92,138.83
2016,3,12,12,15,3.5,151.0,5.2,13.0,153.5,121.7,95.83
2016,3,12,12,30,0.0,93.0,5.1,13.0,93.0,71.91,54.52
2016,3,12,12,45,0.0,100.5,5.1,13.0,100.5,77.82,59.48
2016,3,12,13,0,0.0,108.0,5.1,13.0,108.0,83.7,64.39
2016,3,12,13,15,0.0,103.0,5.05,13.0,103.0,79.7,61.11
2016,3,12,13,30,0.0,98.0,5.0,13.0,98.0,75.74,57.87
2016,3,12,13,45,7.5,169.5,4.95,13.5,174.5,135.84,107.66
2016,3,12,14,0,15.0,241.0,4.9,14.0,251.0,194.33,155.33
2016,3,12,14,15,7.5,144.0,4.75,13.5,149.0,114.36,89.99
2016,3,12,14,30,0.0,47.0,4.6,13.0,47.0,36.09,24.89
2016,3,12,14,45,2.5,115.0,4.5,13.0,116.5,89.13,69.57
2016,3,12,15,0,5.0,183.0,4.4,13.0,186.0,139.07,111.23
2016,3,12,15,15,2.5,105.0,4.3,13.0,106.5,80.86,62.84
2016,3,12,15,30,0.0,27.0,4.2,13.0,27.0,20.63,12.0
2016,3,12,15,45,45.5,101.5,4.1,13.0,120.5,79.23,60.52
2016,3,12,16,0,91.0,176.0,4.0,13.0,214.0,120.22,101.3
2016,3,12,16,15,79.0,156.0,3.9,13.0,186.0,107.41,90.21
2016,3,12,16,30,67.0,136.0,3.8,13.0,158.0,94.36,78.83
2016,3,12,16,45,53.0,113.5,3.75,13.0,129.0,79.69,65.8
2016,3,12,17,0,39.0,91.0,3.7,13.0,100.0,64.75,52.33
2016,3,12,17,15,23.0,69.0,3.6,12.5,74.0,49.84,38.75
2016,3,12,17,30,7.0,47.0,3.5,12.0,48.0,34.74,24.81
2016,3,12,17,45,3.5,27.5,3.4,12.0,28.0,20.73,10.96
2016,3,12,18,0,0.0,8.0,3.3,12.0,8.0,6.07,0.0
2016,3,12,18,15,0.0,4.0,3.2,12.0,4.0,3.15,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,13.0,3.0,2.27,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,4.54,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,7.58,0.78
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,10.63,3.48
2016,3,13,7,45,0.0,19.0,3.9,13.0,19.0,14.44,6.83
2016,3,13,8,0,0.0,24.0,4.0,13.0,24.0,18.27,10.15
2016,3,13,8,15,0.0,28.5,4.05,13.0,28.5,21.73,13.12
2016,3,13,8,30,0.0,33.0,4.1,13.0,33.0,25.19,16.05
2016,3,13,8,45,0.0,65.0,4.2,13.0,65.0,49.85,37.1
2016,3,13,9,0,0.0,97.0,4.3,13.0,97.0,75.98,59.15
2016,3,13,9,15,0.0,96.0,4.3,13.0,96.0,74.64,57.82
2016,3,13,9,30,0.0,95.0,4.3,13.0,95.0,73.53,56.72
2016,3,13,9,45,3.5,147.0,4.3,13.0,149.5,122.62,97.81
2016,3,13,10,0,7.0,199.0,4.3,13.0,204.0,173.72,139.9
2016,3,13,10,15,6.5,201.0,4.35,13.0,205.5,173.51,139.35
2016,3,13,10,30,6.0,203.0,4.4,13.0,207.0,173.51,139.08
2016,3,13,10,45,3.5,186.0,4.45,13.5,188.5,154.53,122.98
2016,3,13,11,0,1.0,169.0,4.5,14.0,170.0,136.43,107.69
2016,3,13,11,15,5.5,201.5,4.55,14.0,206.0,168.56,134.04
2016,3,13,11,30,10.0,234.0,4.6,14.0,242.0,200.53,159.99
2016,3,13,11,45,6.0,202.0,4.65,14.0,206.5,167.78,133.15
2016,3,13,12,0,2.0,170.0,4.7,14.0,171.0,136.46,107.44
2016,3,13,12,15,3.5,180.5,4.65,14.0,183.0,146.0,115.3
2016,3,13,12,30,5.0,191.0,4.6,14.0,195.0,155.32,122.93
2016,3,13,12,45,7.5,212.0,4.6,14.0,218.0,173.8,138.03
2016,3,13,13,0,10.0,233.0,4.6,14.0,241.0,191.78,152.68
2016,3,13,13,15,8.0,218.5,4.5,14.0,224.5,177.21,140.83
2016,3,13,13,30,6.0,204.0,4.4,14.0,208.0,163.11,129.42
2016,3,13,13,45,7.0,208.0,4.35,14.0,213.0,165.73,131.69
2016,3,13,14,0,8.0,212.0,4.3,14.0,218.0,168.06,133.7
2016,3,13,14,15,4.0,185.0,4.2,14.0,188.0,144.09,114.24
2016,3,13,14,30,0.0,158.0,4.1,14.0,158.0,121.08,95.54
2016,3,13,14,45,0.0,123.0,4.05,14.0,123.0,94.31,73.56
2016,3,13,15,0,0.0,88.0,4.0,14.0,88.0,67.76,51.56
2016,3,13,15,15,0.0,68.0,3.9,14.0,68.0,52.23,38.64
2016,3,13,15,30,0.0,48.0,3.8,14.0,48.0,36.77,25.66
2016,3,13,15,45,0.0,57.5,3.75,14.0,57.5,44.06,31.97
2016,3,13,16,0,0.0,67.0,3.7,14.0,67.0,51.39,40.24
2016,3,13,16,15,0.0,58.5,3.65,14.0,58.5,44.81,34.48
2016,3,13,16,30,0.0,50.0,3.6,14.0,50.0,38.24,28.68
2016,3,13,16,45,0.0,41.0,3.55,14.0,41.0,31.31,22.48
2016,3,13,17,0,0.0,32.0,3.5,14.0,32.0,24.39,16.22
2016,3,13,17,15,0.0,24.0,3.45,13.5,24.0,18.26,10.63
2016,3,13,17,30,0.0,16.0,3.4,13.0,16.0,12.15,5.01
2016,3,13,17,45,0.0,9.5,3.35,13.0,9.5,7.2,0.19
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
