Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,23.5,2.5,10.5,32.0,95.1,55.27
2016,3,14,7,0,141.0,47.0,2.5,11.0,64.0,187.6,152.32
2016,3,14,7,15,209.0,66.0,2.5,11.0,104.5,267.16,224.2
2016,3,14,7,30,277.0,85.0,2.5,11.0,145.0,351.81,297.96
2016,3,14,7,45,329.5,100.0,2.55,11.0,190.0,441.1,372.56
2016,3,14,8,0,382.0,115.0,2.6,11.0,235.0,515.78,433.33
2016,3,14,8,15,443.5,117.5,2.6,11.0,279.5,585.1,488.31
2016,3,14,8,30,505.0,120.0,2.6,11.0,324.0,656.21,541.98
2016,3,14,8,45,490.0,141.0,2.65,11.5,359.0,677.55,555.56
2016,3,14,9,0,475.0,162.0,2.7,12.0,394.0,695.35,566.05
2016,3,14,9,15,340.0,207.0,2.65,12.0,380.5,592.94,483.11
2016,3,14,9,30,205.0,252.0,2.6,12.0,367.0,485.47,395.43
2016,3,14,9,45,190.0,271.5,2.6,12.5,384.0,489.37,396.61
2016,3,14,10,0,175.0,291.0,2.6,13.0,401.0,491.92,396.16
2016,3,14,10,15,229.5,300.0,2.6,13.0,451.5,552.09,442.82
2016,3,14,10,30,284.0,309.0,2.6,13.0,502.0,635.5,505.11
2016,3,14,10,45,271.5,324.0,2.6,13.5,513.5,630.79,498.66
2016,3,14,11,0,259.0,339.0,2.6,14.0,525.0,624.56,491.85
2016,3,14,11,15,268.5,345.5,2.6,14.0,543.0,629.3,494.92
2016,3,14,11,30,278.0,352.0,2.6,14.0,561.0,632.11,496.53
2016,3,14,11,45,411.0,310.0,2.6,14.0,622.5,716.26,560.9
2016,3,14,12,0,544.0,268.0,2.6,14.0,684.0,774.85,605.09
2016,3,14,12,15,420.0,313.5,2.65,14.0,635.0,685.08,536.36
2016,3,14,12,30,296.0,359.0,2.7,14.0,586.0,587.66,462.11
2016,3,14,12,45,372.5,330.0,2.75,14.5,613.0,599.78,472.38
2016,3,14,13,0,449.0,301.0,2.8,15.0,640.0,617.78,485.48
2016,3,14,13,15,461.5,289.0,2.85,15.0,631.5,586.04,461.24
2016,3,14,13,30,474.0,277.0,2.9,15.0,623.0,552.02,435.0
2016,3,14,13,45,650.5,204.0,3.0,15.0,662.5,563.94,443.94
2016,3,14,14,0,827.0,131.0,3.1,15.0,702.0,550.68,431.23
2016,3,14,14,15,815.0,129.0,3.15,14.5,671.5,490.63,381.37
2016,3,14,14,30,803.0,127.0,3.2,14.0,641.0,430.5,329.96
2016,3,14,14,45,785.0,125.0,3.3,14.0,604.0,368.58,275.33
2016,3,14,15,0,767.0,123.0,3.4,14.0,567.0,304.25,218.18
2016,3,14,15,15,745.0,119.0,3.4,13.5,524.5,241.91,163.91
2016,3,14,15,30,723.0,115.0,3.4,13.0,482.0,181.92,115.33
2016,3,14,15,45,689.5,111.5,3.45,13.0,434.5,124.09,78.08
2016,3,14,16,0,656.0,108.0,3.5,13.0,387.0,81.7,67.25
2016,3,14,16,15,614.5,101.5,3.45,12.5,338.0,77.63,63.98
2016,3,14,16,30,573.0,95.0,3.4,12.0,289.0,73.53,60.57
2016,3,14,16,45,514.0,86.5,3.35,12.0,238.5,67.66,55.33
2016,3,14,17,0,455.0,78.0,3.3,12.0,188.0,58.51,47.01
2016,3,14,17,15,368.0,65.5,3.2,11.5,141.0,49.11,38.34
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,39.72,29.42
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,27.21,16.89
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,14.82,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,36.65,0.0
2016,3,15,6,45,193.0,25.0,1.8,8.5,46.5,198.29,133.56
2016,3,15,7,0,340.0,40.0,1.8,9.0,82.0,338.37,278.94
2016,3,15,7,15,432.0,50.0,1.75,9.5,129.5,437.24,365.52
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,542.68,451.73
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,625.01,515.48
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,709.58,577.58
2016,3,15,8,15,503.5,110.5,1.6,11.5,287.0,630.64,515.61
2016,3,15,8,30,353.0,150.0,1.6,12.0,294.0,525.83,432.33
2016,3,15,8,45,572.5,118.5,1.6,13.0,385.0,740.6,593.6
2016,3,15,9,0,792.0,87.0,1.6,14.0,476.0,922.03,715.66
2016,3,15,9,15,812.0,89.5,1.55,14.0,519.5,955.63,733.65
2016,3,15,9,30,832.0,92.0,1.5,14.0,563.0,986.03,751.04
2016,3,15,9,45,848.5,93.5,1.45,14.5,601.5,1008.14,761.34
2016,3,15,10,0,865.0,95.0,1.4,15.0,640.0,1013.2,760.49
2016,3,15,10,15,875.5,97.0,1.4,15.0,672.0,1022.04,764.76
2016,3,15,10,30,886.0,99.0,1.4,15.0,704.0,1026.9,766.53
2016,3,15,10,45,895.0,99.5,1.4,15.5,729.0,1024.44,762.35
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,1017.89,755.81
2016,3,15,11,15,908.5,100.5,1.4,16.0,771.5,1002.84,745.37
2016,3,15,11,30,913.0,101.0,1.4,16.0,789.0,983.81,732.59
2016,3,15,11,45,917.0,101.0,1.45,16.5,798.5,959.88,716.16
2016,3,15,12,0,921.0,101.0,1.5,17.0,808.0,932.14,697.29
2016,3,15,12,15,921.0,101.0,1.55,17.0,809.0,897.25,674.94
2016,3,15,12,30,921.0,101.0,1.6,17.0,810.0,859.05,650.21
2016,3,15,12,45,922.5,99.0,1.65,17.0,803.5,816.9,622.54
2016,3,15,13,0,924.0,97.0,1.7,17.0,797.0,771.7,592.21
2016,3,15,13,15,920.0,96.5,1.75,17.0,782.0,721.27,555.5
2016,3,15,13,30,916.0,96.0,1.8,17.0,767.0,668.62,516.04
2016,3,15,13,45,909.5,95.0,1.85,17.0,744.0,612.1,472.42
2016,3,15,14,0,903.0,94.0,1.9,17.0,721.0,554.11,426.12
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.0,493.12,375.84
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,431.53,323.33
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.0,368.43,268.16
2016,3,15,15,0,858.0,88.0,2.1,17.0,587.0,302.67,210.11
2016,3,15,15,15,840.0,85.5,2.1,16.5,544.5,237.84,154.09
2016,3,15,15,30,822.0,83.0,2.1,16.0,502.0,174.68,103.59
2016,3,15,15,45,798.5,79.5,2.15,16.0,455.5,112.32,64.55
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,66.92,53.48
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,63.64,50.89
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,60.34,48.19
2016,3,15,16,45,655.5,62.5,2.2,14.5,257.5,51.35,40.32
2016,3,15,17,0,605.0,57.0,2.2,14.0,206.0,46.94,36.38
2016,3,15,17,15,525.5,49.0,2.3,13.5,156.5,40.37,30.32
2016,3,15,17,30,446.0,41.0,2.4,13.0,107.0,33.85,24.1
2016,3,15,17,45,308.0,29.0,2.55,12.5,66.0,23.79,14.13
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,13.84,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,6.69,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,48.5,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,97.0,11.0,1.0,10.0,14.0,69.35,0.0
2016,3,16,6,45,246.5,24.0,0.9,10.5,51.0,239.81,170.22
2016,3,16,7,0,396.0,37.0,0.8,11.0,88.0,375.8,305.45
2016,3,16,7,15,484.0,46.0,0.8,11.5,137.0,472.31,386.42
2016,3,16,7,30,572.0,55.0,0.8,12.0,186.0,575.18,467.3
2016,3,16,7,45,628.0,61.0,0.85,12.5,237.5,651.88,524.74
2016,3,16,8,0,684.0,67.0,0.9,13.0,289.0,730.34,580.78
2016,3,16,8,15,721.5,71.5,1.0,13.5,339.5,785.18,618.32
2016,3,16,8,30,759.0,76.0,1.1,14.0,390.0,845.26,658.52
2016,3,16,8,45,786.0,79.0,1.25,15.0,438.0,891.82,687.78
2016,3,16,9,0,813.0,82.0,1.4,16.0,486.0,936.03,714.9
2016,3,16,9,15,832.0,84.5,1.4,16.0,530.0,968.83,734.35
2016,3,16,9,30,851.0,87.0,1.4,16.0,574.0,998.36,751.59
2016,3,16,9,45,865.5,89.0,1.45,16.5,612.0,1006.18,753.98
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,1023.0,762.67
2016,3,16,10,15,890.0,92.5,1.5,17.0,681.5,1030.72,766.02
2016,3,16,10,30,900.0,94.0,1.5,17.0,713.0,1034.41,767.04
2016,3,16,10,45,907.0,95.0,1.55,17.5,737.5,1030.39,762.69
2016,3,16,11,0,914.0,96.0,1.6,18.0,762.0,1022.25,755.94
2016,3,16,11,15,918.5,96.5,1.6,18.0,779.0,1007.01,745.42
2016,3,16,11,30,923.0,97.0,1.6,18.0,796.0,987.76,732.51
2016,3,16,11,45,925.5,97.0,1.6,18.5,805.0,962.18,714.25
2016,3,16,12,0,928.0,97.0,1.6,19.0,814.0,932.85,693.69
2016,3,16,12,15,928.0,97.0,1.6,19.0,814.5,897.74,670.65
2016,3,16,12,30,928.0,97.0,1.6,19.0,815.0,859.28,645.33
2016,3,16,12,45,929.5,95.0,1.65,19.0,808.5,816.86,617.68
2016,3,16,13,0,931.0,93.0,1.7,19.0,802.0,771.35,587.45
2016,3,16,13,15,927.0,92.0,1.7,19.0,786.5,720.15,550.05
2016,3,16,13,30,923.0,91.0,1.7,19.0,771.0,666.74,510.03
2016,3,16,13,45,916.5,90.0,1.7,19.5,748.0,609.91,465.39
2016,3,16,14,0,910.0,89.0,1.7,20.0,725.0,551.61,418.34
2016,3,16,14,15,901.0,87.5,1.7,19.5,694.5,490.52,369.17
2016,3,16,14,30,892.0,86.0,1.7,19.0,664.0,428.77,317.6
2016,3,16,14,45,879.5,84.5,1.7,19.0,627.5,365.47,262.7
2016,3,16,15,0,867.0,83.0,1.7,19.0,591.0,302.45,207.28
2016,3,16,15,15,849.5,80.5,1.65,18.5,548.5,238.21,152.33
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,170.41,98.82
2016,3,16,15,45,809.0,75.0,1.6,18.0,459.5,107.94,60.67
2016,3,16,16,0,786.0,72.0,1.6,18.0,413.0,64.18,50.64
2016,3,16,16,15,753.0,68.0,1.55,17.5,363.0,60.81,48.0
2016,3,16,16,30,720.0,64.0,1.5,17.0,313.0,57.41,45.22
2016,3,16,16,45,672.0,59.0,1.45,16.5,261.5,53.01,41.46
2016,3,16,17,0,624.0,54.0,1.4,16.0,210.0,44.87,34.26
2016,3,16,17,15,547.5,47.0,1.45,15.5,160.5,38.98,28.88
2016,3,16,17,30,471.0,40.0,1.5,15.0,111.0,33.17,23.36
2016,3,16,17,45,339.0,28.5,1.6,14.5,69.5,23.48,13.92
2016,3,16,18,0,207.0,17.0,1.7,14.0,28.0,13.89,0.0
2016,3,16,18,15,103.5,8.5,1.7,13.5,14.0,6.69,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,154.0,13.0,2.2,12.0,17.0,106.6,0.0
2016,3,17,6,45,304.0,24.5,2.35,12.5,57.0,280.08,206.99
2016,3,17,7,0,454.0,36.0,2.5,13.0,97.0,416.34,340.3
2016,3,17,7,15,538.5,44.0,2.45,13.0,147.0,511.3,421.94
2016,3,17,7,30,623.0,52.0,2.4,13.0,197.0,612.2,503.75
2016,3,17,7,45,676.0,57.0,2.4,13.5,249.5,681.16,556.43
2016,3,17,8,0,729.0,62.0,2.4,14.0,302.0,757.75,612.21
2016,3,17,8,15,764.5,66.0,2.3,14.5,354.0,817.44,652.35
2016,3,17,8,30,800.0,70.0,2.2,15.0,406.0,875.98,690.01
2016,3,17,8,45,825.0,73.0,2.1,15.5,454.5,921.38,717.02
2016,3,17,9,0,850.0,76.0,2.0,16.0,503.0,964.25,741.49
2016,3,17,9,15,868.0,78.5,1.9,16.5,547.5,984.35,749.93
2016,3,17,9,30,886.0,81.0,1.8,17.0,592.0,1012.97,764.09
2016,3,17,9,45,899.0,83.0,1.75,17.5,630.5,1032.26,772.48
2016,3,17,10,0,912.0,85.0,1.7,18.0,669.0,1047.67,778.42
2016,3,17,10,15,921.5,86.5,1.65,18.5,701.0,1054.86,779.15
2016,3,17,10,30,931.0,88.0,1.6,19.0,733.0,1057.89,777.43
2016,3,17,10,45,937.5,89.0,1.55,19.5,757.5,1053.07,770.93
2016,3,17,11,0,944.0,90.0,1.5,20.0,782.0,1044.03,762.03
2016,3,17,11,15,948.0,90.5,1.4,20.0,799.0,1027.76,749.38
2016,3,17,11,30,952.0,91.0,1.3,20.0,816.0,1007.4,734.35
2016,3,17,11,45,954.0,91.5,1.25,20.5,825.0,981.14,715.24
2016,3,17,12,0,956.0,92.0,1.2,21.0,834.0,951.03,693.88
2016,3,17,12,15,956.0,92.0,1.1,21.0,835.0,914.97,669.31
2016,3,17,12,30,956.0,92.0,1.0,21.0,836.0,875.46,642.56
2016,3,17,12,45,952.0,92.5,0.95,21.5,827.5,830.09,611.56
2016,3,17,13,0,948.0,93.0,0.9,22.0,819.0,781.96,578.52
2016,3,17,13,15,944.0,92.5,0.8,22.0,803.5,730.35,541.06
2016,3,17,13,30,940.0,92.0,0.7,22.0,788.0,676.46,501.18
2016,3,17,13,45,933.5,91.0,0.6,22.0,764.5,618.66,457.53
2016,3,17,14,0,927.0,90.0,0.5,22.0,741.0,559.34,411.54
2016,3,17,14,15,917.5,88.5,0.5,22.0,710.0,496.99,362.82
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,434.01,311.79
2016,3,17,14,45,895.5,85.0,0.5,22.0,641.5,369.29,257.89
2016,3,17,15,0,883.0,83.0,0.5,22.0,604.0,304.86,203.28
2016,3,17,15,15,865.5,81.0,0.55,22.0,561.0,239.98,149.41
2016,3,17,15,30,848.0,79.0,0.6,22.0,518.0,171.44,96.92
2016,3,17,15,45,824.5,75.5,0.7,22.0,470.5,107.53,59.38
2016,3,17,16,0,801.0,72.0,0.8,22.0,423.0,64.44,49.99
2016,3,17,16,15,768.0,68.5,0.85,21.0,372.0,61.43,47.82
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,58.4,45.51
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,53.98,41.79
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,45.76,34.62
2016,3,17,17,15,562.0,47.5,1.1,18.5,165.5,39.48,28.97
2016,3,17,17,30,486.0,40.0,1.2,18.0,115.0,33.25,23.16
2016,3,17,17,45,353.0,29.0,1.35,17.5,72.5,23.93,14.22
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,14.74,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,7.08,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,2.35,10.5,10.0,5.9,0.0
2016,3,18,6,30,143.0,15.0,2.4,11.0,20.0,131.63,0.0
2016,3,18,6,45,286.0,27.5,2.45,11.5,60.0,271.13,206.84
2016,3,18,7,0,429.0,40.0,2.5,12.0,100.0,402.88,331.96
2016,3,18,7,15,514.0,48.5,2.45,12.0,150.0,498.16,413.76
2016,3,18,7,30,599.0,57.0,2.4,12.0,200.0,599.23,495.94
2016,3,18,7,45,299.5,84.0,2.4,12.5,155.5,391.86,329.48
2016,3,18,8,0,0.0,111.0,2.4,13.0,111.0,96.59,76.75
2016,3,18,8,15,7.0,132.0,2.4,13.0,135.0,121.91,98.69
2016,3,18,8,30,14.0,153.0,2.4,13.0,159.0,147.44,120.08
2016,3,18,8,45,70.5,188.5,2.4,13.5,224.0,258.0,212.74
2016,3,18,9,0,127.0,224.0,2.4,14.0,289.0,376.02,307.47
2016,3,18,9,15,166.0,243.5,2.4,14.0,336.0,435.28,353.62
2016,3,18,9,30,205.0,263.0,2.4,14.0,383.0,494.56,399.13
2016,3,18,9,45,268.5,271.0,2.4,14.5,438.0,589.53,470.24
2016,3,18,10,0,332.0,279.0,2.4,15.0,493.0,659.3,520.8
2016,3,18,10,15,618.0,190.5,2.35,15.0,612.5,883.34,686.06
2016,3,18,10,30,904.0,102.0,2.3,15.0,732.0,1045.65,792.93
2016,3,18,10,45,908.0,104.5,2.3,15.5,756.5,1039.91,784.67
2016,3,18,11,0,912.0,107.0,2.3,16.0,781.0,1030.06,775.8
2016,3,18,11,15,916.5,108.0,2.25,16.0,798.0,1015.0,764.56
2016,3,18,11,30,921.0,109.0,2.2,16.0,815.0,995.91,750.84
2016,3,18,11,45,920.0,111.0,2.2,16.0,823.0,968.82,732.49
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,938.11,711.8
2016,3,18,12,15,919.0,113.0,2.15,16.0,831.5,902.84,687.51
2016,3,18,12,30,919.0,113.0,2.1,16.0,832.0,864.26,660.95
2016,3,18,12,45,913.5,114.5,2.1,16.5,823.5,819.7,629.42
2016,3,18,13,0,908.0,116.0,2.1,17.0,815.0,772.59,594.92
2016,3,18,13,15,903.5,115.5,2.15,16.5,799.5,722.07,558.78
2016,3,18,13,30,899.0,115.0,2.2,16.0,784.0,669.44,519.84
2016,3,18,13,45,893.5,113.0,2.3,16.0,760.5,613.1,476.05
2016,3,18,14,0,888.0,111.0,2.4,16.0,737.0,555.26,429.49
2016,3,18,14,15,878.0,109.0,2.45,16.0,706.5,494.88,379.12
2016,3,18,14,30,868.0,107.0,2.5,16.0,676.0,432.08,325.23
2016,3,18,14,45,859.0,102.5,2.55,16.0,639.5,367.43,268.41
2016,3,18,15,0,850.0,98.0,2.6,16.0,603.0,302.87,210.91
2016,3,18,15,15,831.5,95.5,2.65,15.5,560.0,238.33,155.18
2016,3,18,15,30,813.0,93.0,2.7,15.0,517.0,175.56,105.51
2016,3,18,15,45,586.5,128.0,2.75,15.0,419.5,122.29,80.89
2016,3,18,16,0,360.0,163.0,2.8,15.0,322.0,111.8,92.93
2016,3,18,16,15,336.5,148.5,2.65,14.5,283.0,102.87,85.56
2016,3,18,16,30,313.0,134.0,2.5,14.0,244.0,93.68,77.82
2016,3,18,16,45,288.5,115.0,2.45,13.5,204.0,81.5,67.28
2016,3,18,17,0,264.0,96.0,2.4,13.0,164.0,68.97,56.18
2016,3,18,17,15,226.5,76.5,2.3,12.5,125.5,55.67,44.13
2016,3,18,17,30,189.0,57.0,2.2,12.0,87.0,42.06,31.57
2016,3,18,17,45,118.5,38.5,2.15,11.5,55.0,28.66,18.79
2016,3,18,18,0,48.0,20.0,2.1,11.0,23.0,15.15,0.0
2016,3,18,18,15,24.0,10.0,2.05,11.0,11.5,7.87,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,21.22,0.0
2016,3,19,6,45,164.0,33.5,1.7,11.5,57.0,192.82,149.01
2016,3,19,7,0,328.0,46.0,1.8,12.0,93.0,332.01,274.41
2016,3,19,7,15,399.5,57.5,1.85,12.0,138.5,420.11,350.77
2016,3,19,7,30,471.0,69.0,1.9,12.0,184.0,509.38,424.4
2016,3,19,7,45,530.0,74.5,1.95,12.5,232.0,584.95,483.29
2016,3,19,8,0,589.0,80.0,2.0,13.0,280.0,662.27,540.98
2016,3,19,8,15,568.0,100.5,2.0,13.0,318.0,685.77,556.97
2016,3,19,8,30,547.0,121.0,2.0,13.0,356.0,704.49,569.29
2016,3,19,8,45,664.5,104.0,2.05,13.5,422.0,810.55,644.41
2016,3,19,9,0,782.0,87.0,2.1,14.0,488.0,910.15,711.36
2016,3,19,9,15,567.5,163.5,2.05,14.0,468.0,791.25,623.72
2016,3,19,9,30,353.0,240.0,2.0,14.0,448.0,640.6,508.65
2016,3,19,9,45,353.5,258.0,2.0,14.5,477.0,659.97,521.61
2016,3,19,10,0,354.0,276.0,2.0,15.0,506.0,677.26,531.54
2016,3,19,10,15,353.0,291.5,2.0,15.0,530.0,688.04,537.79
2016,3,19,10,30,352.0,307.0,2.0,15.0,554.0,696.7,542.63
2016,3,19,10,45,614.5,206.5,2.0,15.5,655.5,877.08,674.44
2016,3,19,11,0,877.0,106.0,2.0,16.0,757.0,993.24,749.31
2016,3,19,11,15,882.0,106.5,2.0,16.0,774.0,978.76,737.58
2016,3,19,11,30,887.0,107.0,2.0,16.0,791.0,960.4,724.92
2016,3,19,11,45,606.0,235.0,2.05,16.0,705.0,823.11,629.51
2016,3,19,12,0,325.0,363.0,2.1,16.0,619.0,647.91,499.57
2016,3,19,12,15,313.0,366.5,2.1,16.0,613.0,622.02,481.49
2016,3,19,12,30,301.0,370.0,2.1,16.0,607.0,595.51,461.66
2016,3,19,12,45,252.0,375.0,2.1,16.0,572.0,541.62,420.91
2016,3,19,13,0,203.0,380.0,2.1,16.0,537.0,478.44,373.16
2016,3,19,13,15,550.5,240.0,2.05,16.0,654.5,597.14,466.33
2016,3,19,13,30,898.0,100.0,2.0,16.0,772.0,653.99,508.61
2016,3,19,13,45,898.0,96.5,2.0,16.0,751.0,599.76,464.98
2016,3,19,14,0,898.0,93.0,2.0,16.0,730.0,543.48,419.21
2016,3,19,14,15,890.0,91.5,2.0,16.0,700.5,483.44,368.99
2016,3,19,14,30,882.0,90.0,2.0,16.0,671.0,422.65,316.52
2016,3,19,14,45,874.5,87.0,2.05,16.0,636.0,360.33,261.51
2016,3,19,15,0,867.0,84.0,2.1,16.0,601.0,297.76,205.57
2016,3,19,15,15,850.5,81.5,2.15,15.5,559.0,233.79,150.33
2016,3,19,15,30,834.0,79.0,2.2,15.0,517.0,165.89,96.7
2016,3,19,15,45,818.5,74.5,2.3,15.0,471.5,102.78,58.95
2016,3,19,16,0,803.0,70.0,2.4,15.0,426.0,63.02,50.23
2016,3,19,16,15,771.5,66.5,2.35,14.5,375.5,59.98,47.83
2016,3,19,16,30,740.0,63.0,2.3,14.0,325.0,56.92,45.32
2016,3,19,16,45,699.5,57.5,2.3,14.0,274.0,52.15,41.12
2016,3,19,17,0,659.0,52.0,2.3,14.0,223.0,47.33,36.76
2016,3,19,17,15,586.5,45.5,2.15,13.5,172.0,41.34,31.28
2016,3,19,17,30,514.0,39.0,2.0,13.0,121.0,32.61,23.19
2016,3,19,17,45,389.0,29.0,1.9,12.5,78.0,24.06,14.92
2016,3,19,18,0,264.0,19.0,1.8,12.0,35.0,15.64,1.47
2016,3,19,18,15,132.0,9.5,1.75,11.5,17.5,7.47,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,5.9,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,11.44,0.0
2016,3,20,6,45,36.0,34.5,2.6,12.5,39.5,75.13,55.45
2016,3,20,7,0,72.0,54.0,2.7,13.0,64.0,125.4,101.48
2016,3,20,7,15,91.5,75.5,2.75,13.0,94.5,167.9,139.37
2016,3,20,7,30,111.0,97.0,2.8,13.0,125.0,210.74,176.81
2016,3,20,7,45,124.0,118.5,2.85,13.5,156.0,248.65,208.67
2016,3,20,8,0,137.0,140.0,2.9,14.0,187.0,286.68,239.72
2016,3,20,8,15,267.5,147.0,2.9,14.0,257.0,434.22,361.94
2016,3,20,8,30,398.0,154.0,2.9,14.0,327.0,593.18,487.16
2016,3,20,8,45,305.0,190.0,2.95,14.5,331.5,529.81,432.87
2016,3,20,9,0,212.0,226.0,3.0,15.0,336.0,460.32,374.67
2016,3,20,9,15,107.0,200.5,3.05,15.0,256.0,322.19,262.36
2016,3,20,9,30,2.0,175.0,3.1,15.0,176.0,147.02,116.55
2016,3,20,9,45,2.0,176.5,3.2,15.5,177.5,147.05,116.36
2016,3,20,10,0,2.0,178.0,3.3,16.0,179.0,147.34,116.13
2016,3,20,10,15,1.5,172.5,3.4,16.0,173.5,141.04,110.77
2016,3,20,10,30,1.0,167.0,3.5,16.0,168.0,135.08,105.74
2016,3,20,10,45,7.0,208.5,3.65,16.0,214.5,177.02,139.78
2016,3,20,11,0,13.0,250.0,3.8,16.0,261.0,219.07,173.47
2016,3,20,11,15,6.5,192.5,3.85,16.0,198.0,160.84,126.33
2016,3,20,11,30,0.0,135.0,3.9,16.0,135.0,105.97,81.59
2016,3,20,11,45,14.0,223.5,4.0,16.0,235.0,192.63,152.16
2016,3,20,12,0,28.0,312.0,4.1,16.0,335.0,298.51,236.19
2016,3,20,12,15,24.0,301.0,4.1,16.0,321.0,264.61,209.08
2016,3,20,12,30,20.0,290.0,4.1,16.0,307.0,249.45,197.02
2016,3,20,12,45,15.0,262.0,4.15,16.0,274.5,219.94,173.55
2016,3,20,13,0,10.0,234.0,4.2,16.0,242.0,191.63,150.93
2016,3,20,13,15,34.5,286.0,4.1,16.0,312.5,257.62,204.02
2016,3,20,13,30,59.0,338.0,4.0,16.0,383.0,310.54,245.74
2016,3,20,13,45,32.0,267.5,3.95,16.0,292.0,231.19,182.73
2016,3,20,14,0,5.0,197.0,3.9,16.0,201.0,154.37,121.19
2016,3,20,14,15,2.5,107.0,3.8,15.5,109.0,83.64,63.86
2016,3,20,14,30,0.0,17.0,3.7,15.0,17.0,13.03,5.3
2016,3,20,14,45,0.0,33.5,3.6,15.0,33.5,25.69,15.99
2016,3,20,15,0,0.0,50.0,3.5,15.0,50.0,38.38,26.7
2016,3,20,15,15,0.0,35.0,3.35,15.0,35.0,26.8,17.02
2016,3,20,15,30,0.0,20.0,3.2,15.0,20.0,15.28,7.32
2016,3,20,15,45,0.0,13.0,3.1,15.0,13.0,9.92,2.79
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,4.57,0.0
2016,3,20,16,15,0.0,33.5,2.85,14.5,33.5,25.57,17.25
2016,3,20,16,30,0.0,61.0,2.7,14.0,61.0,46.74,36.27
2016,3,20,16,45,0.0,51.0,2.6,14.0,51.0,39.01,29.39
2016,3,20,17,0,0.0,41.0,2.5,14.0,41.0,31.31,22.47
2016,3,20,17,15,0.0,31.5,2.4,13.5,31.5,24.01,15.86
2016,3,20,17,30,0.0,22.0,2.3,13.0,22.0,16.74,9.19
2016,3,20,17,45,0.0,14.0,2.2,13.0,14.0,10.63,3.47
2016,3,20,18,0,0.0,6.0,2.1,13.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.0,3.0,2.36,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,12.0,11.5,9.05,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,22.59,0.61
2016,3,21,6,45,116.5,40.5,3.05,12.5,58.5,154.01,121.09
2016,3,21,7,0,233.0,58.0,3.2,13.0,94.0,279.26,231.61
2016,3,21,7,15,298.0,73.5,3.3,13.0,138.0,357.05,300.05
2016,3,21,7,30,363.0,89.0,3.4,13.0,182.0,439.83,370.49
2016,3,21,7,45,433.5,93.5,3.55,13.0,228.5,517.02,434.49
2016,3,21,8,0,504.0,98.0,3.7,13.0,275.0,607.33,505.82
2016,3,21,8,15,252.0,77.0,3.75,13.0,165.5,350.56,296.43
2016,3,21,8,30,0.0,56.0,3.8,13.0,56.0,42.9,31.03
2016,3,21,8,45,0.0,93.5,3.9,13.5,93.5,72.83,56.37
2016,3,21,9,0,0.0,131.0,4.0,14.0,131.0,106.07,83.93
2016,3,21,9,15,3.5,163.0,4.05,14.0,165.5,138.41,110.68
2016,3,21,9,30,7.0,195.0,4.1,14.0,200.0,171.04,137.36
2016,3,21,9,45,3.5,114.0,4.2,14.5,116.5,92.86,72.25
2016,3,21,10,0,0.0,33.0,4.3,15.0,33.0,25.33,15.61
2016,3,21,10,15,0.0,56.5,4.4,15.0,56.5,43.48,30.76
2016,3,21,10,30,0.0,80.0,4.5,15.0,80.0,61.72,45.85
2016,3,21,10,45,0.0,60.5,4.65,15.0,60.5,46.63,33.25
2016,3,21,11,0,0.0,41.0,4.8,15.0,41.0,31.57,20.69
2016,3,21,11,15,3.0,121.5,4.85,15.0,124.0,97.89,75.63
2016,3,21,11,30,6.0,202.0,4.9,15.0,207.0,167.67,132.51
2016,3,21,11,45,6.5,208.0,5.0,15.5,213.5,172.44,135.97
2016,3,21,12,0,7.0,214.0,5.1,16.0,220.0,177.09,139.43
2016,3,21,12,15,7.5,214.0,5.1,16.0,220.0,176.59,139.0
2016,3,21,12,30,8.0,214.0,5.1,16.0,220.0,176.01,138.54
2016,3,21,12,45,8.0,215.5,5.1,16.0,221.5,176.2,138.7
2016,3,21,13,0,8.0,217.0,5.1,16.0,223.0,176.31,138.82
2016,3,21,13,15,7.5,213.0,5.0,16.0,219.0,171.61,135.07
2016,3,21,13,30,7.0,209.0,4.9,16.0,215.0,166.98,131.39
2016,3,21,13,45,5.5,198.0,4.85,16.0,202.5,156.4,122.92
2016,3,21,14,0,4.0,187.0,4.8,16.0,190.0,146.13,114.71
2016,3,21,14,15,2.0,116.0,4.8,15.5,117.5,90.3,69.37
2016,3,21,14,30,0.0,45.0,4.8,15.0,45.0,34.58,23.35
2016,3,21,14,45,0.0,100.5,4.8,15.0,100.5,77.39,59.16
2016,3,21,15,0,0.0,156.0,4.8,15.0,156.0,118.06,93.02
2016,3,21,15,15,0.0,145.5,4.65,14.5,145.5,109.69,86.45
2016,3,21,15,30,0.0,135.0,4.5,14.0,135.0,101.39,79.93
2016,3,21,15,45,0.0,109.0,4.35,14.0,109.0,82.45,64.28
2016,3,21,16,0,0.0,83.0,4.2,14.0,83.0,63.69,51.02
2016,3,21,16,15,136.0,110.5,4.0,13.5,159.5,80.32,66.04
2016,3,21,16,30,272.0,138.0,3.8,13.0,236.0,95.48,79.76
2016,3,21,16,45,249.5,121.5,3.65,13.0,201.0,84.99,70.53
2016,3,21,17,0,227.0,105.0,3.5,13.0,166.0,74.19,60.87
2016,3,21,17,15,189.0,84.5,3.35,12.5,128.0,60.48,48.49
2016,3,21,17,30,151.0,64.0,3.2,12.0,90.0,46.45,35.57
2016,3,21,17,45,96.5,44.0,3.1,11.5,58.5,32.34,22.28
2016,3,21,18,0,42.0,24.0,3.0,11.0,27.0,18.17,5.26
2016,3,21,18,15,21.0,12.0,2.95,11.0,13.5,9.44,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.0,58.06,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,32.0,164.27,69.18
2016,3,22,6,45,307.0,35.0,2.4,10.5,75.0,292.3,236.4
2016,3,22,7,0,444.0,47.0,2.5,11.0,118.0,421.07,350.91
2016,3,22,7,15,523.0,55.0,2.6,11.0,169.0,512.2,428.58
2016,3,22,7,30,602.0,63.0,2.7,11.0,220.0,608.19,506.73
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.5,682.37,563.71
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,757.77,619.31
2016,3,22,8,15,742.0,78.0,2.9,12.0,376.5,810.01,656.32
2016,3,22,8,30,777.0,82.0,2.9,12.0,428.0,867.26,696.1
2016,3,22,8,45,806.0,84.0,2.95,12.5,477.5,914.5,726.73
2016,3,22,9,0,835.0,86.0,3.0,13.0,527.0,959.31,755.1
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.5,990.43,774.47
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,1005.27,782.54
2016,3,22,9,45,886.5,91.5,3.05,13.5,653.0,1025.62,793.66
2016,3,22,10,0,903.0,92.0,3.1,14.0,692.0,1042.21,802.19
2016,3,22,10,15,912.5,93.0,3.1,14.0,723.5,1048.27,804.71
2016,3,22,10,30,922.0,94.0,3.1,14.0,755.0,1050.22,804.7
2016,3,22,10,45,929.0,95.0,3.1,14.5,779.5,1045.45,798.86
2016,3,22,11,0,936.0,96.0,3.1,15.0,804.0,1036.47,790.43
2016,3,22,11,15,940.0,96.5,3.1,15.0,820.5,1019.83,778.48
2016,3,22,11,30,944.0,97.0,3.1,15.0,837.0,999.12,763.96
2016,3,22,11,45,947.0,96.5,3.15,15.0,846.0,972.45,745.88
2016,3,22,12,0,950.0,96.0,3.2,15.0,855.0,941.95,725.19
2016,3,22,12,15,950.0,96.5,3.25,15.0,855.0,906.18,700.77
2016,3,22,12,30,950.0,97.0,3.3,15.0,855.0,866.99,673.83
2016,3,22,12,45,945.5,97.5,3.4,15.0,846.5,821.12,642.2
2016,3,22,13,0,941.0,98.0,3.5,15.0,838.0,772.58,607.47
2016,3,22,13,15,937.0,97.5,3.55,15.0,822.0,721.01,567.95
2016,3,22,13,30,933.0,97.0,3.6,15.0,806.0,667.21,525.64
2016,3,22,13,45,486.5,199.5,3.7,15.0,569.0,450.65,356.97
2016,3,22,14,0,40.0,302.0,3.8,15.0,332.0,256.11,202.73
2016,3,22,14,15,473.0,196.0,3.8,15.0,515.0,373.05,292.47
2016,3,22,14,30,906.0,90.0,3.8,15.0,698.0,426.08,322.34
2016,3,22,14,45,896.0,87.5,3.85,15.0,661.0,361.89,264.17
2016,3,22,15,0,886.0,85.0,3.9,15.0,624.0,297.73,206.03
2016,3,22,15,15,869.5,83.0,3.85,14.5,580.5,232.98,149.61
2016,3,22,15,30,853.0,81.0,3.8,14.0,537.0,164.05,95.46
2016,3,22,15,45,832.0,77.5,3.8,14.0,489.5,100.19,59.08
2016,3,22,16,0,811.0,74.0,3.8,14.0,442.0,66.01,53.05
2016,3,22,16,15,779.5,70.5,3.7,13.5,391.0,63.05,50.72
2016,3,22,16,30,748.0,67.0,3.6,13.0,340.0,60.07,48.29
2016,3,22,16,45,704.0,62.0,3.5,13.0,287.5,55.73,44.48
2016,3,22,17,0,660.0,57.0,3.4,13.0,235.0,51.38,40.56
2016,3,22,17,15,588.5,50.5,3.3,12.5,183.5,41.96,32.02
2016,3,22,17,30,517.0,44.0,3.2,12.0,132.0,36.56,26.87
2016,3,22,17,45,394.5,34.0,3.1,11.5,87.0,28.11,18.72
2016,3,22,18,0,272.0,24.0,3.0,11.0,42.0,19.8,7.24
2016,3,22,18,15,136.0,12.0,2.95,11.0,21.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,11.0,1.8,7.5,12.5,21.34,0.0
2016,3,23,6,30,44.0,22.0,1.8,8.0,25.0,59.21,28.64
2016,3,23,6,45,95.0,41.0,1.8,9.0,54.5,136.56,109.73
2016,3,23,7,0,146.0,60.0,1.8,10.0,84.0,200.0,167.17
2016,3,23,7,15,171.5,81.0,1.75,10.5,119.0,250.45,211.51
2016,3,23,7,30,197.0,102.0,1.7,11.0,154.0,301.85,255.09
2016,3,23,7,45,217.0,121.0,1.7,11.5,190.0,346.66,291.7
2016,3,23,8,0,237.0,140.0,1.7,12.0,226.0,391.97,327.47
2016,3,23,8,15,435.0,122.5,1.7,12.5,308.0,578.07,475.95
2016,3,23,8,30,633.0,105.0,1.7,13.0,390.0,765.57,612.2
2016,3,23,8,45,735.5,96.0,1.75,13.5,461.5,866.39,679.68
2016,3,23,9,0,838.0,87.0,1.8,14.0,533.0,962.8,742.59
2016,3,23,9,15,855.5,89.5,1.7,14.5,577.0,993.87,757.62
2016,3,23,9,30,873.0,92.0,1.6,15.0,621.0,1008.61,762.23
2016,3,23,9,45,798.0,123.0,1.55,15.5,629.0,984.81,742.37
2016,3,23,10,0,723.0,154.0,1.5,16.0,637.0,950.8,716.45
2016,3,23,10,15,821.5,126.0,1.5,16.0,699.5,1006.23,752.2
2016,3,23,10,30,920.0,98.0,1.5,16.0,762.0,1051.49,779.69
2016,3,23,10,45,926.5,99.0,1.5,16.5,786.5,1046.07,773.09
2016,3,23,11,0,933.0,100.0,1.5,17.0,811.0,1036.47,764.67
2016,3,23,11,15,773.5,177.0,1.55,17.0,774.5,964.22,717.89
2016,3,23,11,30,614.0,254.0,1.6,17.0,738.0,864.99,650.61
2016,3,23,11,45,777.0,179.5,1.7,17.5,798.5,919.53,690.18
2016,3,23,12,0,940.0,105.0,1.8,18.0,859.0,940.48,703.21
2016,3,23,12,15,940.0,105.0,1.85,18.0,859.5,904.32,679.33
2016,3,23,12,30,940.0,105.0,1.9,18.0,860.0,864.8,653.61
2016,3,23,12,45,927.5,110.0,1.95,18.0,849.0,817.2,622.08
2016,3,23,13,0,915.0,115.0,2.0,18.0,838.0,767.46,587.25
2016,3,23,13,15,910.5,114.5,2.05,18.0,822.0,716.46,549.87
2016,3,23,13,30,906.0,114.0,2.1,18.0,806.0,663.35,509.79
2016,3,23,13,45,894.5,115.0,2.2,18.0,781.0,605.69,465.25
2016,3,23,14,0,883.0,116.0,2.3,18.0,756.0,547.1,418.38
2016,3,23,14,15,872.5,114.0,2.35,17.5,724.5,486.59,368.92
2016,3,23,14,30,862.0,112.0,2.4,17.0,693.0,423.86,315.94
2016,3,23,14,45,847.5,109.5,2.45,17.0,655.0,359.42,259.68
2016,3,23,15,0,833.0,107.0,2.5,17.0,617.0,295.73,203.56
2016,3,23,15,15,642.0,149.0,2.5,16.5,525.5,227.71,153.29
2016,3,23,15,30,451.0,191.0,2.5,16.0,434.0,181.98,126.05
2016,3,23,15,45,427.0,181.0,2.55,16.0,394.5,137.54,99.4
2016,3,23,16,0,403.0,171.0,2.6,16.0,355.0,113.97,94.3
2016,3,23,16,15,343.0,155.0,2.6,15.5,299.0,106.82,88.58
2016,3,23,16,30,283.0,139.0,2.6,15.0,243.0,96.28,79.75
2016,3,23,16,45,249.5,123.0,2.6,14.5,204.5,85.95,70.94
2016,3,23,17,0,216.0,107.0,2.6,14.0,166.0,75.36,61.68
2016,3,23,17,15,311.0,81.0,2.55,13.5,146.0,59.1,47.12
2016,3,23,17,30,406.0,55.0,2.5,13.0,126.0,44.57,33.85
2016,3,23,17,45,287.0,41.5,2.5,12.5,83.0,31.59,21.72
2016,3,23,18,0,168.0,28.0,2.5,12.0,40.0,21.2,8.96
2016,3,23,18,15,84.0,14.0,2.45,11.5,20.0,11.02,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
