Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.0,2.6,9.5,18.0,57.86,0.0
2016,3,24,6,30,168.0,24.0,2.7,10.0,36.0,167.18,103.35
2016,3,24,6,45,278.5,38.5,2.8,11.0,77.5,272.56,223.02
2016,3,24,7,0,389.0,53.0,2.9,12.0,119.0,387.04,323.48
2016,3,24,7,15,464.0,63.0,2.9,12.0,168.5,475.37,399.21
2016,3,24,7,30,539.0,73.0,2.9,12.0,218.0,568.31,474.8
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,629.3,521.6
2016,3,24,8,0,601.0,96.0,3.0,13.0,316.0,690.2,566.56
2016,3,24,8,15,638.0,102.5,3.0,13.5,366.0,750.24,609.04
2016,3,24,8,30,675.0,109.0,3.0,14.0,416.0,809.48,649.57
2016,3,24,8,45,677.5,123.5,3.05,14.5,459.5,843.49,671.05
2016,3,24,9,0,680.0,138.0,3.1,15.0,503.0,874.15,689.98
2016,3,24,9,15,702.0,142.0,3.0,15.5,545.5,909.19,710.74
2016,3,24,9,30,724.0,146.0,2.9,16.0,588.0,941.28,729.0
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,969.69,744.44
2016,3,24,10,0,783.0,140.0,2.7,17.0,668.0,985.84,751.36
2016,3,24,10,15,795.0,142.5,2.6,17.0,699.0,995.9,755.69
2016,3,24,10,30,807.0,145.0,2.5,17.0,730.0,1002.01,757.5
2016,3,24,10,45,818.5,145.0,2.45,17.5,755.5,1000.98,753.79
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,995.86,747.59
2016,3,24,11,15,835.5,146.5,2.4,18.0,797.5,982.36,737.96
2016,3,24,11,30,841.0,148.0,2.4,18.0,814.0,964.93,725.92
2016,3,24,11,45,834.0,154.0,2.4,18.0,820.5,936.65,706.7
2016,3,24,12,0,827.0,160.0,2.4,18.0,827.0,905.12,685.39
2016,3,24,12,15,827.0,160.0,2.4,18.0,827.5,870.92,662.23
2016,3,24,12,30,827.0,160.0,2.4,18.0,828.0,833.64,636.86
2016,3,24,12,45,853.5,144.0,2.4,18.5,827.5,799.05,611.27
2016,3,24,13,0,880.0,128.0,2.4,19.0,827.0,751.89,576.45
2016,3,24,13,15,875.0,127.0,2.4,19.0,811.0,701.57,538.92
2016,3,24,13,30,870.0,126.0,2.4,19.0,795.0,654.26,502.43
2016,3,24,13,45,862.5,125.0,2.4,19.0,771.0,597.59,458.1
2016,3,24,14,0,855.0,124.0,2.4,19.0,747.0,539.74,411.52
2016,3,24,14,15,844.5,122.5,2.4,18.5,716.5,479.25,362.13
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,418.47,310.82
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,355.7,256.47
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,294.72,203.33
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.0,228.22,147.64
2016,3,24,15,30,749.0,116.0,2.6,17.0,522.0,167.83,101.92
2016,3,24,15,45,714.0,114.5,2.65,17.0,473.5,110.27,70.88
2016,3,24,16,0,679.0,113.0,2.7,17.0,425.0,84.57,68.52
2016,3,24,16,15,643.0,106.5,2.8,16.5,375.0,80.71,65.53
2016,3,24,16,30,607.0,100.0,2.9,16.0,325.0,76.78,62.38
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,69.07,55.81
2016,3,24,17,0,541.0,77.0,3.1,15.0,226.0,61.08,48.83
2016,3,24,17,15,470.0,66.5,3.1,14.5,176.5,53.21,41.75
2016,3,24,17,30,399.0,56.0,3.1,14.0,127.0,45.26,34.36
2016,3,24,17,45,300.5,41.5,3.15,13.5,84.5,31.68,21.76
2016,3,24,18,0,202.0,27.0,3.2,13.0,42.0,20.61,9.16
2016,3,24,18,15,101.0,13.5,3.1,12.5,21.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,66.64,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,191.77,129.59
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,292.51,240.23
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,404.45,338.35
2016,3,25,7,15,482.5,65.0,2.4,11.0,177.5,491.67,412.73
2016,3,25,7,30,556.0,74.0,2.5,11.0,227.0,583.03,486.76
2016,3,25,7,45,622.0,77.0,2.6,11.5,281.0,664.26,548.96
2016,3,25,8,0,688.0,80.0,2.7,12.0,335.0,747.25,610.04
2016,3,25,8,15,721.5,84.5,2.75,12.5,385.5,803.72,649.02
2016,3,25,8,30,755.0,89.0,2.8,13.0,436.0,853.19,681.97
2016,3,25,8,45,786.0,90.0,2.85,14.0,485.0,900.53,711.35
2016,3,25,9,0,817.0,91.0,2.9,15.0,534.0,945.49,738.34
2016,3,25,9,15,834.5,93.5,2.75,15.5,577.0,976.08,754.48
2016,3,25,9,30,852.0,96.0,2.6,16.0,620.0,1003.27,768.05
2016,3,25,9,45,864.0,98.5,2.5,16.5,657.5,1007.93,766.71
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,1021.84,771.91
2016,3,25,10,15,886.0,102.5,2.35,17.0,726.5,1028.63,774.33
2016,3,25,10,30,896.0,104.0,2.3,17.0,758.0,1031.37,774.29
2016,3,25,10,45,898.0,108.0,2.25,17.5,781.5,1024.71,766.79
2016,3,25,11,0,900.0,112.0,2.2,18.0,805.0,1013.96,756.89
2016,3,25,11,15,904.5,112.5,2.15,18.0,821.5,997.95,745.17
2016,3,25,11,30,909.0,113.0,2.1,18.0,838.0,977.99,731.04
2016,3,25,11,45,913.0,112.5,2.05,18.0,846.5,952.7,713.51
2016,3,25,12,0,917.0,112.0,2.0,18.0,855.0,923.65,693.6
2016,3,25,12,15,917.0,112.0,2.0,18.0,855.0,888.05,669.85
2016,3,25,12,30,917.0,112.0,2.0,18.0,855.0,849.18,643.82
2016,3,25,12,45,922.5,107.0,2.05,18.5,849.0,806.81,614.49
2016,3,25,13,0,928.0,102.0,2.1,19.0,843.0,761.15,581.44
2016,3,25,13,15,923.5,101.5,2.15,19.0,826.5,709.73,543.62
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,656.18,503.11
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.0,599.05,458.62
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,540.47,411.46
2016,3,25,14,15,897.5,96.5,2.35,19.0,731.0,479.15,360.56
2016,3,25,14,30,888.0,95.0,2.4,19.0,700.0,417.27,307.55
2016,3,25,14,45,873.5,93.5,2.5,19.0,661.5,353.54,251.96
2016,3,25,15,0,859.0,92.0,2.6,19.0,623.0,290.39,196.47
2016,3,25,15,15,842.0,89.5,2.65,18.5,580.0,222.19,139.09
2016,3,25,15,30,825.0,87.0,2.7,18.0,537.0,159.35,91.76
2016,3,25,15,45,795.5,86.0,2.8,17.5,488.5,98.79,60.39
2016,3,25,16,0,766.0,85.0,2.9,17.0,440.0,72.97,58.44
2016,3,25,16,15,733.0,80.5,2.95,16.5,389.0,69.58,55.79
2016,3,25,16,30,700.0,76.0,3.0,16.0,338.0,61.08,48.57
2016,3,25,16,45,648.5,71.5,3.1,15.5,285.5,57.55,45.64
2016,3,25,17,0,597.0,67.0,3.2,15.0,233.0,54.1,42.65
2016,3,25,17,15,525.5,59.0,3.2,14.5,182.5,47.82,37.0
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,41.57,31.15
2016,3,25,17,45,334.5,39.5,3.25,13.5,88.0,32.19,22.27
2016,3,25,18,0,215.0,28.0,3.3,13.0,44.0,21.39,10.29
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.0,11.02,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,2.4,11.5,23.5,95.89,0.0
2016,3,26,6,30,300.0,24.0,2.4,12.0,47.0,258.52,184.73
2016,3,26,6,45,409.0,33.5,2.45,12.5,92.0,358.47,293.37
2016,3,26,7,0,518.0,43.0,2.5,13.0,137.0,468.7,388.43
2016,3,26,7,15,583.5,49.5,2.45,13.5,187.5,549.95,454.88
2016,3,26,7,30,649.0,56.0,2.4,14.0,238.0,630.03,516.94
2016,3,26,7,45,691.0,60.5,2.4,14.5,289.5,695.82,565.34
2016,3,26,8,0,733.0,65.0,2.4,15.0,341.0,761.83,611.84
2016,3,26,8,15,763.0,68.5,2.4,15.5,391.0,815.24,647.44
2016,3,26,8,30,793.0,72.0,2.4,16.0,441.0,867.16,680.96
2016,3,26,8,45,812.5,75.5,2.4,16.5,487.5,907.01,705.16
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,932.3,718.94
2016,3,26,9,15,848.0,81.0,2.45,17.0,576.5,960.61,736.67
2016,3,26,9,30,864.0,83.0,2.5,17.0,619.0,985.61,752.08
2016,3,26,9,45,873.5,85.5,2.55,17.5,655.0,1001.04,759.65
2016,3,26,10,0,883.0,88.0,2.6,18.0,691.0,1012.63,764.82
2016,3,26,10,15,891.0,89.5,2.6,18.0,721.5,1017.56,766.65
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,1018.45,766.01
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.0,1012.62,760.18
2016,3,26,11,0,912.0,92.0,2.7,19.0,798.0,1002.73,751.86
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.0,985.87,740.03
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,965.07,725.73
2016,3,26,11,45,918.0,95.0,2.75,19.5,837.0,937.87,706.3
2016,3,26,12,0,917.0,97.0,2.8,20.0,844.0,907.09,684.53
2016,3,26,12,15,916.5,97.0,2.8,20.0,844.0,871.34,660.28
2016,3,26,12,30,916.0,97.0,2.8,20.0,844.0,832.37,633.74
2016,3,26,12,45,895.5,107.0,2.85,20.0,831.0,784.5,601.1
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,734.96,565.07
2016,3,26,13,15,712.0,194.0,2.95,19.5,757.5,657.53,506.33
2016,3,26,13,30,549.0,271.0,3.0,19.0,697.0,574.16,443.02
2016,3,26,13,45,687.5,198.5,3.05,19.0,715.5,558.47,430.63
2016,3,26,14,0,826.0,126.0,3.1,19.0,734.0,522.94,400.82
2016,3,26,14,15,815.5,124.0,3.15,19.0,703.5,463.74,351.24
2016,3,26,14,30,805.0,122.0,3.2,19.0,673.0,404.35,300.16
2016,3,26,14,45,780.0,124.0,3.25,19.0,634.0,343.63,247.34
2016,3,26,15,0,755.0,126.0,3.3,19.0,595.0,280.75,192.88
2016,3,26,15,15,536.5,176.0,3.3,18.5,498.0,220.0,150.49
2016,3,26,15,30,318.0,226.0,3.3,18.0,401.0,186.37,134.49
2016,3,26,15,45,309.5,208.0,3.35,17.5,365.5,147.14,110.34
2016,3,26,16,0,301.0,190.0,3.4,17.0,330.0,125.77,104.09
2016,3,26,16,15,455.5,141.0,3.4,16.5,326.5,97.56,80.16
2016,3,26,16,30,610.0,92.0,3.4,16.0,323.0,70.88,57.18
2016,3,26,16,45,573.5,83.0,3.4,16.0,274.0,64.84,51.97
2016,3,26,17,0,537.0,74.0,3.4,16.0,225.0,58.61,46.46
2016,3,26,17,15,465.5,65.0,3.35,15.5,176.5,51.85,40.41
2016,3,26,17,30,394.0,56.0,3.3,15.0,128.0,45.08,34.12
2016,3,26,17,45,282.5,43.0,3.3,14.5,86.0,32.67,22.64
2016,3,26,18,0,171.0,30.0,3.3,14.0,44.0,22.69,11.67
2016,3,26,18,15,85.5,15.0,3.25,13.5,22.0,11.8,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.0,2.6,11.0,25.0,86.51,0.0
2016,3,27,6,30,262.0,28.0,2.7,11.0,50.0,239.3,178.15
2016,3,27,6,45,368.0,40.0,2.8,11.5,95.0,338.21,279.1
2016,3,27,7,0,474.0,52.0,2.9,12.0,140.0,447.6,374.4
2016,3,27,7,15,544.5,60.0,2.9,12.0,191.5,533.32,446.05
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,623.08,517.66
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,689.46,567.47
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,756.14,615.63
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,812.7,656.15
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,862.04,690.57
2016,3,27,8,45,788.0,94.5,3.3,13.5,498.5,906.36,719.52
2016,3,27,9,0,814.0,97.0,3.4,14.0,547.0,948.12,746.22
2016,3,27,9,15,832.0,100.0,3.45,14.0,590.5,979.59,766.42
2016,3,27,9,30,850.0,103.0,3.5,14.0,634.0,1007.65,784.26
2016,3,27,9,45,862.0,106.0,3.6,14.5,671.5,1025.96,794.27
2016,3,27,10,0,874.0,109.0,3.7,15.0,709.0,1040.34,801.73
2016,3,27,10,15,884.0,110.5,3.75,15.0,741.0,1032.88,795.43
2016,3,27,10,30,894.0,112.0,3.8,15.0,773.0,1035.3,796.32
2016,3,27,10,45,900.5,113.5,3.85,15.5,797.5,1030.1,790.57
2016,3,27,11,0,907.0,115.0,3.9,16.0,822.0,1020.78,782.23
2016,3,27,11,15,912.0,116.0,3.9,16.0,838.5,1005.41,771.03
2016,3,27,11,30,917.0,117.0,3.9,16.0,855.0,986.01,757.24
2016,3,27,11,45,917.0,119.0,3.95,16.0,863.5,959.1,738.65
2016,3,27,12,0,917.0,121.0,4.0,16.0,872.0,928.54,717.57
2016,3,27,12,15,918.0,121.0,4.0,16.0,872.5,893.49,693.02
2016,3,27,12,30,919.0,121.0,4.0,16.0,873.0,855.09,666.03
2016,3,27,12,45,914.0,122.0,4.05,16.0,864.5,809.87,634.23
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,762.14,598.24
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,711.51,558.99
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,658.76,517.12
2016,3,27,13,45,742.0,180.5,4.2,16.0,746.5,571.83,447.85
2016,3,27,14,0,583.0,239.0,4.3,16.0,670.0,487.43,380.55
2016,3,27,14,15,548.0,239.0,4.35,16.0,630.5,430.43,333.57
2016,3,27,14,30,513.0,239.0,4.4,16.0,591.0,376.52,288.23
2016,3,27,14,45,505.0,227.5,4.45,16.0,559.0,326.41,244.91
2016,3,27,15,0,497.0,216.0,4.5,16.0,527.0,277.05,202.09
2016,3,27,15,15,557.0,180.0,4.45,15.5,506.0,224.78,155.48
2016,3,27,15,30,617.0,144.0,4.4,15.0,485.0,166.61,107.97
2016,3,27,15,45,505.5,157.0,4.4,14.5,420.0,121.62,87.34
2016,3,27,16,0,394.0,170.0,4.4,14.0,355.0,112.79,94.06
2016,3,27,16,15,366.0,153.5,4.3,13.5,310.5,103.53,86.4
2016,3,27,16,30,338.0,137.0,4.2,13.0,266.0,96.07,80.2
2016,3,27,16,45,292.0,125.0,4.15,13.0,225.0,87.86,73.07
2016,3,27,17,0,246.0,113.0,4.1,13.0,184.0,79.51,65.65
2016,3,27,17,15,210.0,92.5,4.1,12.5,144.5,65.93,53.48
2016,3,27,17,30,174.0,72.0,4.1,12.0,105.0,52.01,40.73
2016,3,27,17,45,119.0,51.5,4.1,12.0,71.0,37.66,27.31
2016,3,27,18,0,64.0,31.0,4.1,12.0,37.0,23.25,12.63
2016,3,27,18,15,32.0,15.5,4.1,11.5,18.5,12.2,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,14.0,4.3,8.5,29.5,140.2,0.0
2016,3,28,6,30,352.0,28.0,4.4,9.0,59.0,295.66,229.02
2016,3,28,6,45,465.5,36.5,4.55,9.5,107.5,400.0,334.99
2016,3,28,7,0,579.0,45.0,4.7,10.0,156.0,514.94,435.62
2016,3,28,7,15,643.0,51.0,4.75,10.0,209.5,591.66,501.19
2016,3,28,7,30,707.0,57.0,4.8,10.0,263.0,677.81,571.39
2016,3,28,7,45,749.5,61.5,4.9,10.5,317.0,746.05,623.85
2016,3,28,8,0,792.0,66.0,5.0,11.0,371.0,814.34,674.5
2016,3,28,8,15,820.5,69.0,5.0,11.0,423.5,867.34,712.72
2016,3,28,8,30,849.0,72.0,5.0,11.0,476.0,918.52,748.77
2016,3,28,8,45,870.5,74.5,5.0,11.5,525.0,948.75,767.22
2016,3,28,9,0,892.0,77.0,5.0,12.0,574.0,987.04,791.43
2016,3,28,9,15,907.0,79.5,4.95,12.0,618.0,1015.7,809.41
2016,3,28,9,30,922.0,82.0,4.9,12.0,662.0,1040.75,824.76
2016,3,28,9,45,933.0,83.5,4.85,12.5,700.0,1056.67,832.03
2016,3,28,10,0,944.0,85.0,4.8,13.0,738.0,1068.53,836.56
2016,3,28,10,15,952.0,86.0,4.75,13.0,769.5,1072.57,837.36
2016,3,28,10,30,960.0,87.0,4.7,13.0,801.0,1072.34,835.39
2016,3,28,10,45,965.0,88.0,4.7,13.5,825.0,1064.78,827.44
2016,3,28,11,0,970.0,89.0,4.7,14.0,849.0,1052.91,816.76
2016,3,28,11,15,973.0,90.0,4.65,14.0,865.0,1034.85,803.04
2016,3,28,11,30,976.0,91.0,4.6,14.0,881.0,1012.61,786.6
2016,3,28,11,45,976.5,91.5,4.6,14.0,888.5,983.52,765.92
2016,3,28,12,0,977.0,92.0,4.6,14.0,896.0,950.61,742.61
2016,3,28,12,15,976.5,92.0,4.5,14.0,895.5,912.69,714.94
2016,3,28,12,30,976.0,92.0,4.4,14.0,895.0,871.35,684.82
2016,3,28,12,45,956.0,101.0,4.35,14.0,881.5,820.49,648.08
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,767.81,608.0
2016,3,28,13,15,931.5,109.5,4.2,14.0,850.5,715.77,566.77
2016,3,28,13,30,927.0,109.0,4.1,14.0,833.0,661.6,523.08
2016,3,28,13,45,918.5,108.0,4.05,14.0,808.0,602.92,474.97
2016,3,28,14,0,910.0,107.0,4.0,14.0,783.0,543.05,424.52
2016,3,28,14,15,900.0,105.5,3.9,14.0,751.0,481.2,370.94
2016,3,28,14,30,890.0,104.0,3.8,14.0,719.0,418.87,315.53
2016,3,28,14,45,650.5,175.5,3.75,14.0,612.0,334.93,248.5
2016,3,28,15,0,411.0,247.0,3.7,14.0,505.0,275.14,204.64
2016,3,28,15,15,619.5,171.0,3.6,14.0,530.0,230.37,157.79
2016,3,28,15,30,828.0,95.0,3.5,14.0,555.0,159.77,94.23
2016,3,28,15,45,709.0,109.5,3.4,14.0,479.0,99.64,66.2
2016,3,28,16,0,590.0,124.0,3.3,14.0,403.0,89.85,73.93
2016,3,28,16,15,549.5,120.5,3.15,13.5,357.5,88.46,73.09
2016,3,28,16,30,509.0,117.0,3.0,13.0,312.0,84.09,69.57
2016,3,28,16,45,575.0,91.0,2.95,13.0,281.0,70.62,57.74
2016,3,28,17,0,641.0,65.0,2.9,13.0,250.0,53.05,42.07
2016,3,28,17,15,572.0,58.0,2.9,12.5,198.0,47.42,36.99
2016,3,28,17,30,503.0,51.0,2.9,12.0,146.0,41.84,31.75
2016,3,28,17,45,392.0,40.0,2.9,11.5,100.0,32.8,23.19
2016,3,28,18,0,281.0,29.0,2.9,11.0,54.0,23.81,13.49
2016,3,28,18,15,140.5,14.5,2.9,10.5,27.0,11.41,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,179.0,14.0,1.7,8.5,31.0,143.31,0.0
2016,3,29,6,30,358.0,28.0,1.8,9.0,62.0,298.94,234.23
2016,3,29,6,45,469.5,36.5,1.95,9.5,110.5,402.21,333.8
2016,3,29,7,0,581.0,45.0,2.1,10.0,159.0,509.77,425.58
2016,3,29,7,15,643.5,51.0,2.25,10.5,212.0,591.76,492.44
2016,3,29,7,30,706.0,57.0,2.4,11.0,265.0,676.58,558.38
2016,3,29,7,45,750.0,60.5,2.6,11.5,319.5,744.65,609.13
2016,3,29,8,0,794.0,64.0,2.8,12.0,374.0,812.85,658.28
2016,3,29,8,15,822.0,67.0,2.75,12.5,426.0,865.32,692.71
2016,3,29,8,30,850.0,70.0,2.7,13.0,478.0,905.17,717.13
2016,3,29,8,45,871.0,72.5,2.7,13.5,527.0,945.75,742.0
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,983.52,764.43
2016,3,29,9,15,907.0,77.0,2.5,14.0,620.0,1011.51,779.21
2016,3,29,9,30,922.0,79.0,2.3,14.0,664.0,1035.91,791.25
2016,3,29,9,45,932.0,81.0,2.15,14.5,702.0,1051.39,796.21
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,1062.8,798.47
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,1067.38,798.5
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,1067.68,795.91
2016,3,29,10,45,962.5,87.0,1.7,15.0,826.0,1059.59,788.05
2016,3,29,11,0,967.0,88.0,1.6,15.0,850.0,1047.22,777.68
2016,3,29,11,15,970.0,89.0,1.55,15.0,865.5,1029.16,764.64
2016,3,29,11,30,973.0,90.0,1.5,15.0,881.0,1006.95,749.1
2016,3,29,11,45,973.5,90.5,1.5,15.5,888.5,977.9,728.66
2016,3,29,12,0,974.0,91.0,1.5,16.0,896.0,945.05,705.86
2016,3,29,12,15,973.5,91.0,1.5,16.0,895.5,907.21,681.07
2016,3,29,12,30,973.0,91.0,1.5,16.0,895.0,865.97,653.88
2016,3,29,12,45,967.5,92.5,1.5,16.0,885.5,819.15,622.67
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,769.68,588.0
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,716.66,549.36
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,661.45,507.82
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.0,602.4,461.94
2016,3,29,14,0,934.0,94.0,1.7,16.0,790.0,542.15,413.45
2016,3,29,14,15,925.0,92.5,1.75,16.0,758.5,479.59,361.4
2016,3,29,14,30,916.0,91.0,1.8,16.0,727.0,416.39,307.04
2016,3,29,14,45,899.5,91.0,1.85,16.0,687.5,351.68,250.3
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,287.72,193.97
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,222.94,139.49
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,153.64,88.03
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,91.31,57.99
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,71.33,57.4
2016,3,29,16,15,766.5,78.0,2.1,14.5,410.0,68.21,54.98
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,65.06,52.47
2016,3,29,16,45,688.5,69.0,2.15,13.5,305.0,56.23,44.82
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,52.3,41.42
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,46.66,36.34
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,41.06,31.09
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,32.77,23.22
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,24.6,14.43
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,12.16,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,18.0,1.85,9.5,29.0,108.04,1.99
2016,3,30,6,30,224.0,36.0,1.9,10.0,58.0,221.38,174.89
2016,3,30,6,45,327.0,49.0,1.95,10.5,103.5,315.93,262.77
2016,3,30,7,0,430.0,62.0,2.0,11.0,149.0,425.44,356.66
2016,3,30,7,15,498.0,71.0,1.95,11.0,199.5,509.0,426.06
2016,3,30,7,30,566.0,80.0,1.9,11.0,250.0,596.2,494.48
2016,3,30,7,45,617.5,85.5,1.85,11.5,303.0,668.22,547.27
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,741.2,598.51
2016,3,30,8,15,702.0,96.0,1.8,12.5,406.5,797.02,635.7
2016,3,30,8,30,735.0,101.0,1.8,13.0,457.0,851.64,671.07
2016,3,30,8,45,764.0,103.0,1.8,13.5,505.0,890.57,694.54
2016,3,30,9,0,793.0,105.0,1.8,14.0,553.0,934.05,720.85
2016,3,30,9,15,810.5,107.5,1.8,14.0,596.0,963.86,738.74
2016,3,30,9,30,828.0,110.0,1.8,14.0,639.0,990.29,754.42
2016,3,30,9,45,844.0,111.0,1.85,14.5,677.0,1009.86,764.81
2016,3,30,10,0,860.0,112.0,1.9,15.0,715.0,1025.61,772.8
2016,3,30,10,15,869.5,114.0,1.9,15.0,746.0,1017.78,766.1
2016,3,30,10,30,879.0,116.0,1.9,15.0,777.0,1020.01,766.53
2016,3,30,10,45,887.0,116.5,1.95,15.0,801.0,1015.1,762.96
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,1006.14,756.92
2016,3,30,11,15,899.5,117.5,2.0,15.0,841.0,989.76,745.49
2016,3,30,11,30,904.0,118.0,2.0,15.0,857.0,969.47,731.63
2016,3,30,11,45,907.0,118.0,2.0,15.5,865.5,943.48,712.74
2016,3,30,12,0,910.0,118.0,2.0,16.0,874.0,913.82,691.51
2016,3,30,12,15,910.0,118.0,2.0,16.0,873.5,878.1,667.48
2016,3,30,12,30,910.0,118.0,2.0,16.0,873.0,839.16,641.17
2016,3,30,12,45,912.0,115.5,2.0,16.0,865.5,796.46,612.07
2016,3,30,13,0,914.0,113.0,2.0,16.0,858.0,750.78,578.56
2016,3,30,13,15,909.5,112.0,2.05,16.0,841.5,699.32,540.27
2016,3,30,13,30,905.0,111.0,2.1,16.0,825.0,645.82,499.3
2016,3,30,13,45,898.5,110.0,2.15,16.0,801.0,589.42,454.78
2016,3,30,14,0,892.0,109.0,2.2,16.0,777.0,531.66,407.65
2016,3,30,14,15,882.5,107.0,2.3,16.0,745.5,470.72,356.59
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,409.3,303.44
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.5,343.83,245.97
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,280.51,190.0
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,216.88,136.47
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,154.94,91.02
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,94.0,61.82
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,75.62,61.16
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,72.72,58.95
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,64.42,51.89
2016,3,30,16,45,655.5,75.5,3.4,13.5,301.5,60.37,48.5
2016,3,30,17,0,610.0,70.0,3.5,13.0,249.0,56.31,45.0
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.0,50.11,39.42
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,43.91,33.64
2016,3,30,17,45,365.5,43.0,3.25,11.5,101.5,35.0,25.22
2016,3,30,18,0,256.0,32.0,3.2,11.0,56.0,26.14,15.94
2016,3,30,18,15,128.0,16.0,3.1,10.5,28.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,124.09,32.09
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,255.27,203.75
2016,3,31,6,45,382.0,47.0,2.5,11.5,112.0,354.35,294.56
2016,3,31,7,0,487.0,58.0,2.6,12.0,159.0,462.71,387.4
2016,3,31,7,15,552.0,66.0,2.6,12.0,210.5,544.72,454.91
2016,3,31,7,30,617.0,74.0,2.6,12.0,262.0,630.14,521.99
2016,3,31,7,45,668.5,77.5,2.6,12.5,315.5,701.06,574.2
2016,3,31,8,0,720.0,81.0,2.6,13.0,369.0,772.82,625.01
2016,3,31,8,15,750.5,85.0,2.55,13.0,420.0,821.01,657.68
2016,3,31,8,30,781.0,89.0,2.5,13.0,471.0,873.39,692.69
2016,3,31,8,45,807.5,90.5,2.45,13.5,519.5,916.88,719.22
2016,3,31,9,0,834.0,92.0,2.4,14.0,568.0,957.77,743.42
2016,3,31,9,15,850.0,94.5,2.4,14.0,611.0,986.5,760.8
2016,3,31,9,30,866.0,97.0,2.4,14.0,654.0,998.75,767.02
2016,3,31,9,45,879.5,98.5,2.4,14.5,692.0,1016.35,775.72
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,1030.12,781.83
2016,3,31,10,15,902.0,101.5,2.4,15.0,760.5,1035.34,783.84
2016,3,31,10,30,911.0,103.0,2.4,15.0,791.0,1036.46,783.37
2016,3,31,10,45,917.5,103.5,2.45,15.5,815.0,1029.84,777.07
2016,3,31,11,0,924.0,104.0,2.5,16.0,839.0,1019.1,768.27
2016,3,31,11,15,927.5,104.5,2.5,16.0,854.5,1001.38,755.87
2016,3,31,11,30,931.0,105.0,2.5,16.0,870.0,979.67,740.97
2016,3,31,11,45,933.5,105.0,2.5,16.5,878.0,952.67,721.25
2016,3,31,12,0,936.0,105.0,2.5,17.0,886.0,921.93,699.12
2016,3,31,12,15,935.5,105.0,2.6,17.0,885.5,885.08,674.96
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,844.97,648.31
2016,3,31,12,45,938.0,102.0,2.8,17.0,877.5,801.67,619.09
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,755.23,585.5
2016,3,31,13,15,937.0,98.5,2.95,17.0,853.5,703.45,546.24
2016,3,31,13,30,933.0,98.0,3.0,17.0,837.0,649.5,504.21
2016,3,31,13,45,926.0,97.0,3.15,17.0,812.5,591.55,458.15
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,532.25,409.35
2016,3,31,14,15,910.5,95.0,3.4,16.5,757.0,471.2,358.03
2016,3,31,14,30,902.0,94.0,3.5,16.0,726.0,409.48,304.34
2016,3,31,14,45,890.0,92.0,3.6,16.0,688.0,345.52,247.17
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,281.88,190.28
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,218.19,136.31
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,149.59,85.63
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,87.32,56.88
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,70.64,56.8
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,67.54,54.38
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,64.39,51.86
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,60.6,48.7
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,52.44,41.53
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,47.18,36.81
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,41.96,31.93
2016,3,31,17,45,423.0,41.0,3.25,12.0,109.0,33.7,24.06
2016,3,31,18,0,317.0,31.0,3.1,12.0,62.0,25.51,15.55
2016,3,31,18,15,158.5,15.5,2.95,11.5,31.0,12.56,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.0,2.4,10.5,35.5,146.68,62.45
2016,4,1,6,30,339.0,34.0,2.5,11.0,71.0,292.5,235.64
2016,4,1,6,45,436.5,44.0,2.65,11.5,118.5,387.92,322.87
2016,4,1,7,0,534.0,54.0,2.8,12.0,166.0,491.93,411.65
2016,4,1,7,15,594.5,60.5,2.8,12.0,218.5,570.22,475.65
2016,4,1,7,30,655.0,67.0,2.8,12.0,271.0,651.5,539.19
2016,4,1,7,45,695.0,72.5,2.8,12.5,323.5,716.3,586.53
2016,4,1,8,0,735.0,78.0,2.8,13.0,376.0,776.17,628.43
2016,4,1,8,15,764.0,81.5,2.75,13.0,426.5,828.42,664.26
2016,4,1,8,30,793.0,85.0,2.7,13.0,477.0,878.95,697.99
2016,4,1,8,45,814.0,88.0,2.7,13.5,524.5,919.08,722.69
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,956.42,745.1
2016,4,1,9,15,851.0,93.5,2.65,14.0,614.5,985.07,762.15
2016,4,1,9,30,867.0,96.0,2.6,14.0,657.0,997.32,767.93
2016,4,1,9,45,878.5,98.0,2.6,14.5,694.0,1013.42,775.68
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,1025.65,780.84
2016,4,1,10,15,898.5,101.5,2.5,15.0,761.5,1030.29,781.43
2016,4,1,10,30,907.0,103.0,2.4,15.0,792.0,1030.85,779.48
2016,4,1,10,45,914.5,103.0,2.35,15.5,816.0,1024.66,772.35
2016,4,1,11,0,922.0,103.0,2.3,16.0,840.0,1014.35,762.74
2016,4,1,11,15,925.5,104.0,2.25,16.0,855.5,997.13,750.17
2016,4,1,11,30,929.0,105.0,2.2,16.0,871.0,975.92,735.15
2016,4,1,11,45,932.0,104.5,2.2,16.0,879.0,948.87,716.88
2016,4,1,12,0,935.0,104.0,2.2,16.0,887.0,918.09,696.16
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.0,881.67,671.56
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,841.96,644.61
2016,4,1,12,45,935.0,102.5,2.2,16.5,879.0,797.77,613.21
2016,4,1,13,0,935.0,101.0,2.2,17.0,871.0,750.68,577.71
2016,4,1,13,15,931.5,100.5,2.25,16.5,854.5,699.48,540.45
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,646.07,500.22
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.0,589.04,454.89
2016,4,1,14,0,918.0,97.0,2.4,16.0,790.0,530.46,406.76
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.0,469.09,354.8
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,407.06,300.68
2016,4,1,14,45,890.0,92.0,2.6,16.0,690.5,343.52,244.31
2016,4,1,15,0,879.0,90.0,2.7,16.0,653.0,280.16,188.06
2016,4,1,15,15,863.5,87.5,2.75,15.5,609.5,216.13,134.24
2016,4,1,15,30,848.0,85.0,2.8,15.0,566.0,147.07,83.74
2016,4,1,15,45,827.0,82.5,2.9,15.0,518.5,84.91,56.0
2016,4,1,16,0,806.0,80.0,3.0,15.0,471.0,69.99,56.21
2016,4,1,16,15,777.0,76.0,3.0,14.5,420.0,66.88,53.77
2016,4,1,16,30,748.0,72.0,3.0,14.0,369.0,63.7,51.24
2016,4,1,16,45,705.0,67.5,3.0,13.5,316.0,59.88,48.06
2016,4,1,17,0,662.0,63.0,3.0,13.0,263.0,51.77,40.94
2016,4,1,17,15,599.5,56.5,2.85,12.5,211.0,46.48,36.2
2016,4,1,17,30,537.0,50.0,2.7,12.0,159.0,41.22,31.3
2016,4,1,17,45,433.5,40.5,2.55,12.0,111.5,33.33,23.79
2016,4,1,18,0,330.0,31.0,2.4,12.0,64.0,25.53,15.75
2016,4,1,18,15,165.0,15.5,2.3,11.5,32.0,12.54,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,167.5,18.0,1.5,10.0,37.0,148.54,79.67
2016,4,2,6,30,335.0,36.0,1.5,10.0,74.0,291.76,236.4
2016,4,2,6,45,421.5,47.0,1.5,10.5,121.0,380.8,316.41
2016,4,2,7,0,508.0,58.0,1.5,11.0,168.0,477.33,397.77
2016,4,2,7,15,254.0,68.0,1.4,11.0,123.0,306.39,258.41
2016,4,2,7,30,0.0,78.0,1.3,11.0,78.0,62.36,48.13
2016,4,2,7,45,0.0,92.5,1.25,11.5,92.5,74.61,58.77
2016,4,2,8,0,0.0,107.0,1.2,12.0,107.0,86.83,68.86
2016,4,2,8,15,0.0,125.0,1.15,12.5,125.0,102.4,81.58
2016,4,2,8,30,0.0,143.0,1.1,13.0,143.0,117.92,94.04
2016,4,2,8,45,0.5,156.0,1.1,13.5,156.5,129.1,102.77
2016,4,2,9,0,1.0,169.0,1.1,14.0,170.0,140.31,111.44
2016,4,2,9,15,153.5,229.5,1.1,14.0,330.0,392.07,316.5
2016,4,2,9,30,306.0,290.0,1.1,14.0,490.0,635.4,497.63
2016,4,2,9,45,309.5,304.5,1.1,14.5,516.5,652.13,504.77
2016,4,2,10,0,313.0,319.0,1.1,15.0,543.0,667.06,513.05
2016,4,2,10,15,575.5,230.0,1.15,15.0,662.5,854.7,649.22
2016,4,2,10,30,838.0,141.0,1.2,15.0,782.0,1015.64,754.18
2016,4,2,10,45,845.0,142.5,1.25,15.5,805.5,1010.52,747.15
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,1001.35,740.03
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,985.23,729.1
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,965.19,715.82
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,940.45,699.05
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,899.35,671.49
2016,4,2,12,15,878.0,139.0,1.45,17.0,877.0,864.24,649.14
2016,4,2,12,30,878.0,139.0,1.5,17.0,876.0,826.04,624.39
2016,4,2,12,45,887.0,131.5,1.55,17.0,870.5,785.33,596.88
2016,4,2,13,0,896.0,124.0,1.6,17.0,865.0,741.21,565.48
2016,4,2,13,15,891.5,123.0,1.65,17.0,848.0,690.42,528.18
2016,4,2,13,30,887.0,122.0,1.7,17.0,831.0,637.66,488.26
2016,4,2,13,45,881.0,120.5,1.75,17.0,807.0,581.95,444.78
2016,4,2,14,0,875.0,119.0,1.8,17.0,783.0,524.9,398.7
2016,4,2,14,15,865.5,117.5,1.8,17.0,752.0,465.24,348.84
2016,4,2,14,30,856.0,116.0,1.8,17.0,721.0,403.9,296.21
2016,4,2,14,45,838.5,115.5,1.85,17.0,682.5,340.83,241.45
2016,4,2,15,0,821.0,115.0,1.9,17.0,644.0,278.88,187.63
2016,4,2,15,15,803.5,112.0,1.9,16.5,600.5,216.54,136.21
2016,4,2,15,30,786.0,109.0,1.9,16.0,557.0,155.97,93.23
2016,4,2,15,45,759.0,106.0,1.9,16.0,509.0,90.59,62.3
2016,4,2,16,0,732.0,103.0,1.9,16.0,461.0,78.23,63.13
2016,4,2,16,15,700.0,98.5,1.9,15.5,410.5,75.53,61.12
2016,4,2,16,30,668.0,94.0,1.9,15.0,360.0,72.8,59.03
2016,4,2,16,45,613.0,89.0,1.95,15.0,307.0,69.35,56.13
2016,4,2,17,0,558.0,84.0,2.0,15.0,254.0,65.99,53.2
2016,4,2,17,15,492.5,74.5,2.0,14.5,203.0,59.09,47.11
2016,4,2,17,30,427.0,65.0,2.0,14.0,152.0,52.15,40.73
2016,4,2,17,45,322.0,52.0,2.0,13.5,106.5,39.31,28.91
2016,4,2,18,0,217.0,39.0,2.0,13.0,61.0,29.38,19.07
2016,4,2,18,15,108.5,19.5,2.0,12.5,30.5,14.8,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
