Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,168.0,19.5,1.75,9.0,39.5,152.67,94.01
2016,4,3,6,30,336.0,39.0,1.8,9.0,79.0,295.06,241.48
2016,4,3,6,45,431.0,49.5,1.85,9.5,127.5,389.7,326.08
2016,4,3,7,0,526.0,60.0,1.9,10.0,176.0,492.33,412.98
2016,4,3,7,15,263.0,72.0,1.9,10.5,130.0,318.19,269.63
2016,4,3,7,30,0.0,84.0,1.9,11.0,84.0,68.1,53.09
2016,4,3,7,45,0.0,99.5,1.9,11.5,99.5,81.27,64.45
2016,4,3,8,0,0.0,115.0,1.9,12.0,115.0,94.39,75.27
2016,4,3,8,15,3.0,141.0,1.9,12.5,142.5,120.57,97.0
2016,4,3,8,30,6.0,167.0,1.9,13.0,170.0,146.87,118.43
2016,4,3,8,45,39.0,210.5,1.9,13.5,233.0,240.3,195.39
2016,4,3,9,0,72.0,254.0,1.9,14.0,296.0,318.89,257.84
2016,4,3,9,15,216.0,264.0,1.9,14.0,403.5,492.6,396.02
2016,4,3,9,30,360.0,274.0,1.9,14.0,511.0,670.2,529.1
2016,4,3,9,45,624.5,192.0,1.95,14.5,629.5,880.5,680.89
2016,4,3,10,0,889.0,110.0,2.0,15.0,748.0,1032.77,779.64
2016,4,3,10,15,897.5,111.5,2.0,15.0,779.0,1037.05,779.32
2016,4,3,10,30,906.0,113.0,2.0,15.0,810.0,1037.24,778.27
2016,4,3,10,45,910.5,115.5,2.0,15.5,833.0,1030.36,771.34
2016,4,3,11,0,915.0,118.0,2.0,16.0,856.0,1019.36,761.96
2016,4,3,11,15,696.5,221.5,2.0,16.0,789.5,916.65,692.77
2016,4,3,11,30,478.0,325.0,2.0,16.0,723.0,783.83,596.43
2016,4,3,11,45,699.5,224.0,2.0,16.5,812.5,872.65,662.57
2016,4,3,12,0,921.0,123.0,2.0,17.0,902.0,919.79,693.16
2016,4,3,12,15,921.0,123.0,2.05,17.0,901.5,883.4,668.5
2016,4,3,12,30,921.0,123.0,2.1,17.0,901.0,843.79,642.32
2016,4,3,12,45,916.0,124.0,2.15,17.0,891.0,798.26,611.22
2016,4,3,13,0,911.0,125.0,2.2,17.0,881.0,750.27,576.28
2016,4,3,13,15,906.5,124.5,2.25,17.0,864.0,699.13,538.11
2016,4,3,13,30,902.0,124.0,2.3,17.0,847.0,645.96,497.28
2016,4,3,13,45,746.5,185.5,2.4,17.0,772.0,563.58,433.28
2016,4,3,14,0,591.0,247.0,2.5,17.0,697.0,484.56,371.62
2016,4,3,14,15,630.5,218.5,2.55,17.0,681.5,439.93,334.12
2016,4,3,14,30,670.0,190.0,2.6,17.0,666.0,388.1,289.15
2016,4,3,14,45,746.5,156.0,2.65,17.0,660.0,337.94,242.7
2016,4,3,15,0,823.0,122.0,2.7,17.0,654.0,282.54,190.84
2016,4,3,15,15,805.5,118.5,2.7,16.5,610.5,219.68,138.93
2016,4,3,15,30,788.0,115.0,2.7,16.0,567.0,158.63,95.8
2016,4,3,15,45,753.5,104.0,2.75,16.0,506.5,93.78,66.14
2016,4,3,16,0,719.0,93.0,2.8,16.0,446.0,71.39,57.17
2016,4,3,16,15,692.0,96.0,2.75,15.5,406.5,73.62,59.45
2016,4,3,16,30,665.0,99.0,2.7,15.0,367.0,76.21,62.03
2016,4,3,16,45,620.5,92.0,2.7,14.5,314.5,71.59,58.21
2016,4,3,17,0,576.0,85.0,2.7,14.0,262.0,66.91,54.24
2016,4,3,17,15,510.0,75.5,2.6,13.5,210.0,60.0,48.11
2016,4,3,17,30,444.0,66.0,2.5,13.0,158.0,53.03,41.7
2016,4,3,17,45,347.5,52.5,2.45,12.5,112.0,39.85,29.55
2016,4,3,18,0,251.0,39.0,2.4,12.0,66.0,29.55,19.45
2016,4,3,18,15,125.5,19.5,2.35,11.5,33.0,14.85,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,9.44,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.5,159.5,106.08
2016,4,4,6,30,329.0,42.0,2.9,11.0,83.0,293.15,240.06
2016,4,4,6,45,429.5,51.5,2.95,11.5,132.0,390.51,326.7
2016,4,4,7,0,530.0,61.0,3.0,12.0,181.0,495.97,416.22
2016,4,4,7,15,591.5,68.5,3.0,12.5,234.5,576.21,480.45
2016,4,4,7,30,653.0,76.0,3.0,13.0,288.0,659.4,544.01
2016,4,4,7,45,696.0,80.5,3.0,13.5,341.5,725.34,591.78
2016,4,4,8,0,739.0,85.0,3.0,14.0,395.0,791.47,638.0
2016,4,4,8,15,768.5,89.0,2.95,14.5,446.5,838.95,668.82
2016,4,4,8,30,798.0,93.0,2.9,15.0,498.0,890.45,701.76
2016,4,4,8,45,817.5,97.0,2.9,15.5,545.5,930.19,725.97
2016,4,4,9,0,837.0,101.0,2.9,16.0,593.0,967.01,747.83
2016,4,4,9,15,853.0,103.5,2.8,16.0,636.5,995.38,764.16
2016,4,4,9,30,869.0,106.0,2.7,16.0,680.0,1020.19,777.97
2016,4,4,9,45,878.5,109.0,2.65,16.5,716.5,1021.56,775.02
2016,4,4,10,0,888.0,112.0,2.6,17.0,753.0,1032.38,778.81
2016,4,4,10,15,896.5,113.5,2.5,17.0,784.0,1036.54,779.09
2016,4,4,10,30,905.0,115.0,2.4,17.0,815.0,1036.61,776.85
2016,4,4,10,45,909.5,117.0,2.35,17.0,838.0,1029.11,770.37
2016,4,4,11,0,914.0,119.0,2.3,17.0,861.0,1017.51,761.42
2016,4,4,11,15,918.0,120.0,2.25,17.0,876.0,1000.37,749.0
2016,4,4,11,30,922.0,121.0,2.2,17.0,891.0,979.26,734.13
2016,4,4,11,45,922.0,122.0,2.2,17.5,898.0,950.68,713.6
2016,4,4,12,0,922.0,123.0,2.2,18.0,905.0,918.53,690.81
2016,4,4,12,15,921.5,123.0,2.15,18.0,904.5,881.66,665.67
2016,4,4,12,30,921.0,123.0,2.1,18.0,904.0,841.6,638.31
2016,4,4,12,45,920.5,121.5,2.1,18.0,895.0,797.25,607.72
2016,4,4,13,0,920.0,120.0,2.1,18.0,886.0,750.12,573.23
2016,4,4,13,15,915.0,119.0,2.2,18.0,869.0,697.9,534.82
2016,4,4,13,30,910.0,118.0,2.3,18.0,852.0,643.71,493.65
2016,4,4,13,45,900.0,118.5,2.45,18.0,826.0,586.28,448.77
2016,4,4,14,0,890.0,119.0,2.6,18.0,800.0,527.85,401.4
2016,4,4,14,15,879.5,117.0,2.85,18.0,767.5,466.61,350.39
2016,4,4,14,30,869.0,115.0,3.1,18.0,735.0,403.55,296.2
2016,4,4,14,45,853.5,113.5,3.35,18.0,696.0,339.63,240.26
2016,4,4,15,0,838.0,112.0,3.6,18.0,657.0,276.61,185.15
2016,4,4,15,15,820.5,109.5,3.7,17.5,613.5,213.72,133.25
2016,4,4,15,30,803.0,107.0,3.8,17.0,570.0,152.57,90.43
2016,4,4,15,45,778.5,103.5,3.9,16.5,521.5,92.52,75.13
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,76.61,61.73
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,73.81,59.61
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,70.97,57.41
2016,4,4,16,45,646.5,84.5,3.45,15.0,317.5,66.49,53.59
2016,4,4,17,0,603.0,78.0,3.3,15.0,265.0,61.95,49.64
2016,4,4,17,15,536.0,70.0,3.15,14.5,213.0,55.96,44.34
2016,4,4,17,30,469.0,62.0,3.0,14.0,161.0,49.97,38.85
2016,4,4,17,45,367.5,50.0,2.9,13.5,114.0,40.48,30.01
2016,4,4,18,0,266.0,38.0,2.8,13.0,67.0,28.93,18.95
2016,4,4,18,15,133.0,19.0,2.7,12.5,33.5,14.51,0.35
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,1.7,11.0,15.0,56.0,0.0
2016,4,5,6,15,240.5,25.5,1.65,11.5,52.5,206.06,145.44
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,330.04,268.54
2016,4,5,6,45,483.0,48.0,1.55,12.5,140.0,422.68,349.13
2016,4,5,7,0,574.0,57.0,1.5,13.0,190.0,522.75,430.91
2016,4,5,7,15,631.5,63.5,1.55,13.5,243.5,600.2,490.71
2016,4,5,7,30,689.0,70.0,1.6,14.0,297.0,680.24,549.69
2016,4,5,7,45,733.0,73.5,1.65,14.5,351.5,741.85,592.64
2016,4,5,8,0,777.0,77.0,1.7,15.0,406.0,809.07,638.19
2016,4,5,8,15,804.0,80.0,1.75,15.5,457.5,859.62,670.54
2016,4,5,8,30,831.0,83.0,1.8,16.0,509.0,908.23,700.93
2016,4,5,8,45,852.5,85.0,1.85,16.5,557.5,947.98,724.69
2016,4,5,9,0,874.0,87.0,1.9,17.0,606.0,972.9,738.26
2016,4,5,9,15,888.0,89.5,1.95,17.5,648.5,999.39,752.98
2016,4,5,9,30,902.0,92.0,2.0,18.0,691.0,1022.28,765.26
2016,4,5,9,45,909.5,94.5,2.05,18.5,727.5,1034.82,770.81
2016,4,5,10,0,917.0,97.0,2.1,19.0,764.0,1043.33,773.96
2016,4,5,10,15,924.5,98.5,2.15,19.0,794.0,1046.59,775.35
2016,4,5,10,30,932.0,100.0,2.2,19.0,824.0,1045.67,774.25
2016,4,5,10,45,936.0,101.5,2.25,19.5,846.5,1037.08,766.87
2016,4,5,11,0,940.0,103.0,2.3,20.0,869.0,1024.33,757.02
2016,4,5,11,15,943.0,104.0,2.3,20.0,884.5,1005.99,744.55
2016,4,5,11,30,946.0,105.0,2.3,20.0,900.0,983.63,729.6
2016,4,5,11,45,946.5,105.5,2.35,20.5,906.5,954.63,709.49
2016,4,5,12,0,947.0,106.0,2.4,21.0,913.0,921.97,687.01
2016,4,5,12,15,946.5,106.0,2.35,21.0,912.0,884.51,661.69
2016,4,5,12,30,946.0,106.0,2.3,21.0,911.0,843.78,634.11
2016,4,5,12,45,944.0,105.0,2.25,21.0,902.0,797.98,602.8
2016,4,5,13,0,942.0,104.0,2.2,21.0,893.0,749.43,567.2
2016,4,5,13,15,937.5,103.5,2.15,21.0,875.5,697.18,528.09
2016,4,5,13,30,933.0,103.0,2.1,21.0,858.0,642.83,486.41
2016,4,5,13,45,925.5,102.0,2.05,21.0,832.5,584.61,440.69
2016,4,5,14,0,918.0,101.0,2.0,21.0,807.0,525.13,392.57
2016,4,5,14,15,908.5,99.5,2.0,21.0,774.5,463.41,341.41
2016,4,5,14,30,899.0,98.0,2.0,21.0,742.0,401.18,288.31
2016,4,5,14,45,886.0,96.5,2.0,21.0,703.5,337.68,233.31
2016,4,5,15,0,873.0,95.0,2.0,21.0,665.0,274.61,178.91
2016,4,5,15,15,856.5,92.5,1.95,20.5,621.0,210.99,127.39
2016,4,5,15,30,840.0,90.0,1.9,20.0,577.0,142.33,79.85
2016,4,5,15,45,818.0,87.0,1.85,20.0,528.5,80.58,63.81
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,72.49,57.16
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,69.48,54.88
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,66.42,52.52
2016,4,5,16,45,695.5,71.0,1.55,19.0,324.0,62.36,49.12
2016,4,5,17,0,654.0,66.0,1.5,19.0,271.0,53.77,41.69
2016,4,5,17,15,593.0,59.5,1.5,18.0,219.0,48.58,37.26
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,43.41,32.66
2016,4,5,17,45,434.5,43.5,1.5,16.5,119.5,35.63,25.47
2016,4,5,18,0,337.0,34.0,1.5,16.0,72.0,27.9,17.95
2016,4,5,18,15,168.5,17.0,1.5,15.5,36.0,13.7,1.1
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,13.0,16.0,58.32,0.0
2016,4,6,6,15,232.5,27.0,2.55,13.5,53.5,203.39,148.16
2016,4,6,6,30,373.0,41.0,2.6,14.0,91.0,319.83,260.42
2016,4,6,6,45,462.5,50.5,2.65,14.5,140.5,411.2,340.25
2016,4,6,7,0,552.0,60.0,2.7,15.0,190.0,509.85,422.3
2016,4,6,7,15,609.0,66.5,2.65,15.5,243.0,586.0,481.63
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,664.69,540.09
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,728.89,585.18
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,788.0,624.88
2016,4,6,8,15,774.5,87.0,2.5,17.5,454.5,840.24,658.74
2016,4,6,8,30,803.0,91.0,2.5,18.0,506.0,890.69,690.48
2016,4,6,8,45,824.5,93.5,2.5,18.5,554.0,930.42,714.13
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,967.3,735.53
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,995.09,750.57
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,1006.24,754.53
2016,4,6,9,45,889.5,103.0,2.55,20.5,725.5,1022.85,762.91
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,1035.54,768.72
2016,4,6,10,15,910.0,106.5,2.6,21.0,793.5,1039.12,769.68
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,1038.56,768.19
2016,4,6,10,45,923.5,109.0,2.6,21.5,847.5,1030.85,760.77
2016,4,6,11,0,929.0,110.0,2.6,22.0,871.0,1019.0,750.89
2016,4,6,11,15,932.5,110.5,2.55,22.0,886.0,1000.64,737.9
2016,4,6,11,30,936.0,111.0,2.5,22.0,901.0,978.31,722.48
2016,4,6,11,45,936.5,112.0,2.45,22.5,908.0,949.89,701.82
2016,4,6,12,0,937.0,113.0,2.4,23.0,915.0,917.84,678.91
2016,4,6,12,15,936.5,112.5,2.35,23.0,913.5,880.11,653.59
2016,4,6,12,30,936.0,112.0,2.3,23.0,912.0,839.18,626.06
2016,4,6,12,45,932.0,112.5,2.25,23.5,902.0,793.53,593.59
2016,4,6,13,0,928.0,113.0,2.2,24.0,892.0,745.3,557.4
2016,4,6,13,15,923.5,112.0,2.15,24.0,874.5,693.15,518.82
2016,4,6,13,30,919.0,111.0,2.1,24.0,857.0,638.98,477.76
2016,4,6,13,45,910.5,111.0,2.05,24.5,831.5,581.67,432.36
2016,4,6,14,0,902.0,111.0,2.0,25.0,806.0,523.2,384.89
2016,4,6,14,15,892.5,109.0,1.9,25.0,774.0,461.91,334.61
2016,4,6,14,30,883.0,107.0,1.8,25.0,742.0,400.15,282.65
2016,4,6,14,45,869.0,105.5,1.75,25.0,703.5,337.23,229.17
2016,4,6,15,0,855.0,104.0,1.7,25.0,665.0,270.6,173.24
2016,4,6,15,15,838.0,101.5,1.6,25.0,621.0,206.98,122.6
2016,4,6,15,30,821.0,99.0,1.5,25.0,577.0,145.01,81.32
2016,4,6,15,45,705.5,115.5,1.45,25.0,502.0,88.21,68.83
2016,4,6,16,0,590.0,132.0,1.4,25.0,427.0,94.11,74.08
2016,4,6,16,15,456.5,142.5,1.3,24.5,356.5,97.82,77.57
2016,4,6,16,30,323.0,153.0,1.2,24.0,286.0,105.3,84.25
2016,4,6,16,45,472.0,114.0,1.1,24.0,278.5,81.8,64.56
2016,4,6,17,0,621.0,75.0,1.0,24.0,271.0,59.88,46.0
2016,4,6,17,15,558.5,67.5,1.0,23.5,219.0,54.2,41.21
2016,4,6,17,30,496.0,60.0,1.0,23.0,167.0,48.53,36.21
2016,4,6,17,45,396.5,49.0,1.0,22.5,119.5,39.75,28.33
2016,4,6,18,0,297.0,38.0,1.0,22.0,72.0,30.99,20.09
2016,4,6,18,15,148.5,19.0,0.85,22.0,36.0,14.58,2.3
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,1.75,13.5,6.0,4.72,0.0
2016,4,7,6,0,0.0,12.0,1.8,14.0,12.0,9.14,0.0
2016,4,7,6,15,44.0,31.5,1.9,14.0,38.0,70.03,48.9
2016,4,7,6,30,88.0,51.0,2.0,14.0,64.0,121.92,97.34
2016,4,7,6,45,120.5,73.0,2.1,14.5,98.0,172.71,142.12
2016,4,7,7,0,153.0,95.0,2.2,15.0,132.0,225.24,187.42
2016,4,7,7,15,185.0,113.0,2.25,15.0,168.5,290.22,241.92
2016,4,7,7,30,217.0,131.0,2.3,15.0,205.0,342.22,284.68
2016,4,7,7,45,130.0,151.0,2.35,15.5,197.5,278.4,229.83
2016,4,7,8,0,43.0,171.0,2.4,16.0,190.0,206.57,167.83
2016,4,7,8,15,85.0,200.0,2.4,16.0,242.5,275.44,224.66
2016,4,7,8,30,127.0,229.0,2.4,16.0,295.0,367.17,297.55
2016,4,7,8,45,262.0,232.0,2.4,16.5,384.5,520.68,417.79
2016,4,7,9,0,397.0,235.0,2.4,17.0,474.0,656.71,519.39
2016,4,7,9,15,519.5,209.0,2.35,17.0,545.0,775.95,605.37
2016,4,7,9,30,642.0,183.0,2.3,17.0,616.0,882.65,678.88
2016,4,7,9,45,621.0,205.5,2.25,17.5,642.5,885.2,676.39
2016,4,7,10,0,600.0,228.0,2.2,18.0,669.0,883.54,671.29
2016,4,7,10,15,549.5,259.0,2.15,18.0,675.0,851.73,646.48
2016,4,7,10,30,499.0,290.0,2.1,18.0,681.0,824.13,624.76
2016,4,7,10,45,434.0,330.5,2.1,18.0,677.5,788.42,597.38
2016,4,7,11,0,369.0,371.0,2.1,18.0,674.0,733.51,557.01
2016,4,7,11,15,621.0,254.0,2.1,18.0,775.0,868.3,656.44
2016,4,7,11,30,873.0,137.0,2.1,18.0,876.0,943.24,707.3
2016,4,7,11,45,873.0,137.5,2.15,18.0,882.5,915.14,687.88
2016,4,7,12,0,873.0,138.0,2.2,18.0,889.0,883.7,667.23
2016,4,7,12,15,689.5,235.0,2.2,18.0,827.5,804.63,610.34
2016,4,7,12,30,506.0,332.0,2.2,18.0,766.0,707.06,537.97
2016,4,7,12,45,500.5,328.5,2.25,18.0,754.0,669.39,511.45
2016,4,7,13,0,495.0,325.0,2.3,18.0,742.0,630.59,483.1
2016,4,7,13,15,654.5,241.5,2.3,18.0,781.5,634.59,486.98
2016,4,7,13,30,814.0,158.0,2.3,18.0,821.0,617.88,473.92
2016,4,7,13,45,802.0,158.0,2.35,18.0,795.5,562.22,429.86
2016,4,7,14,0,790.0,158.0,2.4,18.0,770.0,506.11,384.31
2016,4,7,14,15,592.5,229.5,2.4,17.5,678.5,424.5,320.89
2016,4,7,14,30,395.0,301.0,2.4,17.0,587.0,358.81,271.13
2016,4,7,14,45,478.0,253.0,2.45,17.0,581.0,318.18,234.38
2016,4,7,15,0,561.0,205.0,2.5,17.0,575.0,267.48,188.29
2016,4,7,15,15,433.5,226.0,2.5,16.5,500.5,217.24,152.9
2016,4,7,15,30,306.0,247.0,2.5,16.0,426.0,185.37,136.1
2016,4,7,15,45,164.0,217.0,2.5,16.0,312.0,143.67,119.02
2016,4,7,16,0,22.0,187.0,2.5,16.0,198.0,133.34,110.62
2016,4,7,16,15,12.0,162.5,2.4,15.5,168.5,116.82,96.93
2016,4,7,16,30,2.0,138.0,2.3,15.0,139.0,100.1,82.86
2016,4,7,16,45,1.0,118.5,2.25,15.0,119.0,86.52,71.19
2016,4,7,17,0,0.0,99.0,2.2,15.0,99.0,72.82,59.23
2016,4,7,17,15,0.0,80.0,2.05,14.5,80.0,59.33,47.36
2016,4,7,17,30,0.0,61.0,1.9,14.0,61.0,45.72,35.15
2016,4,7,17,45,0.0,43.5,1.8,14.0,43.5,32.99,23.49
2016,4,7,18,0,0.0,26.0,1.7,14.0,26.0,19.84,11.39
2016,4,7,18,15,0.0,13.0,1.65,13.5,13.0,9.88,0.47
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,11.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,18.5,1.45,12.5,18.5,14.09,5.5
2016,4,8,6,30,0.0,31.0,1.5,13.0,31.0,23.67,14.3
2016,4,8,6,45,0.0,47.0,1.55,13.5,47.0,36.6,25.63
2016,4,8,7,0,0.0,63.0,1.6,14.0,63.0,50.48,37.65
2016,4,8,7,15,0.0,80.0,1.6,14.0,80.0,65.22,50.31
2016,4,8,7,30,0.0,97.0,1.6,14.0,97.0,79.83,62.66
2016,4,8,7,45,9.5,128.5,1.6,14.5,133.0,117.25,94.18
2016,4,8,8,0,19.0,160.0,1.6,15.0,169.0,155.32,125.55
2016,4,8,8,15,9.5,157.5,1.55,15.0,162.0,141.31,113.12
2016,4,8,8,30,0.0,155.0,1.5,15.0,155.0,127.99,101.41
2016,4,8,8,45,14.5,195.0,1.5,15.5,204.0,178.54,142.71
2016,4,8,9,0,29.0,235.0,1.5,16.0,253.0,251.16,200.34
2016,4,8,9,15,83.0,276.5,1.5,16.0,332.0,346.89,276.17
2016,4,8,9,30,137.0,318.0,1.5,16.0,411.0,466.77,367.25
2016,4,8,9,45,91.5,316.5,1.55,16.5,380.5,391.45,307.24
2016,4,8,10,0,46.0,315.0,1.6,17.0,350.0,339.99,265.85
2016,4,8,10,15,35.0,307.0,1.65,17.0,334.5,316.79,247.63
2016,4,8,10,30,24.0,299.0,1.7,17.0,319.0,272.64,213.08
2016,4,8,10,45,22.0,298.0,1.75,17.0,316.5,267.73,209.17
2016,4,8,11,0,20.0,297.0,1.8,17.0,314.0,262.98,205.25
2016,4,8,11,15,57.0,355.0,1.85,16.5,404.0,368.99,287.96
2016,4,8,11,30,94.0,413.0,1.9,16.0,494.0,452.89,351.67
2016,4,8,11,45,97.0,418.0,1.95,16.0,501.5,452.46,350.76
2016,4,8,12,0,100.0,423.0,2.0,16.0,509.0,451.22,349.78
2016,4,8,12,15,125.5,427.5,2.0,16.0,536.0,481.43,372.52
2016,4,8,12,30,151.0,432.0,2.0,16.0,563.0,492.59,380.89
2016,4,8,12,45,186.5,425.5,2.05,16.5,585.0,498.74,385.26
2016,4,8,13,0,222.0,419.0,2.1,17.0,607.0,501.21,386.65
2016,4,8,13,15,226.5,409.5,2.1,17.0,598.0,477.72,368.79
2016,4,8,13,30,231.0,400.0,2.1,17.0,589.0,453.39,350.16
2016,4,8,13,45,172.5,387.5,2.15,17.0,526.5,392.91,304.02
2016,4,8,14,0,114.0,375.0,2.2,17.0,464.0,338.95,262.83
2016,4,8,14,15,300.0,320.0,2.2,16.5,540.5,363.42,279.48
2016,4,8,14,30,486.0,265.0,2.2,16.0,617.0,365.18,274.89
2016,4,8,14,45,426.5,270.0,2.25,16.0,567.5,313.05,232.45
2016,4,8,15,0,367.0,275.0,2.3,16.0,518.0,269.51,198.0
2016,4,8,15,15,183.5,201.0,2.3,16.0,322.5,164.68,121.79
2016,4,8,15,30,0.0,127.0,2.3,16.0,127.0,95.96,74.33
2016,4,8,15,45,0.0,111.0,2.3,16.0,111.0,84.17,67.99
2016,4,8,16,0,0.0,95.0,2.3,16.0,95.0,72.6,58.16
2016,4,8,16,15,0.0,94.5,2.25,15.5,94.5,71.91,57.88
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,71.11,57.48
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,61.22,48.9
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,51.26,40.15
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,40.96,31.04
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,30.56,21.69
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,21.72,13.59
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,12.92,5.49
2016,4,8,18,15,0.0,9.0,1.65,13.5,9.0,6.82,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,13.0,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,2.0,13.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,14.0,2.0,13.0,14.0,10.63,2.86
2016,4,9,6,30,0.0,23.0,2.0,13.0,23.0,17.51,9.14
2016,4,9,6,45,0.0,35.0,2.05,13.0,35.0,26.71,17.26
2016,4,9,7,0,0.0,47.0,2.1,13.0,47.0,35.94,25.35
2016,4,9,7,15,0.0,60.0,2.1,13.0,60.0,45.98,34.04
2016,4,9,7,30,0.0,73.0,2.1,13.0,73.0,56.55,43.06
2016,4,9,7,45,0.0,75.5,2.15,13.0,75.5,58.0,44.18
2016,4,9,8,0,0.0,78.0,2.2,13.0,78.0,59.91,45.67
2016,4,9,8,15,0.0,105.0,2.15,13.0,105.0,82.82,64.88
2016,4,9,8,30,0.0,132.0,2.1,13.0,132.0,106.31,84.31
2016,4,9,8,45,0.0,132.5,2.1,13.5,132.5,105.88,83.49
2016,4,9,9,0,0.0,133.0,2.1,14.0,133.0,105.71,82.94
2016,4,9,9,15,3.0,167.5,2.05,14.0,170.0,138.56,109.85
2016,4,9,9,30,6.0,202.0,2.0,14.0,207.0,171.77,136.63
2016,4,9,9,45,3.0,175.5,2.0,14.0,178.0,144.26,113.83
2016,4,9,10,0,0.0,149.0,2.0,14.0,149.0,118.09,92.22
2016,4,9,10,15,3.0,175.0,2.0,14.0,177.5,142.86,112.39
2016,4,9,10,30,6.0,201.0,2.0,14.0,206.0,167.6,132.28
2016,4,9,10,45,4.0,178.5,2.05,14.5,182.0,146.02,114.38
2016,4,9,11,0,2.0,156.0,2.1,15.0,158.0,125.08,97.12
2016,4,9,11,15,4.0,171.5,2.05,15.0,175.0,139.46,108.75
2016,4,9,11,30,6.0,187.0,2.0,15.0,192.0,153.63,120.09
2016,4,9,11,45,7.5,202.0,2.0,15.5,208.5,166.69,130.24
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,179.47,140.11
2016,4,9,12,15,6.5,195.5,2.0,16.0,201.5,159.1,123.79
2016,4,9,12,30,4.0,174.0,2.0,16.0,178.0,139.26,107.91
2016,4,9,12,45,50.0,293.5,2.0,16.0,336.5,276.51,217.29
2016,4,9,13,0,96.0,413.0,2.0,16.0,495.0,400.43,311.83
2016,4,9,13,15,106.5,407.5,2.0,16.0,496.5,392.14,304.87
2016,4,9,13,30,117.0,402.0,2.0,16.0,498.0,387.8,301.43
2016,4,9,13,45,64.0,319.5,2.0,16.0,372.0,280.52,219.03
2016,4,9,14,0,11.0,237.0,2.0,16.0,246.0,185.93,145.25
2016,4,9,14,15,7.0,206.5,2.0,16.0,212.0,159.93,124.93
2016,4,9,14,30,3.0,176.0,2.0,16.0,178.0,134.83,105.04
2016,4,9,14,45,1.5,117.0,2.05,16.0,118.0,90.22,69.02
2016,4,9,15,0,0.0,58.0,2.1,16.0,58.0,44.61,31.61
2016,4,9,15,15,0.0,96.5,2.05,15.5,96.5,74.3,56.5
2016,4,9,15,30,0.0,135.0,2.0,15.0,135.0,101.57,79.35
2016,4,9,15,45,0.0,95.5,2.0,15.0,95.5,73.22,58.7
2016,4,9,16,0,0.0,56.0,2.0,15.0,56.0,42.93,32.36
2016,4,9,16,15,0.0,62.0,1.9,15.0,62.0,47.54,36.57
2016,4,9,16,30,0.0,68.0,1.8,15.0,68.0,52.16,40.78
2016,4,9,16,45,0.0,58.5,1.75,15.0,58.5,44.81,34.37
2016,4,9,17,0,0.0,49.0,1.7,15.0,49.0,37.47,27.9
2016,4,9,17,15,0.0,39.5,1.55,14.5,39.5,30.15,21.42
2016,4,9,17,30,0.0,30.0,1.4,14.0,30.0,22.86,14.84
2016,4,9,17,45,0.0,21.5,1.3,14.0,21.5,16.35,8.86
2016,4,9,18,0,0.0,13.0,1.2,14.0,13.0,9.86,2.88
2016,4,9,18,15,0.0,7.0,1.2,13.5,7.0,5.3,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.02,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,5.3,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,7.58,0.87
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,9.87,2.88
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,12.93,5.55
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,15.99,8.19
2016,4,10,7,45,0.0,25.5,2.05,13.0,25.5,19.44,11.13
2016,4,10,8,0,0.0,30.0,2.1,13.0,30.0,22.91,14.06
2016,4,10,8,15,0.0,38.0,2.1,13.0,38.0,29.07,19.27
2016,4,10,8,30,0.0,46.0,2.1,13.0,46.0,35.25,24.45
2016,4,10,8,45,0.0,57.0,2.1,13.5,57.0,43.76,31.5
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,52.29,38.49
2016,4,10,9,15,0.0,70.0,2.1,14.0,70.0,53.88,39.7
2016,4,10,9,30,0.0,72.0,2.1,14.0,72.0,55.48,40.93
2016,4,10,9,45,8.0,164.0,2.15,14.0,170.0,139.17,110.17
2016,4,10,10,0,16.0,256.0,2.2,14.0,268.0,228.26,181.81
2016,4,10,10,15,18.0,273.0,2.25,14.0,287.5,244.18,193.94
2016,4,10,10,30,20.0,290.0,2.3,14.0,307.0,259.85,206.06
2016,4,10,10,45,14.0,250.5,2.35,14.5,262.5,217.33,171.64
2016,4,10,11,0,8.0,211.0,2.4,15.0,218.0,176.67,138.72
2016,4,10,11,15,8.5,215.5,2.45,15.0,223.0,180.2,141.54
2016,4,10,11,30,9.0,220.0,2.5,15.0,228.0,183.62,144.19
2016,4,10,11,45,18.5,282.5,2.55,15.0,299.0,243.26,191.63
2016,4,10,12,0,28.0,345.0,2.6,15.0,370.0,317.88,249.76
2016,4,10,12,15,29.5,343.0,2.65,15.0,369.5,312.62,245.43
2016,4,10,12,30,31.0,341.0,2.7,15.0,369.0,307.13,241.24
2016,4,10,12,45,20.0,283.5,2.8,15.0,301.5,237.42,186.67
2016,4,10,13,0,9.0,226.0,2.9,15.0,234.0,182.31,143.0
2016,4,10,13,15,15.5,266.5,2.95,14.5,280.0,216.66,170.93
2016,4,10,13,30,22.0,307.0,3.0,14.0,326.0,249.33,197.21
2016,4,10,13,45,11.0,215.0,3.05,14.0,224.5,170.95,134.66
2016,4,10,14,0,0.0,123.0,3.1,14.0,123.0,94.85,73.03
2016,4,10,14,15,0.0,110.0,3.1,14.0,110.0,84.83,64.97
2016,4,10,14,30,0.0,97.0,3.1,14.0,97.0,74.89,56.88
2016,4,10,14,45,8.0,166.5,3.1,14.0,172.0,128.38,100.86
2016,4,10,15,0,16.0,236.0,3.1,14.0,247.0,176.89,140.2
2016,4,10,15,15,9.0,204.5,3.05,13.5,211.0,151.54,120.27
2016,4,10,15,30,2.0,173.0,3.0,13.0,175.0,127.58,101.43
2016,4,10,15,45,1.0,149.5,3.0,13.0,150.5,110.4,91.65
2016,4,10,16,0,0.0,126.0,3.0,13.0,126.0,94.1,77.71
2016,4,10,16,15,8.5,139.5,2.9,13.0,143.0,102.47,85.34
2016,4,10,16,30,17.0,153.0,2.8,13.0,160.0,109.91,92.14
2016,4,10,16,45,11.5,133.5,2.75,13.0,138.0,96.33,80.4
2016,4,10,17,0,6.0,114.0,2.7,13.0,116.0,82.65,68.43
2016,4,10,17,15,3.0,93.0,2.55,12.5,94.0,67.97,55.47
2016,4,10,17,30,0.0,72.0,2.4,12.0,72.0,53.16,42.14
2016,4,10,17,45,0.0,52.5,2.25,12.0,52.5,39.23,29.31
2016,4,10,18,0,0.0,33.0,2.1,12.0,33.0,25.12,16.25
2016,4,10,18,15,0.0,18.5,2.0,12.0,18.5,14.11,4.67
2016,4,10,18,30,0.0,4.0,1.9,12.0,4.0,3.15,0.0
2016,4,10,18,45,0.0,2.0,1.85,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,46.5,11.0,0.65,11.5,13.5,30.43,0.0
2016,4,11,6,0,93.0,22.0,0.6,12.0,27.0,86.62,29.65
2016,4,11,6,15,202.5,38.5,0.65,12.0,65.5,194.54,153.09
2016,4,11,6,30,312.0,55.0,0.7,12.0,104.0,292.42,239.58
2016,4,11,6,45,388.0,66.5,0.8,12.5,151.5,371.53,307.02
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,463.01,381.43
2016,4,11,7,15,262.0,109.0,0.95,13.0,180.5,340.18,282.15
2016,4,11,7,30,60.0,140.0,1.0,13.0,162.0,188.19,154.59
2016,4,11,7,45,30.0,124.5,1.1,13.5,135.5,141.29,114.98
2016,4,11,8,0,0.0,109.0,1.2,14.0,109.0,87.17,68.28
2016,4,11,8,15,0.0,118.0,1.2,14.0,118.0,94.32,74.13
2016,4,11,8,30,0.0,127.0,1.2,14.0,127.0,101.54,79.87
2016,4,11,8,45,14.5,183.0,1.25,14.5,192.0,165.98,132.92
2016,4,11,9,0,29.0,239.0,1.3,15.0,257.0,253.63,202.7
2016,4,11,9,15,15.5,208.5,1.3,15.0,218.5,188.0,149.17
2016,4,11,9,30,2.0,178.0,1.3,15.0,180.0,145.91,114.61
2016,4,11,9,45,9.5,220.0,1.35,15.0,227.5,190.08,150.27
2016,4,11,10,0,17.0,262.0,1.4,15.0,275.0,234.5,185.3
2016,4,11,10,15,90.5,327.0,1.4,15.0,399.0,390.5,307.88
2016,4,11,10,30,164.0,392.0,1.4,15.0,523.0,547.82,424.67
2016,4,11,10,45,245.5,390.0,1.4,15.5,592.0,639.17,489.57
2016,4,11,11,0,327.0,388.0,1.4,16.0,661.0,704.19,534.88
2016,4,11,11,15,177.0,362.0,1.4,16.0,510.0,505.74,389.33
2016,4,11,11,30,27.0,336.0,1.4,16.0,359.0,316.99,245.42
2016,4,11,11,45,28.0,338.0,1.4,16.0,362.0,315.52,245.18
2016,4,11,12,0,29.0,340.0,1.4,16.0,365.0,313.76,243.76
2016,4,11,12,15,441.0,242.5,1.4,16.0,626.5,597.31,464.13
2016,4,11,12,30,853.0,145.0,1.4,16.0,888.0,802.59,611.05
2016,4,11,12,45,832.5,155.5,1.45,16.0,874.0,755.38,574.75
2016,4,11,13,0,812.0,166.0,1.5,16.0,860.0,706.79,539.54
2016,4,11,13,15,807.0,164.5,1.5,16.0,843.5,657.35,502.65
2016,4,11,13,30,802.0,163.0,1.5,16.0,827.0,606.3,463.52
2016,4,11,13,45,795.0,161.0,1.55,16.0,803.0,552.43,421.37
2016,4,11,14,0,788.0,159.0,1.6,16.0,779.0,497.65,377.06
2016,4,11,14,15,777.5,156.5,1.6,16.0,748.0,440.42,329.26
2016,4,11,14,30,767.0,154.0,1.6,16.0,717.0,380.0,277.79
2016,4,11,14,45,760.0,147.5,1.65,16.0,681.0,320.1,225.88
2016,4,11,15,0,753.0,141.0,1.7,16.0,645.0,260.41,174.46
2016,4,11,15,15,734.5,137.5,1.7,15.5,603.0,201.4,127.33
2016,4,11,15,30,716.0,134.0,1.7,15.0,561.0,144.41,89.83
2016,4,11,15,45,695.0,128.0,1.7,15.0,514.5,91.51,74.48
2016,4,11,16,0,674.0,122.0,1.7,15.0,468.0,88.72,72.38
2016,4,11,16,15,642.0,116.0,1.7,15.0,418.5,85.57,69.88
2016,4,11,16,30,610.0,110.0,1.7,15.0,369.0,82.33,67.28
2016,4,11,16,45,576.0,100.5,1.7,15.0,319.5,76.45,62.3
2016,4,11,17,0,542.0,91.0,1.7,15.0,270.0,70.35,57.04
2016,4,11,17,15,482.0,81.5,1.65,14.5,219.5,63.72,51.28
2016,4,11,17,30,422.0,72.0,1.6,14.0,169.0,54.1,42.66
2016,4,11,17,45,346.5,58.0,1.55,13.5,124.5,43.74,33.15
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,33.29,23.32
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,20.82,10.04
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,8.65,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.36,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,4.54,0.0
2016,4,12,6,15,0.0,14.5,2.55,12.0,14.5,11.01,3.43
2016,4,12,6,30,0.0,23.0,2.6,12.0,23.0,17.5,9.27
2016,4,12,6,45,0.0,33.5,2.65,12.0,33.5,25.55,16.39
2016,4,12,7,0,0.0,44.0,2.7,12.0,44.0,33.62,23.48
2016,4,12,7,15,0.0,55.0,2.7,12.0,55.0,42.1,30.83
2016,4,12,7,30,0.0,66.0,2.7,12.0,66.0,50.61,38.1
2016,4,12,7,45,90.5,129.0,2.75,12.5,170.0,213.94,179.06
2016,4,12,8,0,181.0,192.0,2.8,13.0,274.0,368.32,305.93
2016,4,12,8,15,253.0,205.0,2.8,13.0,334.5,470.61,387.07
2016,4,12,8,30,325.0,218.0,2.8,13.0,395.0,555.74,453.07
2016,4,12,8,45,168.5,214.5,2.85,13.5,306.5,383.62,313.17
2016,4,12,9,0,12.0,211.0,2.9,14.0,218.0,188.29,150.62
2016,4,12,9,15,93.5,268.5,2.9,14.0,332.5,345.12,279.29
2016,4,12,9,30,175.0,326.0,2.9,14.0,447.0,509.0,406.8
2016,4,12,9,45,179.0,342.0,2.95,14.5,471.0,526.33,417.47
2016,4,12,10,0,183.0,358.0,3.0,15.0,495.0,542.54,428.06
2016,4,12,10,15,122.5,361.0,3.05,15.0,454.5,479.98,378.29
2016,4,12,10,30,62.0,364.0,3.1,15.0,414.0,394.91,311.28
2016,4,12,10,45,175.5,381.5,3.2,15.5,528.0,539.56,423.84
2016,4,12,11,0,289.0,399.0,3.3,16.0,642.0,677.38,525.96
2016,4,12,11,15,165.5,386.0,3.35,16.0,526.0,517.16,403.94
2016,4,12,11,30,42.0,373.0,3.4,16.0,410.0,364.55,285.1
2016,4,12,11,45,44.0,374.5,3.45,16.0,413.5,362.38,283.9
2016,4,12,12,0,46.0,376.0,3.5,16.0,417.0,359.79,281.88
2016,4,12,12,15,457.0,257.0,3.55,16.0,656.5,621.75,489.87
2016,4,12,12,30,868.0,138.0,3.6,16.0,896.0,795.74,621.53
2016,4,12,12,45,842.5,151.5,3.65,16.5,881.5,756.92,589.01
2016,4,12,13,0,817.0,165.0,3.7,17.0,867.0,707.15,549.86
2016,4,12,13,15,675.5,233.5,3.8,17.0,806.5,631.14,490.54
2016,4,12,13,30,534.0,302.0,3.9,17.0,746.0,558.18,433.3
2016,4,12,13,45,664.5,231.0,4.0,17.0,766.5,536.65,415.46
2016,4,12,14,0,795.0,160.0,4.1,17.0,787.0,499.59,383.14
2016,4,12,14,15,784.5,157.5,4.1,16.5,756.0,441.99,334.31
2016,4,12,14,30,774.0,155.0,4.1,16.0,725.0,384.38,284.25
2016,4,12,14,45,762.0,151.5,4.2,16.0,688.5,321.6,229.12
2016,4,12,15,0,750.0,148.0,4.3,16.0,652.0,262.76,177.76
2016,4,12,15,15,732.0,144.0,4.3,15.5,610.0,203.65,130.07
2016,4,12,15,30,714.0,140.0,4.3,15.0,568.0,146.52,92.38
2016,4,12,15,45,480.0,179.0,4.35,15.0,456.5,116.98,96.66
2016,4,12,16,0,246.0,218.0,4.4,15.0,345.0,139.41,116.42
2016,4,12,16,15,339.0,179.0,4.3,14.5,335.0,120.42,100.48
2016,4,12,16,30,432.0,140.0,4.2,14.0,325.0,96.43,79.97
2016,4,12,16,45,380.5,133.5,4.15,14.0,280.5,92.42,76.68
2016,4,12,17,0,329.0,127.0,4.1,14.0,236.0,89.57,74.3
2016,4,12,17,15,288.0,109.0,4.0,13.5,192.5,77.58,63.81
2016,4,12,17,30,247.0,91.0,3.9,13.0,149.0,65.34,52.83
2016,4,12,17,45,189.5,71.5,3.85,12.5,109.0,51.77,40.4
2016,4,12,18,0,132.0,52.0,3.8,12.0,69.0,38.01,27.56
2016,4,12,18,15,66.0,31.5,3.75,12.0,40.0,23.51,12.53
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,12.5,2.25,10.5,16.5,37.63,0.0
2016,4,13,6,0,119.0,25.0,2.3,11.0,33.0,117.56,65.82
2016,4,13,6,15,231.5,41.0,2.4,11.5,73.5,212.85,171.13
2016,4,13,6,30,344.0,57.0,2.5,12.0,114.0,313.48,260.39
2016,4,13,6,45,425.5,67.5,2.65,12.5,164.0,396.6,332.46
2016,4,13,7,0,507.0,78.0,2.8,13.0,214.0,493.33,412.7
