Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,15,560.5,85.5,2.8,13.0,266.0,566.15,471.28
2016,4,13,7,30,614.0,93.0,2.8,13.0,318.0,641.02,528.43
2016,4,13,7,45,652.0,99.5,2.85,13.5,370.5,703.18,573.19
2016,4,13,8,0,690.0,106.0,2.9,14.0,423.0,765.22,616.55
2016,4,13,8,15,717.5,110.5,2.85,14.0,472.5,814.74,650.19
2016,4,13,8,30,745.0,115.0,2.8,14.0,522.0,862.59,681.99
2016,4,13,8,45,770.0,117.0,2.8,14.5,569.5,896.4,702.35
2016,4,13,9,0,795.0,119.0,2.8,15.0,617.0,934.59,725.61
2016,4,13,9,15,810.0,122.0,2.75,15.0,658.5,961.08,741.39
2016,4,13,9,30,825.0,125.0,2.7,15.0,700.0,984.11,754.82
2016,4,13,9,45,847.0,121.5,2.7,15.5,738.0,1003.25,764.68
2016,4,13,10,0,869.0,118.0,2.7,16.0,776.0,1004.42,762.49
2016,4,13,10,15,877.0,120.0,2.7,16.0,805.5,1007.85,763.61
2016,4,13,10,30,885.0,122.0,2.7,16.0,835.0,1007.28,762.17
2016,4,13,10,45,888.5,124.0,2.7,16.5,856.5,998.29,753.84
2016,4,13,11,0,892.0,126.0,2.7,17.0,878.0,985.33,743.1
2016,4,13,11,15,895.5,126.5,2.7,17.0,892.5,967.05,730.34
2016,4,13,11,30,899.0,127.0,2.7,17.0,907.0,944.96,715.15
2016,4,13,11,45,893.5,131.5,2.7,17.0,911.5,914.88,694.59
2016,4,13,12,0,888.0,136.0,2.7,17.0,916.0,881.58,671.85
2016,4,13,12,15,888.0,136.0,2.7,17.0,915.0,845.89,647.4
2016,4,13,12,30,888.0,136.0,2.7,17.0,914.0,807.17,620.68
2016,4,13,12,45,882.5,137.0,2.7,17.0,903.5,762.41,587.62
2016,4,13,13,0,877.0,138.0,2.7,17.0,893.0,715.42,552.25
2016,4,13,13,15,873.0,137.0,2.75,17.0,876.5,665.81,514.35
2016,4,13,13,30,869.0,136.0,2.8,17.0,860.0,614.31,473.9
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.5,561.83,431.33
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,504.58,383.92
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,445.33,334.1
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,385.84,282.65
2016,4,13,14,45,802.5,137.5,2.95,16.0,706.0,325.14,229.39
2016,4,13,15,0,782.0,138.0,3.0,16.0,667.0,266.07,178.31
2016,4,13,15,15,765.0,134.5,3.0,15.5,624.0,200.52,125.81
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,141.9,87.72
2016,4,13,15,45,722.5,127.0,3.05,15.0,533.5,91.34,74.38
2016,4,13,16,0,697.0,123.0,3.1,15.0,486.0,89.69,73.25
2016,4,13,16,15,666.0,117.5,3.1,14.5,435.5,86.89,71.19
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,84.02,69.04
2016,4,13,16,45,587.0,105.5,3.1,14.0,332.5,80.09,65.77
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,76.14,62.41
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,66.11,53.61
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,58.79,47.03
2016,4,13,17,45,323.5,65.5,2.7,12.5,130.5,48.74,37.76
2016,4,13,18,0,229.0,52.0,2.6,12.0,83.0,38.68,28.22
2016,4,13,18,15,127.5,32.5,2.55,11.5,48.5,24.33,13.6
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,10.23,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,37.78,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,110.33,68.32
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,215.33,174.42
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,316.68,263.99
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,396.89,333.37
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,489.08,409.58
2016,4,14,7,15,497.0,93.5,2.5,12.0,253.5,517.81,433.25
2016,4,14,7,30,499.0,104.0,2.6,12.0,289.0,550.62,459.12
2016,4,14,7,45,609.5,93.5,2.75,12.5,353.0,659.22,541.85
2016,4,14,8,0,720.0,83.0,2.9,13.0,417.0,757.48,613.25
2016,4,14,8,15,641.0,120.5,2.95,13.0,442.0,756.02,609.74
2016,4,14,8,30,562.0,158.0,3.0,13.0,467.0,728.85,587.92
2016,4,14,8,45,290.5,193.5,3.1,13.5,354.5,496.22,404.21
2016,4,14,9,0,19.0,229.0,3.2,14.0,242.0,211.72,169.65
2016,4,14,9,15,16.0,231.5,3.25,14.0,243.0,209.26,167.75
2016,4,14,9,30,13.0,234.0,3.3,14.0,244.0,207.02,165.43
2016,4,14,9,45,179.0,285.0,3.4,14.5,421.0,463.08,372.38
2016,4,14,10,0,345.0,336.0,3.5,15.0,598.0,701.14,551.89
2016,4,14,10,15,381.5,336.0,3.55,15.0,636.0,730.77,572.11
2016,4,14,10,30,418.0,336.0,3.6,15.0,674.0,778.17,605.92
2016,4,14,10,45,433.0,338.5,3.65,15.0,697.0,784.17,609.59
2016,4,14,11,0,448.0,341.0,3.7,15.0,720.0,787.25,611.49
2016,4,14,11,15,644.0,254.0,3.8,15.0,809.0,876.69,680.23
2016,4,14,11,30,840.0,167.0,3.9,15.0,898.0,941.09,727.12
2016,4,14,11,45,826.5,177.0,4.0,15.5,901.0,909.21,703.18
2016,4,14,12,0,813.0,187.0,4.1,16.0,904.0,874.39,677.87
2016,4,14,12,15,812.5,187.0,4.2,16.0,902.5,839.02,652.48
2016,4,14,12,30,812.0,187.0,4.3,16.0,901.0,800.78,624.44
2016,4,14,12,45,841.5,166.5,4.4,16.0,899.5,764.51,598.03
2016,4,14,13,0,871.0,146.0,4.5,16.0,898.0,723.11,566.96
2016,4,14,13,15,866.5,145.0,4.55,16.0,881.0,671.92,526.82
2016,4,14,13,30,862.0,144.0,4.6,16.0,864.0,618.89,484.21
2016,4,14,13,45,847.5,147.0,4.65,16.0,838.0,562.28,437.57
2016,4,14,14,0,833.0,150.0,4.7,16.0,812.0,505.29,389.31
2016,4,14,14,15,823.0,147.5,4.7,15.5,780.0,445.91,338.44
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,386.4,286.14
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,325.89,232.0
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,265.98,179.28
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,199.5,125.63
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,140.13,87.02
2016,4,14,15,45,743.0,121.0,4.8,14.0,540.5,87.97,71.79
2016,4,14,16,0,732.0,112.0,4.8,14.0,495.0,83.26,67.93
2016,4,14,16,15,701.5,107.0,4.7,13.5,444.0,80.49,65.85
2016,4,14,16,30,671.0,102.0,4.6,13.0,393.0,77.65,63.69
2016,4,14,16,45,633.5,95.0,4.6,13.0,341.0,73.22,59.94
2016,4,14,17,0,596.0,88.0,4.6,13.0,289.0,68.69,56.02
2016,4,14,17,15,536.5,79.5,4.35,12.5,237.5,62.64,50.75
2016,4,14,17,30,477.0,71.0,4.1,12.0,186.0,56.55,45.23
2016,4,14,17,45,391.0,59.5,3.95,12.0,138.0,45.17,34.69
2016,4,14,18,0,305.0,48.0,3.8,12.0,90.0,36.34,26.22
2016,4,14,18,15,152.5,33.0,3.7,11.5,54.0,24.78,14.28
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,13.4,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,7.08,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,13.0,2.65,8.5,21.5,63.14,0.0
2016,4,15,6,0,227.0,26.0,2.7,9.0,43.0,180.19,122.76
2016,4,15,6,15,345.5,38.0,2.75,9.5,87.5,276.55,226.58
2016,4,15,6,30,464.0,50.0,2.8,10.0,132.0,383.36,321.27
2016,4,15,6,45,533.5,59.0,2.9,10.5,183.5,464.52,391.58
2016,4,15,7,0,603.0,68.0,3.0,11.0,235.0,550.57,462.91
2016,4,15,7,15,652.5,74.0,3.15,11.5,289.0,621.77,518.42
2016,4,15,7,30,702.0,80.0,3.3,12.0,343.0,694.62,573.17
2016,4,15,7,45,732.0,86.0,3.45,12.5,396.0,752.13,614.5
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,803.58,650.33
2016,4,15,8,15,787.5,96.0,3.55,13.5,500.0,852.63,682.57
2016,4,15,8,30,813.0,100.0,3.5,14.0,551.0,899.61,712.56
2016,4,15,8,45,831.5,103.5,3.45,14.5,598.5,936.94,735.06
2016,4,15,9,0,850.0,107.0,3.4,15.0,646.0,971.24,755.15
2016,4,15,9,15,864.5,109.0,3.3,15.0,688.0,996.59,769.85
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,1004.91,772.83
2016,4,15,9,45,896.5,110.0,3.1,15.5,768.5,1022.28,780.79
2016,4,15,10,0,914.0,109.0,3.0,16.0,807.0,1035.82,786.04
2016,4,15,10,15,921.5,110.0,2.95,16.0,836.5,1037.54,785.39
2016,4,15,10,30,929.0,111.0,2.9,16.0,866.0,1035.13,782.24
2016,4,15,10,45,936.0,111.0,2.9,16.5,889.0,1027.05,774.51
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,1014.8,764.21
2016,4,15,11,15,946.0,111.5,2.9,17.0,926.5,995.18,750.59
2016,4,15,11,30,949.0,112.0,2.9,17.0,941.0,971.6,734.44
2016,4,15,11,45,951.0,111.5,2.95,17.5,947.5,942.35,713.57
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,909.45,690.25
2016,4,15,12,15,952.0,111.0,3.0,18.0,952.0,871.06,664.05
2016,4,15,12,30,951.0,111.0,3.0,18.0,950.0,829.51,635.53
2016,4,15,12,45,951.0,108.5,3.05,18.0,940.5,783.57,602.74
2016,4,15,13,0,951.0,106.0,3.1,18.0,931.0,734.81,566.34
2016,4,15,13,15,946.5,105.5,3.1,18.0,912.5,682.27,525.87
2016,4,15,13,30,942.0,105.0,3.1,18.0,894.0,627.68,482.72
2016,4,15,13,45,936.0,103.5,3.15,18.5,868.5,569.72,435.04
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,510.37,384.89
2016,4,15,14,15,921.0,100.5,3.2,18.5,810.5,448.7,332.78
2016,4,15,14,30,912.0,99.0,3.2,18.0,778.0,386.48,278.7
2016,4,15,14,45,900.0,97.5,3.2,18.0,739.0,323.15,222.6
2016,4,15,15,0,888.0,96.0,3.2,18.0,700.0,260.17,167.79
2016,4,15,15,15,873.0,93.5,3.15,18.0,656.0,196.68,117.07
2016,4,15,15,30,858.0,91.0,3.1,18.0,612.0,134.45,78.11
2016,4,15,15,45,837.5,88.5,3.05,18.0,563.0,75.73,60.08
2016,4,15,16,0,817.0,86.0,3.0,18.0,514.0,74.04,58.87
2016,4,15,16,15,790.5,82.0,2.9,17.5,462.5,71.13,56.66
2016,4,15,16,30,764.0,78.0,2.8,17.0,411.0,68.14,54.36
2016,4,15,16,45,728.5,73.0,2.7,17.0,358.0,64.18,51.06
2016,4,15,17,0,693.0,68.0,2.6,17.0,305.0,60.16,47.63
2016,4,15,17,15,640.0,62.5,2.55,16.0,252.0,51.17,39.91
2016,4,15,17,30,587.0,57.0,2.5,15.0,199.0,46.79,36.07
2016,4,15,17,45,505.5,48.5,2.45,14.5,149.5,39.86,29.69
2016,4,15,18,0,424.0,40.0,2.4,14.0,100.0,32.96,23.12
2016,4,15,18,15,288.0,27.5,2.45,13.5,60.5,22.53,12.6
2016,4,15,18,30,152.0,15.0,2.5,13.0,21.0,12.17,0.0
2016,4,15,18,45,76.0,7.5,2.55,13.0,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,67.43,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,191.75,134.89
2016,4,16,6,15,353.5,39.0,1.25,12.5,90.0,281.81,227.52
2016,4,16,6,30,463.0,51.0,1.2,13.0,134.0,383.33,314.75
2016,4,16,6,45,532.0,59.0,1.2,14.0,185.5,462.86,380.22
2016,4,16,7,0,601.0,67.0,1.2,15.0,237.0,547.14,445.97
2016,4,16,7,15,648.5,73.5,1.2,15.5,290.0,617.17,497.16
2016,4,16,7,30,696.0,80.0,1.2,16.0,343.0,688.75,547.24
2016,4,16,7,45,729.0,85.0,1.3,16.5,396.0,747.19,587.0
2016,4,16,8,0,762.0,90.0,1.4,17.0,449.0,800.19,621.95
2016,4,16,8,15,786.5,93.5,1.4,17.0,499.5,847.6,652.29
2016,4,16,8,30,811.0,97.0,1.4,17.0,550.0,892.9,680.66
2016,4,16,8,45,828.0,101.0,1.45,17.5,597.0,929.24,701.98
2016,4,16,9,0,845.0,105.0,1.5,18.0,644.0,962.52,721.13
2016,4,16,9,15,859.0,107.0,1.5,18.5,685.5,987.22,733.79
2016,4,16,9,30,873.0,109.0,1.5,19.0,727.0,995.08,735.58
2016,4,16,9,45,885.5,110.0,1.55,19.5,764.0,1009.58,742.78
2016,4,16,10,0,898.0,111.0,1.6,20.0,801.0,1020.22,747.49
2016,4,16,10,15,905.5,112.5,1.6,20.0,830.0,1022.44,747.63
2016,4,16,10,30,913.0,114.0,1.6,20.0,859.0,1020.57,745.43
2016,4,16,10,45,923.5,112.0,1.6,20.5,882.5,1013.94,738.97
2016,4,16,11,0,934.0,110.0,1.6,21.0,906.0,1003.16,730.09
2016,4,16,11,15,937.0,110.5,1.6,21.0,920.5,983.71,717.23
2016,4,16,11,30,940.0,111.0,1.6,21.0,935.0,960.35,702.03
2016,4,16,11,45,944.0,109.5,1.65,21.5,942.0,932.17,683.12
2016,4,16,12,0,948.0,108.0,1.7,22.0,949.0,900.28,661.79
2016,4,16,12,15,947.0,108.0,1.7,22.0,947.0,862.14,636.96
2016,4,16,12,30,946.0,108.0,1.7,22.0,945.0,820.85,609.91
2016,4,16,12,45,944.5,107.0,1.7,22.0,935.5,775.4,578.53
2016,4,16,13,0,943.0,106.0,1.7,22.0,926.0,727.24,543.81
2016,4,16,13,15,938.5,105.5,1.7,22.0,908.0,675.13,505.32
2016,4,16,13,30,934.0,105.0,1.7,22.0,890.0,621.0,464.19
2016,4,16,13,45,929.5,103.0,1.7,22.0,865.5,563.91,419.57
2016,4,16,14,0,925.0,101.0,1.7,22.0,841.0,505.3,372.25
2016,4,16,14,15,916.5,99.5,1.7,22.0,808.5,444.2,321.52
2016,4,16,14,30,908.0,98.0,1.7,22.0,776.0,382.52,268.93
2016,4,16,14,45,898.0,95.5,1.75,22.0,738.0,319.38,214.64
2016,4,16,15,0,888.0,93.0,1.8,22.0,700.0,256.39,161.28
2016,4,16,15,15,873.5,91.0,1.8,21.5,656.5,193.47,112.57
2016,4,16,15,30,859.0,89.0,1.8,21.0,613.0,131.72,75.29
2016,4,16,15,45,834.5,88.0,1.8,21.0,563.5,75.29,58.92
2016,4,16,16,0,810.0,87.0,1.8,21.0,514.0,74.54,58.55
2016,4,16,16,15,784.0,83.5,1.75,20.5,463.5,72.03,56.72
2016,4,16,16,30,758.0,80.0,1.7,20.0,413.0,69.47,54.83
2016,4,16,16,45,698.0,80.5,1.65,19.5,357.0,64.01,50.37
2016,4,16,17,0,638.0,81.0,1.6,19.0,301.0,64.08,50.65
2016,4,16,17,15,584.0,74.0,1.5,18.5,249.0,58.97,46.32
2016,4,16,17,30,530.0,67.0,1.4,18.0,197.0,53.86,41.82
2016,4,16,17,45,426.0,58.5,1.35,17.5,146.5,47.11,35.67
2016,4,16,18,0,322.0,50.0,1.3,17.0,96.0,37.88,27.1
2016,4,16,18,15,161.0,35.5,1.3,16.5,58.5,26.62,15.93
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,15.47,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.0,0.7,13.5,23.0,58.08,0.0
2016,4,17,6,0,199.0,30.0,0.7,14.0,46.0,169.1,121.26
2016,4,17,6,15,300.5,43.5,0.75,14.0,89.0,252.25,202.46
2016,4,17,6,30,402.0,57.0,0.8,14.0,132.0,350.65,286.51
2016,4,17,6,45,473.0,67.0,0.85,14.5,182.0,431.16,352.89
2016,4,17,7,0,544.0,77.0,0.9,15.0,232.0,516.69,420.28
2016,4,17,7,15,592.5,84.0,0.95,15.0,284.5,585.95,472.9
2016,4,17,7,30,641.0,91.0,1.0,15.0,337.0,656.84,524.18
2016,4,17,7,45,677.5,96.0,1.05,15.5,389.0,716.36,564.54
2016,4,17,8,0,714.0,101.0,1.1,16.0,441.0,775.56,603.54
2016,4,17,8,15,740.0,105.5,1.15,16.5,491.0,823.91,634.01
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,864.58,658.74
2016,4,17,8,45,789.5,112.0,1.25,17.5,588.0,903.86,682.25
2016,4,17,9,0,813.0,114.0,1.3,18.0,635.0,940.39,703.64
2016,4,17,9,15,827.5,116.5,1.35,18.5,676.0,965.66,717.48
2016,4,17,9,30,842.0,119.0,1.4,19.0,717.0,987.42,729.15
2016,4,17,9,45,859.5,117.5,1.45,19.5,754.5,990.08,728.57
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,1002.85,734.89
2016,4,17,10,15,884.5,117.5,1.55,20.5,821.5,1005.0,734.36
2016,4,17,10,30,892.0,119.0,1.6,21.0,851.0,1003.15,731.55
2016,4,17,10,45,898.0,120.0,1.65,21.5,873.0,995.32,725.08
2016,4,17,11,0,904.0,121.0,1.7,22.0,895.0,983.48,716.23
2016,4,17,11,15,907.0,122.0,1.7,22.0,909.0,964.87,703.88
2016,4,17,11,30,910.0,123.0,1.7,22.0,923.0,942.45,689.21
2016,4,17,11,45,911.5,123.5,1.7,22.5,929.5,914.55,669.76
2016,4,17,12,0,913.0,124.0,1.7,23.0,936.0,883.15,648.11
2016,4,17,12,15,912.5,123.5,1.65,23.0,934.5,845.93,623.34
2016,4,17,12,30,912.0,123.0,1.6,23.0,933.0,805.68,596.49
2016,4,17,12,45,911.5,121.5,1.6,23.5,924.0,761.75,564.58
2016,4,17,13,0,911.0,120.0,1.6,24.0,915.0,715.17,530.15
2016,4,17,13,15,907.0,119.0,1.5,24.0,897.5,664.34,492.17
2016,4,17,13,30,903.0,118.0,1.4,24.0,880.0,611.54,451.84
2016,4,17,13,45,899.5,115.5,1.3,24.5,856.0,556.13,407.7
2016,4,17,14,0,896.0,113.0,1.2,25.0,832.0,499.17,361.29
2016,4,17,14,15,887.5,111.5,1.05,25.0,800.0,439.64,312.27
2016,4,17,14,30,879.0,110.0,0.9,25.0,768.0,379.56,261.76
2016,4,17,14,45,870.0,106.5,0.8,25.0,730.5,317.69,209.64
2016,4,17,15,0,861.0,103.0,0.7,25.0,693.0,255.88,158.54
2016,4,17,15,15,846.0,100.5,0.6,25.0,650.0,187.93,107.1
2016,4,17,15,30,831.0,98.0,0.5,25.0,607.0,126.63,70.96
2016,4,17,15,45,814.0,94.0,0.4,25.0,559.5,78.74,60.65
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,76.28,58.9
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.0,73.51,56.93
2016,4,17,16,30,745.0,82.0,0.4,24.0,410.0,70.67,54.85
2016,4,17,16,45,710.0,77.0,0.45,24.0,358.0,66.85,51.8
2016,4,17,17,0,675.0,72.0,0.5,24.0,306.0,58.12,44.49
2016,4,17,17,15,624.0,65.5,0.65,23.0,253.5,53.13,40.44
2016,4,17,17,30,573.0,59.0,0.8,22.0,201.0,48.12,36.18
2016,4,17,17,45,495.0,50.0,0.95,21.0,152.0,40.89,29.81
2016,4,17,18,0,417.0,41.0,1.1,20.0,103.0,33.67,23.2
2016,4,17,18,15,293.5,28.5,1.15,19.5,63.5,23.32,13.24
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,12.99,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,15.0,0.55,14.5,26.5,95.48,0.0
2016,4,18,6,0,262.0,30.0,0.5,15.0,53.0,203.41,148.92
2016,4,18,6,15,367.0,41.5,0.5,15.0,98.0,291.35,232.38
2016,4,18,6,30,472.0,53.0,0.5,15.0,143.0,390.11,315.31
2016,4,18,6,45,540.0,61.5,0.5,15.5,194.5,469.82,379.35
2016,4,18,7,0,608.0,70.0,0.5,16.0,246.0,554.17,443.69
2016,4,18,7,15,654.5,76.0,0.45,16.5,300.0,622.97,491.64
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,693.16,538.14
2016,4,18,7,45,732.5,87.5,0.4,17.5,406.5,750.95,574.72
2016,4,18,8,0,764.0,93.0,0.4,18.0,459.0,803.0,606.31
2016,4,18,8,15,788.5,96.5,0.45,18.5,509.5,850.28,634.82
2016,4,18,8,30,813.0,100.0,0.5,19.0,560.0,895.43,661.44
2016,4,18,8,45,832.0,103.0,0.6,20.0,607.5,932.34,682.13
2016,4,18,9,0,851.0,106.0,0.7,21.0,655.0,966.24,700.76
2016,4,18,9,15,865.0,108.0,0.8,21.0,696.5,990.82,716.14
2016,4,18,9,30,879.0,110.0,0.9,21.0,738.0,998.56,721.15
2016,4,18,9,45,895.0,109.0,1.0,21.5,775.5,1014.21,730.07
2016,4,18,10,0,911.0,108.0,1.1,22.0,813.0,1026.04,736.52
2016,4,18,10,15,918.0,109.5,1.15,22.5,842.0,1027.63,735.78
2016,4,18,10,30,925.0,111.0,1.2,23.0,871.0,1025.1,732.75
2016,4,18,10,45,931.0,111.5,1.25,23.5,893.5,1016.44,726.08
2016,4,18,11,0,937.0,112.0,1.3,24.0,916.0,1003.66,717.04
2016,4,18,11,15,939.5,112.5,1.3,24.0,930.0,983.56,704.11
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,959.58,688.89
2016,4,18,11,45,942.5,113.5,1.3,24.0,950.0,930.07,670.22
2016,4,18,12,0,943.0,114.0,1.3,24.0,956.0,897.01,649.3
2016,4,18,12,15,942.0,114.0,1.3,24.0,954.0,858.92,625.05
2016,4,18,12,30,941.0,114.0,1.3,24.0,952.0,817.73,598.64
2016,4,18,12,45,934.0,116.5,1.3,24.5,940.5,771.41,565.75
2016,4,18,13,0,927.0,119.0,1.3,25.0,929.0,722.8,530.34
2016,4,18,13,15,922.5,118.0,1.3,25.0,911.0,670.93,492.89
2016,4,18,13,30,918.0,117.0,1.3,25.0,893.0,617.11,452.9
2016,4,18,13,45,904.5,119.5,1.3,25.0,866.0,559.61,408.95
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,501.48,363.08
2016,4,18,14,15,882.0,120.5,1.3,24.5,807.0,441.95,315.3
2016,4,18,14,30,873.0,119.0,1.3,24.0,775.0,381.95,265.64
2016,4,18,14,45,850.0,121.5,1.35,24.0,734.0,317.29,211.79
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,256.79,162.07
2016,4,18,15,15,810.5,121.0,1.4,23.5,649.5,195.5,115.79
2016,4,18,15,30,794.0,118.0,1.4,23.0,606.0,135.89,80.74
2016,4,18,15,45,766.5,116.0,1.45,22.5,557.0,85.13,66.8
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,84.41,66.63
2016,4,18,16,15,542.0,139.0,1.5,21.5,412.0,96.8,77.51
2016,4,18,16,30,345.0,164.0,1.5,21.0,316.0,112.09,90.9
2016,4,18,16,45,311.0,150.5,1.55,20.5,275.0,103.59,84.09
2016,4,18,17,0,277.0,137.0,1.6,20.0,234.0,94.86,76.97
2016,4,18,17,15,252.0,116.5,1.6,19.0,193.5,81.86,66.1
2016,4,18,17,30,227.0,96.0,1.6,18.0,153.0,68.47,54.58
2016,4,18,17,45,187.5,75.5,1.6,17.0,115.5,54.57,42.29
2016,4,18,18,0,148.0,55.0,1.6,16.0,78.0,40.35,29.45
2016,4,18,18,15,74.0,36.5,1.65,15.5,48.0,27.21,16.88
2016,4,18,18,30,0.0,18.0,1.7,15.0,18.0,13.62,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.0,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,1.2,12.5,27.0,88.12,0.0
2016,4,19,6,0,231.0,33.0,1.1,13.0,54.0,188.14,141.6
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,275.74,223.02
2016,4,19,6,30,435.0,59.0,1.0,14.0,143.0,372.52,305.01
2016,4,19,6,45,514.0,66.0,1.0,14.5,195.0,456.64,373.86
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,546.05,443.58
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,613.82,492.34
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,682.93,539.53
2016,4,19,7,45,726.0,87.5,0.9,16.5,407.0,744.29,579.79
2016,4,19,8,0,767.0,90.0,0.9,17.0,461.0,801.0,615.51
2016,4,19,8,15,791.0,94.0,0.9,17.5,511.5,848.32,643.86
2016,4,19,8,30,815.0,98.0,0.9,18.0,562.0,893.52,670.21
2016,4,19,8,45,832.0,101.0,0.9,18.5,608.5,928.46,689.32
2016,4,19,9,0,849.0,104.0,0.9,19.0,655.0,960.34,706.31
2016,4,19,9,15,862.5,107.0,0.85,19.5,697.0,985.5,717.84
2016,4,19,9,30,876.0,110.0,0.8,20.0,739.0,993.83,718.75
2016,4,19,9,45,877.0,116.5,0.8,20.5,772.0,1002.6,721.36
2016,4,19,10,0,878.0,123.0,0.8,21.0,805.0,1007.26,721.51
2016,4,19,10,15,885.5,125.0,0.8,21.5,834.5,1009.65,720.47
2016,4,19,10,30,893.0,127.0,0.8,22.0,864.0,1008.01,717.12
2016,4,19,10,45,747.5,210.5,0.8,22.5,838.5,961.02,685.89
2016,4,19,11,0,602.0,294.0,0.8,23.0,813.0,879.73,630.35
2016,4,19,11,15,750.0,216.0,0.85,23.0,873.0,929.2,666.35
2016,4,19,11,30,898.0,138.0,0.9,23.0,933.0,940.84,673.54
2016,4,19,11,45,688.5,249.0,0.95,23.0,861.5,852.66,615.68
2016,4,19,12,0,479.0,360.0,1.0,23.0,790.0,742.09,539.73
2016,4,19,12,15,438.5,374.5,1.05,23.0,767.5,695.35,508.92
2016,4,19,12,30,398.0,389.0,1.1,23.0,745.0,640.78,471.67
2016,4,19,12,45,340.0,406.5,1.15,23.0,708.0,588.26,434.8
2016,4,19,13,0,282.0,424.0,1.2,23.0,671.0,538.81,399.54
2016,4,19,13,15,376.0,378.5,1.25,22.5,701.0,538.04,400.76
2016,4,19,13,30,470.0,333.0,1.3,22.0,731.0,532.48,396.98
2016,4,19,13,45,374.5,357.0,1.4,22.0,668.5,464.4,346.67
2016,4,19,14,0,279.0,381.0,1.5,22.0,606.0,408.58,305.41
2016,4,19,14,15,286.5,363.0,1.55,21.5,586.5,374.0,279.05
2016,4,19,14,30,294.0,345.0,1.6,21.0,567.0,338.68,251.24
2016,4,19,14,45,235.5,334.5,1.7,21.0,507.0,293.29,217.13
2016,4,19,15,0,177.0,324.0,1.8,21.0,447.0,252.47,187.44
2016,4,19,15,15,133.5,299.5,1.85,20.5,389.0,213.5,159.89
2016,4,19,15,30,90.0,275.0,1.9,20.0,331.0,187.34,143.26
2016,4,19,15,45,110.5,255.0,2.0,19.5,318.0,167.85,137.22
2016,4,19,16,0,131.0,235.0,2.1,19.0,305.0,150.98,123.85
2016,4,19,16,15,85.5,204.5,2.15,18.5,248.5,138.11,113.64
2016,4,19,16,30,40.0,174.0,2.2,18.0,192.0,119.23,98.12
2016,4,19,16,45,34.0,153.5,2.25,17.5,167.5,106.21,87.4
2016,4,19,17,0,28.0,133.0,2.3,17.0,143.0,92.93,76.26
2016,4,19,17,15,21.5,111.5,2.25,16.5,118.5,80.52,65.62
2016,4,19,17,30,15.0,90.0,2.2,16.0,94.0,65.48,52.42
2016,4,19,17,45,185.0,70.0,2.2,16.0,99.0,51.09,39.45
2016,4,19,18,0,355.0,50.0,2.2,16.0,104.0,40.55,29.65
2016,4,19,18,15,238.0,34.5,2.15,15.5,65.0,26.27,16.24
2016,4,19,18,30,121.0,19.0,2.1,15.0,26.0,14.47,0.0
2016,4,19,18,45,60.5,9.5,2.05,14.5,13.0,7.47,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,16.5,1.15,12.5,29.5,96.89,0.0
2016,4,20,6,0,267.0,33.0,1.2,13.0,59.0,208.05,158.97
2016,4,20,6,15,368.5,44.5,1.2,13.5,104.0,294.44,238.71
2016,4,20,6,30,470.0,56.0,1.2,14.0,149.0,390.98,320.64
2016,4,20,6,45,536.0,64.0,1.3,14.5,200.5,468.58,384.77
2016,4,20,7,0,602.0,72.0,1.4,15.0,252.0,550.52,449.58
2016,4,20,7,15,647.0,78.5,1.35,15.5,305.0,618.34,498.96
2016,4,20,7,30,692.0,85.0,1.3,16.0,358.0,687.44,546.79
2016,4,20,7,45,726.5,89.0,1.3,16.5,410.5,745.37,585.13
2016,4,20,8,0,761.0,93.0,1.3,17.0,463.0,797.96,618.58
2016,4,20,8,15,784.5,96.0,1.3,17.0,513.0,843.45,647.48
2016,4,20,8,30,808.0,99.0,1.3,17.0,563.0,886.76,674.44
2016,4,20,8,45,833.0,99.0,1.35,17.5,610.5,925.49,697.4
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,949.38,710.32
2016,4,20,9,15,635.5,195.5,1.4,18.0,624.0,866.53,653.12
2016,4,20,9,30,413.0,292.0,1.4,18.0,590.0,741.61,561.75
2016,4,20,9,45,425.0,301.0,1.45,18.5,620.5,760.85,574.74
2016,4,20,10,0,437.0,310.0,1.5,19.0,651.0,777.64,584.47
2016,4,20,10,15,396.0,341.0,1.55,19.0,659.0,741.34,557.97
2016,4,20,10,30,355.0,372.0,1.6,19.0,667.0,724.27,544.71
2016,4,20,10,45,347.5,385.5,1.65,19.5,680.0,719.96,540.18
2016,4,20,11,0,340.0,399.0,1.7,20.0,693.0,713.64,534.2
2016,4,20,11,15,271.5,422.0,1.7,20.0,659.5,658.5,493.63
2016,4,20,11,30,203.0,445.0,1.7,20.0,626.0,587.21,441.93
2016,4,20,11,45,308.5,414.0,1.75,20.0,690.5,652.5,490.85
2016,4,20,12,0,414.0,383.0,1.8,20.0,755.0,705.62,529.23
2016,4,20,12,15,366.0,404.0,1.8,20.0,732.5,651.03,489.27
2016,4,20,12,30,318.0,425.0,1.8,20.0,710.0,609.28,458.7
2016,4,20,12,45,404.0,385.5,1.85,20.0,744.0,614.88,464.21
2016,4,20,13,0,490.0,346.0,1.9,20.0,778.0,619.89,468.08
2016,4,20,13,15,692.0,237.0,1.9,20.0,833.0,627.5,474.13
2016,4,20,13,30,894.0,128.0,1.9,20.0,888.0,607.84,458.64
2016,4,20,13,45,673.5,223.0,1.95,20.0,786.0,519.62,390.94
2016,4,20,14,0,453.0,318.0,2.0,20.0,684.0,442.33,332.36
2016,4,20,14,15,655.0,221.0,2.0,19.5,728.0,419.59,310.23
2016,4,20,14,30,857.0,124.0,2.0,19.0,772.0,374.3,266.6
2016,4,20,14,45,845.0,121.0,2.0,19.0,733.5,312.1,212.66
2016,4,20,15,0,833.0,118.0,2.0,19.0,695.0,250.47,160.38
2016,4,20,15,15,622.0,178.0,1.95,18.5,593.5,197.97,128.4
2016,4,20,15,30,411.0,238.0,1.9,18.0,492.0,171.29,122.62
2016,4,20,15,45,589.0,169.5,1.9,18.0,503.0,114.42,92.96
2016,4,20,16,0,767.0,101.0,1.9,18.0,514.0,83.05,66.5
2016,4,20,16,15,717.5,96.0,1.85,17.5,452.5,73.26,58.43
2016,4,20,16,30,668.0,91.0,1.8,17.0,391.0,69.79,55.74
2016,4,20,16,45,612.0,93.0,1.8,17.0,341.5,71.08,57.05
2016,4,20,17,0,556.0,95.0,1.8,17.0,292.0,72.83,58.72
2016,4,20,17,15,511.0,84.5,1.7,16.5,242.5,65.71,52.63
2016,4,20,17,30,466.0,74.0,1.6,16.0,193.0,58.38,46.19
2016,4,20,17,45,402.5,61.5,1.55,15.5,147.0,49.07,37.79
2016,4,20,18,0,339.0,49.0,1.5,15.0,101.0,37.34,27.04
2016,4,20,18,15,232.5,34.5,1.5,14.5,64.0,26.26,16.45
2016,4,20,18,30,126.0,20.0,1.5,14.0,27.0,15.22,0.0
2016,4,20,18,45,63.0,10.0,1.5,14.0,13.5,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,8.36,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,16.77,7.86
2016,4,21,6,15,0.0,39.0,1.0,14.0,39.0,30.57,20.11
2016,4,21,6,30,0.0,56.0,1.1,14.0,56.0,45.5,33.19
2016,4,21,6,45,0.0,75.0,1.2,14.5,75.0,62.25,47.6
2016,4,21,7,0,0.0,94.0,1.3,15.0,94.0,78.76,61.54
2016,4,21,7,15,1.5,113.5,1.35,15.0,114.5,96.75,76.66
2016,4,21,7,30,3.0,133.0,1.4,15.0,135.0,114.75,91.53
2016,4,21,7,45,90.0,171.5,1.5,15.5,216.0,239.93,196.63
2016,4,21,8,0,177.0,210.0,1.6,16.0,297.0,377.43,306.39
2016,4,21,8,15,215.5,229.5,1.65,16.0,346.5,435.13,350.29
2016,4,21,8,30,254.0,249.0,1.7,16.0,396.0,515.49,410.44
2016,4,21,8,45,267.5,269.0,1.8,16.0,434.5,552.37,436.73
2016,4,21,9,0,281.0,289.0,1.9,16.0,473.0,588.19,462.3
2016,4,21,9,15,200.5,315.5,1.95,16.0,451.0,515.61,405.31
2016,4,21,9,30,120.0,342.0,2.0,16.0,429.0,462.74,362.74
2016,4,21,9,45,222.0,348.0,2.05,16.5,519.0,565.02,440.8
2016,4,21,10,0,324.0,354.0,2.1,17.0,609.0,689.45,530.62
2016,4,21,10,15,267.5,381.0,2.1,17.0,596.5,655.33,502.57
2016,4,21,10,30,211.0,408.0,2.1,17.0,584.0,598.17,459.52
2016,4,21,10,45,191.5,421.0,2.1,17.5,583.5,584.09,447.64
2016,4,21,11,0,172.0,434.0,2.1,18.0,583.0,569.2,434.96
2016,4,21,11,15,240.0,429.5,2.15,18.0,641.0,617.06,471.08
2016,4,21,11,30,308.0,425.0,2.2,18.0,699.0,677.64,514.89
2016,4,21,11,45,323.0,415.5,2.25,18.0,705.0,664.82,505.6
2016,4,21,12,0,338.0,406.0,2.3,18.0,711.0,649.9,495.29
2016,4,21,12,15,603.0,273.0,2.35,18.0,815.5,738.47,563.66
2016,4,21,12,30,868.0,140.0,2.4,18.0,920.0,777.75,595.13
2016,4,21,12,45,877.0,132.5,2.5,18.5,913.0,737.54,564.44
2016,4,21,13,0,886.0,125.0,2.6,19.0,906.0,694.09,531.31
2016,4,21,13,15,881.5,124.0,2.65,19.0,888.5,644.28,493.22
2016,4,21,13,30,877.0,123.0,2.7,19.0,871.0,592.66,452.65
2016,4,21,13,45,575.0,254.0,2.8,19.0,739.0,490.87,373.95
2016,4,21,14,0,273.0,385.0,2.9,19.0,607.0,406.26,309.91
2016,4,21,14,15,220.5,375.5,2.9,18.5,550.5,355.97,271.77
2016,4,21,14,30,168.0,366.0,2.9,18.0,494.0,311.53,238.13
2016,4,21,14,45,509.0,233.0,2.95,18.0,592.5,293.53,211.54
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,245.34,156.75
2016,4,21,15,15,588.5,180.0,2.95,17.5,577.0,193.38,127.06
2016,4,21,15,30,327.0,260.0,2.9,17.0,463.0,182.01,134.55
2016,4,21,15,45,392.5,222.5,2.9,17.0,448.0,144.39,118.92
2016,4,21,16,0,458.0,185.0,2.9,17.0,433.0,120.61,99.06
2016,4,21,16,15,303.5,187.5,2.85,16.5,345.5,124.3,102.79
2016,4,21,16,30,149.0,190.0,2.8,16.0,258.0,126.48,105.2
2016,4,21,16,45,141.5,167.5,2.8,16.0,225.5,113.16,93.97
2016,4,21,17,0,134.0,145.0,2.8,16.0,193.0,99.44,82.24
2016,4,21,17,15,123.0,122.5,2.65,15.5,161.0,85.28,70.07
2016,4,21,17,30,112.0,100.0,2.5,15.0,129.0,70.75,57.31
2016,4,21,17,45,93.0,78.0,2.4,15.0,98.5,56.08,44.05
2016,4,21,18,0,74.0,56.0,2.3,15.0,68.0,41.09,30.33
2016,4,21,18,15,37.0,37.5,2.25,14.5,43.5,27.9,17.94
2016,4,21,18,30,0.0,19.0,2.2,14.0,19.0,14.44,0.45
2016,4,21,18,45,0.0,9.5,2.15,14.0,9.5,7.47,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.5,19.0,3.75,14.0,22.5,39.76,8.65
2016,4,22,6,0,71.0,38.0,3.8,14.0,45.0,85.96,64.27
2016,4,22,6,15,116.0,58.0,3.85,14.0,78.0,148.6,120.06
2016,4,22,6,30,161.0,78.0,3.9,14.0,111.0,204.39,169.48
2016,4,22,6,45,197.5,98.0,4.0,14.0,150.0,258.12,216.34
2016,4,22,7,0,234.0,118.0,4.1,14.0,189.0,314.46,264.31
2016,4,22,7,15,262.0,135.0,4.2,14.0,229.0,362.88,304.59
2016,4,22,7,30,290.0,152.0,4.3,14.0,269.0,412.68,345.1
2016,4,22,7,45,213.5,182.5,4.45,14.5,275.0,373.32,310.14
2016,4,22,8,0,137.0,213.0,4.6,15.0,281.0,345.31,283.96
2016,4,22,8,15,207.5,230.0,4.7,15.0,345.0,427.52,351.02
2016,4,22,8,30,278.0,247.0,4.8,15.0,409.0,534.18,435.07
2016,4,22,8,45,143.0,226.5,4.9,15.0,310.0,364.99,297.54
2016,4,22,9,0,8.0,206.0,5.0,15.0,211.0,177.29,141.22
2016,4,22,9,15,29.0,259.0,5.1,15.0,280.0,265.87,213.52
2016,4,22,9,30,50.0,312.0,5.2,15.0,349.0,338.61,271.49
2016,4,22,9,45,41.5,315.0,5.35,15.0,347.0,329.93,263.69
2016,4,22,10,0,33.0,318.0,5.5,15.0,345.0,321.3,256.16
2016,4,22,10,15,276.0,313.5,5.55,15.0,544.0,593.58,475.42
2016,4,22,10,30,519.0,309.0,5.6,15.0,743.0,837.8,661.59
2016,4,22,10,45,261.5,239.0,5.65,15.0,458.0,490.43,394.43
2016,4,22,11,0,4.0,169.0,5.7,15.0,173.0,137.26,106.9
2016,4,22,11,15,99.0,309.0,5.7,14.5,398.0,374.58,300.03
2016,4,22,11,30,194.0,449.0,5.7,14.0,623.0,580.56,460.51
2016,4,22,11,45,148.5,447.5,5.7,14.0,581.0,527.56,417.77
2016,4,22,12,0,103.0,446.0,5.7,14.0,539.0,462.68,366.61
2016,4,22,12,15,84.0,433.0,5.6,14.0,508.5,427.11,338.48
2016,4,22,12,30,65.0,420.0,5.5,14.0,478.0,393.16,311.49
2016,4,22,12,45,264.0,388.0,5.4,14.0,622.0,515.55,409.88
2016,4,22,13,0,463.0,356.0,5.3,14.0,766.0,606.24,480.09
2016,4,22,13,15,401.5,374.5,5.2,14.0,725.0,546.09,431.6
2016,4,22,13,30,340.0,393.0,5.1,14.0,684.0,496.28,391.4
2016,4,22,13,45,315.5,387.0,5.05,14.0,651.5,452.23,355.85
2016,4,22,14,0,291.0,381.0,5.0,14.0,619.0,410.34,321.7
2016,4,22,14,15,168.5,353.0,5.0,14.0,490.0,320.61,251.57
2016,4,22,14,30,46.0,325.0,5.0,14.0,361.0,248.24,196.27
2016,4,22,14,45,203.0,309.5,5.0,14.0,453.0,267.62,206.22
2016,4,22,15,0,360.0,294.0,5.0,14.0,545.0,264.39,195.95
2016,4,22,15,15,185.5,250.5,5.0,14.0,379.5,192.14,145.52
2016,4,22,15,30,11.0,207.0,5.0,14.0,214.0,150.33,119.47
2016,4,22,15,45,5.5,182.5,5.0,14.0,186.0,132.39,110.23
2016,4,22,16,0,0.0,158.0,5.0,14.0,158.0,115.73,96.13
2016,4,22,16,15,63.0,174.5,4.9,13.5,203.5,121.57,101.75
2016,4,22,16,30,126.0,191.0,4.8,13.0,249.0,126.62,106.7
2016,4,22,16,45,114.5,170.0,4.7,13.0,217.5,114.09,95.99
2016,4,22,17,0,103.0,149.0,4.6,13.0,186.0,101.21,84.84
2016,4,22,17,15,92.5,125.5,4.35,12.5,155.0,86.63,72.14
2016,4,22,17,30,82.0,102.0,4.1,12.0,124.0,71.65,58.82
2016,4,22,17,45,63.5,80.0,3.9,12.0,94.5,57.58,45.95
2016,4,22,18,0,45.0,58.0,3.7,12.0,65.0,42.44,31.94
2016,4,22,18,15,22.5,38.5,3.5,11.5,42.0,28.63,18.91
2016,4,22,18,30,0.0,19.0,3.3,11.0,19.0,14.48,1.7
2016,4,22,18,45,0.0,9.5,3.15,11.0,9.5,7.47,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
