Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,151.5,17.5,2.35,11.5,34.0,112.86,48.13
2016,4,23,6,0,303.0,35.0,2.4,12.0,68.0,227.67,179.84
2016,4,23,6,15,399.5,45.0,2.4,12.0,114.0,311.36,256.53
2016,4,23,6,30,496.0,55.0,2.4,12.0,160.0,404.29,337.38
2016,4,23,6,45,554.0,63.0,2.45,12.5,210.5,477.22,398.74
2016,4,23,7,0,612.0,71.0,2.5,13.0,261.0,553.79,460.38
2016,4,23,7,15,654.5,77.0,2.5,13.0,313.5,619.12,510.52
2016,4,23,7,30,697.0,83.0,2.5,13.0,366.0,685.51,559.52
2016,4,23,7,45,720.0,89.5,2.5,13.5,416.0,736.79,594.69
2016,4,23,8,0,743.0,96.0,2.5,14.0,466.0,781.94,624.47
2016,4,23,8,15,766.0,99.5,2.5,14.0,515.0,826.75,654.57
2016,4,23,8,30,789.0,103.0,2.5,14.0,564.0,869.44,682.67
2016,4,23,8,45,801.5,108.0,2.5,14.5,608.0,901.53,701.67
2016,4,23,9,0,814.0,113.0,2.5,15.0,652.0,930.49,718.37
2016,4,23,9,15,827.0,115.5,2.5,15.0,692.0,953.78,732.42
2016,4,23,9,30,840.0,118.0,2.5,15.0,732.0,973.56,744.15
2016,4,23,9,45,859.0,115.0,2.5,15.5,768.5,975.91,742.75
2016,4,23,10,0,878.0,112.0,2.5,16.0,805.0,988.19,748.38
2016,4,23,10,15,885.0,113.5,2.5,16.0,833.0,989.56,748.09
2016,4,23,10,30,892.0,115.0,2.5,16.0,861.0,986.97,745.4
2016,4,23,10,45,896.0,116.0,2.55,16.5,882.0,977.03,737.06
2016,4,23,11,0,900.0,117.0,2.6,17.0,903.0,963.18,726.29
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.5,944.09,713.03
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,921.25,697.35
2016,4,23,11,45,904.0,120.0,2.6,17.5,935.0,891.83,675.95
2016,4,23,12,0,902.0,122.0,2.6,18.0,940.0,859.13,652.4
2016,4,23,12,15,901.5,122.0,2.65,18.0,937.5,822.82,627.91
2016,4,23,12,30,901.0,122.0,2.7,18.0,935.0,783.55,600.68
2016,4,23,12,45,895.5,123.0,2.8,18.0,924.5,738.78,567.96
2016,4,23,13,0,890.0,124.0,2.9,18.0,914.0,691.81,532.75
2016,4,23,13,15,528.0,275.0,3.05,17.5,741.5,550.81,425.44
2016,4,23,13,30,166.0,426.0,3.2,17.0,569.0,420.3,325.3
2016,4,23,13,45,163.0,413.0,3.35,17.0,550.0,392.34,304.15
2016,4,23,14,0,160.0,400.0,3.5,17.0,531.0,364.72,282.5
2016,4,23,14,15,188.5,381.5,3.55,17.0,530.0,345.96,266.76
2016,4,23,14,30,217.0,363.0,3.6,17.0,529.0,324.04,247.85
2016,4,23,14,45,117.0,304.5,3.7,17.0,393.5,241.68,185.63
2016,4,23,15,0,17.0,246.0,3.8,17.0,258.0,182.99,143.04
2016,4,23,15,15,393.0,182.5,3.8,16.5,429.5,166.82,114.77
2016,4,23,15,30,769.0,119.0,3.8,16.0,601.0,127.84,79.84
2016,4,23,15,45,743.5,117.0,3.85,16.0,553.5,84.82,68.36
2016,4,23,16,0,718.0,115.0,3.9,16.0,506.0,84.21,68.09
2016,4,23,16,15,690.0,110.0,3.85,15.5,456.5,81.62,66.2
2016,4,23,16,30,662.0,105.0,3.8,15.0,407.0,78.94,64.21
2016,4,23,16,45,611.0,102.0,3.8,15.0,354.5,77.19,62.88
2016,4,23,17,0,560.0,99.0,3.8,15.0,302.0,75.6,61.63
2016,4,23,17,15,506.0,90.5,3.65,14.5,252.0,69.96,56.84
2016,4,23,17,30,452.0,82.0,3.5,14.0,202.0,61.16,49.07
2016,4,23,17,45,377.0,70.0,3.4,13.5,155.0,52.29,41.01
2016,4,23,18,0,302.0,58.0,3.3,13.0,108.0,43.37,32.67
2016,4,23,18,15,198.5,41.5,3.2,13.0,69.5,31.09,20.98
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,18.82,5.03
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,9.83,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,22.0,3.35,11.5,33.5,91.99,45.97
2016,4,24,6,0,199.0,44.0,3.5,12.0,67.0,182.22,144.25
2016,4,24,6,15,292.5,59.0,3.5,12.0,112.0,262.39,216.93
2016,4,24,6,30,386.0,74.0,3.5,12.0,157.0,352.11,295.56
2016,4,24,6,45,465.5,82.0,3.55,12.5,209.0,432.3,363.89
2016,4,24,7,0,545.0,90.0,3.6,13.0,261.0,525.91,440.3
2016,4,24,7,15,592.0,97.5,3.6,13.0,314.0,594.2,494.6
2016,4,24,7,30,639.0,105.0,3.6,13.0,367.0,663.84,547.64
2016,4,24,7,45,683.5,107.0,3.6,13.5,421.0,726.06,592.06
2016,4,24,8,0,728.0,109.0,3.6,14.0,475.0,788.18,635.17
2016,4,24,8,15,753.0,113.5,3.55,14.5,524.5,835.34,665.97
2016,4,24,8,30,778.0,118.0,3.5,15.0,574.0,874.37,690.32
2016,4,24,8,45,802.0,119.0,3.5,15.5,621.5,912.61,714.05
2016,4,24,9,0,826.0,120.0,3.5,16.0,669.0,948.02,735.48
2016,4,24,9,15,839.5,122.5,3.4,16.0,710.0,971.84,749.34
2016,4,24,9,30,853.0,125.0,3.3,16.0,751.0,992.09,760.75
2016,4,24,9,45,563.0,248.0,3.25,16.5,669.5,836.7,646.95
2016,4,24,10,0,273.0,371.0,3.2,17.0,588.0,653.07,505.74
2016,4,24,10,15,582.5,250.0,3.25,17.0,733.5,853.89,658.52
2016,4,24,10,30,892.0,129.0,3.3,17.0,879.0,998.66,758.72
2016,4,24,10,45,895.0,131.5,3.4,17.5,899.5,988.87,749.3
2016,4,24,11,0,898.0,134.0,3.5,18.0,920.0,975.12,738.7
2016,4,24,11,15,900.5,134.5,3.7,18.0,933.5,955.23,726.05
2016,4,24,11,30,903.0,135.0,3.9,18.0,947.0,931.64,710.78
2016,4,24,11,45,896.0,140.0,4.1,18.0,950.0,900.17,689.9
2016,4,24,12,0,889.0,145.0,4.3,18.0,953.0,865.62,666.68
2016,4,24,12,15,888.0,145.5,4.5,17.5,951.0,829.34,643.68
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,790.19,616.92
2016,4,24,12,45,862.5,159.5,4.95,17.0,933.0,751.43,587.55
2016,4,24,13,0,838.0,173.0,5.2,17.0,917.0,701.58,549.36
2016,4,24,13,15,692.5,244.0,5.35,17.0,851.5,625.17,488.77
2016,4,24,13,30,547.0,315.0,5.5,17.0,786.0,553.8,431.84
2016,4,24,13,45,547.0,302.5,5.65,17.0,762.0,506.57,393.6
2016,4,24,14,0,547.0,290.0,5.8,17.0,738.0,458.63,353.69
2016,4,24,14,15,645.0,240.0,5.85,16.5,748.0,422.12,320.48
2016,4,24,14,30,743.0,190.0,5.9,16.0,758.0,373.73,275.36
2016,4,24,14,45,736.5,182.0,5.95,16.0,722.5,314.88,223.11
2016,4,24,15,0,730.0,174.0,6.0,16.0,687.0,256.29,172.48
2016,4,24,15,15,712.0,169.5,6.0,15.5,644.0,198.93,128.15
2016,4,24,15,30,694.0,165.0,6.0,15.0,601.0,143.64,95.71
2016,4,24,15,45,694.5,150.0,6.05,15.0,558.5,103.96,85.28
2016,4,24,16,0,695.0,135.0,6.1,15.0,516.0,96.38,78.99
2016,4,24,16,15,665.0,129.0,6.05,14.5,465.5,93.58,76.96
2016,4,24,16,30,635.0,123.0,6.0,14.0,415.0,90.68,74.81
2016,4,24,16,45,599.5,114.5,6.0,14.0,363.5,85.79,70.74
2016,4,24,17,0,564.0,106.0,6.0,14.0,312.0,80.74,66.45
2016,4,24,17,15,509.5,96.5,5.95,13.5,260.5,71.37,58.33
2016,4,24,17,30,455.0,87.0,5.9,13.0,209.0,64.53,52.27
2016,4,24,17,45,373.0,75.0,5.85,12.5,160.5,55.65,44.18
2016,4,24,18,0,291.0,63.0,5.8,12.0,112.0,46.76,35.82
2016,4,24,18,15,193.0,45.0,5.7,11.5,72.5,33.54,23.29
2016,4,24,18,30,95.0,27.0,5.6,11.0,33.0,20.22,6.96
2016,4,24,18,45,47.5,13.5,5.6,11.0,16.5,10.62,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,81.0,10.0,3.2,8.0,11.0,40.76,0.0
2016,4,25,5,45,240.0,22.0,3.3,8.5,46.0,161.4,95.41
2016,4,25,6,0,399.0,34.0,3.4,9.0,81.0,275.53,222.83
2016,4,25,6,15,491.0,42.5,3.5,9.5,129.5,359.6,300.37
2016,4,25,6,30,583.0,51.0,3.6,10.0,178.0,452.21,381.53
2016,4,25,6,45,641.5,57.0,3.75,10.5,231.5,526.73,445.09
2016,4,25,7,0,700.0,63.0,3.9,11.0,285.0,600.98,505.36
2016,4,25,7,15,739.5,67.5,3.9,11.5,339.5,665.85,554.41
2016,4,25,7,30,779.0,72.0,3.9,12.0,394.0,731.16,602.04
2016,4,25,7,45,807.0,75.5,3.95,12.5,447.5,785.63,640.19
2016,4,25,8,0,835.0,79.0,4.0,13.0,501.0,838.81,676.47
2016,4,25,8,15,855.5,82.0,4.0,13.0,551.5,872.98,699.1
2016,4,25,8,30,876.0,85.0,4.0,13.0,602.0,914.18,726.71
2016,4,25,8,45,892.0,87.0,4.0,13.5,649.0,947.28,746.77
2016,4,25,9,0,908.0,89.0,4.0,14.0,696.0,977.2,764.43
2016,4,25,9,15,919.5,91.0,3.95,14.0,737.5,999.34,777.64
2016,4,25,9,30,931.0,93.0,3.9,14.0,779.0,1017.72,788.31
2016,4,25,9,45,938.5,95.0,3.9,14.5,814.0,1028.26,792.51
2016,4,25,10,0,946.0,97.0,3.9,15.0,849.0,1034.69,794.07
2016,4,25,10,15,952.0,98.0,3.9,15.0,877.5,1034.44,792.69
2016,4,25,10,30,958.0,99.0,3.9,15.0,906.0,1029.99,788.66
2016,4,25,10,45,961.5,100.0,3.9,15.5,927.0,1018.96,778.84
2016,4,25,11,0,965.0,101.0,3.9,16.0,948.0,1003.79,766.39
2016,4,25,11,15,967.0,101.5,3.9,16.0,961.5,982.68,751.47
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,957.64,733.94
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,926.33,710.77
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,891.54,685.25
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,852.92,658.05
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,811.17,628.5
2016,4,25,12,45,954.0,108.5,3.8,17.0,967.0,763.67,592.56
2016,4,25,13,0,946.0,111.0,3.8,17.0,955.0,713.95,554.21
2016,4,25,13,15,942.0,110.5,3.75,17.0,936.5,662.32,513.38
2016,4,25,13,30,938.0,110.0,3.7,17.0,918.0,608.67,469.91
2016,4,25,13,45,930.5,109.5,3.7,17.0,892.5,551.48,422.61
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,493.11,372.94
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,432.69,320.37
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,371.72,266.21
2016,4,25,14,45,894.0,104.5,3.85,17.0,763.0,309.54,210.96
2016,4,25,15,0,882.0,103.0,3.9,17.0,724.0,247.74,157.73
2016,4,25,15,15,867.0,100.5,3.95,16.5,680.0,185.52,110.05
2016,4,25,15,30,852.0,98.0,4.0,16.0,636.0,116.85,69.62
2016,4,25,15,45,831.5,95.5,4.05,16.0,587.5,79.84,64.04
2016,4,25,16,0,811.0,93.0,4.1,16.0,539.0,78.36,62.99
2016,4,25,16,15,785.0,89.5,4.1,15.5,487.5,76.01,61.28
2016,4,25,16,30,759.0,86.0,4.1,15.0,436.0,73.6,59.51
2016,4,25,16,45,720.5,82.0,4.1,15.0,382.0,65.17,52.27
2016,4,25,17,0,682.0,78.0,4.1,15.0,328.0,62.28,49.85
2016,4,25,17,15,632.0,72.0,4.0,14.5,275.5,57.79,46.04
2016,4,25,17,30,582.0,66.0,3.9,14.0,223.0,53.29,42.09
2016,4,25,17,45,501.5,58.0,3.85,13.5,172.5,46.96,36.31
2016,4,25,18,0,421.0,50.0,3.8,13.0,122.0,40.68,30.37
2016,4,25,18,15,304.5,37.5,3.7,12.5,80.0,30.53,20.7
2016,4,25,18,30,188.0,25.0,3.6,12.0,38.0,19.09,7.02
2016,4,25,18,45,94.0,12.5,3.5,11.5,19.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,7.08,0.0
2016,4,26,5,45,77.5,26.0,1.8,9.5,35.5,78.19,47.15
2016,4,26,6,0,155.0,43.0,1.8,10.0,62.0,143.68,114.63
2016,4,26,6,15,205.0,61.5,1.85,10.5,99.0,200.62,166.2
2016,4,26,6,30,255.0,80.0,1.9,11.0,136.0,261.84,219.99
2016,4,26,6,45,282.5,99.0,2.0,11.5,176.5,312.68,263.48
2016,4,26,7,0,310.0,118.0,2.1,12.0,217.0,365.05,306.77
2016,4,26,7,15,343.0,131.0,2.1,12.5,259.0,433.76,361.32
2016,4,26,7,30,376.0,144.0,2.1,13.0,301.0,487.33,402.44
2016,4,26,7,45,547.0,126.0,2.15,13.5,387.0,630.97,514.13
2016,4,26,8,0,718.0,108.0,2.2,14.0,473.0,775.59,618.27
2016,4,26,8,15,543.5,170.5,2.1,14.0,463.0,698.97,557.46
2016,4,26,8,30,369.0,233.0,2.0,14.0,453.0,597.19,476.7
2016,4,26,8,45,456.0,223.0,1.9,14.5,515.0,695.12,548.32
2016,4,26,9,0,543.0,213.0,1.8,15.0,577.0,772.67,601.57
2016,4,26,9,15,480.5,255.0,1.8,15.0,591.5,760.66,588.81
2016,4,26,9,30,418.0,297.0,1.8,15.0,606.0,743.13,573.19
2016,4,26,9,45,452.5,296.5,1.8,15.0,645.5,774.64,595.14
2016,4,26,10,0,487.0,296.0,1.8,15.0,685.0,803.72,614.73
2016,4,26,10,15,458.0,320.5,1.9,15.0,696.5,792.65,605.62
2016,4,26,10,30,429.0,345.0,2.0,15.0,708.0,778.7,594.93
2016,4,26,10,45,397.5,371.0,2.15,15.5,714.0,744.22,569.43
2016,4,26,11,0,366.0,397.0,2.3,16.0,720.0,726.93,555.65
2016,4,26,11,15,293.5,424.0,2.4,16.0,685.5,671.89,514.67
2016,4,26,11,30,221.0,451.0,2.5,16.0,651.0,601.56,462.61
2016,4,26,11,45,226.5,453.0,2.7,16.0,659.5,594.51,458.39
2016,4,26,12,0,232.0,455.0,2.9,16.0,668.0,585.91,452.51
2016,4,26,12,15,319.0,423.0,3.0,16.0,714.5,621.44,480.28
2016,4,26,12,30,406.0,391.0,3.1,16.0,761.0,645.14,498.63
2016,4,26,12,45,616.0,279.0,3.25,16.0,833.0,676.35,524.61
2016,4,26,13,0,826.0,167.0,3.4,16.0,905.0,684.95,532.49
2016,4,26,13,15,821.5,165.5,3.45,16.0,887.5,635.73,493.67
2016,4,26,13,30,817.0,164.0,3.5,16.0,870.0,584.9,452.9
2016,4,26,13,45,822.5,155.5,3.6,16.5,849.0,532.36,408.95
2016,4,26,14,0,828.0,147.0,3.7,17.0,828.0,477.71,362.01
2016,4,26,14,15,818.5,145.0,3.75,16.5,797.0,420.16,312.87
2016,4,26,14,30,809.0,143.0,3.8,16.0,766.0,362.46,262.41
2016,4,26,14,45,791.5,142.5,3.85,16.0,727.5,303.85,210.78
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,246.55,161.87
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.5,182.28,112.53
2016,4,26,15,30,740.0,135.0,4.0,15.0,604.0,125.44,80.23
2016,4,26,15,45,723.0,128.5,4.05,15.0,558.0,91.09,74.04
2016,4,26,16,0,706.0,122.0,4.1,15.0,512.0,88.14,71.74
2016,4,26,16,15,677.5,117.0,4.1,14.5,462.5,85.72,70.01
2016,4,26,16,30,649.0,112.0,4.1,14.0,413.0,83.23,68.2
2016,4,26,16,45,615.5,104.5,4.2,14.0,362.5,78.82,64.53
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,74.26,60.67
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,68.94,56.16
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,63.55,51.42
2016,4,26,17,45,401.5,70.5,4.05,13.0,163.5,52.87,41.67
2016,4,26,18,0,324.0,60.0,4.0,13.0,116.0,44.94,34.15
2016,4,26,18,15,224.0,44.0,3.95,12.5,76.5,33.01,22.92
2016,4,26,18,30,124.0,28.0,3.9,12.0,37.0,21.06,9.05
2016,4,26,18,45,62.0,14.0,3.85,12.0,18.5,11.02,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.5,11.0,12.0,24.83,0.0
2016,4,27,5,45,161.5,26.5,2.7,11.5,44.5,129.4,85.12
2016,4,27,6,0,283.0,42.0,2.9,12.0,77.0,220.19,176.87
2016,4,27,6,15,372.5,53.0,2.95,12.0,122.5,302.08,250.39
2016,4,27,6,30,462.0,64.0,3.0,12.0,168.0,390.2,327.14
2016,4,27,6,45,231.0,74.0,3.15,12.5,126.0,262.67,221.39
2016,4,27,7,0,0.0,84.0,3.3,13.0,84.0,67.32,52.14
2016,4,27,7,15,0.0,100.5,3.45,13.0,100.5,81.25,64.07
2016,4,27,7,30,0.0,117.0,3.6,13.0,117.0,95.14,75.64
2016,4,27,7,45,0.0,124.5,3.8,13.0,124.5,100.6,79.98
2016,4,27,8,0,0.0,132.0,4.0,13.0,132.0,106.23,84.44
2016,4,27,8,15,0.0,143.0,4.15,13.0,143.0,115.13,91.6
2016,4,27,8,30,0.0,154.0,4.3,13.0,154.0,124.06,98.74
2016,4,27,8,45,1.0,165.0,4.45,13.5,166.0,133.94,106.48
2016,4,27,9,0,2.0,176.0,4.6,14.0,178.0,143.86,114.18
2016,4,27,9,15,9.5,217.0,4.7,14.0,224.5,186.66,149.18
2016,4,27,9,30,17.0,258.0,4.8,14.0,271.0,229.8,183.98
2016,4,27,9,45,33.5,303.5,4.9,14.0,330.0,307.72,246.44
2016,4,27,10,0,50.0,349.0,5.0,14.0,389.0,366.21,292.54
2016,4,27,10,15,458.5,245.0,5.05,14.0,632.5,717.55,574.41
2016,4,27,10,30,867.0,141.0,5.1,14.0,876.0,979.95,768.21
2016,4,27,10,45,868.5,145.5,5.15,14.0,897.0,970.53,759.35
2016,4,27,11,0,870.0,150.0,5.2,14.0,918.0,972.68,760.68
2016,4,27,11,15,874.5,150.5,5.2,14.0,932.5,939.35,736.29
2016,4,27,11,30,879.0,151.0,5.2,14.0,947.0,917.81,720.62
2016,4,27,11,45,874.5,155.5,5.2,14.0,951.5,888.29,699.16
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,869.18,685.31
2016,4,27,12,15,869.5,159.5,5.15,14.0,954.0,831.79,657.15
2016,4,27,12,30,869.0,159.0,5.1,14.0,952.0,791.5,625.91
2016,4,27,12,45,865.5,159.0,5.1,14.0,942.0,746.81,591.09
2016,4,27,13,0,862.0,159.0,5.1,14.0,932.0,699.84,553.82
2016,4,27,13,15,475.5,287.5,5.1,14.0,712.5,522.65,413.86
2016,4,27,13,30,89.0,416.0,5.1,14.0,493.0,365.41,288.61
2016,4,27,13,45,465.5,283.5,5.1,14.5,669.5,448.54,352.31
2016,4,27,14,0,842.0,151.0,5.1,15.0,846.0,485.01,372.73
2016,4,27,14,15,831.5,149.0,5.05,15.0,813.5,426.3,320.65
2016,4,27,14,30,821.0,147.0,5.0,15.0,781.0,367.53,267.98
2016,4,27,14,45,807.5,144.0,4.95,15.0,742.5,307.5,214.42
2016,4,27,15,0,794.0,141.0,4.9,15.0,704.0,248.33,163.37
2016,4,27,15,15,776.5,137.5,4.8,15.0,660.5,189.42,118.03
2016,4,27,15,30,759.0,134.0,4.7,15.0,617.0,124.86,79.76
2016,4,27,15,45,741.5,128.0,4.65,15.0,570.0,91.17,74.12
2016,4,27,16,0,724.0,122.0,4.6,15.0,523.0,88.49,72.05
2016,4,27,16,15,694.5,116.5,4.55,14.5,472.0,85.69,69.98
2016,4,27,16,30,665.0,111.0,4.5,14.0,421.0,82.79,67.81
2016,4,27,16,45,332.5,104.0,4.45,14.0,259.0,72.42,58.87
2016,4,27,17,0,0.0,97.0,4.4,14.0,97.0,72.55,59.15
2016,4,27,17,15,254.5,87.0,4.3,13.5,157.0,61.59,49.61
2016,4,27,17,30,509.0,77.0,4.2,13.0,217.0,60.74,48.92
2016,4,27,17,45,444.5,66.0,4.15,13.0,169.5,52.61,41.45
2016,4,27,18,0,380.0,55.0,4.1,13.0,122.0,44.34,33.66
2016,4,27,18,15,272.0,41.5,4.05,12.5,81.0,31.52,21.69
2016,4,27,18,30,164.0,28.0,4.0,12.0,40.0,21.2,9.75
2016,4,27,18,45,82.0,14.0,3.95,12.0,20.0,11.02,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,68.0,13.0,2.9,10.0,15.0,37.68,0.0
2016,4,28,5,45,201.0,26.5,3.0,10.5,49.0,148.05,102.33
2016,4,28,6,0,334.0,40.0,3.1,11.0,83.0,246.51,199.55
2016,4,28,6,15,422.0,49.5,3.1,11.5,129.5,326.2,271.17
2016,4,28,6,30,510.0,59.0,3.1,12.0,176.0,413.9,346.97
2016,4,28,6,45,573.5,65.0,3.1,12.5,228.0,488.31,409.31
2016,4,28,7,0,637.0,71.0,3.1,13.0,280.0,566.63,472.21
2016,4,28,7,15,677.5,76.0,3.05,13.5,332.5,629.67,519.44
2016,4,28,7,30,718.0,81.0,3.0,14.0,385.0,689.58,562.29
2016,4,28,7,45,749.0,84.5,2.95,14.5,437.5,744.25,599.83
2016,4,28,8,0,780.0,88.0,2.9,15.0,490.0,797.95,635.58
2016,4,28,8,15,802.0,91.0,2.8,15.5,539.0,841.7,662.89
2016,4,28,8,30,824.0,94.0,2.7,16.0,588.0,883.2,688.0
2016,4,28,8,45,842.0,96.0,2.65,16.5,634.0,917.24,707.78
2016,4,28,9,0,860.0,98.0,2.6,17.0,680.0,936.61,717.25
2016,4,28,9,15,872.5,100.0,2.55,17.5,721.0,958.79,728.73
2016,4,28,9,30,885.0,102.0,2.5,18.0,762.0,977.41,737.71
2016,4,28,9,45,901.5,100.0,2.45,18.5,799.0,991.9,743.95
2016,4,28,10,0,918.0,98.0,2.4,19.0,836.0,1002.6,747.75
2016,4,28,10,15,925.0,99.0,2.35,19.0,864.0,1003.3,746.5
2016,4,28,10,30,932.0,100.0,2.3,19.0,892.0,999.92,742.81
2016,4,28,10,45,932.5,103.5,2.3,19.5,912.5,988.8,733.35
2016,4,28,11,0,933.0,107.0,2.3,20.0,933.0,973.63,721.47
2016,4,28,11,15,936.0,107.5,2.35,20.0,946.5,953.94,708.64
2016,4,28,11,30,939.0,108.0,2.4,20.0,960.0,930.42,693.32
2016,4,28,11,45,936.5,110.0,2.5,20.0,965.0,899.85,673.7
2016,4,28,12,0,934.0,112.0,2.6,20.0,970.0,865.95,651.68
2016,4,28,12,15,934.0,112.0,2.65,20.0,968.0,829.15,627.12
2016,4,28,12,30,934.0,112.0,2.7,20.0,966.0,789.28,599.67
2016,4,28,12,45,934.0,110.5,2.8,20.0,956.5,745.28,567.75
2016,4,28,13,0,934.0,109.0,2.9,20.0,947.0,698.6,532.96
2016,4,28,13,15,930.5,108.0,2.95,20.0,929.5,647.69,493.81
2016,4,28,13,30,927.0,107.0,3.0,20.0,912.0,594.77,451.95
2016,4,28,13,45,916.5,108.5,3.1,20.0,886.0,538.48,406.33
2016,4,28,14,0,906.0,110.0,3.2,20.0,860.0,481.29,358.54
2016,4,28,14,15,898.5,109.0,3.3,19.5,828.5,422.84,308.89
2016,4,28,14,30,891.0,108.0,3.4,19.0,797.0,363.73,257.41
2016,4,28,14,45,872.5,109.5,3.5,19.0,757.5,303.08,204.33
2016,4,28,15,0,854.0,111.0,3.6,19.0,718.0,237.85,149.53
2016,4,28,15,15,839.5,108.5,3.65,18.5,675.0,176.64,103.5
2016,4,28,15,30,825.0,106.0,3.7,18.0,632.0,116.81,71.11
2016,4,28,15,45,798.5,105.5,3.8,17.5,583.0,85.43,68.43
2016,4,28,16,0,772.0,105.0,3.9,17.0,534.0,85.48,68.85
2016,4,28,16,15,746.0,101.0,3.9,16.5,484.0,76.73,61.62
2016,4,28,16,30,720.0,97.0,3.9,16.0,434.0,74.45,59.97
2016,4,28,16,45,680.5,92.5,3.95,15.5,381.0,71.53,57.73
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,68.61,55.43
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.0,63.71,51.29
2016,4,28,17,30,541.0,74.0,3.9,14.0,224.0,58.76,46.97
2016,4,28,17,45,465.0,65.0,3.85,13.5,174.5,51.96,40.81
2016,4,28,18,0,389.0,56.0,3.8,13.0,125.0,45.16,34.42
2016,4,28,18,15,281.0,42.5,3.6,12.5,84.0,32.29,22.43
2016,4,28,18,30,173.0,29.0,3.4,12.0,43.0,21.96,10.82
2016,4,28,18,45,86.5,14.5,3.2,12.0,21.5,11.41,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,9.5,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,9.44,0.0
2016,4,29,5,45,99.0,32.0,1.75,10.5,45.5,97.78,68.02
2016,4,29,6,0,198.0,52.0,1.8,11.0,79.0,176.67,142.29
2016,4,29,6,15,283.0,67.0,1.85,11.0,123.5,262.82,218.0
2016,4,29,6,30,368.0,82.0,1.9,11.0,168.0,346.27,290.17
2016,4,29,6,45,439.0,91.0,1.95,11.0,218.5,420.79,353.19
2016,4,29,7,0,510.0,100.0,2.0,11.0,269.0,500.68,418.43
2016,4,29,7,15,554.5,108.0,2.05,11.0,320.5,571.98,474.32
2016,4,29,7,30,599.0,116.0,2.1,11.0,372.0,638.32,524.89
2016,4,29,7,45,634.0,121.5,2.2,11.5,422.5,694.87,565.39
2016,4,29,8,0,669.0,127.0,2.3,12.0,473.0,750.96,604.41
2016,4,29,8,15,693.5,131.5,2.35,12.0,521.0,795.75,635.17
2016,4,29,8,30,718.0,136.0,2.4,12.0,569.0,838.7,664.29
2016,4,29,8,45,736.5,140.5,2.45,12.5,613.5,873.9,686.33
2016,4,29,9,0,755.0,145.0,2.5,13.0,658.0,906.39,706.3
2016,4,29,9,15,770.0,148.0,2.5,13.0,698.0,923.04,715.98
2016,4,29,9,30,785.0,151.0,2.5,13.0,738.0,944.29,729.08
2016,4,29,9,45,810.5,145.5,2.5,13.5,776.0,963.56,739.42
2016,4,29,10,0,836.0,140.0,2.5,14.0,814.0,979.01,747.19
2016,4,29,10,15,844.0,141.5,2.6,14.0,842.0,980.91,748.26
2016,4,29,10,30,852.0,143.0,2.7,14.0,870.0,978.86,746.89
2016,4,29,10,45,857.5,144.5,2.8,14.5,891.0,955.2,729.52
2016,4,29,11,0,863.0,146.0,2.9,15.0,912.0,943.09,720.32
2016,4,29,11,15,867.0,146.5,3.0,15.5,925.5,924.99,706.94
2016,4,29,11,30,871.0,147.0,3.1,16.0,939.0,903.26,691.16
2016,4,29,11,45,874.0,146.5,3.25,16.5,945.5,876.34,672.11
2016,4,29,12,0,877.0,146.0,3.4,17.0,952.0,846.09,650.68
2016,4,29,12,15,877.0,145.5,3.5,17.0,950.5,810.33,626.13
2016,4,29,12,30,877.0,145.0,3.6,17.0,949.0,771.74,597.74
2016,4,29,12,45,869.0,148.0,3.7,17.0,937.5,727.55,564.52
2016,4,29,13,0,861.0,151.0,3.8,17.0,926.0,681.43,529.07
2016,4,29,13,15,856.5,150.0,3.9,17.0,908.5,638.73,495.1
2016,4,29,13,30,852.0,149.0,4.0,17.0,891.0,586.94,453.42
2016,4,29,13,45,844.0,148.0,4.1,17.5,866.0,531.96,407.33
2016,4,29,14,0,836.0,147.0,4.2,18.0,841.0,476.11,359.37
2016,4,29,14,15,827.0,145.0,4.25,17.5,810.0,418.55,310.17
2016,4,29,14,30,818.0,143.0,4.3,17.0,779.0,360.76,259.64
2016,4,29,14,45,807.0,140.0,4.35,17.0,742.0,301.79,207.58
2016,4,29,15,0,796.0,137.0,4.4,17.0,705.0,243.36,157.73
2016,4,29,15,15,780.5,133.5,4.4,17.0,662.5,184.82,113.37
2016,4,29,15,30,765.0,130.0,4.4,17.0,620.0,120.56,76.31
2016,4,29,15,45,747.5,125.5,4.45,17.0,574.0,89.64,72.2
2016,4,29,16,0,730.0,121.0,4.5,17.0,528.0,87.85,70.9
2016,4,29,16,15,703.0,116.0,4.5,16.5,478.5,85.41,69.16
2016,4,29,16,30,676.0,111.0,4.5,16.0,429.0,82.87,67.33
2016,4,29,16,45,646.5,103.5,4.5,16.0,379.0,78.47,63.7
2016,4,29,17,0,617.0,96.0,4.5,16.0,329.0,73.9,59.86
2016,4,29,17,15,566.5,88.5,4.45,15.5,277.5,68.87,55.64
2016,4,29,17,30,516.0,81.0,4.4,15.0,226.0,63.78,51.23
2016,4,29,17,45,449.0,70.0,4.4,14.5,177.5,55.7,43.97
2016,4,29,18,0,382.0,59.0,4.4,14.0,129.0,44.71,33.91
2016,4,29,18,15,275.0,45.0,4.35,13.5,87.0,34.03,23.88
2016,4,29,18,30,168.0,31.0,4.3,13.0,45.0,23.39,12.27
2016,4,29,18,45,84.0,15.5,4.3,12.5,22.5,12.2,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.5,3.35,11.5,9.5,26.43,0.0
2016,4,30,5,30,118.0,15.0,3.4,12.0,19.0,76.19,0.0
2016,4,30,5,45,256.5,27.5,3.5,12.5,56.5,177.34,128.74
2016,4,30,6,0,395.0,40.0,3.6,13.0,94.0,277.0,223.81
2016,4,30,6,15,479.5,48.5,3.65,13.0,142.0,356.45,295.31
2016,4,30,6,30,564.0,57.0,3.7,13.0,190.0,443.37,370.77
2016,4,30,6,45,621.0,63.0,3.8,13.5,243.0,515.61,431.21
2016,4,30,7,0,678.0,69.0,3.9,14.0,296.0,591.11,491.86
2016,4,30,7,15,716.0,73.5,3.9,14.5,349.0,649.47,535.28
2016,4,30,7,30,754.0,78.0,3.9,15.0,402.0,712.18,580.51
2016,4,30,7,45,782.0,81.5,3.95,15.5,454.5,765.33,617.4
2016,4,30,8,0,810.0,85.0,4.0,16.0,507.0,817.24,652.53
2016,4,30,8,15,830.0,88.0,3.95,16.0,556.5,859.83,680.96
2016,4,30,8,30,850.0,91.0,3.9,16.0,606.0,899.99,707.29
2016,4,30,8,45,865.5,93.5,3.85,16.5,651.5,921.61,718.8
2016,4,30,9,0,881.0,96.0,3.8,17.0,697.0,950.71,735.63
2016,4,30,9,15,892.5,97.5,3.75,17.0,737.0,971.53,747.9
2016,4,30,9,30,904.0,99.0,3.7,17.0,777.0,988.72,757.75
2016,4,30,9,45,917.5,98.0,3.65,17.5,813.0,1001.37,763.12
2016,4,30,10,0,931.0,97.0,3.6,18.0,849.0,1010.14,765.95
2016,4,30,10,15,937.0,98.0,3.55,18.0,877.0,1009.75,764.17
2016,4,30,10,30,943.0,99.0,3.5,18.0,905.0,1005.27,759.84
2016,4,30,10,45,947.0,99.5,3.5,18.5,925.5,994.28,750.24
2016,4,30,11,0,951.0,100.0,3.5,19.0,946.0,979.24,738.1
2016,4,30,11,15,953.0,100.5,3.45,19.0,959.0,958.4,723.24
2016,4,30,11,30,955.0,101.0,3.4,19.0,972.0,933.72,705.9
2016,4,30,11,45,955.0,101.0,3.4,19.5,977.0,903.17,683.62
2016,4,30,12,0,955.0,101.0,3.4,20.0,982.0,869.18,659.05
2016,4,30,12,15,954.0,101.0,3.35,20.0,979.5,831.12,632.61
2016,4,30,12,30,953.0,101.0,3.3,20.0,977.0,790.0,603.55
2016,4,30,12,45,946.0,103.5,3.25,20.0,965.0,743.93,568.87
2016,4,30,13,0,939.0,106.0,3.2,20.0,953.0,695.62,531.84
2016,4,30,13,15,935.0,105.0,3.15,20.0,935.0,644.34,491.81
2016,4,30,13,30,931.0,104.0,3.1,20.0,917.0,591.11,449.22
2016,4,30,13,45,926.0,102.5,3.1,20.5,892.0,535.27,402.76
2016,4,30,14,0,921.0,101.0,3.1,21.0,867.0,478.02,353.97
2016,4,30,14,15,913.0,99.5,3.05,21.0,835.0,418.49,302.79
2016,4,30,14,30,905.0,98.0,3.0,21.0,803.0,358.36,250.17
2016,4,30,14,45,895.5,96.0,3.0,21.0,765.0,297.17,196.74
2016,4,30,15,0,886.0,94.0,3.0,21.0,727.0,236.09,145.31
2016,4,30,15,15,872.5,92.0,2.9,21.0,684.0,174.85,99.84
2016,4,30,15,30,859.0,90.0,2.8,21.0,641.0,114.68,68.64
2016,4,30,15,45,840.5,87.5,2.75,21.0,593.5,83.18,65.51
2016,4,30,16,0,822.0,85.0,2.7,21.0,546.0,73.1,57.18
2016,4,30,16,15,798.5,81.5,2.6,20.5,495.5,70.61,55.37
2016,4,30,16,30,775.0,78.0,2.5,20.0,445.0,68.05,53.47
2016,4,30,16,45,741.5,74.5,2.45,20.0,392.5,65.23,51.22
2016,4,30,17,0,708.0,71.0,2.4,20.0,340.0,62.4,48.91
2016,4,30,17,15,662.5,66.0,2.3,19.5,287.5,53.77,41.59
2016,4,30,17,30,617.0,61.0,2.2,19.0,235.0,49.84,38.24
2016,4,30,17,45,547.5,54.0,2.15,18.5,185.0,44.17,33.2
2016,4,30,18,0,478.0,47.0,2.1,18.0,135.0,38.53,28.02
2016,4,30,18,15,370.5,37.0,2.1,17.5,92.0,30.28,20.34
2016,4,30,18,30,263.0,27.0,2.1,17.0,49.0,22.1,11.4
2016,4,30,18,45,131.5,13.5,2.1,16.5,24.5,10.62,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,8.0,1.3,12.5,10.5,26.94,0.0
2016,5,1,5,30,119.0,16.0,1.2,13.0,21.0,78.34,0.0
2016,5,1,5,45,248.0,28.5,1.2,13.5,57.5,173.94,127.34
2016,5,1,6,0,377.0,41.0,1.2,14.0,94.0,268.21,214.45
2016,5,1,6,15,461.0,50.0,1.15,14.5,141.5,346.93,282.49
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,433.1,353.64
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,502.35,408.72
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,574.54,463.54
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,636.34,507.75
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,694.97,547.82
2016,5,1,7,45,754.5,86.5,1.25,17.5,448.5,747.11,582.1
2016,5,1,8,0,781.0,91.0,1.3,18.0,500.0,797.98,614.69
2016,5,1,8,15,801.5,94.0,1.3,18.5,548.5,840.17,639.99
2016,5,1,8,30,822.0,97.0,1.3,19.0,597.0,880.04,663.3
2016,5,1,8,45,837.0,100.0,1.3,19.5,642.0,912.18,681.11
2016,5,1,9,0,852.0,103.0,1.3,20.0,687.0,929.38,689.01
2016,5,1,9,15,864.0,105.5,1.25,20.5,727.0,951.25,699.36
2016,5,1,9,30,876.0,108.0,1.2,21.0,767.0,969.59,707.27
2016,5,1,9,45,885.0,109.5,1.2,21.5,801.0,980.26,711.18
2016,5,1,10,0,894.0,111.0,1.2,22.0,835.0,987.09,712.86
2016,5,1,10,15,900.5,112.0,1.1,22.0,863.0,987.07,709.99
2016,5,1,10,30,907.0,113.0,1.0,22.0,891.0,983.08,704.78
2016,5,1,10,45,911.5,114.5,0.95,22.5,911.5,973.7,695.97
2016,5,1,11,0,916.0,116.0,0.9,23.0,932.0,960.35,684.91
2016,5,1,11,15,918.5,116.5,0.85,23.0,945.5,940.36,671.21
2016,5,1,11,30,921.0,117.0,0.8,23.0,959.0,916.64,655.35
2016,5,1,11,45,922.0,117.5,0.75,23.5,964.5,888.05,635.29
2016,5,1,12,0,923.0,118.0,0.7,24.0,970.0,856.05,613.22
2016,5,1,12,15,922.0,117.5,0.65,24.0,967.5,818.43,588.79
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,777.9,561.5
2016,5,1,12,45,919.5,116.0,0.6,24.5,955.0,733.9,530.39
2016,5,1,13,0,918.0,115.0,0.6,25.0,945.0,687.39,496.92
2016,5,1,13,15,914.0,114.5,0.65,24.5,927.5,637.45,462.61
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,585.59,425.49
2016,5,1,13,45,903.0,113.5,0.8,24.0,884.5,530.57,384.13
2016,5,1,14,0,896.0,113.0,0.9,24.0,859.0,474.38,340.11
2016,5,1,14,15,888.0,111.0,1.0,23.5,827.5,415.85,293.22
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,356.78,244.32
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,296.95,194.04
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,237.56,145.6
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,170.65,96.92
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,111.12,66.5
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,81.54,63.8
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,80.21,62.93
2016,5,1,16,15,760.0,93.5,1.6,21.5,489.0,78.04,61.43
2016,5,1,16,30,735.0,90.0,1.6,21.0,439.0,75.8,59.86
2016,5,1,16,45,700.0,85.5,1.65,20.5,387.0,67.0,52.61
2016,5,1,17,0,665.0,81.0,1.7,20.0,335.0,63.93,50.23
2016,5,1,17,15,618.0,74.5,1.6,19.0,283.0,59.22,46.43
2016,5,1,17,30,571.0,68.0,1.5,18.0,231.0,54.46,42.46
2016,5,1,17,45,502.0,60.0,1.45,17.5,182.0,48.29,36.98
2016,5,1,18,0,433.0,52.0,1.4,17.0,133.0,42.12,31.3
2016,5,1,18,15,329.5,40.5,1.35,16.0,90.5,32.87,22.76
2016,5,1,18,30,226.0,29.0,1.3,15.0,48.0,22.2,11.91
2016,5,1,18,45,113.0,14.5,1.3,14.5,24.0,11.1,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,40.0,8.5,1.0,11.0,10.5,20.53,0.0
2016,5,2,5,30,80.0,17.0,1.0,11.0,21.0,64.4,0.0
2016,5,2,5,45,186.0,33.0,1.05,11.5,56.0,147.63,109.9
2016,5,2,6,0,292.0,49.0,1.1,12.0,91.0,229.89,185.44
2016,5,2,6,15,374.0,60.5,1.1,12.5,137.0,303.92,249.97
2016,5,2,6,30,456.0,72.0,1.1,13.0,183.0,391.21,322.82
2016,5,2,6,45,253.0,101.0,1.15,13.5,165.0,290.23,240.75
2016,5,2,7,0,50.0,130.0,1.2,14.0,147.0,160.45,130.95
2016,5,2,7,15,100.5,155.5,1.2,14.0,197.0,240.73,198.37
2016,5,2,7,30,151.0,181.0,1.2,14.0,247.0,310.08,254.53
2016,5,2,7,45,99.0,196.5,1.2,14.5,242.0,268.54,218.57
2016,5,2,8,0,47.0,212.0,1.2,15.0,237.0,240.13,193.31
2016,5,2,8,15,143.5,240.0,1.15,15.5,326.0,372.94,299.32
2016,5,2,8,30,240.0,268.0,1.1,16.0,415.0,511.94,403.57
2016,5,2,8,45,326.5,269.5,1.1,16.5,484.5,595.12,463.28
2016,5,2,9,0,413.0,271.0,1.1,17.0,554.0,701.19,537.01
2016,5,2,9,15,524.0,244.5,1.1,17.0,625.5,782.83,593.63
2016,5,2,9,30,635.0,218.0,1.1,17.0,697.0,871.88,653.61
2016,5,2,9,45,747.0,172.0,1.1,17.5,760.5,932.48,690.57
2016,5,2,10,0,859.0,126.0,1.1,18.0,824.0,966.59,709.4
2016,5,2,10,15,866.5,127.5,1.1,18.0,852.0,967.89,708.77
2016,5,2,10,30,874.0,129.0,1.1,18.0,880.0,965.31,706.25
2016,5,2,10,45,877.5,131.0,1.15,18.5,900.0,955.54,698.85
2016,5,2,11,0,881.0,133.0,1.2,19.0,920.0,941.93,689.18
2016,5,2,11,15,884.0,133.5,1.2,19.0,933.5,922.79,676.53
2016,5,2,11,30,887.0,134.0,1.2,19.0,947.0,900.02,661.65
2016,5,2,11,45,884.0,137.0,1.25,19.5,951.0,870.81,642.1
2016,5,2,12,0,881.0,140.0,1.3,20.0,955.0,838.48,620.47
2016,5,2,12,15,880.0,140.0,1.35,20.0,952.5,802.4,597.29
2016,5,2,12,30,879.0,140.0,1.4,20.0,950.0,763.56,570.44
2016,5,2,12,45,693.5,248.5,1.45,20.0,883.5,695.31,519.35
2016,5,2,13,0,508.0,357.0,1.5,20.0,817.0,619.86,463.51
2016,5,2,13,15,681.5,250.0,1.55,20.0,854.5,608.57,456.57
2016,5,2,13,30,855.0,143.0,1.6,20.0,892.0,575.11,431.22
2016,5,2,13,45,840.0,146.0,1.65,20.0,865.5,523.57,390.08
2016,5,2,14,0,825.0,149.0,1.7,20.0,839.0,468.17,344.98
2016,5,2,14,15,656.5,217.5,1.75,19.5,753.5,399.03,291.78
2016,5,2,14,30,488.0,286.0,1.8,19.0,668.0,346.19,252.32
2016,5,2,14,45,533.5,254.0,1.85,19.0,653.0,300.04,212.25
2016,5,2,15,0,579.0,222.0,1.9,19.0,638.0,248.73,168.52
2016,5,2,15,15,651.0,183.5,1.9,18.5,625.5,190.74,122.31
2016,5,2,15,30,723.0,145.0,1.9,18.0,613.0,124.2,80.79
2016,5,2,15,45,691.0,144.5,1.9,18.0,565.0,99.53,80.2
2016,5,2,16,0,659.0,144.0,1.9,18.0,517.0,100.49,81.31
2016,5,2,16,15,450.5,169.5,1.9,17.5,414.0,112.06,91.66
2016,5,2,16,30,242.0,195.0,1.9,17.0,311.0,127.28,105.19
2016,5,2,16,45,339.0,157.0,1.95,16.5,299.0,107.95,89.03
2016,5,2,17,0,436.0,119.0,2.0,16.0,287.0,84.15,68.75
2016,5,2,17,15,368.5,114.5,1.95,15.5,242.0,80.88,66.18
2016,5,2,17,30,301.0,110.0,1.9,15.0,197.0,78.4,64.14
2016,5,2,17,45,284.5,91.5,1.9,15.0,160.0,66.1,53.1
2016,5,2,18,0,268.0,73.0,1.9,15.0,123.0,53.41,41.5
2016,5,2,18,15,186.0,54.0,1.85,14.5,83.5,39.75,28.91
2016,5,2,18,30,104.0,35.0,1.8,14.0,44.0,25.99,15.26
2016,5,2,18,45,52.0,17.5,1.8,14.0,22.0,13.25,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
