Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.3,12.0,7.0,5.51,0.0
2016,5,3,5,30,0.0,14.0,1.3,12.0,14.0,10.67,0.0
2016,5,3,5,45,28.0,34.0,1.3,12.5,38.0,47.06,31.94
2016,5,3,6,0,56.0,54.0,1.3,13.0,62.0,92.52,72.26
2016,5,3,6,15,82.5,76.0,1.25,13.0,93.5,133.67,108.54
2016,5,3,6,30,109.0,98.0,1.2,13.0,125.0,176.59,145.85
2016,5,3,6,45,140.5,116.5,1.2,13.0,159.5,220.24,183.17
2016,5,3,7,0,172.0,135.0,1.2,13.0,194.0,266.4,221.67
2016,5,3,7,15,232.5,151.5,1.25,13.0,245.5,350.46,290.12
2016,5,3,7,30,293.0,168.0,1.3,13.0,297.0,423.32,347.8
2016,5,3,7,45,283.0,193.0,1.4,13.5,330.0,451.3,367.36
2016,5,3,8,0,273.0,218.0,1.5,14.0,363.0,477.15,385.17
2016,5,3,8,15,223.5,247.5,1.6,14.0,373.0,450.86,362.95
2016,5,3,8,30,174.0,277.0,1.7,14.0,383.0,440.23,352.63
2016,5,3,8,45,215.0,294.0,1.8,14.5,436.0,496.09,394.85
2016,5,3,9,0,256.0,311.0,1.9,15.0,489.0,574.22,451.91
2016,5,3,9,15,278.0,326.5,1.85,15.0,529.0,610.8,477.2
2016,5,3,9,30,300.0,342.0,1.8,15.0,569.0,646.15,501.55
2016,5,3,9,45,293.0,361.0,1.8,15.5,591.5,655.66,505.73
2016,5,3,10,0,286.0,380.0,1.8,16.0,614.0,663.18,508.74
2016,5,3,10,15,205.0,401.5,1.7,16.0,572.0,579.74,445.5
2016,5,3,10,30,124.0,423.0,1.6,16.0,530.0,517.42,397.27
2016,5,3,10,45,115.5,431.5,1.55,16.5,533.5,510.56,390.98
2016,5,3,11,0,107.0,440.0,1.5,17.0,537.0,484.5,370.58
2016,5,3,11,15,222.5,434.5,1.4,17.0,638.5,592.37,450.55
2016,5,3,11,30,338.0,429.0,1.3,17.0,740.0,690.37,519.35
2016,5,3,11,45,205.5,435.0,1.2,17.0,625.0,553.64,418.67
2016,5,3,12,0,73.0,441.0,1.1,17.0,510.0,426.39,324.11
2016,5,3,12,15,194.0,440.5,1.05,17.0,621.0,521.22,395.86
2016,5,3,12,30,315.0,440.0,1.0,17.0,732.0,601.19,452.65
2016,5,3,12,45,372.0,409.0,1.0,17.0,749.5,592.8,446.25
2016,5,3,13,0,429.0,378.0,1.0,17.0,767.0,583.41,439.42
2016,5,3,13,15,478.5,355.0,1.05,17.0,781.5,565.32,426.01
2016,5,3,13,30,528.0,332.0,1.1,17.0,796.0,541.75,407.81
2016,5,3,13,45,651.5,252.5,1.15,17.0,808.5,507.85,380.99
2016,5,3,14,0,775.0,173.0,1.2,17.0,821.0,462.69,343.27
2016,5,3,14,15,644.5,225.5,1.3,17.0,751.5,398.75,293.13
2016,5,3,14,30,514.0,278.0,1.4,17.0,682.0,348.08,254.0
2016,5,3,14,45,444.0,289.5,1.5,17.0,626.5,298.68,215.5
2016,5,3,15,0,374.0,301.0,1.6,17.0,571.0,261.89,188.45
2016,5,3,15,15,346.5,288.0,1.65,17.0,526.0,220.0,158.35
2016,5,3,15,30,319.0,275.0,1.7,17.0,481.0,181.62,135.89
2016,5,3,15,45,239.0,263.0,1.8,17.0,411.5,160.81,132.27
2016,5,3,16,0,159.0,251.0,1.9,17.0,342.0,160.15,132.21
2016,5,3,16,15,124.5,226.0,1.95,16.5,293.5,146.14,121.01
2016,5,3,16,30,90.0,201.0,2.0,16.0,245.0,135.89,112.92
2016,5,3,16,45,67.0,174.5,2.05,16.0,205.5,119.55,99.22
2016,5,3,17,0,44.0,148.0,2.1,16.0,166.0,102.86,85.05
2016,5,3,17,15,33.5,127.5,2.05,15.5,140.0,89.43,73.66
2016,5,3,17,30,23.0,107.0,2.0,15.0,114.0,75.81,61.84
2016,5,3,17,45,13.5,86.0,1.95,15.0,89.5,62.56,50.0
2016,5,3,18,0,4.0,65.0,1.9,15.0,65.0,47.73,36.54
2016,5,3,18,15,2.0,44.5,1.8,14.5,44.5,33.17,23.26
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,18.33,9.28
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,9.14,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,12.21,0.0
2016,5,4,5,45,51.5,38.0,2.15,12.5,45.5,71.44,51.72
2016,5,4,6,0,103.0,60.0,2.2,13.0,75.0,124.65,99.3
2016,5,4,6,15,150.5,81.0,2.2,13.0,113.5,189.37,155.8
2016,5,4,6,30,198.0,102.0,2.2,13.0,152.0,248.2,206.8
2016,5,4,6,45,271.5,109.5,2.2,13.0,194.5,311.34,260.88
2016,5,4,7,0,345.0,117.0,2.2,13.0,237.0,398.58,332.71
2016,5,4,7,15,335.5,140.5,2.1,13.0,273.0,413.57,343.78
2016,5,4,7,30,326.0,164.0,2.0,13.0,309.0,443.64,366.21
2016,5,4,7,45,273.5,195.5,1.95,13.0,327.0,445.39,364.84
2016,5,4,8,0,221.0,227.0,1.9,13.0,345.0,422.57,344.57
2016,5,4,8,15,257.5,244.5,1.85,13.0,394.0,496.72,401.27
2016,5,4,8,30,294.0,262.0,1.8,13.0,443.0,551.97,441.97
2016,5,4,8,45,275.5,287.5,1.75,13.5,467.0,565.27,448.44
2016,5,4,9,0,257.0,313.0,1.7,14.0,491.0,576.17,453.37
2016,5,4,9,15,296.5,323.5,1.6,14.0,540.5,624.02,487.54
2016,5,4,9,30,336.0,334.0,1.5,14.0,590.0,671.03,520.01
2016,5,4,9,45,345.5,348.0,1.45,14.5,621.5,691.47,531.71
2016,5,4,10,0,355.0,362.0,1.4,15.0,653.0,709.89,542.09
2016,5,4,10,15,337.5,381.5,1.35,15.0,665.5,705.86,537.06
2016,5,4,10,30,320.0,401.0,1.3,15.0,678.0,699.75,530.92
2016,5,4,10,45,300.5,417.5,1.3,15.5,682.0,687.02,519.78
2016,5,4,11,0,281.0,434.0,1.3,16.0,686.0,672.69,507.7
2016,5,4,11,15,277.0,442.0,1.35,16.0,693.5,662.99,500.78
2016,5,4,11,30,273.0,450.0,1.4,16.0,701.0,651.64,492.66
2016,5,4,11,45,293.5,447.0,1.5,16.0,718.5,649.59,492.09
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,644.92,489.45
2016,5,4,12,15,321.5,440.5,1.7,16.0,739.0,627.18,477.19
2016,5,4,12,30,329.0,437.0,1.8,16.0,742.0,607.68,463.53
2016,5,4,12,45,334.5,431.5,1.9,16.0,739.0,583.55,446.23
2016,5,4,13,0,340.0,426.0,2.0,16.0,736.0,558.05,427.56
2016,5,4,13,15,308.5,424.5,2.05,16.0,701.5,512.48,393.29
2016,5,4,13,30,277.0,423.0,2.1,16.0,667.0,469.23,360.47
2016,5,4,13,45,313.5,400.0,2.15,16.0,668.5,446.61,342.52
2016,5,4,14,0,350.0,377.0,2.2,16.0,670.0,420.23,320.66
2016,5,4,14,15,392.5,343.5,2.25,16.0,661.5,385.37,291.23
2016,5,4,14,30,435.0,310.0,2.3,16.0,653.0,342.82,254.69
2016,5,4,14,45,430.5,296.5,2.4,16.0,622.5,298.67,217.82
2016,5,4,15,0,426.0,283.0,2.5,16.0,592.0,255.05,182.28
2016,5,4,15,15,412.0,269.0,2.5,16.0,553.0,210.64,149.4
2016,5,4,15,30,398.0,255.0,2.5,16.0,514.0,175.18,130.09
2016,5,4,15,45,457.0,216.5,2.55,16.0,493.0,135.22,111.28
2016,5,4,16,0,516.0,178.0,2.6,16.0,472.0,116.91,96.04
2016,5,4,16,15,452.5,175.0,2.55,15.5,415.5,115.17,95.06
2016,5,4,16,30,389.0,172.0,2.5,15.0,359.0,113.52,94.14
2016,5,4,16,45,408.0,147.5,2.5,15.0,324.0,100.41,83.03
2016,5,4,17,0,427.0,123.0,2.5,15.0,289.0,86.45,71.06
2016,5,4,17,15,375.0,114.5,2.4,14.5,244.5,80.91,66.47
2016,5,4,17,30,323.0,106.0,2.3,14.0,200.0,75.3,61.66
2016,5,4,17,45,274.5,89.0,2.2,14.0,158.0,64.54,51.97
2016,5,4,18,0,226.0,72.0,2.1,14.0,116.0,52.58,41.0
2016,5,4,18,15,161.0,53.5,2.0,13.5,80.0,39.37,28.81
2016,5,4,18,30,96.0,35.0,1.9,13.0,44.0,26.04,15.83
2016,5,4,18,45,48.0,17.5,1.8,13.0,22.0,13.31,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,4.72,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,9.12,0.0
2016,5,5,5,45,0.0,30.5,1.9,12.5,30.5,24.61,14.31
2016,5,5,6,0,0.0,49.0,2.0,13.0,49.0,41.43,29.32
2016,5,5,6,15,9.5,70.0,2.05,13.0,72.0,65.76,50.66
2016,5,5,6,30,19.0,91.0,2.1,13.0,95.0,90.53,72.33
2016,5,5,6,45,29.5,111.5,2.2,13.5,120.5,126.3,102.88
2016,5,5,7,0,40.0,132.0,2.3,14.0,146.0,154.04,126.14
2016,5,5,7,15,35.0,149.5,2.3,14.0,163.5,167.39,136.82
2016,5,5,7,30,30.0,167.0,2.3,14.0,181.0,180.26,146.89
2016,5,5,7,45,106.5,199.5,2.3,14.0,255.5,293.81,241.13
2016,5,5,8,0,183.0,232.0,2.3,14.0,330.0,395.04,322.34
2016,5,5,8,15,263.5,242.0,2.25,14.0,397.5,498.2,402.54
2016,5,5,8,30,344.0,252.0,2.2,14.0,465.0,584.96,468.09
2016,5,5,8,45,393.5,257.0,2.2,14.5,517.5,639.8,507.14
2016,5,5,9,0,443.0,262.0,2.2,15.0,570.0,716.49,560.8
2016,5,5,9,15,362.0,305.5,2.15,15.0,567.0,665.95,520.04
2016,5,5,9,30,281.0,349.0,2.1,15.0,564.0,632.85,492.43
2016,5,5,9,45,148.0,310.0,2.1,15.5,424.0,441.34,346.75
2016,5,5,10,0,15.0,271.0,2.1,16.0,284.0,235.4,184.12
2016,5,5,10,15,13.0,255.5,2.1,16.0,267.0,219.0,171.58
2016,5,5,10,30,11.0,240.0,2.1,16.0,250.0,203.06,158.8
2016,5,5,10,45,17.0,288.5,2.1,16.5,304.0,248.82,194.34
2016,5,5,11,0,23.0,337.0,2.1,17.0,358.0,294.14,228.72
2016,5,5,11,15,24.5,340.5,2.15,17.0,363.5,312.58,242.56
2016,5,5,11,30,26.0,344.0,2.2,17.0,369.0,313.29,242.97
2016,5,5,11,45,27.0,356.0,2.25,17.0,381.5,320.52,248.4
2016,5,5,12,0,28.0,368.0,2.3,17.0,394.0,327.06,253.31
2016,5,5,12,15,29.5,371.5,2.3,17.0,399.0,326.19,252.58
2016,5,5,12,30,31.0,375.0,2.3,17.0,404.0,324.84,251.53
2016,5,5,12,45,249.0,372.5,2.3,17.5,600.0,478.2,369.8
2016,5,5,13,0,467.0,370.0,2.3,18.0,796.0,598.95,457.29
2016,5,5,13,15,355.0,401.0,2.25,17.5,721.5,521.4,398.4
2016,5,5,13,30,243.0,432.0,2.2,17.0,647.0,456.41,349.69
2016,5,5,13,45,141.5,393.0,2.2,17.0,517.5,359.58,276.86
2016,5,5,14,0,40.0,354.0,2.2,17.0,388.0,276.71,214.33
2016,5,5,14,15,28.5,313.5,2.2,17.0,337.5,238.3,185.0
2016,5,5,14,30,17.0,273.0,2.2,17.0,287.0,207.11,161.06
2016,5,5,14,45,75.5,307.0,2.2,17.0,363.0,233.04,179.45
2016,5,5,15,0,134.0,341.0,2.2,17.0,439.0,246.01,186.96
2016,5,5,15,15,160.5,319.5,2.15,16.5,429.5,221.11,167.4
2016,5,5,15,30,187.0,298.0,2.1,16.0,420.0,193.31,148.81
2016,5,5,15,45,432.0,217.0,2.05,16.0,471.5,134.73,110.72
2016,5,5,16,0,677.0,136.0,2.0,16.0,523.0,95.53,77.6
2016,5,5,16,15,649.0,130.5,1.95,16.0,474.5,93.19,75.89
2016,5,5,16,30,621.0,125.0,1.9,16.0,426.0,90.75,74.03
2016,5,5,16,45,582.0,119.0,1.85,16.0,375.5,87.67,71.6
2016,5,5,17,0,543.0,113.0,1.8,16.0,325.0,84.54,69.08
2016,5,5,17,15,494.0,104.0,1.7,15.5,275.5,75.89,61.77
2016,5,5,17,30,445.0,95.0,1.6,15.0,226.0,69.61,56.39
2016,5,5,17,45,378.5,83.0,1.55,14.5,179.0,61.05,48.8
2016,5,5,18,0,312.0,71.0,1.5,14.0,132.0,52.4,40.88
2016,5,5,18,15,224.5,54.5,1.35,13.5,91.5,40.4,29.77
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,28.26,17.87
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,14.43,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.5,11.0,7.0,5.51,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,10.66,0.0
2016,5,6,5,45,1.5,33.0,1.55,11.5,33.0,27.96,17.25
2016,5,6,6,0,3.0,52.0,1.6,12.0,52.0,46.1,33.47
2016,5,6,6,15,15.5,73.5,1.55,12.0,77.0,72.75,56.93
2016,5,6,6,30,28.0,95.0,1.5,12.0,102.0,109.19,88.62
2016,5,6,6,45,40.0,115.5,1.45,12.0,128.0,137.54,113.04
2016,5,6,7,0,52.0,136.0,1.4,12.0,154.0,166.68,137.69
2016,5,6,7,15,44.5,154.0,1.3,12.0,171.5,179.14,147.46
2016,5,6,7,30,37.0,172.0,1.2,12.0,189.0,190.89,156.4
2016,5,6,7,45,88.0,203.5,1.2,12.5,249.0,264.86,217.25
2016,5,6,8,0,139.0,235.0,1.2,13.0,309.0,360.27,292.58
2016,5,6,8,15,88.5,241.5,1.15,13.0,290.5,303.83,245.36
2016,5,6,8,30,38.0,248.0,1.1,13.0,272.0,263.77,211.48
2016,5,6,8,45,21.0,215.5,1.1,13.0,228.5,196.66,157.17
2016,5,6,9,0,4.0,183.0,1.1,13.0,185.0,151.06,119.59
2016,5,6,9,15,2.0,162.0,1.1,13.0,163.0,130.68,102.82
2016,5,6,9,30,0.0,141.0,1.1,13.0,141.0,111.0,86.53
2016,5,6,9,45,3.0,167.0,1.15,13.5,169.5,135.33,106.15
2016,5,6,10,0,6.0,193.0,1.2,14.0,198.0,159.7,125.44
2016,5,6,10,15,10.5,236.5,1.2,14.0,246.0,200.26,157.61
2016,5,6,10,30,15.0,280.0,1.2,14.0,294.0,240.77,189.19
2016,5,6,10,45,35.5,344.5,1.25,14.5,377.0,332.89,260.06
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,407.23,315.18
2016,5,6,11,15,40.5,382.0,1.3,15.0,419.5,363.68,281.48
2016,5,6,11,30,25.0,355.0,1.3,15.0,379.0,321.77,249.49
2016,5,6,11,45,42.5,393.0,1.35,15.0,433.0,365.08,282.85
2016,5,6,12,0,60.0,431.0,1.4,15.0,487.0,405.8,313.37
2016,5,6,12,15,41.5,387.5,1.4,15.0,426.0,348.24,269.55
2016,5,6,12,30,23.0,344.0,1.4,15.0,365.0,285.84,222.02
2016,5,6,12,45,16.5,287.0,1.4,15.0,302.5,234.24,182.41
2016,5,6,13,0,10.0,230.0,1.4,15.0,240.0,184.26,143.42
2016,5,6,13,15,156.5,324.0,1.4,15.0,463.5,345.74,270.06
2016,5,6,13,30,303.0,418.0,1.4,15.0,687.0,477.55,366.59
2016,5,6,13,45,194.0,408.0,1.4,15.0,578.5,394.21,302.79
2016,5,6,14,0,85.0,398.0,1.4,15.0,470.0,325.07,251.2
2016,5,6,14,15,65.0,367.5,1.3,15.0,421.5,286.88,222.17
2016,5,6,14,30,45.0,337.0,1.2,15.0,373.0,251.93,195.53
2016,5,6,14,45,34.5,304.5,1.2,15.5,331.0,221.35,171.86
2016,5,6,15,0,24.0,272.0,1.2,16.0,289.0,200.72,156.11
2016,5,6,15,15,133.0,282.5,1.1,15.5,370.0,198.31,150.51
2016,5,6,15,30,242.0,293.0,1.0,15.0,451.0,185.12,141.22
2016,5,6,15,45,455.0,216.0,0.95,15.0,486.5,134.68,110.76
2016,5,6,16,0,668.0,139.0,0.9,15.0,522.0,97.11,79.11
2016,5,6,16,15,640.0,133.5,0.85,15.0,474.0,94.86,77.52
2016,5,6,16,30,612.0,128.0,0.8,15.0,426.0,92.51,75.74
2016,5,6,16,45,571.0,122.0,0.8,15.0,375.5,89.48,73.37
2016,5,6,17,0,530.0,116.0,0.8,15.0,325.0,83.72,68.57
2016,5,6,17,15,481.5,106.5,0.75,14.5,275.5,77.3,63.21
2016,5,6,17,30,433.0,97.0,0.7,14.0,226.0,70.76,57.62
2016,5,6,17,45,368.5,85.0,0.7,14.0,179.5,62.28,49.99
2016,5,6,18,0,304.0,73.0,0.7,14.0,133.0,53.69,42.06
2016,5,6,18,15,220.5,56.0,0.7,13.5,93.0,41.42,30.72
2016,5,6,18,30,137.0,39.0,0.7,13.0,53.0,28.97,18.64
2016,5,6,18,45,68.5,19.5,0.75,13.0,26.5,14.81,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,7.08,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,13.74,1.23
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.5,54.05,38.58
2016,5,7,6,0,66.0,60.0,1.7,13.0,71.0,103.15,81.56
2016,5,7,6,15,95.0,81.5,1.75,13.0,103.5,145.05,118.49
2016,5,7,6,30,124.0,103.0,1.8,13.0,136.0,189.13,156.84
2016,5,7,6,45,157.5,121.0,1.85,13.0,171.5,233.97,195.23
2016,5,7,7,0,191.0,139.0,1.9,13.0,207.0,281.47,234.99
2016,5,7,7,15,129.5,160.5,1.95,13.0,210.0,264.74,219.48
2016,5,7,7,30,68.0,182.0,2.0,13.0,213.0,225.95,185.72
2016,5,7,7,45,35.0,172.5,2.05,13.5,189.0,186.97,152.14
2016,5,7,8,0,2.0,163.0,2.1,14.0,165.0,135.1,107.67
2016,5,7,8,15,1.0,129.0,2.1,14.0,130.0,102.96,80.84
2016,5,7,8,30,0.0,95.0,2.1,14.0,95.0,73.32,55.99
2016,5,7,8,45,0.0,74.5,2.15,14.0,74.5,57.38,42.58
2016,5,7,9,0,0.0,54.0,2.2,14.0,54.0,41.56,29.27
2016,5,7,9,15,0.0,73.0,2.15,14.0,73.0,56.32,41.49
2016,5,7,9,30,0.0,92.0,2.1,14.0,92.0,71.14,53.66
2016,5,7,9,45,0.0,63.0,2.1,14.5,63.0,48.66,34.87
2016,5,7,10,0,0.0,34.0,2.1,15.0,34.0,26.23,16.18
2016,5,7,10,15,0.0,66.5,2.05,15.0,66.5,51.47,37.03
2016,5,7,10,30,0.0,99.0,2.0,15.0,99.0,77.06,57.95
2016,5,7,10,45,0.0,86.0,2.0,15.5,86.0,66.82,49.39
2016,5,7,11,0,0.0,73.0,2.0,16.0,73.0,56.66,40.96
2016,5,7,11,15,0.0,88.0,1.95,16.0,88.0,68.5,50.59
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,80.33,60.17
2016,5,7,11,45,0.0,98.0,1.9,16.0,98.0,76.37,56.92
2016,5,7,12,0,0.0,93.0,1.9,16.0,93.0,72.41,53.7
2016,5,7,12,15,0.0,92.5,1.85,16.0,92.5,71.98,53.35
2016,5,7,12,30,0.0,92.0,1.8,16.0,92.0,71.53,53.0
2016,5,7,12,45,3.5,142.5,1.75,16.0,146.0,113.07,86.68
2016,5,7,13,0,7.0,193.0,1.7,16.0,200.0,153.83,119.25
2016,5,7,13,15,7.0,191.0,1.65,16.0,197.5,151.42,117.26
2016,5,7,13,30,7.0,189.0,1.6,16.0,195.0,149.0,115.38
2016,5,7,13,45,6.5,188.5,1.6,16.0,194.5,147.44,114.22
2016,5,7,14,0,6.0,188.0,1.6,16.0,194.0,145.9,113.08
2016,5,7,14,15,3.0,152.0,1.55,16.0,155.0,117.31,90.3
2016,5,7,14,30,0.0,116.0,1.5,16.0,116.0,89.19,67.78
2016,5,7,14,45,22.0,210.5,1.5,16.0,226.5,158.07,122.72
2016,5,7,15,0,44.0,305.0,1.5,16.0,337.0,215.88,167.6
2016,5,7,15,15,53.0,293.5,1.45,16.0,330.0,201.94,156.51
2016,5,7,15,30,62.0,282.0,1.4,16.0,323.0,186.72,145.77
2016,5,7,15,45,59.5,260.5,1.4,16.0,297.5,170.77,140.88
2016,5,7,16,0,57.0,239.0,1.4,16.0,272.0,158.44,130.98
2016,5,7,16,15,85.0,223.0,1.35,15.5,267.5,149.33,123.93
2016,5,7,16,30,113.0,207.0,1.3,15.0,263.0,135.47,112.74
2016,5,7,16,45,78.0,179.5,1.3,15.0,216.0,122.79,102.22
2016,5,7,17,0,43.0,152.0,1.3,15.0,169.0,105.4,87.46
2016,5,7,17,15,34.5,131.0,1.2,14.5,143.5,91.77,75.92
2016,5,7,17,30,26.0,110.0,1.1,14.0,118.0,77.93,63.94
2016,5,7,17,45,15.5,89.0,1.05,14.0,93.5,64.78,52.21
2016,5,7,18,0,5.0,68.0,1.0,14.0,69.0,49.94,38.76
2016,5,7,18,15,2.5,48.0,0.95,13.5,48.5,35.72,25.77
2016,5,7,18,30,0.0,28.0,0.9,13.0,28.0,21.32,12.35
2016,5,7,18,45,0.0,14.0,0.9,13.0,14.0,10.66,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,42.0,12.0,1.0,12.0,14.5,23.72,0.0
2016,5,8,5,30,84.0,24.0,1.0,12.0,29.0,69.29,32.64
2016,5,8,5,45,178.5,40.5,1.05,12.5,65.0,149.61,115.56
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,225.51,182.38
2016,5,8,6,15,136.5,56.5,1.15,13.0,78.5,146.48,119.82
2016,5,8,6,30,0.0,56.0,1.2,13.0,56.0,42.95,31.3
2016,5,8,6,45,0.0,70.0,1.25,13.5,70.0,54.54,41.3
2016,5,8,7,0,0.0,84.0,1.3,14.0,84.0,66.11,51.0
2016,5,8,7,15,15.5,127.5,1.25,14.0,134.5,116.83,94.05
2016,5,8,7,30,31.0,171.0,1.2,14.0,185.0,184.14,149.69
2016,5,8,7,45,35.0,192.5,1.2,14.5,210.0,208.29,168.39
2016,5,8,8,0,39.0,214.0,1.2,15.0,235.0,232.42,186.9
2016,5,8,8,15,25.0,211.0,1.15,15.0,225.0,198.26,158.41
2016,5,8,8,30,11.0,208.0,1.1,15.0,215.0,181.57,144.12
2016,5,8,8,45,12.5,222.5,1.1,15.5,231.0,194.92,154.21
2016,5,8,9,0,14.0,237.0,1.1,16.0,247.0,208.26,164.08
2016,5,8,9,15,10.0,216.5,1.1,16.0,224.0,185.17,145.26
2016,5,8,9,30,6.0,196.0,1.1,16.0,201.0,162.96,127.27
2016,5,8,9,45,9.5,226.5,1.15,16.0,234.5,191.94,150.22
2016,5,8,10,0,13.0,257.0,1.2,16.0,268.0,220.85,172.7
2016,5,8,10,15,43.0,332.0,1.2,16.0,369.0,333.93,260.3
2016,5,8,10,30,73.0,407.0,1.2,16.0,470.0,430.07,331.78
2016,5,8,10,45,82.5,423.0,1.3,16.5,496.0,448.9,344.51
2016,5,8,11,0,92.0,439.0,1.4,17.0,522.0,466.57,356.87
2016,5,8,11,15,97.5,440.0,1.45,17.0,529.5,465.64,356.11
2016,5,8,11,30,103.0,441.0,1.5,17.0,537.0,463.95,354.94
2016,5,8,11,45,480.0,292.5,1.6,17.5,742.0,678.52,517.47
2016,5,8,12,0,857.0,144.0,1.7,18.0,947.0,811.42,613.18
2016,5,8,12,15,856.5,144.0,1.75,18.0,944.5,776.75,587.8
2016,5,8,12,30,856.0,144.0,1.8,18.0,942.0,739.42,561.11
2016,5,8,12,45,510.5,302.5,1.9,18.0,777.5,604.0,459.57
2016,5,8,13,0,165.0,461.0,2.0,18.0,613.0,466.22,355.24
2016,5,8,13,15,107.0,426.0,2.05,18.0,524.0,390.88,299.65
2016,5,8,13,30,49.0,391.0,2.1,18.0,435.0,321.06,247.11
2016,5,8,13,45,30.5,322.5,2.15,18.0,349.5,256.11,197.82
2016,5,8,14,0,12.0,254.0,2.2,18.0,264.0,196.73,152.11
2016,5,8,14,15,14.5,262.5,2.25,17.5,274.5,201.55,156.42
2016,5,8,14,30,17.0,271.0,2.3,17.0,285.0,205.58,159.94
2016,5,8,14,45,64.5,306.0,2.35,17.0,354.0,229.21,176.86
2016,5,8,15,0,112.0,341.0,2.4,17.0,423.0,248.25,189.74
2016,5,8,15,15,459.0,222.5,2.4,17.0,528.5,187.08,128.34
2016,5,8,15,30,806.0,104.0,2.4,17.0,634.0,105.59,66.37
2016,5,8,15,45,792.0,99.5,2.45,17.0,589.5,80.88,64.52
2016,5,8,16,0,778.0,95.0,2.5,17.0,545.0,78.42,62.63
2016,5,8,16,15,755.0,91.5,2.5,16.5,496.0,76.27,61.11
2016,5,8,16,30,732.0,88.0,2.5,16.0,447.0,74.05,59.51
2016,5,8,16,45,702.5,83.0,2.5,16.0,397.0,70.54,56.65
2016,5,8,17,0,673.0,78.0,2.5,16.0,347.0,61.79,49.13
2016,5,8,17,15,630.5,73.0,2.5,15.5,296.0,58.13,46.12
2016,5,8,17,30,588.0,68.0,2.5,15.0,245.0,54.46,43.0
2016,5,8,17,45,527.0,60.5,2.5,14.5,196.5,48.7,37.88
2016,5,8,18,0,466.0,53.0,2.5,14.0,148.0,42.92,32.56
2016,5,8,18,15,372.5,43.0,2.35,13.5,105.5,34.89,25.05
2016,5,8,18,30,279.0,33.0,2.2,13.0,63.0,26.87,17.11
2016,5,8,18,45,139.5,16.5,2.1,13.0,31.5,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,25.54,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,75.63,39.82
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,156.62,122.47
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,234.97,192.39
2016,5,9,6,15,149.0,76.5,2.05,11.0,102.0,178.61,148.0
2016,5,9,6,30,12.0,93.0,2.0,11.0,96.0,86.96,69.58
2016,5,9,6,45,20.5,113.0,2.0,11.5,120.0,110.18,89.71
2016,5,9,7,0,29.0,133.0,2.0,12.0,144.0,145.52,119.52
2016,5,9,7,15,26.0,150.0,1.95,12.0,161.0,159.44,130.75
2016,5,9,7,30,23.0,167.0,1.9,12.0,178.0,159.2,130.04
2016,5,9,7,45,65.0,201.5,1.9,12.5,236.5,242.15,198.85
2016,5,9,8,0,107.0,236.0,1.9,13.0,295.0,313.5,256.1
2016,5,9,8,15,180.5,255.5,1.85,13.0,364.5,416.82,338.07
2016,5,9,8,30,254.0,275.0,1.8,13.0,434.0,524.97,420.58
2016,5,9,8,45,293.5,288.0,1.75,13.5,485.0,576.88,457.31
2016,5,9,9,0,333.0,301.0,1.7,14.0,536.0,628.68,493.45
2016,5,9,9,15,297.0,329.5,1.7,14.0,547.5,625.0,487.93
2016,5,9,9,30,261.0,358.0,1.7,14.0,559.0,618.55,480.97
2016,5,9,9,45,311.0,361.5,1.7,14.5,611.5,666.13,514.68
2016,5,9,10,0,361.0,365.0,1.7,15.0,664.0,712.2,546.2
2016,5,9,10,15,368.5,371.5,1.65,15.0,685.0,718.98,549.37
2016,5,9,10,30,376.0,378.0,1.6,15.0,706.0,723.64,551.46
2016,5,9,10,45,636.5,251.0,1.6,15.5,822.5,857.2,648.25
2016,5,9,11,0,897.0,124.0,1.6,16.0,939.0,934.93,699.08
2016,5,9,11,15,900.0,125.0,1.6,16.0,951.5,916.1,685.19
2016,5,9,11,30,903.0,126.0,1.6,16.0,964.0,893.62,670.09
2016,5,9,11,45,903.5,126.5,1.65,16.5,969.5,865.1,650.35
2016,5,9,12,0,904.0,127.0,1.7,17.0,975.0,833.35,628.42
2016,5,9,12,15,903.5,127.0,1.75,17.0,973.0,797.36,604.5
2016,5,9,12,30,903.0,127.0,1.8,17.0,971.0,758.53,576.76
2016,5,9,12,45,898.0,128.5,1.85,17.5,960.0,715.14,544.01
2016,5,9,13,0,893.0,130.0,1.9,18.0,949.0,669.58,508.97
2016,5,9,13,15,889.0,129.0,1.9,18.0,932.0,620.84,471.36
2016,5,9,13,30,885.0,128.0,1.9,18.0,915.0,570.3,431.3
2016,5,9,13,45,880.0,126.0,1.95,18.0,890.5,516.98,388.1
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,462.39,342.47
2016,5,9,14,15,867.5,122.5,2.0,17.5,835.5,406.17,294.71
2016,5,9,14,30,860.0,121.0,2.0,17.0,805.0,349.37,245.42
2016,5,9,14,45,850.5,118.5,2.05,17.0,768.0,291.11,194.65
2016,5,9,15,0,841.0,116.0,2.1,17.0,731.0,227.01,141.4
2016,5,9,15,15,827.0,113.5,2.1,17.0,689.0,167.73,98.29
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,109.77,69.94
2016,5,9,15,45,795.0,107.5,2.1,17.0,601.0,86.06,68.94
2016,5,9,16,0,777.0,104.0,2.1,17.0,555.0,84.35,67.71
2016,5,9,16,15,753.0,100.5,2.1,16.5,505.5,82.4,66.39
2016,5,9,16,30,729.0,97.0,2.1,16.0,456.0,74.18,59.6
2016,5,9,16,45,692.0,93.5,2.15,16.0,404.0,71.96,57.87
2016,5,9,17,0,655.0,90.0,2.2,16.0,352.0,69.76,56.12
2016,5,9,17,15,610.0,83.5,2.2,15.5,301.0,65.31,52.45
2016,5,9,17,30,565.0,77.0,2.2,15.0,250.0,60.8,48.62
2016,5,9,17,45,492.5,70.0,2.25,15.0,200.0,55.57,43.9
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,50.42,39.05
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,38.29,27.95
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,28.74,18.71
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,14.47,1.3
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,13.0,1.65,11.5,17.5,32.03,0.0
2016,5,10,5,30,129.0,26.0,1.7,12.0,35.0,99.23,57.18
2016,5,10,5,45,239.0,40.0,1.75,12.5,73.5,174.79,136.5
2016,5,10,6,0,349.0,54.0,1.8,13.0,112.0,258.74,210.31
2016,5,10,6,15,423.0,63.5,1.7,13.0,159.0,333.39,275.12
2016,5,10,6,30,497.0,73.0,1.6,13.0,206.0,411.31,340.58
2016,5,10,6,45,280.5,107.5,1.55,13.5,185.5,309.84,257.43
2016,5,10,7,0,64.0,142.0,1.5,14.0,165.0,179.97,147.36
2016,5,10,7,15,161.5,162.0,1.35,14.5,232.5,288.11,237.5
2016,5,10,7,30,259.0,182.0,1.2,15.0,300.0,406.41,330.69
2016,5,10,7,45,208.5,210.5,1.05,15.5,313.0,385.6,310.61
2016,5,10,8,0,158.0,239.0,0.9,16.0,326.0,377.67,301.09
2016,5,10,8,15,233.5,252.0,0.8,16.5,393.0,458.21,361.86
2016,5,10,8,30,309.0,265.0,0.7,17.0,460.0,562.24,436.0
2016,5,10,8,45,561.5,191.5,0.65,17.5,576.0,749.52,568.97
2016,5,10,9,0,814.0,118.0,0.6,18.0,692.0,906.89,668.69
2016,5,10,9,15,826.5,120.5,0.6,18.5,731.5,928.61,677.45
2016,5,10,9,30,839.0,123.0,0.6,19.0,771.0,946.87,686.09
2016,5,10,9,45,836.5,131.5,0.6,19.5,801.5,953.64,687.57
2016,5,10,10,0,834.0,140.0,0.6,20.0,832.0,956.38,686.83
2016,5,10,10,15,842.0,141.5,0.65,20.0,859.0,957.97,687.92
2016,5,10,10,30,850.0,143.0,0.7,20.0,886.0,940.71,677.31
2016,5,10,10,45,859.0,142.0,0.8,20.5,908.0,933.29,672.92
2016,5,10,11,0,868.0,141.0,0.9,21.0,930.0,922.08,665.98
2016,5,10,11,15,871.5,141.5,0.95,21.0,943.5,903.53,654.76
2016,5,10,11,30,875.0,142.0,1.0,21.0,957.0,881.43,641.32
2016,5,10,11,45,880.5,140.0,1.1,21.5,964.0,855.51,624.93
2016,5,10,12,0,886.0,138.0,1.2,22.0,971.0,826.23,606.18
2016,5,10,12,15,886.0,138.0,1.3,22.0,969.0,791.1,583.94
2016,5,10,12,30,886.0,138.0,1.4,22.0,967.0,753.17,558.3
2016,5,10,12,45,890.0,133.5,1.5,22.0,959.5,711.96,529.66
2016,5,10,13,0,894.0,129.0,1.6,22.0,952.0,668.01,498.08
2016,5,10,13,15,890.5,128.5,1.7,22.0,935.0,619.95,462.36
2016,5,10,13,30,887.0,128.0,1.8,22.0,918.0,570.04,423.97
2016,5,10,13,45,884.0,125.5,1.9,22.0,894.5,517.31,382.09
2016,5,10,14,0,881.0,123.0,2.0,22.0,871.0,463.09,337.54
2016,5,10,14,15,873.0,121.0,2.05,22.0,840.0,406.12,289.48
2016,5,10,14,30,865.0,119.0,2.1,22.0,809.0,348.64,240.08
2016,5,10,14,45,857.0,116.0,2.2,22.0,772.5,290.25,190.08
2016,5,10,15,0,849.0,113.0,2.3,22.0,736.0,231.84,142.17
2016,5,10,15,15,835.0,110.5,2.35,21.5,694.0,166.01,95.02
2016,5,10,15,30,821.0,108.0,2.4,21.0,652.0,107.67,67.29
2016,5,10,15,45,805.5,104.0,2.45,20.5,606.0,84.04,66.27
2016,5,10,16,0,790.0,100.0,2.5,20.0,560.0,81.96,64.87
2016,5,10,16,15,766.5,96.5,2.55,19.5,510.5,79.9,63.46
2016,5,10,16,30,743.0,93.0,2.6,19.0,461.0,77.77,61.98
2016,5,10,16,45,714.0,88.0,2.65,19.0,410.0,68.66,54.31
2016,5,10,17,0,685.0,83.0,2.7,19.0,359.0,65.38,51.64
2016,5,10,17,15,641.5,77.5,2.65,18.0,307.5,61.44,48.54
2016,5,10,17,30,598.0,72.0,2.6,17.0,256.0,57.48,45.31
2016,5,10,17,45,538.5,64.0,2.6,16.5,206.5,51.43,39.98
2016,5,10,18,0,479.0,56.0,2.6,16.0,157.0,45.33,34.44
2016,5,10,18,15,386.0,46.0,2.5,15.5,113.0,37.34,27.03
2016,5,10,18,30,293.0,36.0,2.4,15.0,69.0,29.36,19.23
2016,5,10,18,45,146.5,18.0,2.3,14.5,34.5,13.83,1.84
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,6.29,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,12.18,2.62
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,24.89,15.09
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,38.72,27.37
2016,5,11,6,15,0.0,67.0,2.1,12.5,67.0,55.35,41.9
2016,5,11,6,30,0.0,86.0,2.0,13.0,86.0,71.72,56.0
2016,5,11,6,45,3.5,105.5,1.95,13.5,106.5,90.69,72.13
2016,5,11,7,0,7.0,125.0,1.9,14.0,127.0,109.85,88.1
2016,5,11,7,15,16.5,147.5,1.85,14.0,155.0,136.62,110.51
2016,5,11,7,30,26.0,170.0,1.8,14.0,183.0,177.91,144.55
2016,5,11,7,45,63.0,203.5,1.75,14.5,237.5,241.72,196.68
2016,5,11,8,0,100.0,237.0,1.7,15.0,292.0,307.46,248.82
2016,5,11,8,15,154.0,260.0,1.65,15.5,353.5,397.17,318.4
2016,5,11,8,30,208.0,283.0,1.6,16.0,415.0,470.17,373.02
2016,5,11,8,45,418.0,239.5,1.55,16.5,528.0,658.36,513.89
2016,5,11,9,0,628.0,196.0,1.5,17.0,641.0,821.71,628.4
2016,5,11,9,15,630.5,211.0,1.45,17.0,678.5,844.13,639.6
2016,5,11,9,30,633.0,226.0,1.4,17.0,716.0,863.21,650.05
2016,5,11,9,45,633.5,237.5,1.4,17.5,746.0,873.75,654.25
2016,5,11,10,0,634.0,249.0,1.4,18.0,776.0,880.88,656.33
2016,5,11,10,15,760.5,189.0,1.4,18.0,841.0,935.09,692.83
2016,5,11,10,30,887.0,129.0,1.4,18.0,906.0,960.53,707.93
2016,5,11,10,45,892.0,130.0,1.45,18.5,926.5,950.98,700.14
2016,5,11,11,0,897.0,131.0,1.5,19.0,947.0,937.59,690.39
2016,5,11,11,15,899.5,131.5,1.55,19.0,960.0,917.77,677.82
2016,5,11,11,30,902.0,132.0,1.6,19.0,973.0,894.34,662.94
2016,5,11,11,45,907.0,129.5,1.65,19.0,979.5,867.01,645.43
2016,5,11,12,0,912.0,127.0,1.7,19.0,986.0,836.28,625.57
2016,5,11,12,15,911.5,126.5,1.75,19.0,983.5,799.7,601.37
2016,5,11,12,30,911.0,126.0,1.8,19.0,981.0,760.3,573.44
2016,5,11,12,45,911.5,124.0,1.9,19.5,971.5,717.76,541.96
2016,5,11,13,0,912.0,122.0,2.0,20.0,962.0,672.66,507.78
2016,5,11,13,15,908.0,121.5,2.05,20.0,944.5,623.64,470.37
2016,5,11,13,30,904.0,121.0,2.1,20.0,927.0,572.77,430.37
2016,5,11,13,45,898.0,119.5,2.15,20.0,902.0,518.58,386.6
2016,5,11,14,0,892.0,118.0,2.2,20.0,877.0,463.19,340.46
2016,5,11,14,15,884.0,116.5,2.2,19.5,846.0,406.09,292.17
2016,5,11,14,30,876.0,115.0,2.2,19.0,815.0,348.45,242.4
2016,5,11,14,45,864.5,113.5,2.2,19.0,777.5,289.67,191.46
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,231.23,143.11
2016,5,11,15,15,839.5,109.5,2.15,18.5,697.5,165.23,95.39
2016,5,11,15,30,826.0,107.0,2.1,18.0,655.0,106.74,67.5
2016,5,11,15,45,809.0,103.5,2.1,18.0,609.0,83.77,66.69
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,81.97,65.38
2016,5,11,16,15,769.0,96.5,2.05,17.5,513.0,79.92,63.97
2016,5,11,16,30,746.0,93.0,2.0,17.0,463.0,77.8,62.48
2016,5,11,16,45,717.5,87.5,1.95,17.0,412.0,68.37,54.48
2016,5,11,17,0,689.0,82.0,1.9,17.0,361.0,64.73,51.49
2016,5,11,17,15,646.0,76.5,1.8,16.5,309.5,60.77,48.24
2016,5,11,17,30,603.0,71.0,1.7,16.0,258.0,56.78,44.88
2016,5,11,17,45,545.0,63.5,1.65,16.0,208.5,51.09,39.79
2016,5,11,18,0,487.0,56.0,1.6,16.0,159.0,45.37,34.5
2016,5,11,18,15,395.0,46.0,1.55,15.0,114.5,37.36,27.15
2016,5,11,18,30,303.0,36.0,1.5,14.0,70.0,29.37,19.44
2016,5,11,18,45,151.5,22.5,1.45,13.5,39.5,17.14,4.57
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,7.08,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.5,19.0,32.68,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,102.5,64.98
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.0,171.58,135.26
2016,5,12,6,0,321.0,59.0,2.7,12.0,114.0,249.18,204.07
2016,5,12,6,15,227.5,83.0,2.7,12.0,128.5,228.51,190.0
2016,5,12,6,30,134.0,107.0,2.7,12.0,143.0,196.68,164.04
2016,5,12,6,45,158.5,126.0,2.75,12.5,177.5,237.14,198.6
2016,5,12,7,0,183.0,145.0,2.8,13.0,212.0,279.3,233.55
2016,5,12,7,15,279.0,154.5,2.75,13.0,274.5,380.79,317.43
2016,5,12,7,30,375.0,164.0,2.7,13.0,337.0,492.71,406.58
2016,5,12,7,45,537.0,143.0,2.65,13.5,422.5,613.18,500.36
2016,5,12,8,0,699.0,122.0,2.6,14.0,508.0,752.52,602.33
2016,5,12,8,15,721.0,126.5,2.55,14.0,555.0,794.76,629.78
2016,5,12,8,30,743.0,131.0,2.5,14.0,602.0,835.01,656.16
2016,5,12,8,45,763.0,132.5,2.5,14.5,646.0,861.71,671.77
2016,5,12,9,0,783.0,134.0,2.5,15.0,690.0,891.95,689.83
2016,5,12,9,15,796.0,136.5,2.4,15.5,728.5,913.66,700.89
2016,5,12,9,30,809.0,139.0,2.3,16.0,767.0,932.0,709.59
2016,5,12,9,45,826.0,137.0,2.25,16.5,802.0,945.94,715.77
2016,5,12,10,0,843.0,135.0,2.2,17.0,837.0,956.2,719.56
2016,5,12,10,15,850.0,136.5,2.15,17.0,864.0,942.43,708.72
2016,5,12,10,30,857.0,138.0,2.1,17.0,891.0,939.19,705.35
2016,5,12,10,45,863.0,138.0,2.1,17.5,911.0,929.9,697.17
2016,5,12,11,0,869.0,138.0,2.1,18.0,931.0,916.89,686.69
2016,5,12,11,15,872.0,139.0,2.1,18.0,944.0,898.39,673.97
2016,5,12,11,30,875.0,140.0,2.1,18.0,957.0,876.36,658.98
2016,5,12,11,45,875.5,140.5,2.1,18.0,962.0,848.45,640.05
2016,5,12,12,0,876.0,141.0,2.1,18.0,967.0,817.43,618.99
2016,5,12,12,15,671.5,264.0,2.1,18.0,896.5,746.7,564.96
2016,5,12,12,30,467.0,387.0,2.1,18.0,826.0,663.18,501.79
2016,5,12,12,45,644.5,278.5,2.15,18.0,877.0,669.04,508.74
2016,5,12,13,0,822.0,170.0,2.2,18.0,928.0,657.53,501.18
2016,5,12,13,15,817.0,169.0,2.25,18.0,910.5,609.64,464.12
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,560.27,425.09
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,508.21,382.84
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,455.27,338.62
2016,5,12,14,15,789.5,162.0,2.4,18.0,814.5,400.6,291.86
2016,5,12,14,30,780.0,160.0,2.4,18.0,784.0,345.86,244.3
2016,5,12,14,45,772.0,155.0,2.45,18.0,749.0,289.63,195.77
2016,5,12,15,0,764.0,150.0,2.5,18.0,714.0,233.66,149.48
2016,5,12,15,15,748.5,146.5,2.55,17.5,672.5,171.16,104.24
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,116.39,77.48
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,94.21,75.91
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,91.31,73.68
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,89.15,72.21
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,86.88,70.63
2016,5,12,16,45,628.5,111.0,2.9,16.0,397.0,82.46,67.02
2016,5,12,17,0,602.0,103.0,3.0,16.0,348.0,77.82,63.17
2016,5,12,17,15,556.5,95.5,3.0,15.5,297.5,73.05,59.26
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,68.19,55.16
2016,5,12,17,45,454.0,77.5,3.05,14.5,199.5,58.18,46.32
2016,5,12,18,0,397.0,67.0,3.1,14.0,152.0,50.43,39.28
2016,5,12,18,15,309.5,54.0,3.05,13.5,109.5,40.65,30.23
2016,5,12,18,30,222.0,41.0,3.0,13.0,67.0,30.87,20.86
2016,5,12,18,45,111.0,25.0,2.95,13.0,38.0,18.84,6.39
2016,5,12,19,0,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,21.0,38.7,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,42.0,117.48,77.32
2016,5,13,5,45,269.0,42.5,2.95,11.5,82.0,189.32,149.85
