Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,375.0,56.0,3.1,12.0,122.0,271.89,223.06
2016,5,13,6,15,446.5,65.5,3.1,12.0,169.5,346.34,288.63
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,423.53,354.78
2016,5,13,6,45,562.0,84.0,3.15,12.0,267.5,487.52,408.2
2016,5,13,7,0,606.0,93.0,3.2,12.0,318.0,553.6,461.58
2016,5,13,7,15,483.5,130.5,3.15,12.5,326.5,521.43,432.85
2016,5,13,7,30,361.0,168.0,3.1,13.0,335.0,466.82,386.28
2016,5,13,7,45,384.5,184.5,3.1,13.5,380.5,533.63,437.11
2016,5,13,8,0,408.0,201.0,3.1,14.0,426.0,581.92,472.17
2016,5,13,8,15,595.0,160.5,3.1,14.0,522.0,720.68,579.13
2016,5,13,8,30,782.0,120.0,3.1,14.0,618.0,850.41,671.89
2016,5,13,8,45,803.5,120.5,3.1,14.5,663.0,884.26,691.94
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,915.29,710.57
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,936.54,723.96
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,954.28,735.06
2016,5,13,9,45,866.5,123.0,3.25,15.5,822.0,954.44,732.75
2016,5,13,10,0,884.0,120.0,3.3,16.0,858.0,964.34,737.44
2016,5,13,10,15,890.5,121.0,3.35,16.0,884.5,963.99,736.5
2016,5,13,10,30,897.0,122.0,3.4,16.0,911.0,959.76,733.11
2016,5,13,10,45,904.5,121.0,3.5,16.5,932.0,950.68,725.52
2016,5,13,11,0,912.0,120.0,3.6,17.0,953.0,937.72,715.38
2016,5,13,11,15,914.5,120.5,3.7,17.0,966.0,917.85,701.9
2016,5,13,11,30,917.0,121.0,3.8,17.0,979.0,894.34,685.92
2016,5,13,11,45,919.5,120.0,3.9,17.0,984.5,866.04,666.56
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,834.4,644.76
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,798.12,619.18
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,758.97,589.61
2016,5,13,12,45,917.5,119.5,4.15,17.0,974.5,715.48,556.2
2016,5,13,13,0,914.0,120.0,4.2,17.0,964.0,669.7,520.27
2016,5,13,13,15,910.5,119.0,4.2,16.5,947.0,620.7,481.76
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,569.8,440.61
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,516.52,395.59
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,461.47,347.76
2016,5,13,14,15,899.0,108.5,4.25,16.0,853.5,404.23,296.87
2016,5,13,14,30,892.0,107.0,4.2,16.0,823.0,346.32,244.73
2016,5,13,14,45,888.0,103.0,4.2,16.0,787.5,287.07,191.79
2016,5,13,15,0,884.0,99.0,4.2,16.0,752.0,227.31,140.97
2016,5,13,15,15,871.5,97.0,4.15,15.5,710.5,167.55,97.64
2016,5,13,15,30,859.0,95.0,4.1,15.0,669.0,108.73,69.97
2016,5,13,15,45,849.0,90.5,4.05,15.0,624.0,85.31,68.86
2016,5,13,16,0,839.0,86.0,4.0,15.0,579.0,82.13,66.33
2016,5,13,16,15,818.5,83.0,3.9,14.5,529.5,71.84,57.68
2016,5,13,16,30,798.0,80.0,3.8,14.0,480.0,69.71,56.13
2016,5,13,16,45,776.0,75.0,3.75,14.0,429.5,66.05,53.1
2016,5,13,17,0,754.0,70.0,3.7,14.0,379.0,62.24,49.9
2016,5,13,17,15,716.0,65.5,3.6,13.5,326.5,58.44,46.75
2016,5,13,17,30,678.0,61.0,3.5,13.0,274.0,54.61,43.48
2016,5,13,17,45,625.0,55.0,3.45,13.0,223.5,45.58,35.35
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,40.67,30.77
2016,5,13,18,15,484.0,41.0,3.2,12.5,127.0,33.95,24.47
2016,5,13,18,30,396.0,33.0,3.0,12.0,81.0,27.3,17.96
2016,5,13,18,45,249.5,22.0,2.85,11.5,47.0,18.01,6.56
2016,5,13,19,0,103.0,11.0,2.7,11.0,13.0,8.65,0.0
2016,5,13,19,15,51.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,11.0,13.5,2.1,12.0,14.0,14.29,0.0
2016,5,14,5,30,22.0,27.0,2.2,12.0,28.0,34.43,19.54
2016,5,14,5,45,53.5,45.5,2.35,12.5,53.5,76.29,57.76
2016,5,14,6,0,85.0,64.0,2.5,13.0,79.0,113.64,90.91
2016,5,14,6,15,101.5,85.0,2.5,13.0,109.0,148.57,121.87
2016,5,14,6,30,118.0,106.0,2.5,13.0,139.0,184.5,153.15
2016,5,14,6,45,128.5,127.5,2.55,13.5,170.0,218.13,181.43
2016,5,14,7,0,139.0,149.0,2.6,14.0,201.0,252.13,209.27
2016,5,14,7,15,69.5,141.5,2.5,14.5,167.5,180.22,147.85
2016,5,14,7,30,0.0,134.0,2.4,15.0,134.0,108.78,86.01
2016,5,14,7,45,95.5,187.5,2.3,15.5,240.5,266.2,217.25
2016,5,14,8,0,191.0,241.0,2.2,16.0,347.0,404.5,326.78
2016,5,14,8,15,188.0,264.5,2.1,16.0,376.5,429.19,343.68
2016,5,14,8,30,185.0,288.0,2.0,16.0,406.0,452.69,359.98
2016,5,14,8,45,295.5,286.5,1.95,16.5,490.5,571.98,449.89
2016,5,14,9,0,406.0,285.0,1.9,17.0,575.0,693.55,536.91
2016,5,14,9,15,344.0,321.0,1.9,17.0,576.0,654.64,505.37
2016,5,14,9,30,282.0,357.0,1.9,17.0,577.0,632.0,486.44
2016,5,14,9,45,220.5,382.5,1.9,17.5,559.0,575.52,442.65
2016,5,14,10,0,159.0,408.0,1.9,18.0,541.0,538.43,412.66
2016,5,14,10,15,116.5,410.0,1.95,18.0,509.0,495.21,379.77
2016,5,14,10,30,74.0,412.0,2.0,18.0,477.0,432.53,332.37
2016,5,14,10,45,277.5,389.5,2.05,18.0,642.0,628.21,480.46
2016,5,14,11,0,481.0,367.0,2.1,18.0,807.0,793.79,598.65
2016,5,14,11,15,694.5,243.0,2.15,18.0,888.0,856.68,645.46
2016,5,14,11,30,908.0,119.0,2.2,18.0,969.0,883.38,665.0
2016,5,14,11,45,907.0,120.5,2.25,18.5,974.0,854.65,644.22
2016,5,14,12,0,906.0,122.0,2.3,19.0,979.0,822.75,621.78
2016,5,14,12,15,905.5,122.0,2.35,19.0,976.5,787.04,597.47
2016,5,14,12,30,905.0,122.0,2.4,19.0,974.0,748.52,569.49
2016,5,14,12,45,630.0,272.5,2.45,19.0,862.5,652.3,495.7
2016,5,14,13,0,355.0,423.0,2.5,19.0,751.0,554.69,421.2
2016,5,14,13,15,615.0,277.0,2.55,19.0,833.0,572.5,435.72
2016,5,14,13,30,875.0,131.0,2.6,19.0,915.0,561.08,425.3
2016,5,14,13,45,867.0,131.0,2.65,19.0,890.5,508.64,382.07
2016,5,14,14,0,859.0,131.0,2.7,19.0,866.0,455.22,337.0
2016,5,14,14,15,850.5,129.5,2.75,18.5,835.5,399.91,289.86
2016,5,14,14,30,842.0,128.0,2.8,18.0,805.0,340.81,238.85
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.5,283.01,188.65
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,226.0,141.43
2016,5,14,15,15,444.0,210.5,2.9,17.5,536.5,175.57,119.87
2016,5,14,15,30,74.0,294.0,2.9,17.0,343.0,193.09,150.76
2016,5,14,15,45,194.0,267.5,2.95,17.0,385.0,170.06,140.13
2016,5,14,16,0,314.0,241.0,3.0,17.0,427.0,151.98,125.32
2016,5,14,16,15,503.0,175.0,2.95,16.5,442.0,115.65,94.94
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,80.97,65.44
2016,5,14,16,45,397.5,138.5,2.9,16.0,333.5,94.21,77.25
2016,5,14,17,0,103.0,168.0,2.9,16.0,210.0,112.94,93.79
2016,5,14,17,15,322.0,126.0,2.85,15.5,233.0,89.15,73.37
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,65.47,52.73
2016,5,14,17,45,492.5,73.5,2.75,15.0,208.5,58.02,46.1
2016,5,14,18,0,444.0,63.0,2.7,15.0,161.0,50.36,39.1
2016,5,14,18,15,354.5,52.0,2.55,14.5,117.5,39.61,29.25
2016,5,14,18,30,265.0,41.0,2.4,14.0,74.0,31.11,21.13
2016,5,14,18,45,153.0,26.0,2.25,14.0,43.0,19.71,8.16
2016,5,14,19,0,41.0,11.0,2.1,14.0,12.0,8.65,0.0
2016,5,14,19,15,20.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,81.0,15.0,2.2,12.5,22.0,38.75,0.0
2016,5,15,5,30,162.0,30.0,2.2,13.0,44.0,118.06,80.44
2016,5,15,5,45,267.5,43.0,2.25,13.5,83.5,187.82,147.79
2016,5,15,6,0,373.0,56.0,2.3,14.0,123.0,269.27,218.96
2016,5,15,6,15,444.0,65.0,2.15,14.0,170.0,343.03,282.76
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,418.94,346.34
2016,5,15,6,45,571.5,79.0,1.85,14.5,268.5,486.26,400.04
2016,5,15,7,0,628.0,84.0,1.7,15.0,320.0,556.58,453.63
2016,5,15,7,15,663.5,89.0,1.65,15.5,371.0,614.04,495.58
2016,5,15,7,30,699.0,94.0,1.6,16.0,422.0,671.85,535.5
2016,5,15,7,45,730.5,96.5,1.55,16.5,473.0,719.59,566.46
2016,5,15,8,0,762.0,99.0,1.5,17.0,524.0,770.49,598.84
2016,5,15,8,15,782.5,102.5,1.5,17.5,571.5,811.72,624.12
2016,5,15,8,30,803.0,106.0,1.5,18.0,619.0,850.71,647.48
2016,5,15,8,45,822.5,106.5,1.5,18.5,664.0,882.9,665.89
2016,5,15,9,0,842.0,107.0,1.5,19.0,709.0,900.73,674.59
2016,5,15,9,15,854.0,109.0,1.55,19.0,748.0,921.31,687.24
2016,5,15,9,30,866.0,111.0,1.6,19.0,787.0,938.43,697.64
2016,5,15,9,45,884.5,107.5,1.65,19.5,823.5,952.49,704.79
2016,5,15,10,0,903.0,104.0,1.7,20.0,860.0,962.9,709.68
2016,5,15,10,15,909.0,105.0,1.85,20.0,887.0,962.3,710.15
2016,5,15,10,30,915.0,106.0,2.0,20.0,914.0,957.77,708.17
2016,5,15,10,45,920.5,106.5,2.15,20.5,935.0,948.36,701.66
2016,5,15,11,0,926.0,107.0,2.3,21.0,956.0,935.03,692.58
2016,5,15,11,15,928.5,108.0,2.4,21.0,969.0,915.65,680.33
2016,5,15,11,30,931.0,109.0,2.5,21.0,982.0,892.56,665.61
2016,5,15,11,45,931.0,110.0,2.7,21.0,987.0,863.84,647.74
2016,5,15,12,0,931.0,111.0,2.9,21.0,992.0,831.82,627.34
2016,5,15,12,15,930.5,110.5,2.95,21.0,990.0,795.07,602.48
2016,5,15,12,30,930.0,110.0,3.0,21.0,988.0,755.46,573.57
2016,5,15,12,45,930.5,108.0,3.15,21.0,978.5,712.63,542.14
2016,5,15,13,0,931.0,106.0,3.3,21.0,969.0,667.19,507.84
2016,5,15,13,15,927.5,105.5,3.35,20.5,952.0,618.11,470.33
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,567.09,430.04
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,513.04,385.39
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,457.8,338.44
2016,5,15,14,15,903.0,103.5,3.65,20.0,854.0,400.59,288.66
2016,5,15,14,30,896.0,102.0,3.7,20.0,823.0,342.71,237.55
2016,5,15,14,45,886.0,100.5,3.75,20.0,786.5,283.68,185.95
2016,5,15,15,0,876.0,99.0,3.8,20.0,750.0,224.81,137.02
2016,5,15,15,15,863.5,97.0,3.85,19.5,708.0,165.73,95.07
2016,5,15,15,30,851.0,95.0,3.9,19.0,666.0,107.6,68.45
2016,5,15,15,45,832.5,93.0,4.0,19.0,619.5,86.36,68.65
2016,5,15,16,0,814.0,91.0,4.1,19.0,573.0,76.46,60.41
2016,5,15,16,15,792.5,88.0,4.1,18.5,523.5,74.55,59.09
2016,5,15,16,30,771.0,85.0,4.1,18.0,474.0,72.57,57.7
2016,5,15,16,45,739.5,81.5,4.1,17.5,422.5,69.98,55.76
2016,5,15,17,0,708.0,78.0,4.1,17.0,371.0,67.35,53.76
2016,5,15,17,15,668.0,73.0,4.0,16.5,320.0,58.55,46.27
2016,5,15,17,30,628.0,68.0,3.9,16.0,269.0,54.83,43.14
2016,5,15,17,45,566.5,62.0,3.85,16.0,219.0,50.09,38.91
2016,5,15,18,0,505.0,56.0,3.8,16.0,169.0,45.41,34.58
2016,5,15,18,15,417.5,47.0,3.7,15.5,124.0,38.19,27.9
2016,5,15,18,30,330.0,38.0,3.6,15.0,79.0,31.01,20.99
2016,5,15,18,45,197.5,25.0,3.5,14.5,46.5,19.15,8.2
2016,5,15,19,0,65.0,12.0,3.4,14.0,14.0,9.44,0.0
2016,5,15,19,15,32.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,15.0,2.0,11.5,22.0,52.5,0.0
2016,5,16,5,30,162.0,30.0,2.0,12.0,44.0,117.32,81.43
2016,5,16,5,45,259.5,43.5,2.05,12.5,83.0,184.18,145.56
2016,5,16,6,0,357.0,57.0,2.1,13.0,122.0,261.71,213.55
2016,5,16,6,15,426.5,66.5,2.05,13.5,168.5,334.14,275.92
2016,5,16,6,30,496.0,76.0,2.0,14.0,215.0,408.73,338.08
2016,5,16,6,45,550.0,82.0,2.0,14.5,265.5,474.63,391.21
2016,5,16,7,0,604.0,88.0,2.0,15.0,316.0,543.41,444.59
2016,5,16,7,15,640.0,93.5,2.0,15.5,366.5,600.84,487.27
2016,5,16,7,30,676.0,99.0,2.0,16.0,417.0,658.71,528.53
2016,5,16,7,45,709.5,101.0,2.05,16.5,467.5,710.49,563.75
2016,5,16,8,0,743.0,103.0,2.1,17.0,518.0,757.65,594.9
2016,5,16,8,15,763.0,106.5,2.1,17.5,565.0,797.91,620.18
2016,5,16,8,30,783.0,110.0,2.1,18.0,612.0,835.96,643.52
2016,5,16,8,45,802.5,111.0,2.1,19.0,656.5,868.3,661.34
2016,5,16,9,0,822.0,112.0,2.1,20.0,701.0,897.85,677.0
2016,5,16,9,15,834.0,114.0,2.1,20.0,739.5,906.33,680.96
2016,5,16,9,30,846.0,116.0,2.1,20.0,778.0,923.21,690.88
2016,5,16,9,45,864.0,113.0,2.1,20.5,814.0,937.19,697.5
2016,5,16,10,0,882.0,110.0,2.1,21.0,850.0,947.6,701.84
2016,5,16,10,15,889.0,111.5,2.1,21.0,877.0,948.41,701.34
2016,5,16,10,30,896.0,113.0,2.1,21.0,904.0,945.34,698.52
2016,5,16,10,45,900.5,113.5,2.15,21.5,924.5,935.15,690.36
2016,5,16,11,0,905.0,114.0,2.2,22.0,945.0,921.15,679.87
2016,5,16,11,15,908.0,115.0,2.25,22.0,958.0,902.51,667.72
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,880.23,653.19
2016,5,16,11,45,912.5,116.0,2.35,22.5,977.0,852.35,633.67
2016,5,16,12,0,914.0,116.0,2.4,23.0,983.0,821.19,611.97
2016,5,16,12,15,913.5,116.0,2.45,22.5,980.5,785.42,589.1
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,746.82,562.41
2016,5,16,12,45,912.0,115.0,2.6,22.0,969.0,704.46,531.53
2016,5,16,13,0,911.0,114.0,2.7,22.0,960.0,659.66,497.98
2016,5,16,13,15,907.5,113.5,2.75,22.0,942.5,611.51,460.74
2016,5,16,13,30,904.0,113.0,2.8,22.0,925.0,561.46,420.95
2016,5,16,13,45,899.0,111.5,2.85,22.0,901.0,508.3,377.58
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,453.83,331.86
2016,5,16,14,15,886.0,108.5,2.9,22.0,846.5,397.2,283.25
2016,5,16,14,30,878.0,107.0,2.9,22.0,816.0,340.03,233.47
2016,5,16,14,45,864.5,107.5,2.95,22.0,778.5,282.55,183.96
2016,5,16,15,0,851.0,108.0,3.0,22.0,741.0,225.58,137.35
2016,5,16,15,15,837.5,105.5,3.0,21.5,699.5,167.56,96.7
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,102.02,63.92
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,82.99,65.22
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,83.34,65.74
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,81.4,64.44
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,79.39,63.06
2016,5,16,16,45,696.5,92.0,3.1,19.5,415.0,70.78,55.99
2016,5,16,17,0,663.0,88.0,3.1,19.0,364.0,68.24,54.09
2016,5,16,17,15,621.0,82.5,3.05,18.5,313.5,64.49,51.07
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,60.7,47.94
2016,5,16,17,45,519.0,69.5,2.95,17.5,214.0,55.17,43.14
2016,5,16,18,0,459.0,62.0,2.9,17.0,165.0,49.62,38.15
2016,5,16,18,15,371.5,52.0,2.85,16.5,121.5,41.83,30.99
2016,5,16,18,30,284.0,42.0,2.8,16.0,78.0,31.94,21.75
2016,5,16,18,45,165.5,27.5,2.75,15.5,46.0,20.86,9.79
2016,5,16,19,0,47.0,13.0,2.7,15.0,14.0,10.23,0.0
2016,5,16,19,15,23.5,6.5,2.65,14.5,7.0,5.11,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,1.85,14.5,25.5,70.31,0.0
2016,5,17,5,30,261.0,28.0,1.9,15.0,51.0,155.45,108.82
2016,5,17,5,45,365.0,38.0,1.95,16.0,93.0,227.9,178.04
2016,5,17,6,0,469.0,48.0,2.0,17.0,135.0,311.48,249.9
2016,5,17,6,15,535.5,55.5,2.0,17.5,184.0,381.62,309.62
2016,5,17,6,30,602.0,63.0,2.0,18.0,233.0,457.01,371.27
2016,5,17,6,45,649.5,68.0,2.05,18.5,285.0,521.78,422.45
2016,5,17,7,0,697.0,73.0,2.1,19.0,337.0,585.79,471.19
2016,5,17,7,15,729.5,77.0,2.15,19.5,389.0,642.54,512.15
2016,5,17,7,30,762.0,81.0,2.2,20.0,441.0,699.15,550.93
2016,5,17,7,45,787.0,84.0,2.3,20.5,491.5,748.07,583.49
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,795.55,614.44
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,835.68,640.22
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,863.36,657.18
2016,5,17,8,45,863.0,95.0,2.45,21.5,682.5,892.7,674.41
2016,5,17,9,0,877.0,97.0,2.5,22.0,727.0,918.95,689.4
2016,5,17,9,15,888.0,99.0,2.45,22.5,766.0,939.1,699.38
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,955.67,707.0
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,965.66,710.81
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,971.78,712.26
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,971.12,710.34
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,966.49,706.02
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,955.6,696.95
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,940.79,685.53
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,920.37,671.46
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,896.26,655.1
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,867.39,635.67
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,835.2,614.08
2016,5,17,12,15,938.5,110.5,2.05,25.0,999.5,798.29,589.21
2016,5,17,12,30,938.0,110.0,2.0,25.0,997.0,758.48,560.55
2016,5,17,12,45,936.0,109.5,2.0,25.5,986.5,714.96,528.05
2016,5,17,13,0,934.0,109.0,2.0,26.0,976.0,668.98,493.17
2016,5,17,13,15,930.0,108.5,2.0,26.0,958.5,619.6,455.95
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,568.31,416.23
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,514.15,373.18
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,458.77,327.88
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,401.37,279.96
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,343.35,230.68
2016,5,17,14,45,888.0,102.0,2.15,26.0,792.0,284.03,180.68
2016,5,17,15,0,878.0,100.0,2.2,26.0,755.0,224.87,133.18
2016,5,17,15,15,865.5,98.0,2.25,25.5,713.0,165.84,92.65
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,107.74,67.05
2016,5,17,15,45,836.0,93.5,2.35,25.0,625.0,86.75,67.25
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,76.54,58.95
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,74.62,57.67
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,72.63,56.31
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,70.04,54.42
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,67.41,52.48
2016,5,17,17,15,674.5,73.0,2.4,22.0,325.5,58.62,45.26
2016,5,17,17,30,635.0,68.0,2.3,21.0,274.0,54.89,42.3
2016,5,17,17,45,574.5,62.5,2.25,20.5,223.5,50.52,38.56
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,46.22,34.73
2016,5,17,18,15,429.5,48.0,2.15,19.0,128.0,39.02,28.25
2016,5,17,18,30,345.0,39.0,2.1,18.0,83.0,31.84,21.53
2016,5,17,18,45,215.5,26.0,2.05,17.5,49.5,21.13,10.24
2016,5,17,19,0,86.0,13.0,2.0,17.0,16.0,10.23,0.0
2016,5,17,19,15,43.0,6.5,1.95,16.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,15.0,1.3,14.5,25.0,61.84,0.0
2016,5,18,5,30,218.0,30.0,1.3,15.0,50.0,137.67,96.99
2016,5,18,5,45,316.5,41.5,1.35,15.5,90.5,209.31,163.65
2016,5,18,6,0,415.0,53.0,1.4,16.0,131.0,289.11,232.35
2016,5,18,6,15,481.0,61.5,1.3,16.0,178.0,357.48,290.59
2016,5,18,6,30,547.0,70.0,1.2,16.0,225.0,431.09,350.83
2016,5,18,6,45,593.0,76.0,1.15,16.5,275.0,493.67,399.58
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,558.41,447.84
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,614.56,487.2
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,670.91,524.22
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,715.45,551.73
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,762.4,580.16
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,801.47,603.19
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,838.25,624.35
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,867.3,640.99
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,893.28,655.62
2016,5,18,9,15,829.5,116.0,1.0,21.5,740.0,913.35,667.27
2016,5,18,9,30,841.0,118.0,1.1,22.0,778.0,917.46,668.74
2016,5,18,9,45,853.5,117.5,1.2,22.5,811.5,928.72,675.09
2016,5,18,10,0,866.0,117.0,1.3,23.0,845.0,936.4,679.07
2016,5,18,10,15,872.5,118.5,1.4,23.0,871.5,936.71,679.75
2016,5,18,10,30,879.0,120.0,1.5,23.0,898.0,933.2,678.12
2016,5,18,10,45,880.5,122.5,1.6,23.0,917.0,922.24,671.75
2016,5,18,11,0,882.0,125.0,1.7,23.0,936.0,907.54,663.04
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.0,888.77,651.1
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,866.47,636.87
2016,5,18,11,45,890.0,125.5,1.85,23.0,967.5,839.12,619.28
2016,5,18,12,0,892.0,125.0,1.9,23.0,973.0,808.58,599.49
2016,5,18,12,15,891.5,125.0,1.95,23.0,971.0,773.53,575.87
2016,5,18,12,30,891.0,125.0,2.0,23.0,969.0,735.75,549.04
2016,5,18,12,45,888.5,125.0,2.05,23.0,959.5,694.07,518.81
2016,5,18,13,0,886.0,125.0,2.1,23.0,950.0,650.13,486.15
2016,5,18,13,15,882.0,124.5,2.15,23.0,933.0,602.87,450.14
2016,5,18,13,30,878.0,124.0,2.2,23.0,916.0,553.85,411.69
2016,5,18,13,45,872.0,123.5,2.3,23.0,892.0,502.3,370.28
2016,5,18,14,0,866.0,123.0,2.4,23.0,868.0,449.58,326.59
2016,5,18,14,15,858.5,121.5,2.45,22.5,838.0,394.7,280.53
2016,5,18,14,30,851.0,120.0,2.5,22.0,808.0,339.27,233.08
2016,5,18,14,45,836.5,120.0,2.55,22.0,771.5,282.77,184.79
2016,5,18,15,0,822.0,120.0,2.6,22.0,735.0,220.83,134.68
2016,5,18,15,15,808.5,117.5,2.6,21.5,694.0,163.57,94.64
2016,5,18,15,30,795.0,115.0,2.6,21.0,653.0,107.55,69.02
2016,5,18,15,45,780.5,110.5,2.65,20.5,608.5,87.14,68.83
2016,5,18,16,0,766.0,106.0,2.7,20.0,564.0,84.98,67.37
2016,5,18,16,15,744.0,102.5,2.7,19.5,515.5,83.15,66.17
2016,5,18,16,30,722.0,99.0,2.7,19.0,467.0,74.97,59.49
2016,5,18,16,45,701.0,91.5,2.7,19.0,418.5,70.48,55.82
2016,5,18,17,0,680.0,84.0,2.7,19.0,370.0,65.75,51.9
2016,5,18,17,15,640.5,79.0,2.7,18.5,320.0,62.26,49.11
2016,5,18,17,30,601.0,74.0,2.7,18.0,270.0,58.74,46.22
2016,5,18,17,45,546.0,67.0,2.75,17.5,221.0,53.53,41.71
2016,5,18,18,0,491.0,60.0,2.8,17.0,172.0,48.29,37.01
2016,5,18,18,15,406.5,50.5,2.8,16.5,127.5,40.81,30.14
2016,5,18,18,30,322.0,41.0,2.8,16.0,83.0,33.32,23.04
2016,5,18,18,45,197.5,27.5,2.85,15.5,50.0,20.99,10.55
2016,5,18,19,0,73.0,14.0,2.9,15.0,17.0,11.02,0.0
2016,5,18,19,15,36.5,7.0,2.95,14.5,8.5,5.51,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,93.0,17.5,3.95,11.0,26.0,60.07,0.0
2016,5,19,5,30,186.0,35.0,4.1,11.0,52.0,131.4,95.11
2016,5,19,5,45,294.0,47.0,4.35,11.5,93.5,201.84,161.35
2016,5,19,6,0,402.0,59.0,4.6,12.0,135.0,287.65,237.22
2016,5,19,6,15,447.0,70.5,4.6,12.0,179.0,347.09,290.62
2016,5,19,6,30,492.0,82.0,4.6,12.0,223.0,409.79,345.2
2016,5,19,6,45,577.0,76.5,4.7,12.5,274.0,482.92,406.75
2016,5,19,7,0,662.0,71.0,4.8,13.0,325.0,559.84,469.59
2016,5,19,7,15,528.5,118.5,4.6,13.5,339.0,534.57,445.42
2016,5,19,7,30,395.0,166.0,4.4,14.0,353.0,503.62,416.18
2016,5,19,7,45,436.5,176.0,4.25,14.5,404.5,560.51,459.41
2016,5,19,8,0,478.0,186.0,4.1,15.0,456.0,618.24,501.75
2016,5,19,8,15,439.5,217.5,4.0,15.5,482.0,629.98,506.66
2016,5,19,8,30,401.0,249.0,3.9,16.0,508.0,637.05,508.15
2016,5,19,8,45,639.5,177.5,3.8,16.5,623.0,794.13,627.07
2016,5,19,9,0,878.0,106.0,3.7,17.0,738.0,926.32,717.23
2016,5,19,9,15,888.5,108.0,3.55,17.0,777.5,945.84,727.31
2016,5,19,9,30,899.0,110.0,3.4,17.0,817.0,961.77,735.75
2016,5,19,9,45,896.5,117.5,3.25,17.5,847.5,967.3,735.66
2016,5,19,10,0,894.0,125.0,3.1,18.0,878.0,968.69,732.91
2016,5,19,10,15,900.0,126.5,3.15,18.0,904.5,968.23,732.02
2016,5,19,10,30,906.0,128.0,3.2,18.0,931.0,963.85,728.61
2016,5,19,10,45,911.0,128.0,3.25,18.5,951.5,953.28,719.77
2016,5,19,11,0,916.0,128.0,3.3,19.0,972.0,938.86,708.49
2016,5,19,11,15,918.5,128.5,3.35,19.0,984.5,918.89,694.88
2016,5,19,11,30,921.0,129.0,3.4,19.0,997.0,895.3,678.84
2016,5,19,11,45,923.5,128.5,3.45,19.0,1003.0,867.38,659.82
2016,5,19,12,0,926.0,128.0,3.5,19.0,1009.0,836.13,638.44
2016,5,19,12,15,926.0,127.5,3.55,19.0,1007.0,799.84,612.75
2016,5,19,12,30,926.0,127.0,3.6,19.0,1005.0,760.71,583.65
2016,5,19,12,45,688.0,255.5,3.7,19.0,904.5,672.27,515.04
2016,5,19,13,0,450.0,384.0,3.8,19.0,804.0,582.55,445.73
2016,5,19,13,15,469.5,371.0,3.95,19.0,801.5,553.44,423.58
2016,5,19,13,30,489.0,358.0,4.1,19.0,799.0,521.72,398.39
2016,5,19,13,45,700.5,237.5,4.25,19.0,851.5,502.14,380.54
2016,5,19,14,0,912.0,117.0,4.4,19.0,904.0,463.72,344.79
2016,5,19,14,15,727.5,199.5,4.5,18.5,813.0,395.37,290.45
2016,5,19,14,30,543.0,282.0,4.6,18.0,722.0,346.68,253.39
2016,5,19,14,45,496.5,282.0,4.7,18.0,670.5,295.83,212.05
2016,5,19,15,0,450.0,282.0,4.8,18.0,619.0,249.98,176.51
2016,5,19,15,15,644.0,196.0,4.9,17.5,648.5,186.48,121.29
2016,5,19,15,30,838.0,110.0,5.0,17.0,678.0,106.34,68.65
2016,5,19,15,45,679.0,148.0,5.1,16.5,587.5,99.68,80.79
2016,5,19,16,0,520.0,186.0,5.2,16.0,497.0,120.47,99.12
2016,5,19,16,15,435.5,189.5,5.25,15.5,435.5,122.05,100.97
2016,5,19,16,30,351.0,193.0,5.3,15.0,374.0,128.25,106.88
2016,5,19,16,45,400.0,162.0,5.4,14.5,347.5,108.22,89.95
2016,5,19,17,0,449.0,131.0,5.5,14.0,321.0,91.31,75.54
2016,5,19,17,15,408.5,122.0,5.4,13.5,277.5,85.74,70.97
2016,5,19,17,30,368.0,113.0,5.3,13.0,234.0,80.03,66.15
2016,5,19,17,45,332.5,97.0,5.25,13.0,191.5,69.64,56.87
2016,5,19,18,0,297.0,81.0,5.2,13.0,149.0,58.93,47.11
2016,5,19,18,15,243.5,64.5,5.2,12.5,111.0,47.41,36.52
2016,5,19,18,30,190.0,48.0,5.2,12.0,73.0,35.65,25.5
2016,5,19,18,45,95.0,32.0,5.25,12.0,44.5,23.89,13.28
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.09,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,115.0,17.0,4.5,10.0,28.0,66.65,0.0
2016,5,20,5,30,230.0,34.0,4.5,10.0,56.0,146.41,107.44
2016,5,20,5,45,336.0,44.5,4.55,10.5,98.0,219.68,176.59
2016,5,20,6,0,442.0,55.0,4.6,11.0,140.0,303.11,250.92
2016,5,20,6,15,510.0,63.0,4.6,11.0,189.0,373.29,313.62
2016,5,20,6,30,578.0,71.0,4.6,11.0,238.0,448.76,379.03
2016,5,20,6,45,629.0,75.5,4.7,11.5,290.0,514.1,433.7
2016,5,20,7,0,680.0,80.0,4.8,12.0,342.0,581.87,488.55
2016,5,20,7,15,713.0,84.5,4.75,12.0,393.5,638.52,533.29
2016,5,20,7,30,746.0,89.0,4.7,12.0,445.0,691.96,573.18
2016,5,20,7,45,770.5,93.0,4.7,12.5,495.5,740.99,607.77
2016,5,20,8,0,795.0,97.0,4.7,13.0,546.0,788.58,640.54
2016,5,20,8,15,813.5,100.0,4.65,13.0,593.5,828.14,667.66
2016,5,20,8,30,832.0,103.0,4.6,13.0,641.0,865.28,692.69
2016,5,20,8,45,843.0,107.0,4.6,13.5,684.0,894.12,710.42
2016,5,20,9,0,854.0,111.0,4.6,14.0,727.0,908.18,717.37
2016,5,20,9,15,865.0,113.0,4.6,14.0,766.0,927.8,729.87
2016,5,20,9,30,876.0,115.0,4.6,14.0,805.0,943.94,739.89
2016,5,20,9,45,886.5,115.5,4.6,14.5,839.0,954.47,744.58
2016,5,20,10,0,897.0,116.0,4.6,15.0,873.0,961.26,746.76
2016,5,20,10,15,903.0,117.5,4.6,15.0,900.0,960.98,745.54
2016,5,20,10,30,909.0,119.0,4.6,15.0,927.0,956.78,741.74
2016,5,20,10,45,910.5,121.5,4.65,15.0,946.0,945.48,733.51
2016,5,20,11,0,912.0,124.0,4.7,15.0,965.0,930.35,722.69
2016,5,20,11,15,914.5,124.5,4.7,15.0,978.0,910.6,708.32
2016,5,20,11,30,917.0,125.0,4.7,15.0,991.0,887.23,691.45
2016,5,20,11,45,916.0,127.0,4.75,15.0,996.0,858.76,671.29
2016,5,20,12,0,915.0,129.0,4.8,15.0,1001.0,827.1,648.78
2016,5,20,12,15,914.5,128.5,4.8,15.0,998.5,790.87,621.78
2016,5,20,12,30,914.0,128.0,4.8,15.0,996.0,751.88,591.5
2016,5,20,12,45,906.5,131.0,4.85,15.0,984.5,708.22,557.26
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,662.57,520.74
2016,5,20,13,15,895.0,133.0,4.9,15.0,955.5,614.37,481.23
2016,5,20,13,30,891.0,132.0,4.9,15.0,938.0,564.38,439.28
2016,5,20,13,45,882.0,132.5,4.9,15.0,913.0,511.47,393.93
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,457.64,346.69
2016,5,20,14,15,865.0,131.5,4.9,15.0,857.0,402.21,297.15
2016,5,20,14,30,857.0,130.0,4.9,15.0,826.0,346.27,246.59
2016,5,20,14,45,845.0,128.0,4.9,15.0,789.0,284.12,191.74
2016,5,20,15,0,833.0,126.0,4.9,15.0,752.0,225.95,142.68
2016,5,20,15,15,818.5,123.5,4.85,14.5,710.0,167.98,100.85
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,111.39,74.24
2016,5,20,15,45,788.0,117.0,4.8,14.0,622.0,91.4,74.37
2016,5,20,16,0,772.0,113.0,4.8,14.0,576.0,89.67,73.11
2016,5,20,16,15,748.0,109.0,4.7,13.5,527.0,80.81,65.73
2016,5,20,16,30,724.0,105.0,4.6,13.0,478.0,78.79,64.3
2016,5,20,16,45,693.5,100.0,4.55,13.0,427.5,75.89,61.96
2016,5,20,17,0,663.0,95.0,4.5,13.0,377.0,72.9,59.52
2016,5,20,17,15,620.5,89.5,4.4,12.5,325.5,69.31,56.6
2016,5,20,17,30,578.0,84.0,4.3,12.0,274.0,65.69,53.57
2016,5,20,17,45,514.0,77.0,4.25,12.0,224.5,60.65,49.05
2016,5,20,18,0,450.0,70.0,4.2,12.0,175.0,55.66,44.39
2016,5,20,18,15,363.5,59.0,4.05,11.5,130.5,44.58,34.19
2016,5,20,18,30,277.0,48.0,3.9,11.0,86.0,36.17,26.13
2016,5,20,18,45,162.0,32.5,3.8,11.0,52.5,24.46,14.08
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,12.9,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.0,2.05,11.0,17.0,17.04,0.0
2016,5,21,5,30,22.0,32.0,2.1,11.0,34.0,38.78,25.08
2016,5,21,5,45,44.0,52.0,2.2,11.0,59.5,69.76,53.14
2016,5,21,6,0,66.0,72.0,2.3,11.0,85.0,111.07,89.57
2016,5,21,6,15,84.0,93.5,2.35,11.0,115.0,145.94,120.41
2016,5,21,6,30,102.0,115.0,2.4,11.0,145.0,182.06,151.85
2016,5,21,6,45,120.0,135.0,2.45,11.5,176.5,217.61,181.92
2016,5,21,7,0,138.0,155.0,2.5,12.0,208.0,254.32,212.25
2016,5,21,7,15,139.5,178.0,2.6,12.0,238.5,283.47,235.78
2016,5,21,7,30,141.0,201.0,2.7,12.0,269.0,312.05,258.43
2016,5,21,7,45,99.0,217.0,2.8,12.5,267.0,280.66,230.8
2016,5,21,8,0,57.0,233.0,2.9,13.0,265.0,262.45,213.8
2016,5,21,8,15,86.0,262.5,2.95,13.0,316.0,316.4,257.43
2016,5,21,8,30,115.0,292.0,3.0,13.0,367.0,390.7,315.95
2016,5,21,8,45,59.5,238.5,3.1,13.0,277.5,266.13,215.05
2016,5,21,9,0,4.0,185.0,3.2,13.0,188.0,151.82,120.46
2016,5,21,9,15,9.5,223.0,3.15,13.0,230.5,189.12,150.9
2016,5,21,9,30,15.0,261.0,3.1,13.0,273.0,226.59,180.83
2016,5,21,9,45,25.0,302.5,3.1,13.0,323.5,290.03,231.12
2016,5,21,10,0,35.0,344.0,3.1,13.0,374.0,336.35,267.13
2016,5,21,10,15,117.5,391.5,3.05,13.0,496.0,474.11,375.06
2016,5,21,10,30,200.0,439.0,3.0,13.0,618.0,588.74,461.63
2016,5,21,10,45,177.0,450.5,3.0,13.0,611.5,570.72,446.27
2016,5,21,11,0,154.0,462.0,3.0,13.0,605.0,552.05,431.28
2016,5,21,11,15,126.0,462.5,2.95,13.0,580.5,518.91,405.37
2016,5,21,11,30,98.0,463.0,2.9,13.0,556.0,472.57,369.67
2016,5,21,11,45,129.5,472.5,2.9,13.5,596.0,510.02,397.67
2016,5,21,12,0,161.0,482.0,2.9,14.0,636.0,530.65,412.41
2016,5,21,12,15,113.0,462.5,2.9,14.0,570.5,465.87,362.75
2016,5,21,12,30,65.0,443.0,2.9,14.0,505.0,398.18,310.83
2016,5,21,12,45,191.0,442.0,2.9,14.0,621.0,476.94,372.5
2016,5,21,13,0,317.0,441.0,2.9,14.0,737.0,539.0,418.96
2016,5,21,13,15,328.0,428.5,2.9,14.0,730.0,511.8,397.27
2016,5,21,13,30,339.0,416.0,2.9,14.0,723.0,483.19,374.52
2016,5,21,13,45,394.5,378.5,2.9,14.0,726.5,457.16,352.91
2016,5,21,14,0,450.0,341.0,2.9,14.0,730.0,423.01,323.82
2016,5,21,14,15,438.0,332.5,2.9,14.0,700.5,379.42,287.44
2016,5,21,14,30,426.0,324.0,2.9,14.0,671.0,336.83,251.6
2016,5,21,14,45,415.5,314.0,2.9,14.0,639.5,294.86,216.45
2016,5,21,15,0,405.0,304.0,2.9,14.0,608.0,254.03,183.49
2016,5,21,15,15,569.0,225.5,2.9,14.0,627.0,195.99,133.12
2016,5,21,15,30,733.0,147.0,2.9,14.0,646.0,115.89,78.94
2016,5,21,15,45,580.0,183.0,2.9,14.0,561.0,118.08,97.32
2016,5,21,16,0,427.0,219.0,2.9,14.0,476.0,136.31,113.3
2016,5,21,16,15,548.5,169.0,2.9,14.0,470.5,112.87,93.38
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,86.61,70.84
2016,5,21,16,45,645.5,111.5,2.95,14.0,416.5,82.58,67.57
2016,5,21,17,0,621.0,104.0,3.0,14.0,368.0,78.33,64.05
2016,5,21,17,15,579.0,97.0,2.95,13.5,318.0,73.96,60.49
2016,5,21,17,30,537.0,90.0,2.9,13.0,268.0,69.51,56.76
2016,5,21,17,45,484.0,80.5,2.9,13.0,220.5,62.92,50.88
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,53.52,42.33
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,44.82,34.3
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,36.12,26.04
2016,5,21,18,45,167.0,32.5,2.35,12.0,53.0,24.49,14.26
2016,5,21,19,0,65.0,17.0,2.2,12.0,20.0,12.96,0.0
2016,5,21,19,15,32.5,8.5,2.15,11.5,10.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.0,1.7,10.5,28.0,63.4,1.49
2016,5,22,5,30,202.0,36.0,1.8,11.0,56.0,136.94,100.86
2016,5,22,5,45,296.5,48.5,1.95,11.5,97.0,202.74,161.67
2016,5,22,6,0,391.0,61.0,2.1,12.0,138.0,278.79,228.43
2016,5,22,6,15,201.0,81.5,2.1,12.0,121.5,205.51,170.43
2016,5,22,6,30,11.0,102.0,2.1,12.0,105.0,92.59,74.09
2016,5,22,6,45,17.0,121.0,2.1,12.5,127.0,112.88,91.48
2016,5,22,7,0,23.0,140.0,2.1,13.0,149.0,133.59,108.71
2016,5,22,7,15,11.5,140.5,2.05,13.0,145.0,124.11,100.14
2016,5,22,7,30,0.0,141.0,2.0,13.0,141.0,114.5,91.43
2016,5,22,7,45,9.5,172.0,2.0,13.5,177.5,149.12,119.99
2016,5,22,8,0,19.0,203.0,2.0,14.0,214.0,184.35,148.44
2016,5,22,8,15,138.5,243.5,1.95,14.0,333.0,359.23,291.17
2016,5,22,8,30,258.0,284.0,1.9,14.0,452.0,526.39,420.07
2016,5,22,8,45,142.5,280.0,1.9,14.5,374.0,401.33,319.65
2016,5,22,9,0,27.0,276.0,1.9,15.0,296.0,272.19,215.21
2016,5,22,9,15,164.0,316.5,1.9,15.0,445.5,456.32,361.26
2016,5,22,9,30,301.0,357.0,1.9,15.0,595.0,642.09,499.12
2016,5,22,9,45,187.5,373.5,1.95,15.5,524.0,529.79,411.58
2016,5,22,10,0,74.0,390.0,2.0,16.0,453.0,416.47,323.49
2016,5,22,10,15,270.5,370.5,2.05,16.0,609.5,613.56,474.64
2016,5,22,10,30,467.0,351.0,2.1,16.0,766.0,784.27,597.8
2016,5,22,10,45,299.5,405.5,2.15,16.0,674.5,655.81,501.48
2016,5,22,11,0,132.0,460.0,2.2,16.0,583.0,530.26,406.86
2016,5,22,11,15,297.0,425.0,2.25,16.0,705.5,646.66,495.99
2016,5,22,11,30,462.0,390.0,2.3,16.0,828.0,750.65,571.82
2016,5,22,11,45,337.5,434.5,2.4,16.0,755.5,656.18,501.44
2016,5,22,12,0,213.0,479.0,2.5,16.0,683.0,567.95,435.64
2016,5,22,12,15,245.5,471.0,2.55,16.0,705.5,577.1,443.17
2016,5,22,12,30,278.0,463.0,2.6,16.0,728.0,574.31,441.27
2016,5,22,12,45,333.0,435.0,2.7,16.0,749.0,568.04,437.23
2016,5,22,13,0,388.0,407.0,2.8,16.0,770.0,557.08,429.16
2016,5,22,13,15,299.5,427.5,2.85,16.0,705.0,494.39,381.06
2016,5,22,13,30,211.0,448.0,2.9,16.0,640.0,440.03,339.4
2016,5,22,13,45,524.5,296.0,2.95,16.0,755.0,460.38,352.45
2016,5,22,14,0,838.0,144.0,3.0,16.0,870.0,449.27,336.48
2016,5,22,14,15,625.5,237.5,3.05,15.5,769.0,382.88,284.54
2016,5,22,14,30,413.0,331.0,3.1,15.0,668.0,336.8,251.17
2016,5,22,14,45,335.5,338.0,3.15,15.0,604.0,295.64,219.51
2016,5,22,15,0,258.0,345.0,3.2,15.0,540.0,257.53,192.08
2016,5,22,15,15,372.5,289.5,3.2,15.0,553.0,216.83,157.03
2016,5,22,15,30,487.0,234.0,3.2,15.0,566.0,154.52,114.06
2016,5,22,15,45,469.0,225.0,3.25,15.0,527.5,138.38,114.27
2016,5,22,16,0,451.0,216.0,3.3,15.0,489.0,135.18,111.9
2016,5,22,16,15,520.5,173.5,3.3,14.5,463.0,114.73,94.83
2016,5,22,16,30,590.0,131.0,3.3,14.0,437.0,92.67,76.13
2016,5,22,16,45,505.0,134.5,3.3,14.0,377.5,93.61,77.24
2016,5,22,17,0,420.0,138.0,3.3,14.0,318.0,94.99,78.71
2016,5,22,17,15,384.5,127.0,3.2,13.5,275.5,88.41,73.26
2016,5,22,17,30,349.0,116.0,3.1,13.0,233.0,81.61,67.51
2016,5,22,17,45,320.5,99.0,3.05,13.0,192.0,70.76,57.86
2016,5,22,18,0,292.0,82.0,3.0,13.0,151.0,59.52,47.67
2016,5,22,18,15,241.0,65.5,2.8,12.5,113.5,48.06,37.18
2016,5,22,18,30,190.0,49.0,2.6,12.0,76.0,36.34,26.27
2016,5,22,18,45,95.0,33.5,2.45,12.0,47.0,25.0,14.86
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,13.56,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
