Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,108.5,17.0,2.2,11.5,28.0,64.4,6.63
2016,5,23,5,30,217.0,34.0,2.3,12.0,56.0,139.44,102.77
2016,5,23,5,45,306.5,46.0,2.4,12.5,96.0,203.37,161.8
2016,5,23,6,0,396.0,58.0,2.5,13.0,136.0,281.31,229.98
2016,5,23,6,15,459.5,67.0,2.5,13.0,182.5,347.52,287.84
2016,5,23,6,30,523.0,76.0,2.5,13.0,229.0,418.71,348.12
2016,5,23,6,45,567.5,83.0,2.55,13.5,278.0,480.06,398.02
2016,5,23,7,0,612.0,90.0,2.6,14.0,327.0,543.49,447.82
2016,5,23,7,15,645.5,95.5,2.55,14.0,377.0,598.91,490.27
2016,5,23,7,30,679.0,101.0,2.5,14.0,427.0,654.56,531.67
2016,5,23,7,45,701.0,106.5,2.5,14.5,475.0,700.94,563.27
2016,5,23,8,0,723.0,112.0,2.5,15.0,523.0,745.99,593.24
2016,5,23,8,15,743.0,116.0,2.5,15.5,569.5,781.42,615.67
2016,5,23,8,30,763.0,120.0,2.5,16.0,616.0,819.27,639.54
2016,5,23,8,45,775.0,124.5,2.5,16.5,657.5,848.08,656.69
2016,5,23,9,0,787.0,129.0,2.5,17.0,699.0,873.91,671.67
2016,5,23,9,15,799.0,131.5,2.5,17.0,737.0,894.49,684.23
2016,5,23,9,30,811.0,134.0,2.5,17.0,775.0,911.74,694.58
2016,5,23,9,45,829.5,130.5,2.5,17.0,810.0,925.34,702.52
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,922.13,699.16
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,922.4,698.46
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,918.93,695.32
2016,5,23,10,45,864.5,131.5,2.55,17.5,916.5,909.01,687.09
2016,5,23,11,0,868.0,133.0,2.6,18.0,936.0,895.42,676.52
2016,5,23,11,15,871.0,133.5,2.6,18.0,949.0,876.94,663.61
2016,5,23,11,30,874.0,134.0,2.6,18.0,962.0,855.0,648.42
2016,5,23,11,45,875.0,134.5,2.65,18.0,967.0,828.09,630.19
2016,5,23,12,0,876.0,135.0,2.7,18.0,972.0,798.11,609.78
2016,5,23,12,15,876.0,135.0,2.7,17.5,970.0,764.09,586.06
2016,5,23,12,30,876.0,135.0,2.7,17.0,968.0,727.4,559.59
2016,5,23,12,45,857.0,145.0,2.75,17.0,954.0,682.79,525.74
2016,5,23,13,0,838.0,155.0,2.8,17.0,940.0,643.92,495.16
2016,5,23,13,15,834.0,154.0,2.8,17.0,923.5,596.95,457.98
2016,5,23,13,30,830.0,153.0,2.8,17.0,907.0,548.36,418.59
2016,5,23,13,45,830.5,147.5,2.85,17.0,885.0,497.22,376.24
2016,5,23,14,0,831.0,142.0,2.9,17.0,863.0,444.49,331.33
2016,5,23,14,15,823.0,140.5,2.9,17.0,833.5,390.12,284.02
2016,5,23,14,30,815.0,139.0,2.9,17.0,804.0,335.4,235.78
2016,5,23,14,45,809.5,133.5,2.95,17.0,769.5,278.5,186.11
2016,5,23,15,0,804.0,128.0,3.0,17.0,735.0,221.5,138.7
2016,5,23,15,15,790.5,125.5,3.0,17.0,694.5,165.64,98.83
2016,5,23,15,30,777.0,123.0,3.0,17.0,654.0,111.03,73.43
2016,5,23,15,45,763.0,118.0,3.05,17.0,610.0,91.19,73.24
2016,5,23,16,0,749.0,113.0,3.1,17.0,566.0,88.92,71.54
2016,5,23,16,15,726.5,109.0,3.1,16.5,518.5,80.17,64.35
2016,5,23,16,30,704.0,105.0,3.1,16.0,471.0,78.22,63.01
2016,5,23,16,45,677.5,99.0,3.15,16.0,422.0,74.78,60.22
2016,5,23,17,0,651.0,93.0,3.2,16.0,373.0,71.2,57.29
2016,5,23,17,15,611.0,87.0,3.2,15.5,323.0,67.26,54.1
2016,5,23,17,30,571.0,81.0,3.2,15.0,273.0,63.25,50.77
2016,5,23,17,45,519.0,73.0,3.2,14.5,225.0,57.54,45.81
2016,5,23,18,0,467.0,65.0,3.2,14.0,177.0,51.75,40.61
2016,5,23,18,15,388.5,55.0,3.1,13.5,133.5,44.07,33.53
2016,5,23,18,30,310.0,45.0,3.0,13.0,90.0,34.28,24.39
2016,5,23,18,45,202.0,31.5,2.9,13.0,56.0,23.93,14.07
2016,5,23,19,0,94.0,18.0,2.8,13.0,22.0,13.66,0.0
2016,5,23,19,15,47.0,9.0,2.75,12.5,11.0,7.08,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.5,17.5,2.6,12.0,29.0,66.68,11.42
2016,5,24,5,30,227.0,35.0,2.7,12.0,58.0,143.97,106.64
2016,5,24,5,45,321.5,46.5,2.85,12.5,99.0,209.89,167.23
2016,5,24,6,0,416.0,58.0,3.0,13.0,140.0,290.48,237.79
2016,5,24,6,15,480.0,66.0,3.0,13.0,187.0,356.83,296.0
2016,5,24,6,30,544.0,74.0,3.0,13.0,234.0,428.1,356.6
2016,5,24,6,45,411.0,109.5,3.0,13.5,243.5,401.04,333.95
2016,5,24,7,0,278.0,145.0,3.0,14.0,253.0,351.16,291.69
2016,5,24,7,15,271.5,168.5,3.0,14.0,286.5,381.97,316.11
2016,5,24,7,30,265.0,192.0,3.0,14.0,320.0,411.07,338.24
2016,5,24,7,45,264.5,215.5,3.0,14.0,354.5,443.22,362.43
2016,5,24,8,0,264.0,239.0,3.0,14.0,389.0,474.02,385.13
2016,5,24,8,15,284.5,257.5,3.0,14.0,432.0,515.89,416.59
2016,5,24,8,30,305.0,276.0,3.0,14.0,475.0,557.36,447.21
2016,5,24,8,45,335.0,289.0,3.0,14.5,521.0,600.85,478.35
2016,5,24,9,0,365.0,302.0,3.0,15.0,567.0,643.72,508.45
2016,5,24,9,15,240.5,338.5,2.95,15.0,517.0,567.89,447.21
2016,5,24,9,30,116.0,375.0,2.9,15.0,467.0,467.35,367.42
2016,5,24,9,45,118.5,389.0,2.9,15.5,486.5,479.96,376.08
2016,5,24,10,0,121.0,403.0,2.9,16.0,506.0,491.68,383.46
2016,5,24,10,15,490.5,269.5,2.9,16.0,704.5,737.54,573.49
2016,5,24,10,30,860.0,136.0,2.9,16.0,903.0,922.16,705.13
2016,5,24,10,45,866.5,135.5,2.95,16.5,923.5,913.09,695.61
2016,5,24,11,0,873.0,135.0,3.0,17.0,944.0,900.33,685.44
2016,5,24,11,15,497.5,304.0,3.0,17.0,766.5,725.13,556.46
2016,5,24,11,30,122.0,473.0,3.0,17.0,589.0,513.47,393.99
2016,5,24,11,45,504.5,303.5,3.0,17.0,785.5,690.25,532.94
2016,5,24,12,0,887.0,134.0,3.0,17.0,982.0,804.81,619.69
2016,5,24,12,15,886.5,133.5,3.0,17.0,980.0,769.73,592.79
2016,5,24,12,30,886.0,133.0,3.0,17.0,978.0,732.01,564.37
2016,5,24,12,45,873.5,139.5,3.05,17.0,965.5,688.91,531.51
2016,5,24,13,0,861.0,146.0,3.1,17.0,953.0,644.2,496.71
2016,5,24,13,15,857.0,145.0,3.1,17.0,936.5,597.96,459.81
2016,5,24,13,30,853.0,144.0,3.1,17.0,920.0,550.04,420.61
2016,5,24,13,45,849.5,141.5,3.15,17.0,897.0,499.87,378.68
2016,5,24,14,0,846.0,139.0,3.2,17.0,874.0,448.35,334.44
2016,5,24,14,15,837.5,137.0,3.2,17.0,843.5,392.42,285.75
2016,5,24,14,30,829.0,135.0,3.2,17.0,813.0,336.5,236.4
2016,5,24,14,45,820.5,131.5,3.25,17.0,777.5,279.52,186.62
2016,5,24,15,0,812.0,128.0,3.3,17.0,742.0,222.74,139.41
2016,5,24,15,15,798.0,125.5,3.3,16.5,701.5,166.4,99.38
2016,5,24,15,30,784.0,123.0,3.3,16.0,661.0,111.37,73.87
2016,5,24,15,45,767.0,119.0,3.3,16.0,616.0,91.88,74.13
2016,5,24,16,0,750.0,115.0,3.3,16.0,571.0,90.22,72.93
2016,5,24,16,15,727.0,111.5,3.3,15.5,523.0,81.68,65.91
2016,5,24,16,30,704.0,108.0,3.3,15.0,475.0,80.09,64.89
2016,5,24,16,45,674.0,103.0,3.35,15.0,425.5,77.32,62.68
2016,5,24,17,0,644.0,98.0,3.4,15.0,376.0,74.45,60.38
2016,5,24,17,15,603.0,92.0,3.4,14.5,326.0,70.63,57.3
2016,5,24,17,30,562.0,86.0,3.4,14.0,276.0,66.75,54.08
2016,5,24,17,45,506.5,78.0,3.4,13.5,227.5,61.13,49.2
2016,5,24,18,0,451.0,70.0,3.4,13.0,179.0,55.46,44.09
2016,5,24,18,15,372.0,59.5,3.3,13.0,135.0,45.02,34.46
2016,5,24,18,30,293.0,49.0,3.2,13.0,91.0,36.99,26.79
2016,5,24,18,45,187.5,34.0,3.1,13.0,57.5,25.67,15.64
2016,5,24,19,0,82.0,19.0,3.0,13.0,24.0,14.47,0.0
2016,5,24,19,15,41.0,9.5,2.95,12.5,12.0,7.47,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.5,17.5,2.3,12.0,29.0,65.64,14.79
2016,5,25,5,30,221.0,35.0,2.4,12.0,58.0,141.08,104.74
2016,5,25,5,45,310.5,47.0,2.55,12.5,98.5,205.05,163.32
2016,5,25,6,0,400.0,59.0,2.7,13.0,139.0,282.94,231.46
2016,5,25,6,15,463.5,67.5,2.7,13.0,185.5,348.67,288.96
2016,5,25,6,30,527.0,76.0,2.7,13.0,232.0,419.31,348.87
2016,5,25,6,45,263.5,73.5,2.75,13.5,151.5,265.09,221.96
2016,5,25,7,0,0.0,71.0,2.8,14.0,71.0,54.48,40.88
2016,5,25,7,15,0.0,99.0,2.8,14.0,99.0,77.76,60.61
2016,5,25,7,30,0.0,127.0,2.8,14.0,127.0,101.64,80.44
2016,5,25,7,45,7.5,162.5,2.85,14.5,167.0,138.46,110.8
2016,5,25,8,0,15.0,198.0,2.9,15.0,207.0,175.97,141.17
2016,5,25,8,15,10.0,192.5,2.9,15.0,198.5,165.55,132.01
2016,5,25,8,30,5.0,187.0,2.9,15.0,190.0,155.46,123.25
2016,5,25,8,45,19.5,238.0,2.95,15.0,252.0,212.83,169.81
2016,5,25,9,0,34.0,289.0,3.0,15.0,314.0,290.69,231.57
2016,5,25,9,15,55.5,325.0,3.0,15.0,368.0,343.77,273.0
2016,5,25,9,30,77.0,361.0,3.0,15.0,422.0,396.56,313.61
2016,5,25,9,45,74.0,375.0,3.0,15.5,436.0,404.35,318.03
2016,5,25,10,0,71.0,389.0,3.0,16.0,450.0,411.61,322.23
2016,5,25,10,15,88.5,411.5,3.0,16.0,489.5,445.23,347.62
2016,5,25,10,30,106.0,434.0,3.0,16.0,529.0,477.66,371.75
2016,5,25,10,45,275.0,406.5,3.0,16.5,660.0,632.51,489.03
2016,5,25,11,0,444.0,379.0,3.0,17.0,791.0,759.23,580.81
2016,5,25,11,15,674.0,247.0,3.0,17.0,881.5,828.31,633.79
2016,5,25,11,30,904.0,115.0,3.0,17.0,972.0,861.95,658.85
2016,5,25,11,45,908.5,113.0,3.05,17.5,978.5,835.46,639.01
2016,5,25,12,0,913.0,111.0,3.1,18.0,985.0,805.65,617.34
2016,5,25,12,15,913.0,111.0,3.15,18.0,983.5,770.92,592.75
2016,5,25,12,30,913.0,111.0,3.2,18.0,982.0,733.37,564.65
2016,5,25,12,45,906.5,113.5,3.25,18.0,971.0,690.78,532.17
2016,5,25,13,0,900.0,116.0,3.3,18.0,960.0,646.13,497.39
2016,5,25,13,15,897.0,115.5,3.35,18.0,944.0,599.47,460.2
2016,5,25,13,30,894.0,115.0,3.4,18.0,928.0,550.91,420.46
2016,5,25,13,45,892.0,112.0,3.5,18.0,905.5,499.36,377.33
2016,5,25,14,0,890.0,109.0,3.6,18.0,883.0,446.23,331.62
2016,5,25,14,15,883.5,107.5,3.65,18.0,853.5,391.14,283.2
2016,5,25,14,30,877.0,106.0,3.7,18.0,824.0,335.34,233.52
2016,5,25,14,45,869.0,104.0,3.75,18.0,789.0,278.39,183.39
2016,5,25,15,0,861.0,102.0,3.8,18.0,754.0,221.38,135.83
2016,5,25,15,15,849.0,100.0,3.85,17.5,713.5,164.07,95.23
2016,5,25,15,30,837.0,98.0,3.9,17.0,673.0,107.63,69.69
2016,5,25,15,45,820.5,96.0,3.95,17.0,628.5,78.84,62.66
2016,5,25,16,0,804.0,94.0,4.0,17.0,584.0,77.88,62.04
2016,5,25,16,15,783.5,91.0,4.0,16.5,536.0,76.09,60.82
2016,5,25,16,30,763.0,88.0,4.0,16.0,488.0,74.24,59.54
2016,5,25,16,45,731.0,86.0,4.05,16.0,437.5,72.79,58.48
2016,5,25,17,0,699.0,84.0,4.1,16.0,387.0,65.92,52.65
2016,5,25,17,15,661.5,79.0,4.1,15.5,336.5,62.42,49.83
2016,5,25,17,30,624.0,74.0,4.1,15.0,286.0,58.88,46.9
2016,5,25,17,45,560.0,69.5,4.1,14.5,236.0,55.36,43.87
2016,5,25,18,0,496.0,65.0,4.1,14.0,186.0,51.98,40.82
2016,5,25,18,15,416.5,55.5,4.0,13.5,141.0,44.62,34.05
2016,5,25,18,30,337.0,46.0,3.9,13.0,96.0,37.25,27.04
2016,5,25,18,45,213.5,33.5,3.8,13.0,60.5,25.43,15.56
2016,5,25,19,0,90.0,21.0,3.7,13.0,25.0,15.91,0.0
2016,5,25,19,15,45.0,10.5,3.65,12.5,12.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,19.5,1.9,11.5,29.0,61.78,16.65
2016,5,26,5,30,180.0,39.0,1.9,12.0,58.0,130.05,96.71
2016,5,26,5,45,269.5,52.5,1.95,12.5,98.0,193.25,153.74
2016,5,26,6,0,359.0,66.0,2.0,13.0,138.0,266.05,217.17
2016,5,26,6,15,425.0,75.5,1.9,13.0,184.5,330.31,272.88
2016,5,26,6,30,491.0,85.0,1.8,13.0,231.0,406.36,336.28
2016,5,26,6,45,278.5,119.5,1.75,13.5,205.5,311.26,258.07
2016,5,26,7,0,66.0,154.0,1.7,14.0,180.0,188.3,154.0
2016,5,26,7,15,360.5,133.0,1.6,14.5,304.5,423.12,348.17
2016,5,26,7,30,655.0,112.0,1.5,15.0,429.0,645.2,517.68
2016,5,26,7,45,439.5,178.5,1.4,15.5,401.5,558.88,445.08
2016,5,26,8,0,224.0,245.0,1.3,16.0,374.0,427.93,340.57
2016,5,26,8,15,487.5,186.5,1.25,16.0,496.5,631.78,497.5
2016,5,26,8,30,751.0,128.0,1.2,16.0,619.0,813.3,624.52
2016,5,26,8,45,769.5,130.0,1.15,16.5,662.0,845.02,640.43
2016,5,26,9,0,788.0,132.0,1.1,17.0,705.0,874.0,656.04
2016,5,26,9,15,800.0,134.5,1.05,17.5,743.0,894.57,665.88
2016,5,26,9,30,812.0,137.0,1.0,18.0,781.0,911.81,673.55
2016,5,26,9,45,812.0,145.0,1.0,18.5,811.0,920.01,676.23
2016,5,26,10,0,812.0,153.0,1.0,19.0,841.0,924.38,676.66
2016,5,26,10,15,819.0,154.5,1.0,19.0,867.5,925.09,676.18
2016,5,26,10,30,826.0,156.0,1.0,19.0,894.0,922.06,673.47
2016,5,26,10,45,834.0,155.0,1.05,19.5,915.0,913.81,667.15
2016,5,26,11,0,842.0,154.0,1.1,20.0,936.0,901.81,658.55
2016,5,26,11,15,845.5,155.0,1.15,20.0,948.5,869.35,637.96
2016,5,26,11,30,849.0,156.0,1.2,20.0,961.0,848.5,625.1
2016,5,26,11,45,852.5,155.0,1.3,20.5,967.5,822.84,608.32
2016,5,26,12,0,856.0,154.0,1.4,21.0,974.0,794.12,589.0
2016,5,26,12,15,855.5,153.5,1.55,21.0,972.0,759.88,566.34
2016,5,26,12,30,855.0,153.0,1.7,21.0,970.0,723.13,541.16
2016,5,26,12,45,864.0,145.5,1.85,21.0,964.0,685.39,514.52
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,644.67,484.69
2016,5,26,13,15,869.5,137.0,2.15,21.0,941.5,598.41,449.63
2016,5,26,13,30,866.0,136.0,2.3,21.0,925.0,550.39,411.99
2016,5,26,13,45,859.5,135.5,2.45,21.0,901.5,499.71,371.01
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,447.93,327.8
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,394.28,282.43
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,336.65,233.11
2016,5,26,14,45,827.5,130.0,2.9,20.0,783.5,279.85,184.22
2016,5,26,15,0,817.0,128.0,3.0,20.0,748.0,223.43,138.01
2016,5,26,15,15,804.0,125.5,3.05,19.5,707.5,167.04,98.42
2016,5,26,15,30,791.0,123.0,3.1,19.0,667.0,111.82,73.1
2016,5,26,15,45,775.0,119.5,3.2,19.0,623.0,92.31,73.6
2016,5,26,16,0,759.0,116.0,3.3,19.0,579.0,91.01,72.73
2016,5,26,16,15,737.0,112.0,3.35,18.5,531.5,82.14,65.51
2016,5,26,16,30,715.0,108.0,3.4,18.0,484.0,80.26,64.24
2016,5,26,16,45,685.5,103.5,3.45,17.5,434.0,77.8,62.46
2016,5,26,17,0,656.0,99.0,3.5,17.0,384.0,75.28,60.6
2016,5,26,17,15,616.5,93.0,3.45,16.5,334.0,71.48,57.57
2016,5,26,17,30,577.0,87.0,3.4,16.0,284.0,67.62,54.41
2016,5,26,17,45,521.0,79.5,3.4,16.0,235.0,62.36,49.79
2016,5,26,18,0,465.0,72.0,3.4,16.0,186.0,57.08,45.0
2016,5,26,18,15,385.5,61.5,3.3,15.0,141.5,46.52,35.53
2016,5,26,18,30,306.0,51.0,3.2,14.0,97.0,38.49,28.05
2016,5,26,18,45,195.0,36.0,3.1,13.5,61.5,27.14,17.07
2016,5,26,19,0,84.0,21.0,3.0,13.0,26.0,15.92,0.0
2016,5,26,19,15,42.0,10.5,2.95,12.5,13.0,8.26,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,97.0,19.5,1.0,11.5,30.0,63.98,19.94
2016,5,27,5,30,194.0,39.0,1.0,12.0,60.0,134.83,100.41
2016,5,27,5,45,290.0,51.5,1.05,12.5,101.0,200.37,158.92
2016,5,27,6,0,386.0,64.0,1.1,13.0,142.0,276.18,224.25
2016,5,27,6,15,450.5,73.0,1.15,13.5,189.0,345.56,283.02
2016,5,27,6,30,515.0,82.0,1.2,14.0,236.0,416.69,341.34
2016,5,27,6,45,566.5,87.5,1.25,15.0,286.5,480.42,391.13
2016,5,27,7,0,618.0,93.0,1.3,16.0,337.0,546.67,440.88
2016,5,27,7,15,652.5,98.5,1.3,16.5,387.0,602.85,481.62
2016,5,27,7,30,687.0,104.0,1.3,17.0,437.0,659.31,521.23
2016,5,27,7,45,718.0,106.5,1.3,17.5,487.0,709.47,554.29
2016,5,27,8,0,749.0,109.0,1.3,18.0,537.0,754.69,582.89
2016,5,27,8,15,768.5,112.0,1.25,18.5,584.0,793.73,606.04
2016,5,27,8,30,788.0,115.0,1.2,19.0,631.0,830.54,627.19
2016,5,27,8,45,807.0,116.0,1.2,19.5,675.0,862.24,645.21
2016,5,27,9,0,826.0,117.0,1.2,20.0,719.0,891.14,661.21
2016,5,27,9,15,837.5,119.0,1.15,20.5,757.0,911.22,670.56
2016,5,27,9,30,849.0,121.0,1.1,21.0,795.0,915.43,669.69
2016,5,27,9,45,865.5,118.0,1.05,21.5,830.0,927.97,674.46
2016,5,27,10,0,882.0,115.0,1.0,22.0,865.0,936.97,676.87
2016,5,27,10,15,888.5,116.5,0.95,22.5,891.5,937.4,673.96
2016,5,27,10,30,895.0,118.0,0.9,23.0,918.0,933.99,668.86
2016,5,27,10,45,901.5,117.5,0.9,23.5,939.0,924.89,661.28
2016,5,27,11,0,908.0,117.0,0.9,24.0,960.0,912.0,651.51
2016,5,27,11,15,910.5,117.5,0.95,24.0,972.5,892.77,639.99
2016,5,27,11,30,913.0,118.0,1.0,24.0,985.0,869.97,626.23
2016,5,27,11,45,915.0,117.5,1.1,24.5,991.0,842.5,608.95
2016,5,27,12,0,917.0,117.0,1.2,25.0,997.0,811.79,589.4
2016,5,27,12,15,916.5,117.5,1.35,25.0,995.0,776.94,567.81
2016,5,27,12,30,916.0,118.0,1.5,25.0,993.0,739.3,542.75
2016,5,27,12,45,908.0,121.5,1.65,25.0,982.0,696.33,513.01
2016,5,27,13,0,900.0,125.0,1.8,25.0,971.0,651.4,480.82
2016,5,27,13,15,896.5,124.5,1.9,24.5,954.5,604.47,446.67
2016,5,27,13,30,893.0,124.0,2.0,24.0,938.0,555.7,409.77
2016,5,27,13,45,885.5,124.0,2.15,24.0,914.0,503.74,368.52
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,450.72,325.02
2016,5,27,14,15,870.5,122.5,2.35,24.0,860.0,395.9,278.7
2016,5,27,14,30,863.0,121.0,2.4,24.0,830.0,340.49,231.19
2016,5,27,14,45,850.5,120.5,2.5,24.0,793.5,284.16,183.49
2016,5,27,15,0,838.0,120.0,2.6,24.0,757.0,221.89,133.61
2016,5,27,15,15,825.0,118.0,2.6,23.5,716.5,164.69,94.12
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,108.63,68.92
2016,5,27,15,45,790.5,115.0,2.65,23.0,630.0,89.84,70.32
2016,5,27,16,0,769.0,114.0,2.7,23.0,584.0,89.9,70.61
2016,5,27,16,15,746.5,110.0,2.7,22.5,536.0,87.93,69.31
2016,5,27,16,30,724.0,106.0,2.7,22.0,488.0,79.14,62.23
2016,5,27,16,45,690.0,103.0,2.75,21.5,437.0,77.52,61.2
2016,5,27,17,0,656.0,100.0,2.8,21.0,386.0,75.92,60.16
2016,5,27,17,15,616.0,94.0,2.75,20.0,336.0,72.14,57.32
2016,5,27,17,30,576.0,88.0,2.7,19.0,286.0,68.29,54.33
2016,5,27,17,45,517.5,80.5,2.65,18.5,236.5,63.03,49.87
2016,5,27,18,0,459.0,73.0,2.6,18.0,187.0,57.75,45.23
2016,5,27,18,15,381.5,62.5,2.5,17.5,142.5,47.18,35.75
2016,5,27,18,30,304.0,52.0,2.4,17.0,98.0,39.18,28.32
2016,5,27,18,45,197.0,37.0,2.35,16.5,62.5,27.87,17.53
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,16.65,0.57
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,8.65,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.0,18.5,1.5,14.5,31.0,69.22,23.77
2016,5,28,5,30,236.0,37.0,1.5,15.0,62.0,147.64,109.07
2016,5,28,5,45,324.0,48.5,1.55,15.5,103.0,210.85,165.68
2016,5,28,6,0,412.0,60.0,1.6,16.0,144.0,287.81,231.66
2016,5,28,6,15,474.5,69.0,1.65,16.5,191.5,353.82,287.56
2016,5,28,6,30,537.0,78.0,1.7,17.0,239.0,424.66,345.46
2016,5,28,6,45,582.0,84.5,1.75,17.5,288.5,486.07,393.99
2016,5,28,7,0,627.0,91.0,1.8,18.0,338.0,549.53,442.37
2016,5,28,7,15,660.5,96.0,1.75,18.5,388.5,604.69,482.3
2016,5,28,7,30,694.0,101.0,1.7,19.0,439.0,660.04,520.97
2016,5,28,7,45,719.5,105.5,1.65,19.5,488.0,708.32,552.34
2016,5,28,8,0,745.0,110.0,1.6,20.0,537.0,751.3,579.06
2016,5,28,8,15,765.0,113.5,1.55,20.5,584.0,791.17,603.02
2016,5,28,8,30,785.0,117.0,1.5,21.0,631.0,828.85,624.95
2016,5,28,8,45,800.0,120.0,1.45,21.5,674.0,859.09,641.48
2016,5,28,9,0,815.0,123.0,1.4,22.0,717.0,886.41,655.88
2016,5,28,9,15,827.0,125.0,1.3,22.0,755.5,906.81,666.14
2016,5,28,9,30,839.0,127.0,1.2,22.0,794.0,923.8,674.14
2016,5,28,9,45,847.0,129.5,1.2,22.5,826.5,920.86,669.61
2016,5,28,10,0,855.0,132.0,1.2,23.0,859.0,927.14,671.39
2016,5,28,10,15,862.0,133.5,1.2,23.5,886.0,927.85,669.6
2016,5,28,10,30,869.0,135.0,1.2,24.0,913.0,924.81,665.62
2016,5,28,10,45,873.5,136.0,1.2,24.5,933.0,915.3,657.7
2016,5,28,11,0,878.0,137.0,1.2,25.0,953.0,902.08,647.64
2016,5,28,11,15,881.0,137.5,1.25,25.0,966.0,883.51,636.27
2016,5,28,11,30,884.0,138.0,1.3,25.0,979.0,861.45,622.68
2016,5,28,11,45,885.0,138.5,1.4,25.0,984.5,834.42,606.44
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,804.29,587.97
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,770.14,565.2
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,733.3,539.92
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.5,690.31,509.49
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,645.73,477.06
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,599.99,443.49
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,552.52,407.42
2016,5,28,13,45,849.0,148.0,2.1,24.0,906.0,502.17,367.36
2016,5,28,14,0,844.0,146.0,2.2,24.0,883.0,450.77,325.17
2016,5,28,14,15,836.0,144.0,2.25,24.0,853.0,395.65,279.01
2016,5,28,14,30,828.0,142.0,2.3,24.0,823.0,340.16,231.83
2016,5,28,14,45,818.0,139.0,2.35,24.0,787.5,283.42,184.01
2016,5,28,15,0,808.0,136.0,2.4,24.0,752.0,227.05,138.75
2016,5,28,15,15,794.5,133.5,2.4,23.5,711.5,171.19,100.28
2016,5,28,15,30,781.0,131.0,2.4,23.0,671.0,116.59,75.6
2016,5,28,15,45,764.0,127.0,2.45,23.0,626.0,96.69,76.02
2016,5,28,16,0,747.0,123.0,2.5,23.0,581.0,87.7,68.74
2016,5,28,16,15,724.0,119.0,2.5,22.5,533.0,86.06,67.73
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,84.34,66.63
2016,5,28,16,45,673.0,109.0,2.5,21.5,435.5,81.1,64.24
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,77.74,61.7
2016,5,28,17,15,604.5,97.0,2.4,20.0,336.0,74.03,58.95
2016,5,28,17,30,564.0,91.0,2.3,19.0,286.0,70.28,56.05
2016,5,28,17,45,511.0,82.5,2.25,18.5,237.0,64.42,51.08
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,58.48,45.87
2016,5,28,18,15,380.5,63.0,2.1,17.5,143.5,47.52,36.07
2016,5,28,18,30,303.0,52.0,2.0,17.0,99.0,39.18,28.35
2016,5,28,18,45,199.5,37.0,1.9,16.5,63.5,27.89,17.65
2016,5,28,19,0,96.0,22.0,1.8,16.0,28.0,16.6,1.62
2016,5,28,19,15,48.0,11.0,1.8,15.5,14.0,8.65,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.5,19.0,1.65,12.5,31.5,68.72,25.77
2016,5,29,5,30,229.0,38.0,1.6,13.0,63.0,145.73,108.69
2016,5,29,5,45,322.0,50.0,1.55,13.5,105.0,211.19,167.24
2016,5,29,6,0,415.0,62.0,1.5,14.0,147.0,290.46,235.36
2016,5,29,6,15,479.5,70.5,1.4,14.5,194.5,357.23,291.81
2016,5,29,6,30,544.0,79.0,1.3,15.0,242.0,428.92,349.99
2016,5,29,6,45,589.5,85.5,1.25,15.5,292.5,490.93,398.41
2016,5,29,7,0,635.0,92.0,1.2,16.0,343.0,555.0,446.4
2016,5,29,7,15,668.5,97.0,1.15,16.5,393.5,610.45,486.0
2016,5,29,7,30,702.0,102.0,1.1,17.0,444.0,666.06,524.23
2016,5,29,7,45,728.0,106.0,1.05,17.5,493.5,714.4,555.03
2016,5,29,8,0,754.0,110.0,1.0,18.0,543.0,757.47,581.18
2016,5,29,8,15,773.0,113.5,1.0,18.5,589.5,796.72,604.76
2016,5,29,8,30,792.0,117.0,1.0,19.0,636.0,833.7,626.41
2016,5,29,8,45,807.0,119.5,1.0,19.5,679.0,863.54,643.01
2016,5,29,9,0,822.0,122.0,1.0,20.0,722.0,890.44,657.57
2016,5,29,9,15,833.5,124.5,1.05,20.0,760.5,910.99,670.03
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,928.12,680.41
2016,5,29,9,45,852.5,129.5,1.15,20.5,831.5,924.78,676.42
2016,5,29,10,0,860.0,132.0,1.2,21.0,864.0,930.63,678.73
2016,5,29,10,15,866.0,133.5,1.25,21.0,890.5,930.43,678.43
2016,5,29,10,30,872.0,135.0,1.3,21.0,917.0,926.48,675.89
2016,5,29,10,45,874.5,137.5,1.4,21.5,936.0,916.49,669.01
2016,5,29,11,0,877.0,140.0,1.5,22.0,955.0,902.79,659.78
2016,5,29,11,15,879.5,140.5,1.55,22.0,967.5,883.79,647.77
2016,5,29,11,30,882.0,141.0,1.6,22.0,980.0,861.33,633.52
2016,5,29,11,45,881.5,142.0,1.7,22.0,985.0,833.53,616.21
2016,5,29,12,0,881.0,143.0,1.8,22.0,990.0,802.72,596.63
2016,5,29,12,15,880.5,143.0,1.85,22.0,988.0,768.35,572.65
2016,5,29,12,30,880.0,143.0,1.9,22.0,986.0,731.38,546.32
2016,5,29,12,45,870.0,147.5,1.95,22.0,974.0,688.84,515.35
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,644.62,482.39
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,598.73,447.35
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,551.15,409.97
2016,5,29,13,45,849.5,147.0,2.15,22.0,906.5,501.5,369.86
2016,5,29,14,0,847.0,144.0,2.2,22.0,884.0,450.38,327.35
2016,5,29,14,15,839.0,142.0,2.25,22.0,854.0,395.19,280.76
2016,5,29,14,30,831.0,140.0,2.3,22.0,824.0,339.64,233.14
2016,5,29,14,45,823.5,136.0,2.35,22.0,789.5,282.74,184.73
2016,5,29,15,0,816.0,132.0,2.4,22.0,755.0,225.92,138.63
2016,5,29,15,15,802.5,129.5,2.4,21.5,714.5,169.68,99.54
2016,5,29,15,30,789.0,127.0,2.4,21.0,674.0,114.67,74.41
2016,5,29,15,45,774.0,122.5,2.45,21.0,629.5,94.04,74.4
2016,5,29,16,0,759.0,118.0,2.5,21.0,585.0,92.18,73.08
2016,5,29,16,15,736.5,114.0,2.5,20.5,537.0,83.24,65.86
2016,5,29,16,30,714.0,110.0,2.5,20.0,489.0,81.39,64.65
2016,5,29,16,45,686.0,105.0,2.55,20.0,439.5,78.68,62.55
2016,5,29,17,0,658.0,100.0,2.6,20.0,390.0,75.88,60.35
2016,5,29,17,15,619.0,94.0,2.6,19.5,339.5,72.11,57.39
2016,5,29,17,30,580.0,88.0,2.6,19.0,289.0,68.27,54.3
2016,5,29,17,45,526.5,80.0,2.65,18.5,240.5,62.68,49.57
2016,5,29,18,0,473.0,72.0,2.7,18.0,192.0,57.02,44.61
2016,5,29,18,15,395.0,62.0,2.6,17.0,147.0,46.97,35.67
2016,5,29,18,30,317.0,52.0,2.5,16.0,102.0,39.28,28.59
2016,5,29,18,45,209.0,37.5,2.45,15.5,66.0,28.29,18.15
2016,5,29,19,0,101.0,23.0,2.4,15.0,30.0,17.35,2.91
2016,5,29,19,15,50.5,11.5,2.4,14.5,15.0,9.05,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.0,19.0,0.85,12.5,32.5,72.27,29.03
2016,5,30,5,30,252.0,38.0,0.8,13.0,65.0,153.83,114.7
2016,5,30,5,45,347.5,48.0,0.8,13.5,107.5,222.55,175.49
2016,5,30,6,0,443.0,58.0,0.8,14.0,150.0,299.58,241.21
2016,5,30,6,15,505.5,66.0,0.75,14.5,197.5,365.81,296.51
2016,5,30,6,30,568.0,74.0,0.7,15.0,245.0,436.78,353.27
2016,5,30,6,45,616.5,78.5,0.7,15.5,296.0,499.28,401.48
2016,5,30,7,0,665.0,83.0,0.7,16.0,347.0,564.02,449.44
2016,5,30,7,15,697.0,87.5,0.7,16.5,397.5,618.8,488.15
2016,5,30,7,30,729.0,92.0,0.7,17.0,448.0,670.42,522.92
2016,5,30,7,45,755.0,95.0,0.75,17.5,497.5,718.52,554.12
2016,5,30,8,0,781.0,98.0,0.8,18.0,547.0,765.35,583.8
2016,5,30,8,15,799.0,101.0,0.8,18.5,594.0,803.84,606.51
2016,5,30,8,30,817.0,104.0,0.8,19.0,641.0,839.98,627.34
2016,5,30,8,45,831.5,106.5,0.85,19.5,683.5,869.86,644.61
2016,5,30,9,0,846.0,109.0,0.9,20.0,726.0,885.66,652.66
2016,5,30,9,15,856.5,111.0,0.95,20.5,764.5,904.8,663.1
2016,5,30,9,30,867.0,113.0,1.0,21.0,803.0,920.51,671.31
2016,5,30,9,45,876.5,113.5,1.1,21.5,836.0,930.25,676.62
2016,5,30,10,0,886.0,114.0,1.2,22.0,869.0,936.33,679.7
2016,5,30,10,15,892.0,115.0,1.25,22.0,895.5,935.92,679.27
2016,5,30,10,30,898.0,116.0,1.3,22.0,922.0,931.7,676.58
2016,5,30,10,45,901.5,117.5,1.4,22.5,941.5,921.87,669.83
2016,5,30,11,0,905.0,119.0,1.5,23.0,961.0,908.24,660.7
2016,5,30,11,15,717.5,246.5,1.55,23.0,920.0,860.49,627.92
2016,5,30,11,30,530.0,374.0,1.6,23.0,879.0,787.58,575.25
2016,5,30,11,45,720.5,247.5,1.7,23.0,938.0,812.93,597.69
2016,5,30,12,0,911.0,121.0,1.8,23.0,997.0,808.08,598.21
2016,5,30,12,15,910.5,121.0,1.85,23.0,995.0,773.16,574.21
2016,5,30,12,30,910.0,121.0,1.9,23.0,993.0,735.51,547.49
2016,5,30,12,45,904.0,123.0,1.95,23.0,982.0,693.13,516.76
2016,5,30,13,0,898.0,125.0,2.0,23.0,971.0,648.72,483.75
2016,5,30,13,15,894.5,124.0,2.05,23.0,954.5,601.76,447.98
2016,5,30,13,30,891.0,123.0,2.1,23.0,938.0,552.98,409.73
2016,5,30,13,45,885.5,122.0,2.2,23.0,914.5,501.62,368.49
2016,5,30,14,0,880.0,121.0,2.3,23.0,891.0,449.02,324.93
2016,5,30,14,15,872.5,119.5,2.35,22.5,861.0,394.35,279.07
2016,5,30,14,30,865.0,118.0,2.4,22.0,831.0,339.08,231.84
2016,5,30,14,45,856.0,115.5,2.5,22.0,796.0,282.49,183.43
2016,5,30,15,0,847.0,113.0,2.6,22.0,761.0,225.95,137.44
2016,5,30,15,15,835.0,111.0,2.6,22.0,720.5,169.64,98.1
2016,5,30,15,30,823.0,109.0,2.6,22.0,680.0,105.49,66.08
2016,5,30,15,45,808.0,105.5,2.65,22.0,635.5,84.24,65.88
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,82.59,64.72
2016,5,30,16,15,772.5,99.0,2.65,21.5,543.0,81.03,63.73
2016,5,30,16,30,752.0,96.0,2.6,21.0,495.0,79.39,62.68
2016,5,30,16,45,688.5,96.0,2.6,21.0,433.5,72.79,57.25
2016,5,30,17,0,625.0,96.0,2.6,21.0,372.0,72.49,57.2
2016,5,30,17,15,575.0,95.0,2.5,20.5,325.0,72.03,57.09
2016,5,30,17,30,525.0,94.0,2.4,20.0,278.0,71.81,57.15
2016,5,30,17,45,482.5,83.5,2.35,19.5,231.5,64.72,51.13
2016,5,30,18,0,440.0,73.0,2.3,19.0,185.0,54.99,42.65
2016,5,30,18,15,377.5,61.5,2.15,18.0,142.5,46.47,35.11
2016,5,30,18,30,315.0,50.0,2.0,17.0,100.0,37.88,27.28
2016,5,30,18,45,217.5,36.5,1.95,16.5,65.5,27.63,17.59
2016,5,30,19,0,120.0,23.0,1.9,16.0,31.0,17.41,3.7
2016,5,30,19,15,60.0,11.5,1.9,15.5,15.5,9.05,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,25.0,9.0,1.6,13.0,9.0,13.58,0.0
2016,5,31,5,15,144.0,23.0,1.55,13.0,38.0,83.37,35.88
2016,5,31,5,30,263.0,37.0,1.5,13.0,67.0,156.15,116.72
2016,5,31,5,45,355.0,47.5,1.5,13.5,109.0,224.78,177.92
2016,5,31,6,0,447.0,58.0,1.5,14.0,151.0,300.84,243.56
2016,5,31,6,15,510.0,66.0,1.45,14.5,199.0,367.43,299.99
2016,5,31,6,30,573.0,74.0,1.4,15.0,247.0,438.81,358.1
2016,5,31,6,45,618.5,79.5,1.35,15.5,297.5,500.71,406.51
2016,5,31,7,0,664.0,85.0,1.3,16.0,348.0,564.62,454.45
2016,5,31,7,15,697.0,89.5,1.3,16.5,399.0,620.07,494.48
2016,5,31,7,30,730.0,94.0,1.3,17.0,450.0,675.6,532.99
2016,5,31,7,45,755.5,97.0,1.3,18.0,500.0,719.98,560.44
2016,5,31,8,0,781.0,100.0,1.3,19.0,550.0,766.41,588.64
2016,5,31,8,15,800.0,103.0,1.25,19.5,597.0,805.74,611.72
2016,5,31,8,30,819.0,106.0,1.2,20.0,644.0,842.76,632.79
2016,5,31,8,45,834.5,108.5,1.2,20.5,688.0,873.55,650.02
2016,5,31,9,0,850.0,111.0,1.2,21.0,732.0,890.18,657.83
2016,5,31,9,15,861.0,113.0,1.2,21.0,770.5,909.8,669.06
2016,5,31,9,30,872.0,115.0,1.2,21.0,809.0,925.99,678.04
2016,5,31,9,45,883.0,115.0,1.25,21.5,843.0,936.63,683.03
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,943.6,685.82
2016,5,31,10,15,900.5,116.5,1.35,22.5,904.0,944.1,684.61
2016,5,31,10,30,907.0,118.0,1.4,23.0,931.0,940.73,681.1
2016,5,31,10,45,911.5,118.5,1.45,23.5,951.5,930.76,673.52
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,916.99,663.66
2016,5,31,11,15,919.0,120.0,1.55,24.0,985.5,898.6,652.19
2016,5,31,11,30,922.0,121.0,1.6,24.0,999.0,876.57,638.4
2016,5,31,11,45,923.5,121.0,1.65,24.0,1005.0,849.0,620.96
2016,5,31,12,0,925.0,121.0,1.7,24.0,1011.0,818.19,601.31
2016,5,31,12,15,925.0,121.0,1.75,24.0,1009.5,783.21,577.8
2016,5,31,12,30,925.0,121.0,1.8,24.0,1008.0,745.41,551.24
2016,5,31,12,45,928.0,117.5,1.9,24.0,1000.5,704.32,522.12
2016,5,31,13,0,931.0,114.0,2.0,24.0,993.0,660.51,490.11
2016,5,31,13,15,928.0,113.5,2.05,24.0,976.5,612.87,453.98
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,563.25,415.23
2016,5,31,13,45,920.0,112.5,2.2,24.0,936.5,510.91,373.36
2016,5,31,14,0,915.0,112.0,2.3,24.0,913.0,457.18,329.03
2016,5,31,14,15,908.5,110.5,2.3,24.0,883.5,401.1,281.49
2016,5,31,14,30,902.0,109.0,2.3,24.0,854.0,344.26,232.64
2016,5,31,14,45,892.5,107.5,2.35,24.0,818.0,286.19,183.3
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,228.17,136.45
2016,5,31,15,15,871.5,104.0,2.4,23.5,741.0,169.91,96.23
2016,5,31,15,30,860.0,102.0,2.4,23.0,700.0,112.42,70.56
2016,5,31,15,45,844.5,99.5,2.45,23.0,654.5,81.51,63.31
2016,5,31,16,0,829.0,97.0,2.5,23.0,609.0,80.3,62.52
2016,5,31,16,15,809.0,94.0,2.45,22.5,560.5,78.57,61.38
2016,5,31,16,30,789.0,91.0,2.4,22.0,512.0,76.75,60.17
2016,5,31,16,45,762.5,87.5,2.4,22.0,461.0,74.38,58.36
2016,5,31,17,0,736.0,84.0,2.4,22.0,410.0,71.95,56.48
2016,5,31,17,15,700.0,79.5,2.3,21.0,358.5,63.3,49.43
2016,5,31,17,30,664.0,75.0,2.2,20.0,307.0,60.07,46.95
2016,5,31,17,45,612.5,69.0,2.15,19.5,256.5,55.52,43.12
2016,5,31,18,0,561.0,63.0,2.1,19.0,206.0,50.97,39.15
2016,5,31,18,15,485.0,55.0,2.05,18.5,159.0,44.63,33.45
2016,5,31,18,30,409.0,47.0,2.0,18.0,112.0,38.33,27.58
2016,5,31,18,45,291.5,35.5,1.95,17.5,73.5,28.93,18.66
2016,5,31,19,0,174.0,24.0,1.9,17.0,35.0,18.3,4.84
2016,5,31,19,15,87.0,12.0,1.95,16.5,17.5,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,5.0,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,10.0,2.3,12.0,10.0,16.66,0.0
2016,6,1,5,15,163.5,24.0,2.35,12.5,40.5,90.71,41.03
2016,6,1,5,30,293.0,38.0,2.4,13.0,71.0,169.6,127.27
2016,6,1,5,45,382.0,48.5,2.5,13.5,114.0,236.69,187.91
2016,6,1,6,0,471.0,59.0,2.6,14.0,157.0,312.67,254.23
2016,6,1,6,15,534.5,66.5,2.55,14.0,206.0,380.19,312.78
2016,6,1,6,30,598.0,74.0,2.5,14.0,255.0,452.44,373.29
2016,6,1,6,45,643.0,79.5,2.5,14.5,307.0,515.1,423.56
2016,6,1,7,0,688.0,85.0,2.5,15.0,359.0,579.68,473.45
2016,6,1,7,15,720.5,89.5,2.5,15.5,410.5,635.69,515.02
2016,6,1,7,30,753.0,94.0,2.5,16.0,462.0,688.33,552.4
2016,6,1,7,45,779.0,97.0,2.5,16.5,513.0,737.23,585.17
2016,6,1,8,0,805.0,100.0,2.5,17.0,564.0,784.75,616.2
2016,6,1,8,15,823.5,103.0,2.45,17.0,611.5,824.29,641.78
2016,6,1,8,30,842.0,106.0,2.4,17.0,659.0,861.41,665.34
2016,6,1,8,45,857.5,108.0,2.4,17.5,703.5,892.09,683.31
2016,6,1,9,0,873.0,110.0,2.4,18.0,748.0,908.64,691.49
2016,6,1,9,15,884.0,112.0,2.35,18.5,787.0,928.55,701.64
2016,6,1,9,30,895.0,114.0,2.3,19.0,826.0,944.95,709.33
2016,6,1,9,45,906.0,113.5,2.3,19.5,860.5,955.21,713.48
2016,6,1,10,0,917.0,113.0,2.3,20.0,895.0,961.74,715.29
2016,6,1,10,15,923.5,114.5,2.3,20.0,922.5,962.2,714.61
2016,6,1,10,30,930.0,116.0,2.3,20.0,950.0,958.71,711.5
2016,6,1,10,45,933.0,117.5,2.3,20.0,970.5,948.11,703.85
2016,6,1,11,0,936.0,119.0,2.3,20.0,991.0,933.62,693.79
2016,6,1,11,15,938.5,119.5,2.3,20.0,1004.0,914.01,680.45
2016,6,1,11,30,941.0,120.0,2.3,20.0,1017.0,890.74,664.74
2016,6,1,11,45,940.5,121.5,2.3,20.5,1022.5,862.34,644.39
2016,6,1,12,0,940.0,123.0,2.3,21.0,1028.0,830.69,621.9
2016,6,1,12,15,755.0,240.5,2.3,21.0,966.5,769.35,575.28
2016,6,1,12,30,570.0,358.0,2.3,21.0,905.0,696.65,520.71
2016,6,1,12,45,741.5,247.5,2.35,21.0,952.0,691.75,519.37
2016,6,1,13,0,913.0,137.0,2.4,21.0,999.0,665.55,501.16
2016,6,1,13,15,909.5,136.0,2.4,21.0,982.0,617.87,464.05
2016,6,1,13,30,906.0,135.0,2.4,21.0,965.0,568.32,424.63
2016,6,1,13,45,899.0,134.5,2.45,21.0,940.5,515.8,381.97
2016,6,1,14,0,892.0,134.0,2.5,21.0,916.0,462.14,337.14
2016,6,1,14,15,746.5,199.0,2.45,20.5,838.5,397.59,286.33
2016,6,1,14,30,601.0,264.0,2.4,20.0,761.0,347.87,248.12
2016,6,1,14,45,728.5,195.5,2.4,20.0,772.0,293.41,197.95
2016,6,1,15,0,856.0,127.0,2.4,20.0,783.0,230.14,141.25
2016,6,1,15,15,842.5,124.5,2.4,20.0,741.0,171.69,100.02
2016,6,1,15,30,829.0,122.0,2.4,20.0,699.0,114.42,73.31
2016,6,1,15,45,813.5,118.0,2.4,20.0,653.5,92.15,73.08
2016,6,1,16,0,798.0,114.0,2.4,20.0,608.0,90.45,71.88
2016,6,1,16,15,776.0,110.5,2.35,19.5,559.0,88.78,70.84
2016,6,1,16,30,754.0,107.0,2.3,19.0,510.0,80.28,63.93
2016,6,1,16,45,728.0,101.5,2.3,19.0,459.5,77.15,61.46
2016,6,1,17,0,702.0,96.0,2.3,19.0,409.0,73.89,58.85
2016,6,1,17,15,663.5,90.5,2.25,18.5,357.0,70.3,56.03
2016,6,1,17,30,625.0,85.0,2.2,18.0,305.0,66.65,53.1
2016,6,1,17,45,575.0,77.5,2.2,17.5,255.0,61.32,48.58
2016,6,1,18,0,525.0,70.0,2.2,17.0,205.0,55.92,43.85
2016,6,1,18,15,448.0,61.0,2.1,16.5,158.5,49.03,37.61
2016,6,1,18,30,371.0,52.0,2.0,16.0,112.0,42.14,31.15
2016,6,1,18,45,261.5,39.0,1.9,15.5,74.0,29.64,19.5
2016,6,1,19,0,152.0,26.0,1.8,15.0,36.0,19.69,6.38
2016,6,1,19,15,76.0,13.0,1.85,14.5,18.0,10.23,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
