Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,36.0,10.0,1.7,12.0,11.0,17.14,0.0
2016,6,2,5,15,165.0,24.0,1.65,12.5,41.0,91.01,42.46
2016,6,2,5,30,294.0,38.0,1.6,13.0,71.0,169.55,127.11
2016,6,2,5,45,389.5,48.0,1.6,13.5,115.0,238.87,189.02
2016,6,2,6,0,485.0,58.0,1.6,14.0,159.0,317.71,256.98
2016,6,2,6,15,282.0,88.5,1.5,14.5,151.0,263.87,215.94
2016,6,2,6,30,79.0,119.0,1.4,15.0,143.0,157.54,128.11
2016,6,2,6,45,90.5,139.5,1.35,15.5,172.0,187.0,152.83
2016,6,2,7,0,102.0,160.0,1.3,16.0,201.0,230.68,187.99
2016,6,2,7,15,90.5,181.0,1.2,16.5,221.0,232.1,187.93
2016,6,2,7,30,79.0,202.0,1.1,17.0,241.0,245.8,197.55
2016,6,2,7,45,106.5,227.5,1.05,17.5,286.0,293.51,234.62
2016,6,2,8,0,134.0,253.0,1.0,18.0,331.0,359.96,284.73
2016,6,2,8,15,490.5,178.0,0.95,18.5,496.0,619.34,482.23
2016,6,2,8,30,847.0,103.0,0.9,19.0,661.0,861.27,645.65
2016,6,2,8,45,861.0,105.5,0.85,19.5,704.5,880.82,651.44
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,907.3,664.71
2016,6,2,9,15,885.5,110.0,0.75,20.5,787.0,926.84,673.23
2016,6,2,9,30,896.0,112.0,0.7,21.0,826.0,942.85,679.54
2016,6,2,9,45,897.0,117.0,0.7,21.5,857.0,949.42,680.99
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,952.04,680.22
2016,6,2,10,15,904.0,123.5,0.7,22.5,915.0,952.0,677.98
2016,6,2,10,30,910.0,125.0,0.7,23.0,942.0,948.08,673.49
2016,6,2,10,45,914.0,125.5,0.75,23.5,962.0,937.58,666.1
2016,6,2,11,0,918.0,126.0,0.8,24.0,982.0,923.27,656.49
2016,6,2,11,15,920.5,127.0,0.85,24.0,994.5,904.36,645.34
2016,6,2,11,30,923.0,128.0,0.9,24.0,1007.0,881.81,631.91
2016,6,2,11,45,924.0,128.0,0.95,24.5,1012.5,853.78,613.74
2016,6,2,12,0,925.0,128.0,1.0,25.0,1018.0,822.54,593.49
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.0,786.8,570.21
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,748.31,544.15
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,707.26,515.18
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,663.44,483.34
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.0,615.55,448.44
2016,6,2,13,30,925.0,117.0,1.5,26.0,965.0,565.74,410.82
2016,6,2,13,45,919.5,116.0,1.6,26.0,941.0,512.91,369.61
2016,6,2,14,0,914.0,115.0,1.7,26.0,917.0,458.77,325.92
2016,6,2,14,15,907.0,113.5,1.75,26.0,887.0,402.66,279.32
2016,6,2,14,30,900.0,112.0,1.8,26.0,857.0,345.85,231.33
2016,6,2,14,45,890.0,110.5,1.9,26.0,820.5,287.86,182.81
2016,6,2,15,0,880.0,109.0,2.0,26.0,784.0,229.98,136.64
2016,6,2,15,15,868.0,106.5,2.05,25.5,742.5,171.62,96.69
2016,6,2,15,30,856.0,104.0,2.1,25.0,701.0,114.09,70.91
2016,6,2,15,45,840.5,101.5,2.15,25.0,655.5,82.57,63.64
2016,6,2,16,0,825.0,99.0,2.2,25.0,610.0,81.42,62.91
2016,6,2,16,15,804.5,96.0,2.2,24.5,561.5,79.73,61.83
2016,6,2,16,30,784.0,93.0,2.2,24.0,513.0,77.97,60.68
2016,6,2,16,45,758.0,89.0,2.25,23.5,462.5,75.3,58.77
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,72.56,56.76
2016,6,2,17,15,695.5,80.5,2.25,22.0,360.5,63.88,49.71
2016,6,2,17,30,659.0,76.0,2.2,21.0,309.0,60.67,47.27
2016,6,2,17,45,610.0,69.5,2.2,20.5,258.5,55.82,43.2
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,50.92,38.96
2016,6,2,18,15,487.0,55.0,2.1,19.0,161.5,44.6,33.38
2016,6,2,18,30,413.0,47.0,2.0,18.0,115.0,38.31,27.6
2016,6,2,18,45,300.5,36.0,1.95,17.5,76.5,29.33,19.11
2016,6,2,19,0,188.0,25.0,1.9,17.0,38.0,19.08,6.44
2016,6,2,19,15,94.0,12.5,1.9,16.5,19.0,9.83,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,53.0,10.0,1.1,14.0,11.0,21.45,0.0
2016,6,3,5,15,183.5,23.0,1.1,14.5,41.0,95.31,45.26
2016,6,3,5,30,314.0,36.0,1.1,15.0,71.0,174.86,129.9
2016,6,3,5,45,403.5,45.0,1.1,16.0,114.0,241.37,188.61
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,316.75,252.37
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,382.51,306.9
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,452.72,362.46
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,513.3,408.47
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,575.57,453.68
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,627.16,489.26
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,681.28,524.51
2016,6,3,7,45,782.0,89.0,0.65,21.0,507.5,728.61,552.18
2016,6,3,8,0,806.0,92.0,0.6,22.0,557.0,774.5,577.94
2016,6,3,8,15,823.5,94.5,0.55,22.5,604.0,812.62,598.87
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,838.69,611.59
2016,6,3,8,45,855.0,99.0,0.5,24.0,694.0,867.67,625.84
2016,6,3,9,0,869.0,101.0,0.5,25.0,737.0,893.66,637.92
2016,6,3,9,15,879.0,102.5,0.45,25.5,775.0,912.29,645.55
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,927.45,651.09
2016,6,3,9,45,902.5,102.5,0.4,27.0,847.5,939.17,654.36
2016,6,3,10,0,916.0,101.0,0.4,28.0,882.0,947.23,655.5
2016,6,3,10,15,921.5,102.0,0.55,28.0,909.0,946.64,657.33
2016,6,3,10,30,927.0,103.0,0.7,28.0,936.0,942.16,656.94
2016,6,3,10,45,929.5,104.5,0.85,28.5,955.5,931.55,651.45
2016,6,3,11,0,932.0,106.0,1.0,29.0,975.0,917.1,643.49
2016,6,3,11,15,934.0,106.5,1.1,29.0,988.0,897.56,632.71
2016,6,3,11,30,936.0,107.0,1.2,29.0,1001.0,874.39,619.57
2016,6,3,11,45,935.5,108.0,1.35,29.0,1006.0,846.15,603.65
2016,6,3,12,0,935.0,109.0,1.5,29.0,1011.0,814.7,585.31
2016,6,3,12,15,934.5,109.5,1.6,29.0,1009.0,779.82,563.22
2016,6,3,12,30,934.0,110.0,1.7,29.0,1007.0,742.1,537.72
2016,6,3,12,45,921.5,116.5,1.8,29.0,994.5,698.34,507.21
2016,6,3,13,0,909.0,123.0,1.9,29.0,982.0,652.82,474.59
2016,6,3,13,15,905.5,122.0,1.95,28.5,966.0,605.66,440.49
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,556.64,403.77
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,505.49,363.39
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,452.94,320.68
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,398.19,275.11
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,342.71,228.27
2016,6,3,14,45,872.0,113.0,2.15,28.0,810.0,285.44,180.48
2016,6,3,15,0,864.0,110.0,2.2,28.0,775.0,228.09,134.89
2016,6,3,15,15,626.0,194.5,2.15,27.5,663.0,183.07,113.68
2016,6,3,15,30,388.0,279.0,2.1,27.0,551.0,182.65,131.0
2016,6,3,15,45,393.0,257.0,2.1,27.0,517.0,160.54,126.56
2016,6,3,16,0,398.0,235.0,2.1,27.0,483.0,143.25,112.95
2016,6,3,16,15,585.0,164.5,2.05,26.5,496.0,111.09,87.16
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,78.35,60.45
2016,6,3,16,45,746.0,90.0,2.0,26.0,459.0,75.74,58.5
2016,6,3,17,0,720.0,86.0,2.0,26.0,409.0,67.47,51.74
2016,6,3,17,15,684.5,81.0,1.9,25.0,358.0,64.01,49.19
2016,6,3,17,30,649.0,76.0,1.8,24.0,307.0,60.5,46.52
2016,6,3,17,45,599.0,70.0,1.7,23.5,257.5,56.02,42.83
2016,6,3,18,0,549.0,64.0,1.6,23.0,208.0,51.53,38.99
2016,6,3,18,15,476.5,56.0,1.55,22.0,161.5,45.27,33.53
2016,6,3,18,30,404.0,48.0,1.5,21.0,115.0,39.03,27.87
2016,6,3,18,45,295.5,36.5,1.45,20.0,76.5,29.69,19.25
2016,6,3,19,0,187.0,25.0,1.4,19.0,38.0,19.09,6.81
2016,6,3,19,15,93.5,12.5,1.4,18.5,19.0,9.83,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,5.51,0.0
2016,6,4,5,15,30.5,23.0,0.9,16.0,26.5,34.87,13.92
2016,6,4,5,30,61.0,39.0,0.8,16.0,46.0,65.71,46.7
2016,6,4,5,45,87.0,58.5,0.75,16.5,74.0,100.02,76.85
2016,6,4,6,0,113.0,78.0,0.7,17.0,102.0,136.36,108.2
2016,6,4,6,15,131.0,98.5,0.7,17.0,133.5,171.84,138.56
2016,6,4,6,30,149.0,119.0,0.7,17.0,165.0,208.56,169.27
2016,6,4,6,45,164.5,139.0,0.7,17.5,198.0,244.32,198.03
2016,6,4,7,0,180.0,159.0,0.7,18.0,231.0,280.88,226.61
2016,6,4,7,15,179.0,182.5,0.75,18.0,262.0,310.29,249.1
2016,6,4,7,30,178.0,206.0,0.8,18.0,293.0,338.82,270.47
2016,6,4,7,45,93.0,196.0,0.85,18.5,242.0,265.59,210.8
2016,6,4,8,0,8.0,186.0,0.9,19.0,191.0,158.45,123.53
2016,6,4,8,15,152.0,233.5,0.95,19.0,333.5,354.88,280.67
2016,6,4,8,30,296.0,281.0,1.0,19.0,476.0,547.52,423.78
2016,6,4,8,45,168.5,290.5,1.05,19.5,403.0,429.42,331.82
2016,6,4,9,0,41.0,300.0,1.1,20.0,330.0,305.85,235.57
2016,6,4,9,15,105.5,341.0,1.1,20.0,424.0,402.31,309.72
2016,6,4,9,30,170.0,382.0,1.1,20.0,518.0,518.92,394.36
2016,6,4,9,45,142.0,396.5,1.1,20.0,513.5,504.31,381.32
2016,6,4,10,0,114.0,411.0,1.1,20.0,509.0,488.6,368.67
2016,6,4,10,15,192.5,420.5,1.15,20.0,591.5,564.02,424.2
2016,6,4,10,30,271.0,430.0,1.2,20.0,674.0,654.47,487.77
2016,6,4,10,45,151.0,403.0,1.25,20.5,540.0,497.97,374.07
2016,6,4,11,0,31.0,376.0,1.3,21.0,406.0,346.41,261.39
2016,6,4,11,15,46.0,408.0,1.3,21.0,452.0,383.26,289.43
2016,6,4,11,30,61.0,440.0,1.3,21.0,498.0,418.2,314.67
2016,6,4,11,45,162.5,457.0,1.35,21.0,613.0,518.43,388.49
2016,6,4,12,0,264.0,474.0,1.4,21.0,728.0,605.83,450.56
2016,6,4,12,15,277.5,469.0,1.4,21.0,736.0,593.05,440.67
2016,6,4,12,30,291.0,464.0,1.4,21.0,744.0,578.37,430.18
2016,6,4,12,45,205.5,467.0,1.4,21.5,664.0,500.83,373.28
2016,6,4,13,0,120.0,470.0,1.4,22.0,584.0,433.82,323.87
2016,6,4,13,15,67.0,372.5,1.4,22.0,436.0,320.15,241.09
2016,6,4,13,30,14.0,275.0,1.4,22.0,288.0,216.26,163.54
2016,6,4,13,45,174.0,337.5,1.45,22.5,491.0,328.18,246.77
2016,6,4,14,0,334.0,400.0,1.5,23.0,694.0,413.25,304.59
2016,6,4,14,15,574.0,271.5,1.5,23.0,756.5,384.08,275.6
2016,6,4,14,30,814.0,143.0,1.5,23.0,819.0,337.2,229.8
2016,6,4,14,45,810.5,137.5,1.5,23.5,785.5,281.59,182.48
2016,6,4,15,0,807.0,132.0,1.5,24.0,752.0,225.62,137.12
2016,6,4,15,15,794.0,129.0,1.5,23.5,712.5,169.97,98.67
2016,6,4,15,30,781.0,126.0,1.5,23.0,673.0,115.49,73.31
2016,6,4,15,45,771.0,120.0,1.55,23.0,630.5,92.08,72.06
2016,6,4,16,0,761.0,114.0,1.6,23.0,588.0,89.34,70.02
2016,6,4,16,15,740.0,110.5,1.6,22.5,541.5,87.77,69.07
2016,6,4,16,30,719.0,107.0,1.6,22.0,495.0,79.38,62.34
2016,6,4,16,45,698.5,100.5,1.65,22.0,447.0,75.78,59.51
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,71.99,56.48
2016,6,4,17,15,642.5,88.5,1.7,21.0,349.5,68.45,53.85
2016,6,4,17,30,607.0,83.0,1.7,20.0,300.0,64.84,51.08
2016,6,4,17,45,564.0,75.0,1.7,19.5,252.0,59.23,46.35
2016,6,4,18,0,521.0,67.0,1.7,19.0,204.0,53.48,41.37
2016,6,4,18,15,451.0,58.0,1.65,18.0,158.5,46.58,35.28
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,39.64,28.93
2016,6,4,18,45,283.5,37.0,1.55,16.5,75.5,30.02,19.89
2016,6,4,19,0,186.0,25.0,1.5,16.0,38.0,19.09,7.35
2016,6,4,19,15,93.0,12.5,1.55,15.5,19.0,9.83,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.0,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,56.0,9.0,1.6,13.0,11.0,21.31,0.0
2016,6,5,5,15,176.5,22.5,1.65,13.0,41.0,92.02,45.5
2016,6,5,5,30,297.0,36.0,1.7,13.0,71.0,167.68,125.78
2016,6,5,5,45,384.5,46.0,1.8,13.5,113.0,233.17,184.57
2016,6,5,6,0,472.0,56.0,1.9,14.0,155.0,307.45,249.13
2016,6,5,6,15,253.0,84.5,1.85,14.5,139.0,230.05,188.76
2016,6,5,6,30,34.0,113.0,1.8,15.0,123.0,124.15,99.93
2016,6,5,6,45,41.0,133.0,1.8,15.5,148.0,148.28,120.21
2016,6,5,7,0,48.0,153.0,1.8,16.0,173.0,172.82,140.14
2016,6,5,7,15,153.5,175.0,1.8,16.5,248.5,283.75,231.6
2016,6,5,7,30,259.0,197.0,1.8,17.0,324.0,405.03,327.37
2016,6,5,7,45,304.5,211.0,1.8,17.5,375.5,462.28,370.0
2016,6,5,8,0,350.0,225.0,1.8,18.0,427.0,521.25,413.18
2016,6,5,8,15,364.0,243.0,1.85,18.0,468.5,559.34,440.29
2016,6,5,8,30,378.0,261.0,1.9,18.0,510.0,596.43,466.44
2016,6,5,8,45,615.0,185.0,2.0,18.5,622.0,761.76,588.24
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,884.95,671.24
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,904.74,682.47
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,921.1,692.51
2016,6,5,9,45,889.5,110.5,2.3,19.5,845.5,933.58,699.22
2016,6,5,10,0,905.0,108.0,2.4,20.0,881.0,942.46,703.63
2016,6,5,10,15,910.5,109.5,2.4,20.0,908.0,942.35,702.56
2016,6,5,10,30,916.0,111.0,2.4,20.0,935.0,938.37,699.12
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.5,928.25,690.88
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,914.31,680.26
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,895.33,667.25
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,872.73,651.9
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,845.44,633.41
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,814.91,612.71
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,780.18,587.87
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,742.63,559.95
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,699.63,526.77
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,654.78,491.68
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,608.03,455.44
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,559.37,416.73
2016,6,5,13,45,899.0,123.5,2.4,22.0,932.5,508.65,375.31
2016,6,5,14,0,896.0,122.0,2.4,22.0,910.0,456.39,331.48
2016,6,5,14,15,889.0,120.5,2.45,22.0,880.5,401.38,284.6
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,345.68,236.44
2016,6,5,14,45,874.5,116.5,2.55,22.0,816.0,288.79,187.63
2016,6,5,15,0,867.0,114.0,2.6,22.0,781.0,231.74,141.02
2016,6,5,15,15,855.0,111.5,2.65,21.5,740.5,174.24,100.73
2016,6,5,15,30,843.0,109.0,2.7,21.0,700.0,108.8,67.33
2016,6,5,15,45,828.5,105.5,2.75,21.0,655.5,84.62,66.44
2016,6,5,16,0,814.0,102.0,2.8,21.0,611.0,82.97,65.27
2016,6,5,16,15,794.0,99.0,2.8,20.5,562.5,81.39,64.26
2016,6,5,16,30,774.0,96.0,2.8,20.0,514.0,79.73,63.19
2016,6,5,16,45,748.5,91.5,2.85,20.0,464.0,76.81,60.91
2016,6,5,17,0,723.0,87.0,2.9,20.0,414.0,68.16,53.65
2016,6,5,17,15,687.0,82.5,2.85,19.5,362.5,65.05,51.25
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,61.92,48.75
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,57.13,44.72
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,52.3,40.51
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,45.67,34.56
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,39.02,28.39
2016,6,5,18,45,305.0,37.0,2.55,16.5,79.5,30.1,19.99
2016,6,5,19,0,199.0,26.0,2.5,16.0,41.0,19.87,8.22
2016,6,5,19,15,99.5,13.0,2.5,15.5,20.5,10.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,2.5,13.0,11.0,22.29,0.0
2016,6,6,5,15,171.5,22.5,2.5,13.5,39.5,90.24,45.04
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,162.3,121.4
2016,6,6,5,45,370.0,44.5,2.5,14.5,108.5,225.01,177.8
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,296.17,239.83
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.5,358.4,293.88
2016,6,6,6,30,569.0,68.0,2.4,15.0,242.0,424.94,349.76
2016,6,6,6,45,284.5,95.5,2.4,15.5,182.5,297.82,246.03
2016,6,6,7,0,0.0,123.0,2.4,16.0,123.0,100.25,78.81
2016,6,6,7,15,16.5,154.5,2.4,16.5,163.0,139.6,111.73
2016,6,6,7,30,33.0,186.0,2.4,17.0,203.0,193.85,155.82
2016,6,6,7,45,45.5,212.0,2.4,17.5,237.5,228.86,183.4
2016,6,6,8,0,58.0,238.0,2.4,18.0,272.0,264.32,210.89
2016,6,6,8,15,119.0,268.5,2.4,18.0,345.0,363.24,289.04
2016,6,6,8,30,180.0,299.0,2.4,18.0,418.0,446.93,353.28
2016,6,6,8,45,140.5,318.0,2.45,18.5,414.5,432.41,339.23
2016,6,6,9,0,101.0,337.0,2.5,19.0,411.0,396.01,309.36
2016,6,6,9,15,215.0,345.0,2.5,19.0,513.5,524.28,407.83
2016,6,6,9,30,329.0,353.0,2.5,19.0,616.0,653.8,502.75
2016,6,6,9,45,591.0,234.0,2.55,19.5,729.5,801.92,611.49
2016,6,6,10,0,853.0,115.0,2.6,20.0,843.0,901.15,678.81
2016,6,6,10,15,859.5,116.0,2.6,20.0,869.5,901.61,677.33
2016,6,6,10,30,866.0,117.0,2.6,20.0,896.0,898.41,674.39
2016,6,6,10,45,871.5,117.5,2.65,20.0,916.0,890.15,668.59
2016,6,6,11,0,877.0,118.0,2.7,20.0,936.0,878.23,660.43
2016,6,6,11,15,880.0,118.5,2.65,20.0,949.5,860.55,647.7
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,839.4,632.73
2016,6,6,11,45,884.5,119.0,2.6,20.0,969.0,813.3,614.77
2016,6,6,12,0,886.0,119.0,2.6,20.0,975.0,784.1,594.68
2016,6,6,12,15,886.0,119.0,2.6,20.0,973.5,750.88,570.64
2016,6,6,12,30,886.0,119.0,2.6,20.0,972.0,714.98,543.86
2016,6,6,12,45,878.5,122.5,2.6,20.0,961.5,674.2,512.95
2016,6,6,13,0,871.0,126.0,2.6,20.0,951.0,631.53,479.98
2016,6,6,13,15,867.5,125.5,2.6,20.0,935.5,586.64,444.6
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,539.98,406.88
2016,6,6,13,45,857.5,124.5,2.6,20.0,897.0,490.33,365.86
2016,6,6,14,0,851.0,124.0,2.6,20.0,874.0,439.57,322.83
2016,6,6,14,15,844.0,122.5,2.6,20.0,845.5,387.08,277.47
2016,6,6,14,30,837.0,121.0,2.6,20.0,817.0,333.98,230.98
2016,6,6,14,45,826.5,120.0,2.65,20.0,782.5,279.95,184.26
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,219.6,134.86
2016,6,6,15,15,803.5,116.5,2.7,19.5,709.0,164.03,95.34
2016,6,6,15,30,791.0,114.0,2.7,19.0,670.0,109.51,69.15
2016,6,6,15,45,774.5,111.5,2.75,19.0,626.5,86.78,68.81
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,85.95,68.33
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,84.29,67.27
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,76.16,60.62
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,73.66,58.68
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,71.08,56.63
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,67.53,53.83
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,63.92,50.91
2016,6,6,17,45,552.0,75.0,3.0,17.0,249.5,59.01,46.65
2016,6,6,18,0,507.0,68.0,3.0,17.0,202.0,54.03,42.21
2016,6,6,18,15,438.0,59.0,2.95,16.5,157.5,47.19,36.05
2016,6,6,18,30,369.0,50.0,2.9,16.0,113.0,40.31,29.66
2016,6,6,18,45,272.0,38.0,2.9,15.5,76.0,29.02,19.2
2016,6,6,19,0,175.0,26.0,2.9,15.0,39.0,19.79,8.52
2016,6,6,19,15,87.5,13.0,2.9,14.5,19.5,10.23,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,2.4,13.0,11.0,17.69,0.0
2016,6,7,5,15,146.5,24.0,2.4,13.0,39.5,84.27,42.48
2016,6,7,5,30,254.0,38.0,2.4,13.0,68.0,150.76,113.11
2016,6,7,5,45,346.0,48.5,2.45,13.5,109.5,218.28,173.13
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,293.05,238.15
2016,6,7,6,15,219.0,59.0,2.45,14.5,105.0,194.63,159.95
2016,6,7,6,30,0.0,59.0,2.4,15.0,59.0,45.2,32.98
2016,6,7,6,45,0.0,71.0,2.35,15.5,71.0,54.63,40.99
2016,6,7,7,0,0.0,83.0,2.3,16.0,83.0,64.36,49.01
2016,6,7,7,15,0.0,113.0,2.25,16.0,113.0,89.8,70.16
2016,6,7,7,30,0.0,143.0,2.2,16.0,143.0,115.58,91.27
2016,6,7,7,45,1.0,155.5,2.15,16.5,156.0,126.41,99.67
2016,6,7,8,0,2.0,168.0,2.1,17.0,169.0,137.32,108.05
2016,6,7,8,15,5.0,185.5,2.1,17.0,189.0,154.4,121.63
2016,6,7,8,30,8.0,203.0,2.1,17.0,209.0,171.57,135.17
2016,6,7,8,45,19.0,243.5,2.15,17.5,258.0,216.28,170.46
2016,6,7,9,0,30.0,284.0,2.2,18.0,307.0,279.89,219.7
2016,6,7,9,15,66.0,329.5,2.25,18.5,382.0,354.76,277.21
2016,6,7,9,30,102.0,375.0,2.3,19.0,457.0,429.64,333.15
2016,6,7,9,45,483.5,247.5,2.35,19.5,658.0,709.4,545.45
2016,6,7,10,0,865.0,120.0,2.4,20.0,859.0,916.21,688.22
2016,6,7,10,15,872.0,121.0,2.45,20.0,886.0,917.02,686.3
2016,6,7,10,30,879.0,122.0,2.5,20.0,913.0,914.1,684.0
2016,6,7,10,45,881.5,124.5,2.6,20.0,932.5,904.76,677.93
2016,6,7,11,0,884.0,127.0,2.7,20.0,952.0,891.69,669.44
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.0,874.14,657.58
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,853.06,643.37
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,827.4,626.02
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,798.54,606.42
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,764.83,581.81
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,728.43,554.61
2016,6,7,12,45,900.0,124.0,2.95,20.0,984.0,689.25,525.13
2016,6,7,13,0,903.0,121.0,3.0,20.0,977.0,647.45,492.93
2016,6,7,13,15,900.0,120.0,3.0,20.0,961.0,601.14,456.32
2016,6,7,13,30,897.0,119.0,3.0,20.0,945.0,552.93,417.26
2016,6,7,13,45,889.5,120.0,3.05,20.0,922.0,502.27,375.33
2016,6,7,14,0,882.0,121.0,3.1,20.0,899.0,450.48,331.33
2016,6,7,14,15,875.0,119.5,3.1,20.0,869.5,396.37,284.41
2016,6,7,14,30,868.0,118.0,3.1,20.0,840.0,341.59,236.31
2016,6,7,14,45,855.0,118.0,3.15,20.0,804.5,285.86,188.05
2016,6,7,15,0,842.0,118.0,3.2,20.0,769.0,230.55,142.49
2016,6,7,15,15,830.0,115.5,3.2,19.5,729.0,166.95,96.61
2016,6,7,15,30,818.0,113.0,3.2,19.0,689.0,110.89,69.51
2016,6,7,15,45,799.5,111.5,3.2,19.0,644.0,87.46,69.39
2016,6,7,16,0,781.0,110.0,3.2,19.0,599.0,87.18,69.38
2016,6,7,16,15,760.5,106.5,3.15,18.5,551.5,85.49,68.29
2016,6,7,16,30,740.0,103.0,3.1,18.0,504.0,83.72,67.13
2016,6,7,16,45,711.5,99.0,3.1,18.0,454.5,75.0,59.83
2016,6,7,17,0,683.0,95.0,3.1,18.0,405.0,72.68,58.02
2016,6,7,17,15,646.5,89.5,3.1,17.5,355.0,69.14,55.23
2016,6,7,17,30,610.0,84.0,3.1,17.0,305.0,65.53,52.32
2016,6,7,17,45,559.5,77.5,3.1,16.5,256.0,60.94,48.44
2016,6,7,18,0,509.0,71.0,3.1,16.0,207.0,56.33,44.41
2016,6,7,18,15,437.5,62.0,3.0,15.5,161.5,49.53,38.27
2016,6,7,18,30,366.0,53.0,2.9,15.0,116.0,42.7,31.9
2016,6,7,18,45,264.0,40.5,2.85,15.0,78.5,30.76,20.76
2016,6,7,19,0,162.0,28.0,2.8,15.0,41.0,21.2,9.8
2016,6,7,19,15,81.0,14.0,2.8,14.5,20.5,11.02,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.85,12.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.9,13.0,11.0,8.65,0.0
2016,6,8,5,15,94.5,25.0,2.95,13.0,36.0,62.4,30.54
2016,6,8,5,30,189.0,39.0,3.0,13.0,61.0,127.88,95.79
2016,6,8,5,45,235.5,54.5,3.15,13.5,95.5,174.78,138.62
2016,6,8,6,0,282.0,70.0,3.3,14.0,130.0,226.32,184.38
2016,6,8,6,15,313.0,86.0,3.35,14.0,168.5,274.53,226.91
2016,6,8,6,30,344.0,102.0,3.4,14.0,207.0,325.0,270.26
2016,6,8,6,45,368.0,116.5,3.5,14.5,247.5,371.5,308.69
2016,6,8,7,0,392.0,131.0,3.6,15.0,288.0,418.99,346.79
2016,6,8,7,15,405.0,149.0,3.65,15.0,330.0,463.08,381.58
2016,6,8,7,30,418.0,167.0,3.7,15.0,372.0,506.61,415.14
2016,6,8,7,45,417.0,188.5,3.75,15.5,411.5,542.09,440.68
2016,6,8,8,0,416.0,210.0,3.8,16.0,451.0,575.58,464.16
2016,6,8,8,15,271.0,254.0,3.8,16.0,416.0,492.19,395.83
2016,6,8,8,30,126.0,298.0,3.8,16.0,381.0,399.26,319.31
2016,6,8,8,45,193.0,314.5,3.85,16.5,451.5,474.06,377.82
2016,6,8,9,0,260.0,331.0,3.9,17.0,522.0,569.92,449.84
2016,6,8,9,15,384.0,306.5,3.9,17.0,605.0,656.94,516.48
2016,6,8,9,30,508.0,282.0,3.9,17.0,688.0,765.54,596.7
2016,6,8,9,45,501.5,300.5,3.9,17.0,715.0,776.11,602.09
2016,6,8,10,0,495.0,319.0,3.9,17.0,742.0,783.71,606.04
2016,6,8,10,15,452.5,346.5,3.9,17.0,742.5,763.81,589.58
2016,6,8,10,30,410.0,374.0,3.9,17.0,743.0,741.13,571.36
2016,6,8,10,45,641.5,255.0,3.9,17.5,847.0,833.15,641.41
2016,6,8,11,0,873.0,136.0,3.9,18.0,951.0,889.42,681.15
2016,6,8,11,15,876.0,136.5,3.95,18.0,964.5,871.52,668.04
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,850.16,653.09
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,823.44,634.36
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,793.73,613.27
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,760.49,589.25
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,724.64,562.78
2016,6,8,12,45,860.5,149.5,4.1,17.0,972.5,681.4,529.04
2016,6,8,13,0,844.0,158.0,4.1,17.0,959.0,644.06,498.84
2016,6,8,13,15,840.5,157.5,4.05,17.0,943.5,598.48,461.99
2016,6,8,13,30,837.0,157.0,4.0,17.0,928.0,551.21,422.95
2016,6,8,13,45,840.0,150.0,4.0,17.0,908.0,500.86,380.6
2016,6,8,14,0,843.0,143.0,4.0,17.0,888.0,448.79,335.69
2016,6,8,14,15,835.5,141.5,3.95,17.0,859.0,394.84,288.32
2016,6,8,14,30,828.0,140.0,3.9,17.0,830.0,340.54,240.09
2016,6,8,14,45,700.5,193.0,3.85,17.0,759.5,286.93,197.34
2016,6,8,15,0,573.0,246.0,3.8,17.0,689.0,250.97,172.0
2016,6,8,15,15,555.0,234.5,3.8,16.5,645.5,201.28,136.16
2016,6,8,15,30,537.0,223.0,3.8,16.0,602.0,153.79,110.34
2016,6,8,15,45,560.0,198.0,3.8,16.0,570.5,125.22,102.52
2016,6,8,16,0,583.0,173.0,3.8,16.0,539.0,113.14,92.5
2016,6,8,16,15,663.0,137.5,3.8,16.0,522.5,95.5,77.6
2016,6,8,16,30,743.0,102.0,3.8,16.0,506.0,83.06,67.1
2016,6,8,16,45,601.0,121.5,3.8,16.0,428.0,87.39,71.1
2016,6,8,17,0,459.0,141.0,3.8,16.0,350.0,97.02,79.73
2016,6,8,17,15,461.0,122.0,3.75,15.5,310.5,86.13,70.59
2016,6,8,17,30,463.0,103.0,3.7,15.0,271.0,74.65,60.79
2016,6,8,17,45,416.5,94.5,3.7,15.0,228.5,68.81,55.71
2016,6,8,18,0,370.0,86.0,3.7,15.0,186.0,62.88,50.4
2016,6,8,18,15,383.5,68.5,3.55,14.5,153.0,51.34,40.03
2016,6,8,18,30,397.0,51.0,3.4,14.0,120.0,41.27,30.79
2016,6,8,18,45,297.5,39.5,3.3,14.0,82.0,32.06,22.01
2016,6,8,19,0,198.0,28.0,3.2,14.0,44.0,21.33,10.2
2016,6,8,19,15,99.0,14.0,3.15,14.0,22.0,11.02,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,44.0,11.0,3.1,13.0,12.0,19.65,0.0
2016,6,9,5,15,160.5,24.5,3.25,13.0,41.5,88.83,45.54
2016,6,9,5,30,277.0,38.0,3.4,13.0,71.0,158.34,118.94
2016,6,9,5,45,364.0,48.5,3.6,13.5,112.5,224.87,178.64
2016,6,9,6,0,451.0,59.0,3.8,14.0,154.0,298.03,242.9
2016,6,9,6,15,225.5,61.5,3.8,14.5,109.0,200.38,165.12
2016,6,9,6,30,0.0,64.0,3.8,15.0,64.0,49.22,36.42
2016,6,9,6,45,0.0,77.0,3.8,15.5,77.0,59.81,45.37
2016,6,9,7,0,0.0,90.0,3.8,16.0,90.0,70.4,54.1
2016,6,9,7,15,4.0,126.0,3.75,16.0,128.0,104.23,82.36
2016,6,9,7,30,8.0,162.0,3.7,16.0,166.0,138.86,110.87
2016,6,9,7,45,14.5,185.5,3.7,16.5,193.5,164.18,131.21
2016,6,9,8,0,21.0,209.0,3.7,17.0,221.0,189.8,151.51
2016,6,9,8,15,44.5,246.5,3.65,17.0,275.0,260.05,208.05
2016,6,9,8,30,68.0,284.0,3.6,17.0,329.0,316.49,252.53
2016,6,9,8,45,66.0,302.0,3.55,17.5,348.0,331.25,262.61
2016,6,9,9,0,64.0,320.0,3.5,18.0,367.0,345.53,272.35
2016,6,9,9,15,71.0,342.0,3.45,18.0,397.0,371.37,291.69
2016,6,9,9,30,78.0,364.0,3.4,18.0,427.0,396.73,310.47
2016,6,9,9,45,72.0,376.0,3.4,18.0,435.5,399.95,312.02
2016,6,9,10,0,66.0,388.0,3.4,18.0,444.0,402.68,313.32
2016,6,9,10,15,147.0,413.5,3.35,18.0,544.5,514.99,399.16
2016,6,9,10,30,228.0,439.0,3.3,18.0,645.0,605.53,466.32
2016,6,9,10,45,557.5,284.0,3.3,18.5,801.5,783.27,600.23
2016,6,9,11,0,887.0,129.0,3.3,19.0,958.0,895.28,679.62
2016,6,9,11,15,890.0,129.5,3.3,19.0,971.0,877.3,665.9
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,855.82,650.86
2016,6,9,11,45,895.0,129.5,3.35,19.0,990.0,829.37,632.68
2016,6,9,12,0,897.0,129.0,3.4,19.0,996.0,799.78,612.27
2016,6,9,12,15,896.5,129.0,3.45,19.0,994.5,765.78,587.33
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,729.12,559.82
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,690.49,530.39
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,648.9,497.98
2016,6,9,13,15,908.0,115.0,3.65,19.0,965.0,602.4,460.93
2016,6,9,13,30,905.0,114.0,3.7,19.0,949.0,553.98,421.36
2016,6,9,13,45,902.5,112.0,3.75,19.0,926.5,503.37,378.93
2016,6,9,14,0,900.0,110.0,3.8,19.0,904.0,451.17,334.02
2016,6,9,14,15,893.0,108.5,3.8,19.0,875.0,396.31,285.96
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,340.76,236.7
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,284.18,187.04
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,227.5,139.66
2016,6,9,15,15,859.0,101.0,3.95,18.5,737.0,170.57,98.68
2016,6,9,15,30,848.0,99.0,4.0,18.0,697.0,114.33,71.47
2016,6,9,15,45,833.0,96.5,4.05,18.0,652.5,88.38,70.47
2016,6,9,16,0,818.0,94.0,4.1,18.0,608.0,77.9,61.72
2016,6,9,16,15,799.0,91.0,4.1,17.5,561.0,76.16,60.54
2016,6,9,16,30,780.0,88.0,4.1,17.0,514.0,74.33,59.28
2016,6,9,16,45,755.0,85.0,4.15,17.0,464.5,72.29,57.71
2016,6,9,17,0,730.0,82.0,4.2,17.0,415.0,70.21,56.1
2016,6,9,17,15,697.0,77.5,4.2,16.5,365.0,66.83,53.43
2016,6,9,17,30,664.0,73.0,4.2,16.0,315.0,58.52,46.34
2016,6,9,17,45,617.5,67.5,4.2,16.0,265.5,54.35,42.71
2016,6,9,18,0,571.0,62.0,4.2,16.0,216.0,50.16,38.97
2016,6,9,18,15,504.5,54.5,4.1,15.5,170.0,44.25,33.62
2016,6,9,18,30,438.0,47.0,4.0,15.0,124.0,38.33,28.09
2016,6,9,18,45,338.5,37.0,3.95,14.5,85.0,30.19,20.38
2016,6,9,19,0,239.0,27.0,3.9,14.0,46.0,22.08,10.97
2016,6,9,19,15,119.5,13.5,3.85,13.5,23.0,10.62,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,89.0,11.0,3.4,13.0,13.0,30.79,0.0
2016,6,10,5,15,216.5,22.0,3.55,13.0,43.5,105.24,54.6
2016,6,10,5,30,344.0,33.0,3.7,13.0,74.0,179.76,135.04
2016,6,10,5,45,422.5,42.0,3.85,13.5,115.5,242.31,192.38
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,312.67,254.77
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,375.24,309.56
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,441.94,365.95
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,499.04,412.87
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,557.31,459.17
2016,6,10,7,15,714.5,79.0,4.3,16.0,399.0,608.59,499.32
2016,6,10,7,30,745.0,83.0,4.3,16.0,449.0,662.06,539.57
2016,6,10,7,45,765.0,87.5,4.3,16.5,497.5,707.48,570.98
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,751.32,600.6
2016,6,10,8,15,803.5,94.5,4.3,17.0,592.5,789.77,626.93
2016,6,10,8,30,822.0,97.0,4.3,17.0,639.0,825.96,651.36
2016,6,10,8,45,831.5,102.0,4.3,17.5,681.5,844.49,661.58
2016,6,10,9,0,841.0,107.0,4.3,18.0,724.0,869.35,676.49
2016,6,10,9,15,853.0,109.0,4.25,18.0,762.5,890.1,689.41
2016,6,10,9,30,865.0,111.0,4.2,18.0,801.0,907.51,699.99
2016,6,10,9,45,877.0,111.0,4.2,18.5,835.5,919.44,705.73
2016,6,10,10,0,889.0,111.0,4.2,19.0,870.0,927.78,709.06
2016,6,10,10,15,691.5,230.0,4.2,19.0,832.5,877.61,672.0
2016,6,10,10,30,494.0,349.0,4.2,19.0,795.0,794.0,607.01
2016,6,10,10,45,702.5,232.0,4.25,19.0,881.0,866.01,663.35
2016,6,10,11,0,911.0,115.0,4.3,19.0,967.0,903.64,690.23
2016,6,10,11,15,662.5,259.5,4.3,19.0,884.0,819.45,627.29
2016,6,10,11,30,414.0,404.0,4.3,19.0,801.0,711.91,544.17
2016,6,10,11,45,424.0,405.5,4.3,19.0,814.0,701.02,536.45
2016,6,10,12,0,434.0,407.0,4.3,19.0,827.0,687.46,526.18
2016,6,10,12,15,360.5,436.5,4.3,19.0,785.0,627.42,480.71
2016,6,10,12,30,287.0,466.0,4.3,19.0,743.0,576.49,441.76
2016,6,10,12,45,188.5,463.0,4.3,19.0,644.5,486.46,373.7
2016,6,10,13,0,90.0,460.0,4.3,19.0,546.0,406.5,312.64
2016,6,10,13,15,154.5,457.5,4.3,19.0,602.0,430.44,331.04
2016,6,10,13,30,219.0,455.0,4.3,19.0,658.0,446.13,342.07
2016,6,10,13,45,328.0,404.5,4.3,19.0,699.0,440.2,335.9
2016,6,10,14,0,437.0,354.0,4.3,19.0,740.0,422.84,319.35
2016,6,10,14,15,452.0,334.5,4.3,19.0,722.5,383.53,286.11
2016,6,10,14,30,467.0,315.0,4.3,19.0,705.0,342.47,250.94
2016,6,10,14,45,381.0,331.5,4.3,19.0,641.0,302.99,220.7
2016,6,10,15,0,295.0,348.0,4.3,19.0,577.0,266.3,194.67
2016,6,10,15,15,235.5,337.0,4.3,18.5,514.0,237.35,176.22
2016,6,10,15,30,176.0,326.0,4.3,18.0,451.0,206.06,158.06
2016,6,10,15,45,198.5,301.5,4.3,18.0,434.0,186.57,153.28
2016,6,10,16,0,221.0,277.0,4.3,18.0,417.0,175.29,144.28
2016,6,10,16,15,207.5,255.5,4.3,17.5,378.5,163.94,135.41
2016,6,10,16,30,194.0,234.0,4.3,17.0,340.0,152.18,126.11
2016,6,10,16,45,236.0,205.5,4.3,17.0,322.0,132.67,109.82
2016,6,10,17,0,278.0,177.0,4.3,17.0,304.0,118.13,97.67
2016,6,10,17,15,155.0,155.5,4.25,16.5,225.0,107.06,88.55
2016,6,10,17,30,32.0,134.0,4.2,16.0,146.0,93.99,77.51
2016,6,10,17,45,24.5,114.5,4.2,16.0,123.0,81.1,66.3
2016,6,10,18,0,17.0,95.0,4.2,16.0,100.0,69.14,55.72
2016,6,10,18,15,208.5,74.5,4.0,15.5,112.0,54.43,42.61
2016,6,10,18,30,400.0,54.0,3.8,15.0,124.0,43.69,32.8
2016,6,10,18,45,294.5,42.0,3.65,14.5,85.0,32.01,21.97
2016,6,10,19,0,189.0,30.0,3.5,14.0,46.0,22.75,11.68
2016,6,10,19,15,94.5,15.0,3.4,13.5,23.0,11.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,28.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,56.0,11.0,1.9,12.0,12.0,22.53,0.0
2016,6,11,5,15,174.0,24.5,1.95,12.5,42.0,92.5,47.77
2016,6,11,5,30,292.0,38.0,2.0,13.0,72.0,165.12,123.8
2016,6,11,5,45,378.0,48.0,2.1,14.0,114.0,229.29,181.04
2016,6,11,6,0,464.0,58.0,2.2,15.0,156.0,302.02,243.85
2016,6,11,6,15,522.5,65.5,2.2,15.5,203.5,365.73,298.4
2016,6,11,6,30,581.0,73.0,2.2,16.0,251.0,433.78,354.57
2016,6,11,6,45,585.0,82.0,2.2,16.5,289.0,473.81,386.62
2016,6,11,7,0,589.0,91.0,2.2,17.0,327.0,512.4,416.27
2016,6,11,7,15,644.5,90.5,2.15,17.5,380.5,574.68,463.19
2016,6,11,7,30,700.0,90.0,2.1,18.0,434.0,638.72,509.67
2016,6,11,7,45,528.0,156.5,2.1,18.5,431.5,592.82,470.2
2016,6,11,8,0,356.0,223.0,2.1,19.0,429.0,521.18,411.88
2016,6,11,8,15,306.5,256.0,2.0,19.5,443.5,522.59,409.84
2016,6,11,8,30,257.0,289.0,1.9,20.0,458.0,519.7,404.05
2016,6,11,8,45,221.0,315.5,1.85,20.5,467.5,498.69,385.89
2016,6,11,9,0,185.0,342.0,1.8,21.0,477.0,494.07,379.68
2016,6,11,9,15,109.5,331.0,1.7,21.5,412.5,414.44,317.6
2016,6,11,9,30,34.0,320.0,1.6,22.0,348.0,313.94,239.67
2016,6,11,9,45,52.0,355.5,1.55,22.5,399.5,361.83,275.25
2016,6,11,10,0,70.0,391.0,1.5,23.0,451.0,409.0,308.83
2016,6,11,10,15,168.5,411.0,1.4,23.5,561.5,531.78,397.51
2016,6,11,10,30,267.0,431.0,1.3,24.0,672.0,649.84,478.12
2016,6,11,10,45,251.0,445.5,1.25,24.5,676.0,639.61,467.66
2016,6,11,11,0,235.0,460.0,1.2,25.0,680.0,613.29,447.79
2016,6,11,11,15,331.5,430.5,1.2,25.0,745.5,671.95,489.31
2016,6,11,11,30,428.0,401.0,1.2,25.0,811.0,720.95,522.73
2016,6,11,11,45,439.5,404.0,1.2,25.5,827.0,712.13,514.87
2016,6,11,12,0,451.0,407.0,1.2,26.0,843.0,700.45,505.65
2016,6,11,12,15,680.0,266.0,1.3,26.0,922.5,732.15,531.47
2016,6,11,12,30,909.0,125.0,1.4,26.0,1002.0,735.33,536.96
2016,6,11,12,45,915.0,120.5,1.55,26.0,996.5,696.79,510.25
2016,6,11,13,0,921.0,116.0,1.7,26.0,991.0,655.36,480.83
2016,6,11,13,15,918.5,115.0,1.85,26.0,975.5,608.79,446.56
2016,6,11,13,30,916.0,114.0,2.0,26.0,960.0,560.22,409.52
2016,6,11,13,45,911.0,114.0,2.2,26.0,938.0,509.35,369.52
2016,6,11,14,0,906.0,114.0,2.4,26.0,916.0,457.08,326.94
2016,6,11,14,15,900.0,112.5,2.5,25.5,887.0,402.28,281.53
2016,6,11,14,30,894.0,111.0,2.6,25.0,858.0,346.66,234.46
2016,6,11,14,45,883.5,110.5,2.75,25.0,822.5,289.97,186.37
2016,6,11,15,0,873.0,110.0,2.9,25.0,787.0,233.4,140.51
2016,6,11,15,15,861.5,108.0,2.95,24.5,747.0,176.17,100.28
2016,6,11,15,30,850.0,106.0,3.0,24.0,707.0,119.68,73.26
2016,6,11,15,45,830.5,105.5,3.05,24.0,661.5,84.52,65.52
2016,6,11,16,0,811.0,105.0,3.1,24.0,616.0,84.66,65.86
2016,6,11,16,15,791.0,101.5,3.05,23.5,568.5,82.83,64.66
2016,6,11,16,30,771.0,98.0,3.0,23.0,521.0,80.89,63.37
2016,6,11,16,45,740.5,95.5,3.0,22.5,470.0,79.35,62.41
2016,6,11,17,0,710.0,93.0,3.0,22.0,419.0,71.79,56.29
2016,6,11,17,15,675.0,88.0,2.95,21.0,368.5,68.52,53.89
2016,6,11,17,30,640.0,83.0,2.9,20.0,318.0,65.2,51.37
2016,6,11,17,45,590.5,77.0,2.85,19.5,268.0,60.9,47.81
2016,6,11,18,0,541.0,71.0,2.8,19.0,218.0,56.6,44.11
2016,6,11,18,15,472.0,62.0,2.75,18.0,171.5,49.76,38.1
2016,6,11,18,30,403.0,53.0,2.7,17.0,125.0,42.87,31.83
2016,6,11,18,45,302.5,41.0,2.65,16.5,85.5,33.26,22.88
2016,6,11,19,0,202.0,29.0,2.6,16.0,46.0,22.09,11.22
2016,6,11,19,15,101.0,14.5,2.55,15.5,23.0,11.07,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
