Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,37.0,11.0,2.1,13.0,12.0,17.78,0.0
2016,6,12,5,15,150.0,25.5,2.2,13.0,41.5,86.23,44.24
2016,6,12,5,30,263.0,40.0,2.3,13.0,71.0,154.63,115.89
2016,6,12,5,45,350.0,51.5,2.4,13.5,113.0,217.5,172.18
2016,6,12,6,0,437.0,63.0,2.5,14.0,155.0,293.58,238.24
2016,6,12,6,15,498.0,71.0,2.45,14.5,202.5,358.01,293.58
2016,6,12,6,30,559.0,79.0,2.4,15.0,250.0,426.98,350.75
2016,6,12,6,45,608.0,83.5,2.35,15.5,300.5,488.91,400.37
2016,6,12,7,0,657.0,88.0,2.3,16.0,351.0,553.12,449.91
2016,6,12,7,15,689.0,93.0,2.25,16.0,401.5,607.89,491.3
2016,6,12,7,30,721.0,98.0,2.2,16.0,452.0,662.74,531.51
2016,6,12,7,45,747.5,100.5,2.15,16.5,501.5,706.81,560.92
2016,6,12,8,0,774.0,103.0,2.1,17.0,551.0,753.23,590.99
2016,6,12,8,15,792.0,106.0,2.05,17.5,597.0,791.62,614.62
2016,6,12,8,30,810.0,109.0,2.0,18.0,643.0,827.72,636.24
2016,6,12,8,45,824.5,111.5,1.95,18.5,686.0,857.67,653.25
2016,6,12,9,0,839.0,114.0,1.9,19.0,729.0,884.69,668.06
2016,6,12,9,15,850.0,116.0,1.9,19.0,767.0,893.37,672.23
2016,6,12,9,30,861.0,118.0,1.9,19.0,805.0,909.82,681.91
2016,6,12,9,45,874.5,116.5,1.9,19.5,839.0,921.63,687.17
2016,6,12,10,0,888.0,115.0,1.9,20.0,873.0,929.9,690.19
2016,6,12,10,15,893.5,116.0,1.95,20.0,899.5,929.6,689.57
2016,6,12,10,30,899.0,117.0,2.0,20.0,926.0,925.51,686.64
2016,6,12,10,45,902.0,118.5,2.1,20.5,946.0,915.85,679.37
2016,6,12,11,0,905.0,120.0,2.2,21.0,966.0,902.43,669.71
2016,6,12,11,15,907.0,120.5,2.25,21.0,978.5,883.61,657.31
2016,6,12,11,30,909.0,121.0,2.3,21.0,991.0,861.27,642.6
2016,6,12,11,45,908.0,122.5,2.4,21.0,996.0,833.95,624.89
2016,6,12,12,0,907.0,124.0,2.5,21.0,1001.0,803.53,604.94
2016,6,12,12,15,906.5,124.0,2.55,21.0,999.5,769.45,580.81
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,732.67,553.95
2016,6,12,12,45,899.0,126.5,2.65,21.0,987.5,690.9,522.84
2016,6,12,13,0,892.0,129.0,2.7,21.0,977.0,647.17,489.55
2016,6,12,13,15,888.5,128.5,2.7,21.0,961.0,601.6,453.85
2016,6,12,13,30,885.0,128.0,2.7,21.0,945.0,554.19,415.78
2016,6,12,13,45,879.0,127.0,2.7,21.0,922.0,503.63,374.27
2016,6,12,14,0,873.0,126.0,2.7,21.0,899.0,451.85,330.67
2016,6,12,14,15,866.0,124.5,2.65,20.5,870.0,398.41,285.2
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,344.29,238.38
2016,6,12,14,45,850.0,120.5,2.6,20.0,806.5,288.63,190.22
2016,6,12,15,0,841.0,118.0,2.6,20.0,772.0,233.0,144.23
2016,6,12,15,15,829.0,116.0,2.55,19.5,732.0,169.93,98.42
2016,6,12,15,30,817.0,114.0,2.5,19.0,692.0,114.36,70.74
2016,6,12,15,45,802.5,110.5,2.45,19.0,648.5,86.78,68.76
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,85.3,67.73
2016,6,12,16,15,768.0,103.5,2.35,19.0,558.0,83.55,66.45
2016,6,12,16,30,748.0,100.0,2.3,19.0,511.0,81.7,65.09
2016,6,12,16,45,723.0,96.0,2.3,19.0,462.0,73.21,58.0
2016,6,12,17,0,698.0,92.0,2.3,19.0,413.0,70.87,56.18
2016,6,12,17,15,663.5,86.5,2.25,18.5,363.0,67.26,53.35
2016,6,12,17,30,629.0,81.0,2.2,18.0,313.0,63.58,50.38
2016,6,12,17,45,583.5,74.5,2.2,17.5,264.0,58.95,46.49
2016,6,12,18,0,538.0,68.0,2.2,17.0,215.0,54.26,42.43
2016,6,12,18,15,471.5,60.0,2.15,16.5,169.5,48.16,36.96
2016,6,12,18,30,405.0,52.0,2.1,16.0,124.0,42.05,31.28
2016,6,12,18,45,310.5,40.5,2.05,15.5,85.5,32.87,22.68
2016,6,12,19,0,216.0,29.0,2.0,15.0,47.0,22.14,11.49
2016,6,12,19,15,108.0,14.5,2.05,14.5,23.5,11.09,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,11.0,2.8,12.0,12.0,21.93,0.0
2016,6,13,5,15,169.5,24.5,2.8,12.0,41.5,90.64,46.6
2016,6,13,5,30,285.0,38.0,2.8,12.0,71.0,159.77,120.13
2016,6,13,5,45,375.5,47.5,2.85,12.5,113.0,226.88,180.36
2016,6,13,6,0,466.0,57.0,2.9,13.0,155.0,300.89,245.26
2016,6,13,6,15,524.5,64.0,2.9,13.5,202.5,364.01,300.14
2016,6,13,6,30,583.0,71.0,2.9,14.0,250.0,431.47,356.75
2016,6,13,6,45,626.5,76.0,2.95,14.5,299.5,491.31,405.49
2016,6,13,7,0,670.0,81.0,3.0,15.0,349.0,553.06,454.05
2016,6,13,7,15,701.0,85.5,3.0,15.0,399.0,606.96,495.69
2016,6,13,7,30,732.0,90.0,3.0,15.0,449.0,658.12,534.18
2016,6,13,7,45,572.0,149.5,3.05,15.5,448.0,626.78,505.38
2016,6,13,8,0,412.0,209.0,3.1,16.0,447.0,569.06,456.79
2016,6,13,8,15,615.0,155.0,3.15,16.0,543.5,701.58,559.76
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,825.14,648.56
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,845.16,659.31
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,871.97,675.66
2016,6,13,9,15,858.5,107.5,3.3,17.0,765.5,891.96,688.06
2016,6,13,9,30,870.0,109.0,3.3,17.0,804.0,908.61,698.22
2016,6,13,9,45,883.5,108.0,3.3,17.5,839.0,921.1,704.25
2016,6,13,10,0,897.0,107.0,3.3,18.0,874.0,930.0,707.9
2016,6,13,10,15,903.5,108.5,3.4,18.0,901.5,931.25,708.44
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,928.65,706.5
2016,6,13,10,45,914.0,111.5,3.6,18.0,950.0,919.96,700.48
2016,6,13,11,0,918.0,113.0,3.7,18.0,971.0,907.44,691.93
2016,6,13,11,15,921.0,113.5,3.8,18.0,984.5,889.43,679.63
2016,6,13,11,30,924.0,114.0,3.9,18.0,998.0,867.79,664.85
2016,6,13,11,45,923.0,116.0,4.0,18.5,1003.5,840.7,644.98
2016,6,13,12,0,922.0,118.0,4.1,19.0,1009.0,810.42,622.88
2016,6,13,12,15,921.5,117.5,4.15,19.0,1007.5,775.61,597.5
2016,6,13,12,30,921.0,117.0,4.2,19.0,1006.0,738.06,569.09
2016,6,13,12,45,919.5,117.0,4.3,19.0,997.5,697.64,538.09
2016,6,13,13,0,918.0,117.0,4.4,19.0,989.0,654.83,504.7
2016,6,13,13,15,914.5,116.5,4.45,19.0,973.5,608.27,467.37
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,559.81,427.53
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,508.41,384.32
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,456.0,339.13
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,401.58,291.81
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,346.46,243.11
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,290.32,193.58
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,234.32,146.43
2016,6,13,15,15,846.0,111.5,4.8,17.5,741.0,177.63,104.99
2016,6,13,15,30,834.0,109.0,4.8,17.0,701.0,112.97,69.63
2016,6,13,15,45,829.5,102.0,4.85,17.0,659.0,82.3,65.54
2016,6,13,16,0,825.0,95.0,4.9,17.0,617.0,78.65,62.61
2016,6,13,16,15,806.0,92.0,4.9,17.0,569.5,76.93,61.32
2016,6,13,16,30,787.0,89.0,4.9,17.0,522.0,75.11,59.95
2016,6,13,16,45,766.5,84.5,4.9,17.0,473.0,72.13,57.56
2016,6,13,17,0,746.0,80.0,4.9,17.0,424.0,69.02,55.05
2016,6,13,17,15,713.5,76.0,4.9,16.5,373.5,65.95,52.64
2016,6,13,17,30,681.0,72.0,4.9,16.0,323.0,58.05,45.91
2016,6,13,17,45,628.5,68.0,4.9,15.5,272.5,54.82,43.21
2016,6,13,18,0,576.0,64.0,4.9,15.0,222.0,51.67,40.48
2016,6,13,18,15,510.5,56.5,4.8,14.5,175.5,45.8,35.16
2016,6,13,18,30,445.0,49.0,4.7,14.0,129.0,39.93,29.66
2016,6,13,18,45,337.5,39.5,4.65,14.0,89.0,32.17,22.23
2016,6,13,19,0,230.0,30.0,4.6,14.0,49.0,22.92,12.26
2016,6,13,19,15,115.0,15.0,4.6,13.5,24.5,11.47,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,12.0,13.0,22.36,0.0
2016,6,14,5,15,178.5,24.0,3.7,12.0,43.0,92.46,47.28
2016,6,14,5,30,301.0,37.0,3.7,12.0,73.0,166.41,125.24
2016,6,14,5,45,402.0,45.0,3.75,12.5,116.0,234.98,186.97
2016,6,14,6,0,503.0,53.0,3.8,13.0,159.0,313.5,255.97
2016,6,14,6,15,560.0,59.0,3.8,13.5,206.5,376.36,311.08
2016,6,14,6,30,617.0,65.0,3.8,14.0,254.0,443.35,367.78
2016,6,14,6,45,665.0,68.0,3.85,14.5,305.0,504.95,418.38
2016,6,14,7,0,713.0,71.0,3.9,15.0,356.0,566.83,467.55
2016,6,14,7,15,620.5,104.5,3.85,15.5,376.5,571.63,468.62
2016,6,14,7,30,528.0,138.0,3.8,16.0,397.0,553.87,452.0
2016,6,14,7,45,672.0,110.5,3.75,16.5,475.5,662.35,535.51
2016,6,14,8,0,816.0,83.0,3.7,17.0,554.0,763.1,607.31
2016,6,14,8,15,832.0,85.0,3.65,17.0,600.0,791.38,625.29
2016,6,14,8,30,848.0,87.0,3.6,17.0,646.0,825.29,647.67
2016,6,14,8,45,859.5,89.5,3.55,17.5,688.5,853.19,664.24
2016,6,14,9,0,871.0,92.0,3.5,18.0,731.0,878.03,678.51
2016,6,14,9,15,880.5,94.0,3.5,18.0,769.0,897.29,690.4
2016,6,14,9,30,890.0,96.0,3.5,18.0,807.0,913.1,699.95
2016,6,14,9,45,725.5,195.5,3.5,18.0,791.0,884.1,678.45
2016,6,14,10,0,561.0,295.0,3.5,18.0,775.0,819.58,628.17
2016,6,14,10,15,729.0,204.0,3.55,18.0,847.5,885.94,678.86
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,919.64,701.27
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,910.63,694.4
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,897.87,685.36
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,879.7,672.65
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,857.98,657.53
2016,6,14,11,45,912.5,115.5,3.9,18.0,993.5,832.04,639.69
2016,6,14,12,0,914.0,116.0,4.0,18.0,1000.0,802.88,619.5
2016,6,14,12,15,913.5,115.5,4.1,17.5,998.5,768.43,595.62
2016,6,14,12,30,913.0,115.0,4.2,17.0,997.0,731.27,568.55
2016,6,14,12,45,914.5,113.0,4.35,17.0,989.5,691.74,538.31
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,649.63,505.33
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,603.58,468.89
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,555.58,429.72
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,504.87,386.41
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,452.78,340.78
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,398.31,292.18
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,343.09,242.3
2016,6,14,14,45,881.5,103.0,4.7,16.0,815.5,286.61,191.72
2016,6,14,15,0,876.0,100.0,4.7,16.0,782.0,229.74,143.12
2016,6,14,15,15,865.5,98.5,4.7,16.0,743.0,172.99,100.95
2016,6,14,15,30,855.0,97.0,4.7,16.0,704.0,116.84,72.3
2016,6,14,15,45,842.0,94.5,4.75,16.0,660.5,87.46,70.24
2016,6,14,16,0,829.0,92.0,4.8,16.0,617.0,85.67,68.92
2016,6,14,16,15,579.5,153.0,4.8,16.0,506.5,102.83,83.96
2016,6,14,16,30,330.0,214.0,4.8,16.0,396.0,138.82,115.24
2016,6,14,16,45,398.0,178.0,4.85,16.0,377.0,116.46,96.29
2016,6,14,17,0,466.0,142.0,4.9,16.0,358.0,97.63,80.24
2016,6,14,17,15,423.0,130.5,4.9,15.5,309.0,90.65,74.55
2016,6,14,17,30,380.0,119.0,4.9,15.0,260.0,83.47,68.57
2016,6,14,17,45,347.0,106.0,4.9,15.0,220.0,75.28,61.43
2016,6,14,18,0,314.0,93.0,4.9,15.0,180.0,66.82,53.91
2016,6,14,18,15,278.5,77.0,4.8,14.5,142.5,56.07,44.27
2016,6,14,18,30,243.0,61.0,4.7,14.0,105.0,45.0,34.14
2016,6,14,18,45,180.5,45.5,4.6,13.5,73.0,33.83,23.74
2016,6,14,19,0,118.0,30.0,4.5,13.0,41.0,22.62,12.21
2016,6,14,19,15,59.0,15.0,4.45,12.5,20.5,11.5,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,10.23,0.0
2016,6,15,5,15,156.0,25.0,3.85,11.5,43.0,86.7,43.96
2016,6,15,5,30,312.0,37.0,3.9,12.0,73.0,169.99,127.87
2016,6,15,5,45,405.5,45.0,4.0,12.5,116.0,235.98,187.76
2016,6,15,6,0,499.0,53.0,4.1,13.0,159.0,311.12,254.17
2016,6,15,6,15,557.0,59.5,4.15,13.0,206.5,374.82,310.71
2016,6,15,6,30,615.0,66.0,4.2,13.0,254.0,442.79,369.23
2016,6,15,6,45,661.0,69.5,4.3,13.5,304.5,503.68,419.76
2016,6,15,7,0,707.0,73.0,4.4,14.0,355.0,564.51,468.7
2016,6,15,7,15,735.5,76.5,4.45,14.5,405.0,617.05,509.35
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,669.24,548.03
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.5,716.33,581.11
2016,6,15,8,0,814.0,84.0,4.6,16.0,554.0,762.11,612.6
2016,6,15,8,15,830.5,86.0,4.6,16.0,600.0,790.73,631.82
2016,6,15,8,30,847.0,88.0,4.6,16.0,646.0,825.05,655.18
2016,6,15,8,45,861.0,89.5,4.7,16.0,689.0,854.04,675.1
2016,6,15,9,0,875.0,91.0,4.8,16.0,732.0,880.08,692.9
2016,6,15,9,15,884.5,92.5,4.8,16.0,770.0,898.93,704.86
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,914.32,714.44
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,921.95,717.55
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,925.68,718.05
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,926.17,717.44
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,922.85,714.27
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,914.77,708.23
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,902.88,699.61
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,884.68,686.27
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,862.87,670.45
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,837.14,652.14
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,808.07,631.4
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,774.03,605.88
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,737.15,576.89
2016,6,15,12,45,627.0,278.0,4.95,17.0,881.5,639.0,497.56
2016,6,15,13,0,322.0,451.0,4.9,17.0,758.0,544.06,421.46
2016,6,15,13,15,611.0,284.5,4.85,17.0,854.0,563.42,437.22
2016,6,15,13,30,900.0,118.0,4.8,17.0,950.0,556.46,429.44
2016,6,15,13,45,900.5,113.5,4.8,17.0,929.0,506.04,386.21
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,453.75,340.46
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,399.6,292.11
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,344.66,242.56
2016,6,15,14,45,575.0,232.0,4.6,17.0,706.0,284.15,200.66
2016,6,15,15,0,262.0,357.0,4.6,17.0,561.0,266.49,197.92
2016,6,15,15,15,563.0,224.5,4.55,16.5,633.5,199.77,134.31
2016,6,15,15,30,864.0,92.0,4.5,16.0,706.0,115.17,70.34
2016,6,15,15,45,856.0,87.5,4.45,16.0,663.5,83.75,67.03
2016,6,15,16,0,848.0,83.0,4.4,16.0,621.0,80.75,64.66
2016,6,15,16,15,830.5,80.5,4.3,15.5,573.5,78.52,63.06
2016,6,15,16,30,813.0,78.0,4.2,15.0,526.0,76.16,61.33
2016,6,15,16,45,790.5,75.0,4.15,15.0,477.0,66.05,52.68
2016,6,15,17,0,768.0,72.0,4.1,15.0,428.0,63.71,50.81
2016,6,15,17,15,737.0,68.5,3.95,14.5,377.5,60.8,48.51
2016,6,15,17,30,706.0,65.0,3.8,14.0,327.0,57.87,46.13
2016,6,15,17,45,662.5,60.5,3.65,14.0,277.0,53.96,42.72
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,46.21,35.79
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,40.85,30.93
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,35.52,25.93
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,28.41,19.12
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,21.38,11.35
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,10.49,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,6.29,0.0
2016,6,16,5,15,23.0,23.5,1.2,13.0,26.0,28.12,10.79
2016,6,16,5,30,46.0,39.0,1.2,13.0,44.0,58.99,41.98
2016,6,16,5,45,69.0,58.0,1.3,13.5,70.5,90.23,69.67
2016,6,16,6,0,92.0,77.0,1.4,14.0,97.0,123.29,98.63
2016,6,16,6,15,107.0,97.5,1.3,14.0,126.5,155.92,127.04
2016,6,16,6,30,122.0,118.0,1.2,14.0,156.0,189.57,155.7
2016,6,16,6,45,132.5,139.0,1.2,14.5,186.5,221.99,182.34
2016,6,16,7,0,143.0,160.0,1.2,15.0,217.0,254.83,208.6
2016,6,16,7,15,71.5,135.0,1.15,15.0,163.5,168.68,137.04
2016,6,16,7,30,0.0,110.0,1.1,15.0,110.0,86.45,67.17
2016,6,16,7,45,1.5,140.0,1.1,15.5,141.0,112.99,88.94
2016,6,16,8,0,3.0,170.0,1.1,16.0,172.0,139.83,110.36
2016,6,16,8,15,15.0,209.0,1.1,16.0,219.5,183.61,145.61
2016,6,16,8,30,27.0,248.0,1.1,16.0,267.0,244.85,193.88
2016,6,16,8,45,15.5,215.0,1.1,16.5,226.0,187.7,147.44
2016,6,16,9,0,4.0,182.0,1.1,17.0,185.0,148.65,115.6
2016,6,16,9,15,15.5,243.0,1.15,17.0,255.5,210.79,165.02
2016,6,16,9,30,27.0,304.0,1.2,17.0,326.0,292.15,227.76
2016,6,16,9,45,152.5,351.5,1.3,17.5,481.5,468.33,362.4
2016,6,16,10,0,278.0,399.0,1.4,18.0,637.0,642.81,487.69
2016,6,16,10,15,588.5,251.5,1.5,18.0,775.0,802.76,604.87
2016,6,16,10,30,899.0,104.0,1.6,18.0,913.0,912.86,680.25
2016,6,16,10,45,904.5,103.5,1.7,18.5,933.5,904.09,672.44
2016,6,16,11,0,910.0,103.0,1.8,19.0,954.0,891.57,663.57
2016,6,16,11,15,912.5,103.5,1.9,19.0,967.0,873.69,652.4
2016,6,16,11,30,915.0,104.0,2.0,19.0,980.0,852.25,638.81
2016,6,16,11,45,917.5,103.5,2.1,19.5,986.5,826.52,621.05
2016,6,16,12,0,920.0,103.0,2.2,20.0,993.0,797.52,601.0
2016,6,16,12,15,920.0,103.0,2.25,20.0,992.0,763.98,577.91
2016,6,16,12,30,920.0,103.0,2.3,20.0,991.0,727.64,551.38
2016,6,16,12,45,916.5,103.5,2.4,20.0,982.0,686.71,521.2
2016,6,16,13,0,913.0,104.0,2.5,20.0,973.0,643.53,488.52
2016,6,16,13,15,910.0,103.5,2.55,20.0,957.5,597.8,452.78
2016,6,16,13,30,907.0,103.0,2.6,20.0,942.0,550.13,414.49
2016,6,16,13,45,905.5,100.0,2.65,20.0,921.0,499.62,372.88
2016,6,16,14,0,904.0,97.0,2.7,20.0,900.0,447.42,328.66
2016,6,16,14,15,898.0,96.0,2.7,19.5,871.5,393.48,282.4
2016,6,16,14,30,892.0,95.0,2.7,19.0,843.0,338.69,234.54
2016,6,16,14,45,616.0,216.0,2.75,19.0,723.0,284.62,196.95
2016,6,16,15,0,340.0,337.0,2.8,19.0,603.0,270.31,195.16
2016,6,16,15,15,343.5,317.0,2.75,19.0,573.0,231.86,166.43
2016,6,16,15,30,347.0,297.0,2.7,19.0,543.0,193.35,142.74
2016,6,16,15,45,221.0,288.0,2.7,19.0,441.5,181.0,147.65
2016,6,16,16,0,95.0,279.0,2.7,19.0,340.0,181.44,148.45
2016,6,16,16,15,95.5,257.0,2.6,18.5,314.0,169.09,138.83
2016,6,16,16,30,96.0,235.0,2.5,18.0,288.0,156.41,128.85
2016,6,16,16,45,426.5,152.5,2.45,18.0,354.5,101.97,82.91
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,62.07,48.73
2016,6,16,17,15,726.5,66.5,2.3,17.5,371.5,59.14,46.47
2016,6,16,17,30,696.0,63.0,2.2,17.0,322.0,56.19,44.09
2016,6,16,17,45,655.0,58.5,2.1,17.0,273.0,52.29,40.73
2016,6,16,18,0,614.0,54.0,2.0,17.0,224.0,48.38,37.27
2016,6,16,18,15,553.0,48.0,1.8,16.5,178.0,39.68,29.52
2016,6,16,18,30,492.0,42.0,1.6,16.0,132.0,34.72,24.92
2016,6,16,18,45,399.0,34.0,1.45,15.5,92.5,28.02,18.6
2016,6,16,19,0,306.0,26.0,1.3,15.0,53.0,21.39,11.34
2016,6,16,19,15,153.0,13.0,1.2,14.5,26.5,10.49,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,6.29,0.0
2016,6,17,5,15,37.5,23.0,1.55,14.0,27.5,36.2,15.03
2016,6,17,5,30,75.0,38.0,1.6,14.0,47.0,68.0,48.61
2016,6,17,5,45,97.0,56.5,1.7,14.5,73.5,99.82,77.12
2016,6,17,6,0,119.0,75.0,1.8,15.0,100.0,133.35,106.64
2016,6,17,6,15,133.0,95.0,1.8,15.0,130.0,166.31,135.47
2016,6,17,6,30,147.0,115.0,1.8,15.0,160.0,200.14,164.42
2016,6,17,6,45,152.0,137.0,1.8,15.5,191.0,231.54,190.21
2016,6,17,7,0,157.0,159.0,1.8,16.0,222.0,262.77,215.13
2016,6,17,7,15,241.5,171.5,1.8,16.0,283.0,353.52,288.59
2016,6,17,7,30,326.0,184.0,1.8,16.0,344.0,436.18,353.64
2016,6,17,7,45,559.5,132.0,1.85,16.5,440.5,597.97,478.75
2016,6,17,8,0,793.0,80.0,1.9,17.0,537.0,739.74,580.93
2016,6,17,8,15,418.0,173.0,1.95,17.5,416.0,546.65,432.64
2016,6,17,8,30,43.0,266.0,2.0,18.0,295.0,276.46,217.15
2016,6,17,8,45,84.5,302.5,2.05,18.5,363.5,347.26,273.15
2016,6,17,9,0,126.0,339.0,2.1,19.0,432.0,438.26,341.38
2016,6,17,9,15,137.0,359.5,2.15,19.0,465.0,466.89,361.75
2016,6,17,9,30,148.0,380.0,2.2,19.0,498.0,494.73,381.72
2016,6,17,9,45,236.5,382.5,2.3,19.0,580.5,593.57,455.36
2016,6,17,10,0,325.0,385.0,2.4,19.0,663.0,672.05,512.54
2016,6,17,10,15,176.0,366.5,2.45,19.0,518.0,496.55,381.88
2016,6,17,10,30,27.0,348.0,2.5,19.0,373.0,323.67,249.03
2016,6,17,10,45,28.0,359.0,2.55,19.5,385.5,331.52,254.93
2016,6,17,11,0,29.0,370.0,2.6,20.0,398.0,338.88,259.78
2016,6,17,11,15,88.0,425.0,2.65,20.0,509.0,433.24,331.54
2016,6,17,11,30,147.0,480.0,2.7,20.0,620.0,535.6,406.75
2016,6,17,11,45,95.5,451.0,2.75,20.0,542.5,448.32,341.4
2016,6,17,12,0,44.0,422.0,2.8,20.0,465.0,377.08,287.74
2016,6,17,12,15,71.5,447.5,2.8,20.0,517.0,411.59,314.1
2016,6,17,12,30,99.0,473.0,2.8,20.0,569.0,442.69,337.14
2016,6,17,12,45,61.5,413.5,2.85,20.0,473.0,362.68,277.1
2016,6,17,13,0,24.0,354.0,2.9,20.0,377.0,287.65,220.32
2016,6,17,13,15,23.0,345.5,2.9,20.0,367.5,275.94,211.62
2016,6,17,13,30,22.0,337.0,2.9,20.0,358.0,266.05,204.11
2016,6,17,13,45,15.0,270.5,2.9,20.0,285.0,211.57,162.27
2016,6,17,14,0,8.0,204.0,2.9,20.0,212.0,158.3,120.94
2016,6,17,14,15,10.0,227.5,2.9,19.5,236.5,174.78,134.28
2016,6,17,14,30,12.0,251.0,2.9,19.0,261.0,190.21,146.69
2016,6,17,14,45,9.5,226.5,2.95,19.0,234.5,170.56,131.42
2016,6,17,15,0,7.0,202.0,3.0,19.0,208.0,151.46,116.62
2016,6,17,15,15,6.0,196.5,3.05,18.5,201.5,146.03,112.85
2016,6,17,15,30,5.0,191.0,3.1,18.0,195.0,140.66,109.16
2016,6,17,15,45,21.5,221.5,3.2,18.0,235.5,159.23,130.25
2016,6,17,16,0,38.0,252.0,3.3,18.0,276.0,166.38,136.6
2016,6,17,16,15,19.0,190.5,3.4,17.5,202.5,137.97,113.25
2016,6,17,16,30,0.0,129.0,3.5,17.0,129.0,96.61,78.42
2016,6,17,16,45,52.5,160.5,3.6,17.0,185.0,113.45,93.26
2016,6,17,17,0,105.0,192.0,3.7,17.0,241.0,126.97,105.22
2016,6,17,17,15,64.5,163.0,3.7,16.5,192.0,112.63,93.31
2016,6,17,17,30,24.0,134.0,3.7,16.0,143.0,94.09,77.55
2016,6,17,17,45,18.5,115.0,3.7,15.5,121.5,83.35,68.4
2016,6,17,18,0,13.0,96.0,3.7,15.0,100.0,69.94,56.67
2016,6,17,18,15,6.5,77.0,3.5,14.5,79.0,56.47,44.64
2016,6,17,18,30,0.0,58.0,3.3,14.0,58.0,42.94,32.36
2016,6,17,18,45,0.0,40.5,3.15,14.0,40.5,30.36,20.74
2016,6,17,19,0,0.0,23.0,3.0,14.0,23.0,17.56,8.39
2016,6,17,19,15,0.0,11.5,2.85,14.0,11.5,8.75,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.0,5.5,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,106.0,11.0,1.7,12.0,13.0,34.23,0.0
2016,6,18,5,15,241.5,21.5,1.75,12.5,44.0,109.68,53.75
2016,6,18,5,30,377.0,32.0,1.8,13.0,75.0,187.37,139.3
2016,6,18,5,45,462.0,39.5,1.85,13.5,118.5,252.13,198.26
2016,6,18,6,0,547.0,47.0,1.9,14.0,162.0,325.3,262.28
2016,6,18,6,15,604.0,52.5,1.9,14.5,210.5,389.41,317.48
2016,6,18,6,30,661.0,58.0,1.9,15.0,259.0,455.78,372.48
2016,6,18,6,45,701.0,62.0,1.9,15.5,310.0,515.77,420.34
2016,6,18,7,0,741.0,66.0,1.9,16.0,361.0,577.16,467.37
2016,6,18,7,15,770.0,69.5,1.85,16.5,412.5,631.32,506.9
2016,6,18,7,30,799.0,73.0,1.8,17.0,464.0,685.15,543.82
2016,6,18,7,45,821.0,76.0,1.75,17.5,514.0,725.01,569.04
2016,6,18,8,0,843.0,79.0,1.7,18.0,564.0,770.12,597.45
2016,6,18,8,15,860.0,81.0,1.6,18.0,612.0,808.14,620.81
2016,6,18,8,30,877.0,83.0,1.5,18.0,660.0,843.75,642.06
2016,6,18,8,45,890.5,85.0,1.45,18.5,704.0,873.64,658.42
2016,6,18,9,0,904.0,87.0,1.4,19.0,748.0,900.45,672.53
2016,6,18,9,15,914.0,88.5,1.35,19.5,787.5,920.3,681.89
2016,6,18,9,30,924.0,90.0,1.3,20.0,827.0,936.61,688.94
2016,6,18,9,45,928.0,93.5,1.3,20.5,860.0,945.82,692.21
2016,6,18,10,0,932.0,97.0,1.3,21.0,893.0,951.09,693.12
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.5,951.75,692.57
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,948.46,689.67
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,939.82,682.2
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,927.26,672.42
2016,6,18,11,15,958.0,99.5,1.35,22.0,1005.0,909.12,661.19
2016,6,18,11,30,961.0,100.0,1.4,22.0,1019.0,887.23,647.59
2016,6,18,11,45,962.5,100.0,1.5,22.5,1026.0,860.07,629.91
2016,6,18,12,0,964.0,100.0,1.6,23.0,1033.0,829.51,609.87
2016,6,18,12,15,964.0,100.0,1.65,23.0,1032.0,794.63,587.13
2016,6,18,12,30,964.0,100.0,1.7,23.0,1031.0,756.79,560.59
2016,6,18,12,45,964.5,98.5,1.8,23.0,1023.0,715.33,531.25
2016,6,18,13,0,965.0,97.0,1.9,23.0,1015.0,671.18,499.05
2016,6,18,13,15,962.5,96.5,1.9,23.0,1000.0,623.52,462.68
2016,6,18,13,30,960.0,96.0,1.9,23.0,985.0,573.72,423.65
2016,6,18,13,45,956.0,95.0,1.95,23.0,962.5,520.91,381.37
2016,6,18,14,0,952.0,94.0,2.0,23.0,940.0,466.51,336.49
2016,6,18,14,15,946.0,93.0,2.0,23.0,911.0,410.01,288.63
2016,6,18,14,30,940.0,92.0,2.0,23.0,882.0,352.59,239.18
2016,6,18,14,45,931.0,91.5,2.05,23.0,846.5,294.08,189.08
2016,6,18,15,0,922.0,91.0,2.1,23.0,811.0,235.45,140.88
2016,6,18,15,15,911.5,89.5,2.1,22.5,770.5,176.14,98.14
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,117.4,68.39
2016,6,18,15,45,885.5,87.0,2.15,22.0,684.5,84.31,65.82
2016,6,18,16,0,870.0,86.0,2.2,22.0,639.0,83.18,65.1
2016,6,18,16,15,852.5,83.5,2.2,21.5,591.0,80.97,63.57
2016,6,18,16,30,835.0,81.0,2.2,21.0,543.0,70.83,55.27
2016,6,18,16,45,811.5,78.0,2.25,21.0,492.5,68.56,53.54
2016,6,18,17,0,788.0,75.0,2.3,21.0,442.0,66.23,51.73
2016,6,18,17,15,757.0,71.5,2.3,20.5,390.5,63.36,49.52
2016,6,18,17,30,726.0,68.0,2.3,20.0,339.0,60.46,47.25
2016,6,18,17,45,683.5,63.0,2.3,19.5,288.0,56.21,43.72
2016,6,18,18,0,641.0,58.0,2.3,19.0,237.0,47.94,36.56
2016,6,18,18,15,578.0,51.5,2.3,18.0,189.0,42.58,31.87
2016,6,18,18,30,515.0,45.0,2.3,17.0,141.0,37.25,27.02
2016,6,18,18,45,418.0,36.5,2.35,16.5,99.0,30.14,20.34
2016,6,18,19,0,321.0,28.0,2.4,16.0,57.0,23.11,12.75
2016,6,18,19,15,160.5,14.0,2.4,15.5,28.5,11.32,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,57.0,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,114.0,11.0,1.2,14.0,13.0,36.06,0.0
2016,6,19,5,15,253.5,21.5,1.15,14.5,45.0,112.88,53.81
2016,6,19,5,30,393.0,32.0,1.1,15.0,77.0,192.69,141.62
2016,6,19,5,45,479.5,39.5,1.1,16.0,121.0,258.9,200.66
2016,6,19,6,0,566.0,47.0,1.1,17.0,165.0,333.63,264.17
2016,6,19,6,15,620.5,52.5,1.1,17.5,214.0,395.24,316.14
2016,6,19,6,30,675.0,58.0,1.1,18.0,263.0,463.15,370.83
2016,6,19,6,45,713.5,62.0,1.1,18.5,314.0,522.88,417.02
2016,6,19,7,0,752.0,66.0,1.1,19.0,365.0,583.84,462.2
2016,6,19,7,15,779.0,69.0,1.1,19.5,415.5,636.5,499.53
2016,6,19,7,30,806.0,72.0,1.1,20.0,466.0,688.63,534.24
2016,6,19,7,45,826.5,75.0,1.15,20.5,515.5,727.65,558.89
2016,6,19,8,0,847.0,78.0,1.2,21.0,565.0,771.79,586.72
2016,6,19,8,15,862.5,80.0,1.15,21.5,611.5,808.73,607.84
2016,6,19,8,30,878.0,82.0,1.1,22.0,658.0,843.19,626.9
2016,6,19,8,45,889.5,84.0,1.1,22.5,701.0,871.42,642.25
2016,6,19,9,0,901.0,86.0,1.1,23.0,744.0,896.52,655.48
2016,6,19,9,15,667.0,197.0,1.1,23.5,699.0,828.18,607.55
2016,6,19,9,30,433.0,308.0,1.1,24.0,654.0,719.45,528.38
2016,6,19,9,45,688.5,197.0,1.1,24.5,772.5,851.39,620.7
2016,6,19,10,0,944.0,86.0,1.1,25.0,891.0,950.9,680.44
2016,6,19,10,15,949.0,87.0,1.15,25.0,918.5,950.89,679.06
2016,6,19,10,30,954.0,88.0,1.2,25.0,946.0,946.92,676.6
2016,6,19,10,45,956.5,89.5,1.25,25.5,966.0,937.24,669.37
2016,6,19,11,0,959.0,91.0,1.3,26.0,986.0,923.62,659.81
2016,6,19,11,15,961.0,91.5,1.4,26.0,1000.0,904.8,649.0
2016,6,19,11,30,963.0,92.0,1.5,26.0,1014.0,882.25,635.74
2016,6,19,11,45,958.0,96.5,1.65,26.0,1019.0,853.92,619.15
2016,6,19,12,0,953.0,101.0,1.8,26.0,1024.0,822.34,600.13
2016,6,19,12,15,953.0,101.0,1.9,25.5,1023.0,787.86,579.2
2016,6,19,12,30,953.0,101.0,2.0,25.0,1022.0,750.45,554.39
2016,6,19,12,45,941.5,107.5,2.15,25.0,1010.5,707.63,524.11
2016,6,19,13,0,930.0,114.0,2.3,25.0,999.0,662.88,491.51
2016,6,19,13,15,927.5,113.0,2.4,25.0,984.0,616.27,456.36
2016,6,19,13,30,925.0,112.0,2.5,25.0,969.0,567.62,418.54
2016,6,19,13,45,926.0,108.0,2.6,25.0,948.0,516.69,377.73
2016,6,19,14,0,927.0,104.0,2.7,25.0,927.0,463.77,334.01
2016,6,19,14,15,921.0,102.5,2.75,24.5,898.5,408.2,287.59
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,351.75,239.46
2016,6,19,14,45,910.0,98.5,2.85,24.0,836.5,294.26,189.98
2016,6,19,15,0,905.0,96.0,2.9,24.0,803.0,236.26,142.04
2016,6,19,15,15,895.0,94.0,2.9,23.5,763.0,177.64,99.66
2016,6,19,15,30,885.0,92.0,2.9,23.0,723.0,119.56,69.89
2016,6,19,15,45,872.0,90.0,2.95,23.0,679.0,85.69,66.73
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,84.1,65.62
2016,6,19,16,15,842.5,85.5,3.0,22.5,587.5,81.96,64.16
2016,6,19,16,30,826.0,83.0,3.0,22.0,540.0,71.94,56.0
2016,6,19,16,45,804.0,79.5,3.0,22.0,490.5,69.43,54.06
2016,6,19,17,0,782.0,76.0,3.0,22.0,441.0,66.82,52.02
2016,6,19,17,15,751.5,72.5,2.9,21.5,390.0,63.99,49.86
2016,6,19,17,30,721.0,69.0,2.8,21.0,339.0,61.14,47.64
2016,6,19,17,45,678.0,64.5,2.75,20.5,288.5,57.31,44.49
2016,6,19,18,0,635.0,60.0,2.7,20.0,238.0,49.35,37.63
2016,6,19,18,15,572.5,53.5,2.55,19.0,190.0,44.05,33.01
2016,6,19,18,30,510.0,47.0,2.4,18.0,142.0,38.79,28.23
2016,6,19,18,45,415.0,38.0,2.3,17.5,100.0,31.33,21.28
2016,6,19,19,0,320.0,29.0,2.2,17.0,58.0,23.93,13.4
2016,6,19,19,15,160.0,14.5,2.2,16.5,29.0,11.73,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,52.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,105.0,11.0,2.5,12.0,14.0,33.82,0.0
2016,6,20,5,15,249.5,22.0,2.5,12.5,46.0,111.8,52.59
2016,6,20,5,30,394.0,33.0,2.5,13.0,78.0,193.72,143.88
2016,6,20,5,45,489.0,40.0,2.55,13.5,123.5,262.95,206.94
2016,6,20,6,0,584.0,47.0,2.6,14.0,169.0,341.51,275.75
2016,6,20,6,15,639.0,52.0,2.5,14.5,218.5,403.73,329.82
2016,6,20,6,30,694.0,57.0,2.4,15.0,268.0,472.25,386.68
2016,6,20,6,45,735.5,60.0,2.35,15.5,320.0,533.5,435.67
2016,6,20,7,0,777.0,63.0,2.3,16.0,372.0,596.17,483.73
2016,6,20,7,15,804.0,66.5,2.3,16.5,424.0,650.4,523.73
2016,6,20,7,30,831.0,70.0,2.3,17.0,476.0,697.41,555.91
2016,6,20,7,45,851.5,72.5,2.35,18.0,526.0,743.49,585.52
2016,6,20,8,0,872.0,75.0,2.4,19.0,576.0,787.89,613.18
2016,6,20,8,15,887.5,77.0,2.4,19.5,623.5,825.59,636.36
2016,6,20,8,30,903.0,79.0,2.4,20.0,671.0,860.72,657.44
2016,6,20,8,45,914.5,81.0,2.4,20.5,715.0,889.55,673.94
2016,6,20,9,0,926.0,83.0,2.4,21.0,759.0,915.16,688.15
2016,6,20,9,15,935.0,84.5,2.4,21.5,798.0,934.56,698.14
2016,6,20,9,30,944.0,86.0,2.4,22.0,837.0,950.31,705.76
2016,6,20,9,45,940.5,93.0,2.4,22.5,868.0,956.61,707.2
2016,6,20,10,0,937.0,100.0,2.4,23.0,899.0,958.69,706.08
2016,6,20,10,15,942.5,101.0,2.45,23.0,926.5,958.93,705.76
2016,6,20,10,30,948.0,102.0,2.5,23.0,954.0,955.2,702.98
2016,6,20,10,45,952.5,102.5,2.55,23.0,975.0,946.15,696.83
2016,6,20,11,0,957.0,103.0,2.6,23.0,996.0,933.16,688.22
2016,6,20,11,15,959.0,103.5,2.65,23.0,1009.5,914.15,675.7
2016,6,20,11,30,961.0,104.0,2.7,23.0,1023.0,891.42,660.75
2016,6,20,11,45,963.0,103.0,2.75,23.0,1029.5,863.83,642.55
2016,6,20,12,0,965.0,102.0,2.8,23.0,1036.0,832.86,622.01
2016,6,20,12,15,964.0,102.0,2.85,23.0,1034.5,797.26,597.86
2016,6,20,12,30,963.0,102.0,2.9,23.0,1033.0,758.77,569.96
2016,6,20,12,45,962.5,100.5,3.0,23.0,1024.5,716.74,539.15
2016,6,20,13,0,962.0,99.0,3.1,23.0,1016.0,672.12,505.61
2016,6,20,13,15,959.0,98.5,3.15,23.0,1000.0,624.35,468.58
2016,6,20,13,30,956.0,98.0,3.2,23.0,984.0,574.5,428.9
2016,6,20,13,45,950.0,97.5,3.25,23.0,960.5,521.34,385.54
2016,6,20,14,0,944.0,97.0,3.3,23.0,937.0,466.78,339.82
2016,6,20,14,15,937.5,96.0,3.35,22.5,907.5,410.55,292.17
2016,6,20,14,30,931.0,95.0,3.4,22.0,878.0,353.45,242.83
2016,6,20,14,45,920.5,95.0,3.45,22.0,842.0,295.39,192.4
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,237.37,144.06
2016,6,20,15,15,899.5,93.0,3.5,21.5,766.0,178.41,100.88
2016,6,20,15,30,889.0,91.0,3.5,21.0,726.0,120.04,70.43
2016,6,20,15,45,873.0,90.0,3.5,21.0,680.5,85.72,67.32
2016,6,20,16,0,857.0,89.0,3.5,21.0,635.0,84.64,66.63
2016,6,20,16,15,839.0,86.5,3.45,20.5,587.5,82.49,65.14
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,72.49,56.93
2016,6,20,16,45,797.5,81.0,3.35,20.0,489.5,70.32,55.27
2016,6,20,17,0,774.0,78.0,3.3,20.0,439.0,68.09,53.54
2016,6,20,17,15,437.0,113.0,3.15,19.5,312.5,79.93,64.08
2016,6,20,17,30,100.0,148.0,3.0,19.0,186.0,101.03,82.64
2016,6,20,17,45,90.5,127.5,2.95,18.5,158.0,88.19,71.77
2016,6,20,18,0,81.0,107.0,2.9,18.0,130.0,75.04,60.43
2016,6,20,18,15,69.5,86.5,2.85,17.5,103.5,61.58,48.57
2016,6,20,18,30,58.0,66.0,2.8,17.0,77.0,47.82,36.23
2016,6,20,18,45,39.0,48.0,2.8,16.5,54.5,35.45,24.92
2016,6,20,19,0,20.0,30.0,2.8,16.0,32.0,22.62,12.47
2016,6,20,19,15,10.0,15.0,2.85,16.0,16.0,11.65,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,48.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,97.0,11.0,1.9,13.0,13.0,31.83,0.0
2016,6,21,5,15,236.5,22.0,1.9,13.5,44.5,107.54,48.87
2016,6,21,5,30,376.0,33.0,1.9,14.0,76.0,187.05,138.02
2016,6,21,5,45,466.5,40.0,1.9,14.5,119.5,253.41,198.21
2016,6,21,6,0,557.0,47.0,1.9,15.0,163.0,328.66,263.66
2016,6,21,6,15,612.0,52.5,1.8,15.5,211.5,392.2,318.05
2016,6,21,6,30,667.0,58.0,1.7,16.0,260.0,457.77,371.86
2016,6,21,6,45,709.0,61.0,1.65,16.5,311.0,518.13,419.5
2016,6,21,7,0,751.0,64.0,1.6,17.0,362.0,580.01,466.25
2016,6,21,7,15,778.5,67.0,1.6,17.5,412.5,632.98,504.75
2016,6,21,7,30,806.0,70.0,1.6,18.0,463.0,685.49,540.61
2016,6,21,7,45,828.0,72.5,1.6,19.0,513.0,725.24,564.83
2016,6,21,8,0,850.0,75.0,1.6,20.0,563.0,770.14,592.11
2016,6,21,8,15,865.5,77.0,1.6,20.5,609.5,807.28,614.45
2016,6,21,8,30,881.0,79.0,1.6,21.0,656.0,841.94,634.79
2016,6,21,8,45,893.0,80.5,1.6,22.0,699.5,870.26,649.36
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,895.47,661.71
2016,6,21,9,15,914.5,83.5,1.6,23.5,781.5,915.13,671.62
2016,6,21,9,30,924.0,85.0,1.6,24.0,820.0,931.24,679.27
2016,6,21,9,45,926.0,89.0,1.6,24.5,852.0,939.44,681.89
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,943.68,682.16
2016,6,21,10,15,933.5,94.0,1.65,25.5,911.5,944.15,680.82
2016,6,21,10,30,939.0,95.0,1.7,26.0,939.0,940.7,677.14
2016,6,21,10,45,941.5,96.5,1.75,26.5,959.0,931.14,669.69
2016,6,21,11,0,944.0,98.0,1.8,27.0,979.0,917.69,659.92
2016,6,21,11,15,946.0,98.5,1.85,27.0,992.5,899.1,648.24
2016,6,21,11,30,948.0,99.0,1.9,27.0,1006.0,876.84,634.22
2016,6,21,11,45,948.0,100.0,2.0,27.0,1012.0,849.85,617.56
2016,6,21,12,0,948.0,101.0,2.1,27.0,1018.0,819.54,598.58
2016,6,21,12,15,947.0,101.0,2.2,27.0,1016.5,784.58,575.98
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,746.77,549.68
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,704.85,519.75
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,660.7,487.39
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,613.83,453.03
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,564.99,415.94
2016,6,21,13,45,924.0,103.0,2.85,26.0,942.5,513.78,375.06
2016,6,21,14,0,920.0,102.0,3.0,26.0,920.0,461.04,331.64
2016,6,21,14,15,913.5,101.0,3.05,25.5,891.0,406.07,285.73
2016,6,21,14,30,907.0,100.0,3.1,25.0,862.0,350.27,238.17
2016,6,21,14,45,899.5,98.0,3.2,25.0,828.0,292.98,189.05
2016,6,21,15,0,892.0,96.0,3.3,25.0,794.0,235.46,141.61
2016,6,21,15,15,881.5,94.5,3.35,24.5,754.5,177.87,99.85
2016,6,21,15,30,871.0,93.0,3.4,24.0,715.0,120.85,70.27
2016,6,21,15,45,857.5,91.0,3.45,23.5,671.5,85.86,66.75
2016,6,21,16,0,844.0,89.0,3.5,23.0,628.0,84.29,65.79
2016,6,21,16,15,827.0,86.5,3.5,22.5,580.5,82.19,64.36
