Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,810.0,84.0,3.5,22.0,533.0,72.22,56.24
2016,6,21,16,45,788.0,80.5,3.5,21.5,484.0,69.76,54.45
2016,6,21,17,0,766.0,77.0,3.5,21.0,435.0,67.21,52.57
2016,6,21,17,15,735.5,73.0,3.45,20.5,384.5,64.07,50.13
2016,6,21,17,30,705.0,69.0,3.4,20.0,334.0,60.87,47.6
2016,6,21,17,45,663.0,64.5,3.4,19.5,284.0,52.73,40.68
2016,6,21,18,0,621.0,60.0,3.4,19.0,234.0,49.17,37.64
2016,6,21,18,15,559.0,53.5,3.3,18.0,187.0,43.91,33.03
2016,6,21,18,30,497.0,47.0,3.2,17.0,140.0,38.67,28.26
2016,6,21,18,45,401.5,38.0,3.1,16.5,99.0,31.24,21.31
2016,6,21,19,0,306.0,29.0,3.0,16.0,58.0,23.86,13.5
2016,6,21,19,15,153.0,14.5,3.0,15.5,29.0,11.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,46.0,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,92.0,11.0,3.6,12.0,13.0,30.57,0.0
2016,6,22,5,15,235.5,22.0,3.65,12.5,44.5,106.86,47.21
2016,6,22,5,30,379.0,33.0,3.7,13.0,76.0,187.81,139.29
2016,6,22,5,45,468.0,40.5,3.75,13.5,120.0,254.24,200.49
2016,6,22,6,0,557.0,48.0,3.8,14.0,164.0,329.43,267.04
2016,6,22,6,15,613.5,54.0,3.8,14.5,213.0,394.36,323.95
2016,6,22,6,30,670.0,60.0,3.8,15.0,262.0,461.21,380.51
2016,6,22,6,45,708.5,64.0,3.8,15.5,313.0,520.82,429.26
2016,6,22,7,0,747.0,68.0,3.8,16.0,364.0,581.66,477.15
2016,6,22,7,15,775.0,71.5,3.75,16.0,414.5,635.5,518.78
2016,6,22,7,30,803.0,75.0,3.7,16.0,465.0,688.91,558.09
2016,6,22,7,45,824.5,77.5,3.65,16.5,515.0,735.38,589.56
2016,6,22,8,0,846.0,80.0,3.6,17.0,565.0,772.43,613.42
2016,6,22,8,15,861.5,82.0,3.55,17.5,611.5,809.45,636.87
2016,6,22,8,30,877.0,84.0,3.5,18.0,658.0,844.0,658.14
2016,6,22,8,45,891.0,85.0,3.5,18.5,702.0,873.4,675.77
2016,6,22,9,0,905.0,86.0,3.5,19.0,746.0,899.78,691.15
2016,6,22,9,15,914.0,87.5,3.45,19.0,784.5,918.98,702.5
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,934.62,711.46
2016,6,22,9,45,931.0,89.5,3.35,19.5,856.5,944.61,715.27
2016,6,22,10,0,939.0,90.0,3.3,20.0,890.0,950.81,716.61
2016,6,22,10,15,944.5,91.0,3.3,20.0,917.5,951.36,715.98
2016,6,22,10,30,950.0,92.0,3.3,20.0,945.0,947.95,712.85
2016,6,22,10,45,953.5,93.0,3.3,20.5,966.0,938.8,704.63
2016,6,22,11,0,957.0,94.0,3.3,21.0,987.0,925.71,693.93
2016,6,22,11,15,959.5,94.5,3.3,21.0,1001.0,907.44,681.19
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,885.43,665.99
2016,6,22,11,45,963.5,95.0,3.35,21.5,1021.5,858.55,646.55
2016,6,22,12,0,965.0,95.0,3.4,22.0,1028.0,828.26,624.8
2016,6,22,12,15,965.0,95.0,3.4,22.0,1028.0,793.62,600.87
2016,6,22,12,30,965.0,95.0,3.4,22.0,1028.0,756.0,572.91
2016,6,22,12,45,956.0,100.0,3.4,22.0,1017.5,713.47,540.74
2016,6,22,13,0,947.0,105.0,3.4,22.0,1007.0,668.8,506.33
2016,6,22,13,15,945.0,104.5,3.4,22.0,992.0,622.27,469.77
2016,6,22,13,30,943.0,104.0,3.4,22.0,977.0,573.58,430.57
2016,6,22,13,45,937.5,103.5,3.45,22.0,955.0,521.27,387.65
2016,6,22,14,0,932.0,103.0,3.5,22.0,933.0,467.54,342.36
2016,6,22,14,15,926.5,102.0,3.5,21.5,904.0,412.27,295.21
2016,6,22,14,30,921.0,101.0,3.5,21.0,875.0,356.03,246.31
2016,6,22,14,45,913.5,99.5,3.5,21.0,841.0,298.24,195.8
2016,6,22,15,0,906.0,98.0,3.5,21.0,807.0,240.19,147.04
2016,6,22,15,15,895.0,96.0,3.5,20.5,766.5,181.35,103.57
2016,6,22,15,30,884.0,94.0,3.5,20.0,726.0,123.14,72.58
2016,6,22,15,45,872.0,91.0,3.55,20.0,682.0,86.28,68.06
2016,6,22,16,0,860.0,88.0,3.6,20.0,638.0,84.13,66.46
2016,6,22,16,15,842.0,85.5,3.6,19.5,589.5,81.96,64.95
2016,6,22,16,30,824.0,83.0,3.6,19.0,541.0,71.88,56.64
2016,6,22,16,45,801.0,80.0,3.65,19.0,491.0,69.69,54.96
2016,6,22,17,0,778.0,77.0,3.7,19.0,441.0,67.45,53.2
2016,6,22,17,15,747.0,73.0,3.7,18.5,390.0,64.27,50.73
2016,6,22,17,30,716.0,69.0,3.7,18.0,339.0,61.05,48.15
2016,6,22,17,45,672.0,64.5,3.75,17.5,288.0,57.21,44.96
2016,6,22,18,0,628.0,60.0,3.8,17.0,237.0,49.25,38.03
2016,6,22,18,15,565.0,53.5,3.8,16.5,189.5,43.96,33.29
2016,6,22,18,30,502.0,47.0,3.8,16.0,142.0,38.71,28.42
2016,6,22,18,45,403.5,38.5,3.8,15.5,100.5,31.65,21.76
2016,6,22,19,0,305.0,30.0,3.8,15.0,59.0,24.69,14.27
2016,6,22,19,15,152.5,15.0,3.8,14.5,29.5,12.12,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,55.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,111.0,11.0,3.4,12.0,13.0,35.02,0.0
2016,6,23,5,15,257.5,21.0,3.4,12.0,45.0,112.02,47.77
2016,6,23,5,30,404.0,31.0,3.4,12.0,77.0,194.32,144.26
2016,6,23,5,45,496.0,38.0,3.45,12.5,121.5,262.54,207.44
2016,6,23,6,0,588.0,45.0,3.5,13.0,166.0,337.48,274.13
2016,6,23,6,15,642.5,50.0,3.5,13.5,215.5,402.15,331.08
2016,6,23,6,30,697.0,55.0,3.5,14.0,265.0,470.47,388.94
2016,6,23,6,45,738.0,58.0,3.55,15.0,317.0,531.51,438.18
2016,6,23,7,0,779.0,61.0,3.6,16.0,369.0,593.97,486.5
2016,6,23,7,15,805.5,64.0,3.5,16.5,420.5,647.4,526.49
2016,6,23,7,30,832.0,67.0,3.4,17.0,472.0,693.68,558.45
2016,6,23,7,45,853.0,69.0,3.35,17.5,522.0,739.73,589.3
2016,6,23,8,0,874.0,71.0,3.3,18.0,572.0,784.16,618.24
2016,6,23,8,15,887.5,73.0,3.25,18.5,618.5,820.46,640.75
2016,6,23,8,30,901.0,75.0,3.2,19.0,665.0,854.1,661.05
2016,6,23,8,45,912.0,76.5,3.15,19.5,708.0,882.12,677.12
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,906.92,690.84
2016,6,23,9,15,930.5,79.5,3.05,20.5,788.5,925.2,700.0
2016,6,23,9,30,938.0,81.0,3.0,21.0,826.0,939.82,706.72
2016,6,23,9,45,937.0,85.5,3.0,21.5,856.5,946.1,708.25
2016,6,23,10,0,936.0,90.0,3.0,22.0,887.0,948.34,707.27
2016,6,23,10,15,939.5,91.0,3.05,22.0,913.0,947.15,705.89
2016,6,23,10,30,943.0,92.0,3.1,22.0,939.0,942.04,702.04
2016,6,23,10,45,946.5,92.0,3.2,22.0,958.5,932.07,695.42
2016,6,23,11,0,950.0,92.0,3.3,22.0,978.0,918.25,686.29
2016,6,23,11,15,951.0,92.5,3.4,22.0,990.5,898.94,673.49
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,875.98,658.23
2016,6,23,11,45,953.5,92.0,3.6,22.0,1009.0,848.6,639.9
2016,6,23,12,0,955.0,91.0,3.7,22.0,1015.0,817.89,619.18
2016,6,23,12,15,954.5,91.0,3.8,22.0,1014.0,783.34,595.64
2016,6,23,12,30,954.0,91.0,3.9,22.0,1013.0,745.87,567.97
2016,6,23,12,45,949.5,93.0,4.0,22.0,1004.0,704.55,536.8
2016,6,23,13,0,945.0,95.0,4.1,22.0,995.0,660.88,503.12
2016,6,23,13,15,942.5,94.5,4.1,21.5,980.0,614.32,467.08
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,565.65,428.29
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.5,514.33,385.63
2016,6,23,14,0,938.0,89.0,4.3,21.0,924.0,461.17,340.24
2016,6,23,14,15,932.0,88.0,4.35,20.5,895.0,405.59,292.36
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,349.1,242.73
2016,6,23,14,45,920.5,84.5,4.45,20.0,832.0,291.05,191.38
2016,6,23,15,0,915.0,82.0,4.5,20.0,798.0,232.53,141.6
2016,6,23,15,15,904.0,80.5,4.5,20.0,758.0,173.72,97.41
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,115.54,65.94
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,78.41,61.42
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,76.92,60.35
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,74.59,58.67
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,72.12,56.86
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,69.72,54.99
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,60.5,47.18
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,57.84,45.12
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,55.16,43.0
2016,6,23,17,45,685.0,57.0,4.25,17.5,284.5,51.53,39.96
2016,6,23,18,0,643.0,53.0,4.2,17.0,235.0,47.91,36.84
2016,6,23,18,15,583.5,47.5,4.05,16.5,188.0,42.9,32.36
2016,6,23,18,30,524.0,42.0,3.9,16.0,141.0,34.96,25.13
2016,6,23,18,45,428.0,34.5,3.8,16.0,99.5,28.56,19.06
2016,6,23,19,0,332.0,27.0,3.7,16.0,58.0,22.29,12.3
2016,6,23,19,15,166.0,13.5,3.65,15.5,29.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,101.0,10.0,3.1,12.0,12.0,31.79,0.0
2016,6,24,5,15,248.5,20.5,3.1,12.5,43.5,108.48,43.9
2016,6,24,5,30,396.0,31.0,3.1,13.0,75.0,191.26,141.11
2016,6,24,5,45,482.5,39.0,3.15,13.5,119.5,257.89,202.79
2016,6,24,6,0,569.0,47.0,3.2,14.0,164.0,333.16,269.34
2016,6,24,6,15,625.5,52.0,3.1,14.5,213.0,395.26,323.77
2016,6,24,6,30,682.0,57.0,3.0,15.0,262.0,463.98,381.37
2016,6,24,6,45,523.5,94.5,2.9,15.5,269.0,443.65,364.85
2016,6,24,7,0,365.0,132.0,2.8,16.0,276.0,397.19,326.16
2016,6,24,7,15,589.0,102.5,2.65,16.5,372.0,544.07,443.22
2016,6,24,7,30,813.0,73.0,2.5,17.0,468.0,693.37,555.01
2016,6,24,7,45,833.0,76.0,2.35,17.5,517.5,732.43,578.75
2016,6,24,8,0,853.0,79.0,2.2,18.0,567.0,776.55,606.21
2016,6,24,8,15,868.5,81.0,2.1,18.5,614.0,813.87,628.4
2016,6,24,8,30,884.0,83.0,2.0,19.0,661.0,848.69,648.37
2016,6,24,8,45,894.5,85.5,1.95,19.5,704.5,876.97,663.96
2016,6,24,9,0,905.0,88.0,1.9,20.0,748.0,902.04,677.23
2016,6,24,9,15,914.5,89.5,1.85,20.5,786.5,921.77,686.82
2016,6,24,9,30,924.0,91.0,1.8,21.0,825.0,937.94,694.06
2016,6,24,9,45,932.0,92.0,1.8,21.5,859.0,948.53,698.29
2016,6,24,10,0,940.0,93.0,1.8,22.0,893.0,955.3,700.18
2016,6,24,10,15,945.0,94.0,1.8,22.0,920.0,955.44,699.26
2016,6,24,10,30,950.0,95.0,1.8,22.0,947.0,951.63,695.99
2016,6,24,10,45,954.0,95.5,1.85,22.5,968.0,942.48,688.68
2016,6,24,11,0,958.0,96.0,1.9,23.0,989.0,929.41,678.98
2016,6,24,11,15,960.0,96.5,1.95,23.0,1003.0,910.75,667.04
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,888.36,652.71
2016,6,24,11,45,963.0,97.0,2.15,23.5,1023.5,861.13,634.82
2016,6,24,12,0,964.0,97.0,2.3,24.0,1030.0,830.51,614.51
2016,6,24,12,15,964.0,97.0,2.4,24.0,1029.5,795.94,592.07
2016,6,24,12,30,964.0,97.0,2.5,24.0,1029.0,758.38,565.52
2016,6,24,12,45,954.0,102.5,2.6,24.0,1018.0,715.6,534.48
2016,6,24,13,0,944.0,108.0,2.7,24.0,1007.0,670.76,501.13
2016,6,24,13,15,941.0,107.5,2.8,24.0,992.0,623.79,465.35
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,574.77,426.89
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,523.18,385.26
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,470.05,341.13
2016,6,24,14,15,923.0,105.0,3.1,24.0,904.5,414.74,293.98
2016,6,24,14,30,917.0,104.0,3.1,24.0,876.0,358.51,245.29
2016,6,24,14,45,908.5,102.5,3.15,24.0,841.0,300.66,195.51
2016,6,24,15,0,900.0,101.0,3.2,24.0,806.0,242.65,147.42
2016,6,24,15,15,889.5,99.5,3.15,23.5,766.5,184.47,104.74
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,126.84,74.01
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,88.98,69.47
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,87.46,68.43
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,76.86,59.84
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,75.0,58.6
2016,6,24,16,45,791.0,85.0,3.1,21.5,492.0,72.93,57.15
2016,6,24,17,0,767.0,82.0,3.1,21.0,442.0,70.8,55.64
2016,6,24,17,15,735.0,78.0,3.05,20.5,390.5,67.75,53.31
2016,6,24,17,30,703.0,74.0,3.0,20.0,339.0,59.73,46.61
2016,6,24,17,45,658.0,69.0,3.0,19.5,288.0,55.88,43.43
2016,6,24,18,0,613.0,64.0,3.0,19.0,237.0,52.04,40.15
2016,6,24,18,15,548.0,57.0,2.9,18.0,189.0,46.47,35.29
2016,6,24,18,30,483.0,50.0,2.8,17.0,141.0,40.93,30.24
2016,6,24,18,45,383.0,40.5,2.7,16.5,99.5,33.15,22.98
2016,6,24,19,0,283.0,31.0,2.6,16.0,58.0,25.44,14.86
2016,6,24,19,15,141.5,15.5,2.6,15.5,29.0,12.51,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,40.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,80.0,10.0,1.4,13.0,11.0,26.77,0.0
2016,6,25,5,15,222.5,21.5,1.4,13.5,42.0,101.38,38.35
2016,6,25,5,30,365.0,33.0,1.4,14.0,73.0,182.14,133.2
2016,6,25,5,45,455.5,40.5,1.4,15.0,116.5,248.32,192.99
2016,6,25,6,0,546.0,48.0,1.4,16.0,160.0,323.46,257.43
2016,6,25,6,15,603.5,54.0,1.35,16.5,209.0,388.34,312.43
2016,6,25,6,30,661.0,60.0,1.3,17.0,258.0,455.19,366.8
2016,6,25,6,45,702.0,64.0,1.3,17.5,309.5,515.97,414.42
2016,6,25,7,0,743.0,68.0,1.3,18.0,361.0,578.23,461.18
2016,6,25,7,15,771.5,71.5,1.3,18.5,412.0,632.35,500.08
2016,6,25,7,30,800.0,75.0,1.3,19.0,463.0,686.1,536.62
2016,6,25,7,45,822.5,77.5,1.35,20.0,513.0,733.36,566.25
2016,6,25,8,0,845.0,80.0,1.4,21.0,563.0,771.27,588.7
2016,6,25,8,15,861.0,82.5,1.45,21.5,610.5,809.38,612.06
2016,6,25,8,30,877.0,85.0,1.5,22.0,658.0,845.03,633.42
2016,6,25,8,45,889.5,87.0,1.55,22.5,701.5,874.37,650.35
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,900.61,665.17
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,920.34,676.99
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,936.52,686.64
2016,6,25,9,45,922.5,96.5,1.75,23.5,855.0,944.82,689.95
2016,6,25,10,0,924.0,101.0,1.8,24.0,887.0,949.13,690.87
2016,6,25,10,15,929.5,102.0,1.9,24.0,914.5,949.68,691.44
2016,6,25,10,30,935.0,103.0,2.0,24.0,942.0,946.31,689.59
2016,6,25,10,45,938.0,104.5,2.1,24.5,962.5,937.26,682.81
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,924.31,673.6
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,906.22,661.93
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,884.43,647.89
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,857.45,630.8
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,827.15,611.39
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,792.96,588.49
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,755.85,561.96
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,715.18,532.6
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,671.87,500.52
2016,6,25,13,15,945.5,104.0,2.85,25.0,993.0,624.71,464.48
2016,6,25,13,30,943.0,103.0,2.9,25.0,978.0,575.44,425.82
2016,6,25,13,45,939.0,102.5,2.95,25.0,956.0,523.89,384.24
2016,6,25,14,0,935.0,102.0,3.0,25.0,934.0,470.75,340.17
2016,6,25,14,15,929.0,101.0,3.05,24.5,905.5,415.16,293.66
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,358.65,245.36
2016,6,25,14,45,915.5,98.0,3.15,24.0,842.5,300.43,195.19
2016,6,25,15,0,908.0,96.0,3.2,24.0,808.0,241.95,146.59
2016,6,25,15,15,897.5,94.5,3.2,23.5,768.0,183.36,103.46
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,125.31,72.25
2016,6,25,15,45,874.5,90.5,3.25,23.0,684.0,86.05,67.03
2016,6,25,16,0,862.0,88.0,3.3,23.0,640.0,84.18,65.69
2016,6,25,16,15,844.5,85.5,3.25,22.5,592.0,82.03,64.21
2016,6,25,16,30,827.0,83.0,3.2,22.0,544.0,71.94,55.99
2016,6,25,16,45,805.5,79.5,3.2,22.0,494.0,69.44,54.06
2016,6,25,17,0,784.0,76.0,3.2,22.0,444.0,66.85,52.03
2016,6,25,17,15,753.5,72.5,3.15,21.5,393.0,64.01,49.87
2016,6,25,17,30,723.0,69.0,3.1,21.0,342.0,61.15,47.64
2016,6,25,17,45,680.0,64.0,3.05,20.5,291.0,56.92,44.15
2016,6,25,18,0,637.0,59.0,3.0,20.0,240.0,48.62,37.0
2016,6,25,18,15,574.5,53.0,2.85,19.0,192.0,43.67,32.69
2016,6,25,18,30,512.0,47.0,2.7,18.0,144.0,38.78,28.25
2016,6,25,18,45,414.5,38.5,2.6,17.5,102.0,31.71,21.64
2016,6,25,19,0,317.0,30.0,2.5,17.0,60.0,24.73,14.24
2016,6,25,19,15,158.5,15.0,2.55,16.5,30.0,12.13,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,38.5,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,77.0,9.0,1.9,13.0,11.0,25.23,0.0
2016,6,26,5,15,212.5,20.5,1.9,13.5,40.5,97.13,34.05
2016,6,26,5,30,348.0,32.0,1.9,14.0,70.0,175.03,127.83
2016,6,26,5,45,435.5,40.5,1.9,14.5,112.5,240.01,187.26
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,313.8,251.56
2016,6,26,6,15,580.0,55.0,1.8,15.5,203.0,377.3,306.05
2016,6,26,6,30,637.0,61.0,1.7,16.0,251.0,445.02,361.71
2016,6,26,6,45,677.5,65.0,1.6,16.5,301.0,502.04,406.77
2016,6,26,7,0,718.0,69.0,1.5,17.0,351.0,562.96,452.72
2016,6,26,7,15,747.0,73.0,1.45,17.5,401.5,617.03,491.81
2016,6,26,7,30,776.0,77.0,1.4,18.0,452.0,670.85,528.7
2016,6,26,7,45,798.5,79.5,1.4,19.0,501.0,717.35,557.75
2016,6,26,8,0,821.0,82.0,1.4,20.0,550.0,762.4,584.99
2016,6,26,8,15,837.0,84.5,1.4,20.5,596.5,791.95,602.04
2016,6,26,8,30,853.0,87.0,1.4,21.0,643.0,827.05,622.76
2016,6,26,8,45,865.5,88.5,1.45,22.0,685.5,855.38,637.97
2016,6,26,9,0,878.0,90.0,1.5,23.0,728.0,880.73,651.08
2016,6,26,9,15,887.0,92.0,1.55,23.5,766.5,900.28,661.59
2016,6,26,9,30,896.0,94.0,1.6,24.0,805.0,916.35,669.9
2016,6,26,9,45,905.5,94.0,1.7,24.5,838.5,927.21,675.53
2016,6,26,10,0,915.0,94.0,1.8,25.0,872.0,934.4,678.9
2016,6,26,10,15,920.0,95.0,1.85,25.0,898.5,934.71,678.7
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,931.17,676.19
2016,6,26,10,45,926.0,98.0,2.0,25.5,945.0,921.15,668.84
2016,6,26,11,0,927.0,100.0,2.1,26.0,965.0,907.31,659.11
2016,6,26,11,15,929.5,100.5,2.15,26.0,978.0,889.67,647.78
2016,6,26,11,30,932.0,101.0,2.2,26.0,991.0,868.39,634.1
2016,6,26,11,45,931.0,102.5,2.3,26.5,997.0,841.6,615.97
2016,6,26,12,0,930.0,104.0,2.4,27.0,1003.0,811.58,595.65
2016,6,26,12,15,929.5,104.0,2.5,27.0,1002.0,777.7,573.5
2016,6,26,12,30,929.0,104.0,2.6,27.0,1001.0,740.99,547.68
2016,6,26,12,45,918.0,110.0,2.75,27.0,990.5,699.19,517.74
2016,6,26,13,0,907.0,116.0,2.9,27.0,980.0,655.48,485.6
2016,6,26,13,15,904.0,115.0,2.95,26.5,965.0,609.76,451.71
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,562.1,415.22
2016,6,26,13,45,897.0,113.0,3.1,26.0,928.5,512.2,375.15
2016,6,26,14,0,893.0,112.0,3.2,26.0,907.0,460.8,332.69
2016,6,26,14,15,886.5,111.0,3.25,26.0,879.0,407.19,287.37
2016,6,26,14,30,880.0,110.0,3.3,26.0,851.0,352.78,240.62
2016,6,26,14,45,871.5,108.5,3.4,26.0,817.0,296.96,192.88
2016,6,26,15,0,863.0,107.0,3.5,26.0,783.0,241.03,146.73
2016,6,26,15,15,852.0,105.0,3.5,25.5,744.0,184.57,105.37
2016,6,26,15,30,841.0,103.0,3.5,25.0,705.0,128.75,75.22
2016,6,26,15,45,826.5,100.5,3.55,25.0,661.5,81.15,62.41
2016,6,26,16,0,812.0,98.0,3.6,25.0,618.0,80.05,61.72
2016,6,26,16,15,793.5,95.5,3.55,24.5,571.5,78.76,60.96
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,77.41,60.14
2016,6,26,16,45,752.5,89.0,3.5,24.0,476.5,74.86,58.2
2016,6,26,17,0,730.0,85.0,3.5,24.0,428.0,72.21,56.15
2016,6,26,17,15,698.5,80.5,3.4,23.0,378.0,63.68,49.27
2016,6,26,17,30,667.0,76.0,3.3,22.0,328.0,60.54,46.92
2016,6,26,17,45,626.0,70.0,3.25,21.5,279.0,56.15,43.3
2016,6,26,18,0,585.0,64.0,3.2,21.0,230.0,51.69,39.51
2016,6,26,18,15,523.0,57.0,3.05,20.0,183.5,46.21,34.76
2016,6,26,18,30,461.0,50.0,2.9,19.0,137.0,40.74,29.82
2016,6,26,18,45,372.0,40.0,2.8,18.5,97.0,32.67,22.36
2016,6,26,19,0,283.0,30.0,2.7,18.0,57.0,24.59,14.06
2016,6,26,19,15,141.5,15.0,2.7,17.5,28.5,12.09,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.5,15.5,2.15,14.5,34.5,79.44,24.42
2016,6,27,5,30,345.0,31.0,2.1,15.0,69.0,172.83,125.46
2016,6,27,5,45,430.0,39.5,2.1,15.5,111.0,236.52,183.85
2016,6,27,6,0,515.0,48.0,2.1,16.0,153.0,308.83,246.89
2016,6,27,6,15,572.5,54.0,2.0,16.5,200.5,372.13,301.22
2016,6,27,6,30,630.0,60.0,1.9,17.0,248.0,439.76,356.87
2016,6,27,6,45,670.0,65.0,1.8,17.5,297.5,497.33,402.46
2016,6,27,7,0,710.0,70.0,1.7,18.0,347.0,558.75,448.91
2016,6,27,7,15,739.0,73.5,1.65,19.0,397.5,611.99,486.63
2016,6,27,7,30,768.0,77.0,1.6,20.0,448.0,664.98,522.12
2016,6,27,7,45,789.5,80.0,1.6,21.0,496.5,711.07,550.92
2016,6,27,8,0,811.0,83.0,1.6,22.0,545.0,755.67,577.91
2016,6,27,8,15,828.0,85.5,1.65,22.5,592.0,785.76,595.86
2016,6,27,8,30,845.0,88.0,1.7,23.0,639.0,821.53,617.61
2016,6,27,8,45,858.5,90.0,1.75,24.0,682.0,851.15,633.67
2016,6,27,9,0,872.0,92.0,1.8,25.0,725.0,877.83,647.63
2016,6,27,9,15,882.5,93.5,1.85,25.5,764.0,898.14,658.58
2016,6,27,9,30,893.0,95.0,1.9,26.0,803.0,915.03,667.36
2016,6,27,9,45,889.5,102.5,1.95,26.5,833.0,921.72,669.59
2016,6,27,10,0,886.0,110.0,2.0,27.0,863.0,924.36,669.42
2016,6,27,10,15,892.5,111.5,2.05,27.0,891.0,926.34,670.29
2016,6,27,10,30,899.0,113.0,2.1,27.0,919.0,924.52,668.82
2016,6,27,10,45,903.5,114.0,2.2,27.5,940.0,916.62,662.73
2016,6,27,11,0,908.0,115.0,2.3,28.0,961.0,904.93,654.3
2016,6,27,11,15,911.0,115.5,2.4,28.0,975.0,887.78,643.66
2016,6,27,11,30,914.0,116.0,2.5,28.0,989.0,867.02,630.67
2016,6,27,11,45,915.0,116.5,2.6,28.0,995.5,841.17,614.27
2016,6,27,12,0,916.0,117.0,2.7,28.0,1002.0,812.07,595.62
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.0,778.79,573.42
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,742.71,547.96
2016,6,27,12,45,920.0,113.0,3.0,28.0,995.5,703.64,519.86
2016,6,27,13,0,924.0,109.0,3.1,28.0,989.0,661.8,488.99
2016,6,27,13,15,921.0,108.5,3.15,28.0,974.0,615.78,454.0
2016,6,27,13,30,918.0,108.0,3.2,28.0,959.0,567.74,416.53
2016,6,27,13,45,914.0,107.0,3.3,28.0,937.5,517.05,376.08
2016,6,27,14,0,910.0,106.0,3.4,28.0,916.0,464.84,333.21
2016,6,27,14,15,904.0,104.5,3.45,27.5,887.5,410.23,287.92
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,354.74,240.92
2016,6,27,14,45,891.0,101.0,3.6,27.0,825.5,298.03,192.44
2016,6,27,15,0,884.0,99.0,3.7,27.0,792.0,241.02,145.38
2016,6,27,15,15,873.5,97.5,3.75,26.5,752.5,183.78,103.42
2016,6,27,15,30,863.0,96.0,3.8,26.0,713.0,127.09,72.73
2016,6,27,15,45,851.0,92.5,3.85,26.0,670.0,86.54,66.63
2016,6,27,16,0,839.0,89.0,3.9,26.0,627.0,84.16,64.87
2016,6,27,16,15,822.0,86.5,3.9,25.5,580.0,73.66,56.44
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,72.08,55.42
2016,6,27,16,45,785.0,80.5,3.9,25.0,484.5,69.67,53.59
2016,6,27,17,0,765.0,77.0,3.9,25.0,436.0,67.17,51.66
2016,6,27,17,15,735.0,73.0,3.8,24.0,386.0,64.04,49.38
2016,6,27,17,30,705.0,69.0,3.7,23.0,336.0,60.86,46.99
2016,6,27,17,45,665.5,64.0,3.6,22.5,286.5,56.72,43.6
2016,6,27,18,0,626.0,59.0,3.5,22.0,237.0,48.48,36.56
2016,6,27,18,15,565.5,52.5,3.35,21.0,189.5,43.2,32.0
2016,6,27,18,30,505.0,46.0,3.2,20.0,142.0,37.93,27.26
2016,6,27,18,45,413.0,37.5,3.1,19.5,100.5,30.89,20.74
2016,6,27,19,0,321.0,29.0,3.0,19.0,59.0,23.9,13.44
2016,6,27,19,15,160.5,14.5,2.95,18.5,29.5,11.72,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,169.0,16.0,2.2,13.5,34.0,78.79,21.63
2016,6,28,5,30,338.0,32.0,2.1,14.0,68.0,171.21,124.45
2016,6,28,5,45,421.5,41.0,2.05,14.5,110.0,234.52,182.86
2016,6,28,6,0,505.0,50.0,2.0,15.0,152.0,306.28,245.6
2016,6,28,6,15,563.5,56.5,1.9,15.5,199.5,370.27,300.6
2016,6,28,6,30,622.0,63.0,1.8,16.0,247.0,438.68,356.98
2016,6,28,6,45,662.5,68.0,1.7,16.5,297.0,498.35,404.21
2016,6,28,7,0,703.0,73.0,1.6,17.0,347.0,557.43,448.97
2016,6,28,7,15,732.5,76.5,1.55,17.5,397.0,610.84,487.81
2016,6,28,7,30,762.0,80.0,1.5,18.0,447.0,664.04,524.69
2016,6,28,7,45,786.5,82.5,1.5,18.5,496.5,711.71,555.83
2016,6,28,8,0,811.0,85.0,1.5,19.0,546.0,758.08,585.33
2016,6,28,8,15,828.0,87.5,1.5,19.5,593.0,788.12,602.88
2016,6,28,8,30,845.0,90.0,1.5,20.0,640.0,823.91,624.27
2016,6,28,8,45,860.0,91.5,1.55,21.0,684.0,854.32,640.99
2016,6,28,9,0,875.0,93.0,1.6,22.0,728.0,881.85,655.63
2016,6,28,9,15,885.5,95.0,1.65,22.5,767.0,902.76,667.06
2016,6,28,9,30,896.0,97.0,1.7,23.0,806.0,920.23,676.29
2016,6,28,9,45,903.5,98.5,1.75,23.5,839.5,930.86,681.15
2016,6,28,10,0,911.0,100.0,1.8,24.0,873.0,937.76,683.74
2016,6,28,10,15,917.0,101.0,1.85,24.0,901.0,938.98,684.12
2016,6,28,10,30,923.0,102.0,1.9,24.0,929.0,936.33,682.17
2016,6,28,10,45,926.5,103.5,2.0,24.5,950.0,928.03,675.91
2016,6,28,11,0,930.0,105.0,2.1,25.0,971.0,915.87,667.25
2016,6,28,11,15,933.0,105.5,2.15,25.0,985.0,898.57,656.11
2016,6,28,11,30,936.0,106.0,2.2,25.0,999.0,877.58,642.6
2016,6,28,11,45,936.5,106.5,2.3,25.0,1006.0,851.01,625.81
2016,6,28,12,0,937.0,107.0,2.4,25.0,1013.0,821.14,606.71
2016,6,28,12,15,937.5,107.0,2.45,25.0,1013.0,787.76,584.49
2016,6,28,12,30,938.0,107.0,2.5,25.0,1013.0,751.44,558.56
2016,6,28,12,45,929.5,111.5,2.6,25.0,1003.5,709.76,528.44
2016,6,28,13,0,921.0,116.0,2.7,25.0,994.0,666.0,496.04
2016,6,28,13,15,918.5,115.5,2.75,24.5,979.0,620.3,462.08
2016,6,28,13,30,916.0,115.0,2.8,24.0,964.0,572.56,425.42
2016,6,28,13,45,913.5,113.0,2.85,24.0,943.0,521.91,384.54
2016,6,28,14,0,911.0,111.0,2.9,24.0,922.0,469.6,341.14
2016,6,28,14,15,905.0,110.0,2.95,24.0,894.0,415.19,294.97
2016,6,28,14,30,899.0,109.0,3.0,24.0,866.0,359.88,247.23
2016,6,28,14,45,893.5,106.0,3.05,24.0,832.5,302.77,197.99
2016,6,28,15,0,888.0,103.0,3.1,24.0,799.0,245.19,149.99
2016,6,28,15,15,877.5,101.0,3.1,23.5,760.0,187.31,107.07
2016,6,28,15,30,867.0,99.0,3.1,23.0,721.0,130.0,75.44
2016,6,28,15,45,855.5,96.0,3.1,23.0,677.5,88.7,69.23
2016,6,28,16,0,844.0,93.0,3.1,23.0,634.0,86.68,67.77
2016,6,28,16,15,826.5,90.5,3.05,22.5,586.5,76.36,59.41
2016,6,28,16,30,809.0,88.0,3.0,22.0,539.0,74.85,58.46
2016,6,28,16,45,788.0,84.0,3.0,21.5,490.0,72.16,56.49
2016,6,28,17,0,767.0,80.0,3.0,21.0,441.0,69.36,54.4
2016,6,28,17,15,736.0,76.0,2.95,20.5,390.0,66.28,52.03
2016,6,28,17,30,705.0,72.0,2.9,20.0,339.0,63.15,49.57
2016,6,28,17,45,664.0,67.0,2.9,19.5,289.0,54.53,42.24
2016,6,28,18,0,623.0,62.0,2.9,19.0,239.0,50.67,38.95
2016,6,28,18,15,561.0,55.5,2.85,18.5,191.0,45.44,34.32
2016,6,28,18,30,499.0,49.0,2.8,18.0,143.0,40.26,29.53
2016,6,28,18,45,404.0,39.5,2.75,17.5,101.5,32.46,22.28
2016,6,28,19,0,309.0,30.0,2.7,17.0,60.0,24.69,14.22
2016,6,28,19,15,154.5,15.0,2.8,16.5,30.0,12.12,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,2.65,12.5,34.0,77.07,18.17
2016,6,29,5,30,316.0,35.0,2.6,13.0,68.0,165.99,120.92
2016,6,29,5,45,412.5,43.5,2.6,13.5,111.0,233.24,182.76
2016,6,29,6,0,509.0,52.0,2.6,14.0,154.0,310.07,250.06
2016,6,29,6,15,570.0,58.5,2.55,14.0,202.5,375.68,307.59
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,445.88,367.03
2016,6,29,6,45,334.5,105.5,2.5,14.5,206.0,334.07,276.33
2016,6,29,7,0,38.0,146.0,2.5,15.0,161.0,158.59,128.54
2016,6,29,7,15,39.5,165.5,2.45,15.5,183.0,178.72,145.0
2016,6,29,7,30,41.0,185.0,2.4,16.0,205.0,198.78,160.67
2016,6,29,7,45,70.5,214.5,2.4,16.5,253.0,250.61,202.4
2016,6,29,8,0,100.0,244.0,2.4,17.0,301.0,303.93,244.33
2016,6,29,8,15,262.0,243.0,2.4,17.5,409.0,471.39,376.45
2016,6,29,8,30,424.0,242.0,2.4,18.0,517.0,630.95,495.75
2016,6,29,8,45,651.0,171.5,2.4,18.5,627.0,773.69,600.18
2016,6,29,9,0,878.0,101.0,2.4,19.0,737.0,893.32,679.93
2016,6,29,9,15,888.5,103.0,2.4,19.0,776.5,914.19,691.52
2016,6,29,9,30,899.0,105.0,2.4,19.0,816.0,931.6,701.75
2016,6,29,9,45,905.0,107.5,2.45,19.5,849.0,941.8,706.35
2016,6,29,10,0,911.0,110.0,2.5,20.0,882.0,948.18,708.56
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.0,949.26,708.72
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,946.45,706.46
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,937.95,699.19
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,925.58,689.51
2016,6,29,11,15,934.5,114.0,2.7,21.0,995.0,908.11,677.44
2016,6,29,11,30,937.0,115.0,2.7,21.0,1009.0,886.94,662.98
2016,6,29,11,45,938.0,115.0,2.75,21.0,1016.0,860.16,645.12
2016,6,29,12,0,939.0,115.0,2.8,21.0,1023.0,830.07,624.98
2016,6,29,12,15,939.0,115.0,2.85,21.0,1022.5,796.11,601.67
2016,6,29,12,30,939.0,115.0,2.9,21.0,1022.0,759.25,574.78
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,718.66,544.6
2016,6,29,13,0,936.0,115.0,3.0,21.0,1006.0,675.57,511.87
2016,6,29,13,15,933.0,114.5,3.0,21.0,991.0,628.92,475.46
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,580.23,436.52
2016,6,29,13,45,926.5,112.5,3.05,21.0,954.5,528.75,394.47
2016,6,29,14,0,923.0,111.0,3.1,21.0,933.0,475.67,349.9
2016,6,29,14,15,917.0,109.5,3.1,21.0,904.0,420.26,302.28
2016,6,29,14,30,911.0,108.0,3.1,21.0,875.0,363.95,253.07
2016,6,29,14,45,903.5,106.0,3.1,21.0,841.0,306.25,202.76
2016,6,29,15,0,896.0,104.0,3.1,21.0,807.0,248.29,153.88
2016,6,29,15,15,885.5,102.5,3.1,20.5,767.0,190.19,110.2
2016,6,29,15,30,875.0,101.0,3.1,20.0,727.0,132.62,77.9
2016,6,29,15,45,861.0,98.5,3.1,20.0,682.5,90.29,71.42
2016,6,29,16,0,847.0,96.0,3.1,20.0,638.0,79.75,62.72
2016,6,29,16,15,829.0,93.0,3.1,19.5,590.5,78.04,61.59
2016,6,29,16,30,811.0,90.0,3.1,19.0,543.0,76.24,60.38
2016,6,29,16,45,786.5,87.0,3.1,19.0,492.5,74.21,58.84
2016,6,29,17,0,762.0,84.0,3.1,19.0,442.0,72.13,57.24
2016,6,29,17,15,730.0,80.0,3.1,18.5,391.0,69.14,54.95
2016,6,29,17,30,698.0,76.0,3.1,18.0,340.0,61.04,48.14
2016,6,29,17,45,651.5,71.0,3.15,17.5,289.0,57.23,44.98
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,53.43,41.71
2016,6,29,18,15,540.0,59.0,3.15,16.5,190.0,47.93,36.79
2016,6,29,18,30,475.0,52.0,3.1,16.0,142.0,42.45,31.71
2016,6,29,18,45,371.5,42.5,3.1,15.5,100.0,34.72,24.44
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,27.07,16.27
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,12.64,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.5,1.75,12.5,31.0,64.02,11.32
2016,6,30,5,30,238.0,37.0,1.7,13.0,62.0,139.74,101.23
2016,6,30,5,45,328.0,48.5,1.7,13.5,103.0,201.26,157.33
2016,6,30,6,0,418.0,60.0,1.7,14.0,144.0,276.12,222.19
2016,6,30,6,15,482.5,68.5,1.6,14.5,191.0,341.5,278.12
2016,6,30,6,30,547.0,77.0,1.5,15.0,238.0,411.94,336.1
2016,6,30,6,45,592.0,84.0,1.4,15.5,288.0,473.59,384.85
2016,6,30,7,0,637.0,91.0,1.3,16.0,338.0,537.43,433.14
2016,6,30,7,15,671.0,96.0,1.25,16.5,388.5,593.21,473.66
2016,6,30,7,30,705.0,101.0,1.2,17.0,439.0,649.31,512.87
2016,6,30,7,45,731.5,105.0,1.2,17.5,489.0,698.48,545.89
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,742.73,573.86
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,783.65,598.34
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,822.45,620.81
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,853.55,638.37
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,881.76,653.91
2016,6,30,9,15,838.5,124.5,1.15,20.5,759.5,903.65,665.98
2016,6,30,9,30,850.0,127.0,1.2,21.0,799.0,922.16,675.94
2016,6,30,9,45,872.5,121.5,1.25,21.5,837.0,926.57,676.85
2016,6,30,10,0,895.0,116.0,1.3,22.0,875.0,940.08,683.91
2016,6,30,10,15,901.5,117.0,1.4,22.0,902.5,941.6,685.27
2016,6,30,10,30,908.0,118.0,1.5,22.0,930.0,939.28,684.38
2016,6,30,10,45,911.5,119.5,1.6,22.5,951.0,930.88,678.32
2016,6,30,11,0,915.0,121.0,1.7,23.0,972.0,918.66,669.88
2016,6,30,11,15,918.0,121.5,1.8,23.0,986.5,901.36,659.46
2016,6,30,11,30,921.0,122.0,1.9,23.0,1001.0,880.43,646.63
2016,6,30,11,45,921.0,123.0,2.05,23.0,1007.5,853.95,630.51
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,824.23,612.0
2016,6,30,12,15,921.0,124.0,2.3,23.0,1013.5,790.71,589.64
2016,6,30,12,30,921.0,124.0,2.4,23.0,1013.0,754.36,563.99
2016,6,30,12,45,913.0,127.5,2.5,23.0,1003.0,712.56,533.74
2016,6,30,13,0,905.0,131.0,2.6,23.0,993.0,668.75,501.26
2016,6,30,13,15,901.5,130.5,2.65,23.0,977.5,622.99,466.26
2016,6,30,13,30,898.0,130.0,2.7,23.0,962.0,575.33,428.82
2016,6,30,13,45,895.0,127.5,2.75,23.0,940.5,524.84,388.13
2016,6,30,14,0,892.0,125.0,2.8,23.0,919.0,472.79,345.0
2016,6,30,14,15,884.5,123.5,2.85,23.0,890.0,418.32,298.91
2016,6,30,14,30,877.0,122.0,2.9,23.0,861.0,363.16,251.38
2016,6,30,14,45,870.5,119.0,2.95,23.0,827.0,306.87,202.83
2016,6,30,15,0,864.0,116.0,3.0,23.0,793.0,250.24,155.5
2016,6,30,15,15,852.0,113.5,3.0,23.0,753.0,193.04,112.6
2016,6,30,15,30,840.0,111.0,3.0,23.0,713.0,128.15,74.01
2016,6,30,15,45,827.0,107.5,3.05,23.0,669.5,85.41,66.48
2016,6,30,16,0,814.0,104.0,3.1,23.0,626.0,83.88,65.43
2016,6,30,16,15,794.5,101.0,3.1,22.5,578.0,82.38,64.5
2016,6,30,16,30,775.0,98.0,3.1,22.0,530.0,80.79,63.5
2016,6,30,16,45,750.5,94.0,3.1,22.0,480.5,78.31,61.61
2016,6,30,17,0,726.0,90.0,3.1,22.0,431.0,69.96,54.68
2016,6,30,17,15,692.5,85.5,3.05,21.5,380.5,66.96,52.4
2016,6,30,17,30,659.0,81.0,3.0,21.0,330.0,63.92,50.03
2016,6,30,17,45,614.5,75.0,2.95,20.5,280.5,59.61,46.48
2016,6,30,18,0,570.0,69.0,2.9,20.0,231.0,55.25,42.78
2016,6,30,18,15,504.5,61.0,2.8,19.0,184.0,49.12,37.45
2016,6,30,18,30,439.0,53.0,2.7,18.0,137.0,42.96,31.89
2016,6,30,18,45,343.5,42.5,2.65,17.5,96.5,34.55,24.08
2016,6,30,19,0,248.0,32.0,2.6,17.0,56.0,24.47,14.02
2016,6,30,19,15,124.0,16.0,2.7,16.5,28.0,12.25,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,116.0,18.0,2.3,13.0,30.0,62.31,7.46
2016,7,1,5,30,232.0,36.0,2.3,13.0,60.0,136.52,98.52
2016,7,1,5,45,325.5,47.0,2.35,13.5,100.5,198.5,155.29
2016,7,1,6,0,419.0,58.0,2.4,14.0,141.0,274.66,221.6
2016,7,1,6,15,482.5,66.0,2.35,14.0,187.5,338.97,277.79
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,408.26,336.46
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,468.96,385.72
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,531.82,434.78
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,587.13,475.98
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,642.76,515.87
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,691.26,548.96
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,735.33,577.34
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,775.24,603.23
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,813.03,627.22
2016,7,1,8,45,810.5,112.0,1.8,17.5,668.0,844.75,645.97
2016,7,1,9,0,827.0,114.0,1.8,18.0,712.0,873.7,662.66
2016,7,1,9,15,838.5,116.0,1.85,18.0,750.5,883.64,668.2
2016,7,1,9,30,850.0,118.0,1.9,18.0,789.0,901.41,679.34
2016,7,1,9,45,860.5,119.0,1.95,18.5,823.5,913.87,685.59
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,922.76,689.58
2016,7,1,10,15,878.0,121.5,2.0,19.0,885.5,925.25,690.21
2016,7,1,10,30,885.0,123.0,2.0,19.0,913.0,923.97,688.52
2016,7,1,10,45,891.0,123.0,2.05,19.5,935.0,916.64,682.2
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,905.55,673.55
2016,7,1,11,15,900.5,123.5,2.15,20.0,971.5,889.02,662.65
2016,7,1,11,30,904.0,124.0,2.2,20.0,986.0,868.89,649.4
2016,7,1,11,45,906.5,123.5,2.25,20.0,993.5,843.65,632.71
2016,7,1,12,0,909.0,123.0,2.3,20.0,1001.0,815.14,613.76
2016,7,1,12,15,909.0,123.0,2.35,20.0,1001.0,782.06,590.97
2016,7,1,12,30,909.0,123.0,2.4,20.0,1001.0,746.19,564.95
