Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,901.0,127.0,2.45,20.0,991.0,705.25,534.63
2016,7,1,13,0,893.0,131.0,2.5,20.0,981.0,662.32,502.15
2016,7,1,13,15,890.0,130.0,2.55,20.0,966.0,617.05,467.17
2016,7,1,13,30,887.0,129.0,2.6,20.0,951.0,569.87,429.71
2016,7,1,13,45,883.0,127.5,2.65,20.0,929.5,520.13,389.17
2016,7,1,14,0,879.0,126.0,2.7,20.0,908.0,468.92,346.26
2016,7,1,14,15,872.0,124.5,2.7,20.0,880.0,415.32,300.31
2016,7,1,14,30,865.0,123.0,2.7,20.0,852.0,360.99,252.92
2016,7,1,14,45,857.0,120.5,2.75,20.0,818.0,305.27,204.43
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,249.39,157.26
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.0,186.01,109.09
2016,7,1,15,30,825.0,114.0,2.8,19.0,704.0,129.73,76.58
2016,7,1,15,45,810.5,110.5,2.8,19.0,660.5,86.77,68.71
2016,7,1,16,0,796.0,107.0,2.8,19.0,617.0,85.29,67.7
2016,7,1,16,15,776.0,104.0,2.8,18.5,570.0,83.87,66.83
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,82.38,65.9
2016,7,1,16,45,731.5,96.5,2.8,18.0,474.0,79.66,63.77
2016,7,1,17,0,707.0,92.0,2.8,18.0,425.0,70.89,56.4
2016,7,1,17,15,673.0,87.5,2.75,17.5,374.5,67.97,54.15
2016,7,1,17,30,639.0,83.0,2.7,17.0,324.0,65.01,51.82
2016,7,1,17,45,593.0,76.5,2.7,17.0,275.0,60.4,47.86
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,55.73,43.74
2016,7,1,18,15,482.0,62.0,2.65,16.5,179.5,49.67,38.33
2016,7,1,18,30,417.0,54.0,2.6,16.0,133.0,43.59,32.71
2016,7,1,18,45,320.0,43.0,2.55,16.0,93.5,34.83,24.47
2016,7,1,19,0,223.0,32.0,2.5,16.0,54.0,24.37,13.98
2016,7,1,19,15,111.5,16.0,2.5,15.5,27.0,12.22,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.0,29.5,61.92,3.56
2016,7,2,5,30,235.0,35.0,2.2,12.0,59.0,136.44,98.35
2016,7,2,5,45,332.0,45.5,2.25,12.5,99.5,202.33,158.75
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,277.27,224.34
2016,7,2,6,15,492.5,64.0,2.3,13.5,186.5,341.99,280.65
2016,7,2,6,30,556.0,72.0,2.3,14.0,233.0,411.73,339.27
2016,7,2,6,45,316.0,111.5,2.3,14.5,207.0,329.59,272.32
2016,7,2,7,0,76.0,151.0,2.3,15.0,181.0,189.18,154.54
2016,7,2,7,15,98.0,175.0,2.3,15.0,218.5,229.83,188.45
2016,7,2,7,30,120.0,199.0,2.3,15.0,256.0,286.97,234.5
2016,7,2,7,45,216.5,212.0,2.3,15.5,329.0,375.87,306.09
2016,7,2,8,0,313.0,225.0,2.3,16.0,402.0,488.13,392.95
2016,7,2,8,15,291.5,251.5,2.3,16.5,427.5,505.28,402.84
2016,7,2,8,30,270.0,278.0,2.3,17.0,453.0,519.72,411.05
2016,7,2,8,45,299.5,292.5,2.3,17.5,499.0,563.49,442.27
2016,7,2,9,0,329.0,307.0,2.3,18.0,545.0,606.86,472.41
2016,7,2,9,15,593.0,210.5,2.3,18.0,667.5,777.93,599.92
2016,7,2,9,30,857.0,114.0,2.3,18.0,790.0,904.41,686.49
2016,7,2,9,45,856.5,121.0,2.3,18.5,821.5,912.84,688.45
2016,7,2,10,0,856.0,128.0,2.3,19.0,853.0,917.4,689.06
2016,7,2,10,15,863.0,129.5,2.3,19.0,880.5,919.83,689.72
2016,7,2,10,30,870.0,131.0,2.3,19.0,908.0,918.54,688.02
2016,7,2,10,45,874.0,132.5,2.35,19.5,929.5,910.81,681.31
2016,7,2,11,0,878.0,134.0,2.4,20.0,951.0,899.37,672.29
2016,7,2,11,15,881.5,135.0,2.4,20.0,965.5,883.41,661.19
2016,7,2,11,30,885.0,136.0,2.4,20.0,980.0,863.89,647.79
2016,7,2,11,45,885.5,137.5,2.45,20.0,986.5,838.88,631.11
2016,7,2,12,0,886.0,139.0,2.5,20.0,993.0,810.72,612.24
2016,7,2,12,15,886.0,139.0,2.5,20.0,993.0,778.1,588.86
2016,7,2,12,30,886.0,139.0,2.5,20.0,993.0,742.78,562.85
2016,7,2,12,45,891.0,134.5,2.55,20.0,988.0,705.04,534.95
2016,7,2,13,0,896.0,130.0,2.6,20.0,983.0,664.55,504.31
2016,7,2,13,15,893.0,129.5,2.6,20.0,968.0,619.5,469.21
2016,7,2,13,30,890.0,129.0,2.6,20.0,953.0,572.51,431.7
2016,7,2,13,45,884.5,128.0,2.65,20.0,931.5,522.21,390.79
2016,7,2,14,0,879.0,127.0,2.7,20.0,910.0,470.58,347.61
2016,7,2,14,15,872.5,125.5,2.7,19.5,881.5,417.14,302.35
2016,7,2,14,30,866.0,124.0,2.7,19.0,853.0,362.89,255.43
2016,7,2,14,45,856.0,122.5,2.7,19.0,819.0,307.17,206.77
2016,7,2,15,0,846.0,121.0,2.7,19.0,785.0,251.48,159.62
2016,7,2,15,15,834.5,118.5,2.7,19.0,745.5,188.14,110.99
2016,7,2,15,30,823.0,116.0,2.7,19.0,706.0,131.67,77.87
2016,7,2,15,45,806.5,114.0,2.7,19.0,662.0,88.8,70.43
2016,7,2,16,0,790.0,112.0,2.7,19.0,618.0,88.31,70.26
2016,7,2,16,15,770.0,108.5,2.65,18.5,570.5,86.69,69.23
2016,7,2,16,30,750.0,105.0,2.6,18.0,523.0,84.97,68.12
2016,7,2,16,45,723.0,101.0,2.6,18.0,473.5,76.24,60.82
2016,7,2,17,0,696.0,97.0,2.6,18.0,424.0,73.98,59.08
2016,7,2,17,15,661.5,92.0,2.55,17.5,374.0,70.85,56.66
2016,7,2,17,30,627.0,87.0,2.5,17.0,324.0,67.65,54.14
2016,7,2,17,45,578.5,80.5,2.5,16.5,274.5,63.13,50.36
2016,7,2,18,0,530.0,74.0,2.5,16.0,225.0,58.56,46.42
2016,7,2,18,15,465.0,65.0,2.45,15.5,178.5,51.85,40.42
2016,7,2,18,30,400.0,56.0,2.4,15.0,132.0,45.08,34.16
2016,7,2,18,45,307.0,44.0,2.35,15.0,92.5,33.54,23.47
2016,7,2,19,0,214.0,32.0,2.3,15.0,53.0,24.33,14.0
2016,7,2,19,15,107.0,16.0,2.3,14.5,26.5,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,63.9,0.0
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,144.13,103.44
2016,7,3,5,45,354.0,43.5,2.3,12.5,100.0,209.31,164.05
2016,7,3,6,0,449.0,54.0,2.4,13.0,141.0,284.42,230.03
2016,7,3,6,15,292.0,83.0,2.4,13.5,146.0,255.77,210.17
2016,7,3,6,30,135.0,112.0,2.4,14.0,151.0,190.91,157.16
2016,7,3,6,45,151.0,131.5,2.4,14.5,183.5,225.64,186.52
2016,7,3,7,0,167.0,151.0,2.4,15.0,216.0,261.31,215.66
2016,7,3,7,15,194.5,172.0,2.35,15.0,257.5,307.35,253.05
2016,7,3,7,30,222.0,193.0,2.3,15.0,299.0,370.71,303.17
2016,7,3,7,45,160.0,217.5,2.25,15.5,298.0,338.97,275.16
2016,7,3,8,0,98.0,242.0,2.2,16.0,297.0,301.04,242.44
2016,7,3,8,15,161.5,263.5,2.2,16.0,363.5,392.97,315.34
2016,7,3,8,30,225.0,285.0,2.2,16.0,430.0,470.27,374.73
2016,7,3,8,45,301.5,288.5,2.2,16.5,497.5,561.5,442.58
2016,7,3,9,0,378.0,292.0,2.2,17.0,565.0,635.36,495.89
2016,7,3,9,15,425.5,289.0,2.2,17.5,612.0,696.83,538.23
2016,7,3,9,30,473.0,286.0,2.2,18.0,659.0,738.77,566.34
2016,7,3,9,45,691.5,192.0,2.25,18.5,763.5,854.31,649.74
2016,7,3,10,0,910.0,98.0,2.3,19.0,868.0,938.28,703.73
2016,7,3,10,15,916.0,99.5,2.3,19.0,895.5,940.29,703.25
2016,7,3,10,30,922.0,101.0,2.3,19.0,923.0,938.4,701.14
2016,7,3,10,45,926.0,101.5,2.35,19.0,944.5,929.88,695.24
2016,7,3,11,0,930.0,102.0,2.4,19.0,966.0,917.51,686.91
2016,7,3,11,15,933.0,102.5,2.45,19.0,980.5,900.48,675.53
2016,7,3,11,30,936.0,103.0,2.5,19.0,995.0,879.74,661.72
2016,7,3,11,45,936.5,103.5,2.55,19.5,1002.0,853.39,642.86
2016,7,3,12,0,937.0,104.0,2.6,20.0,1009.0,823.72,621.77
2016,7,3,12,15,937.0,104.5,2.6,20.0,1009.0,790.53,599.05
2016,7,3,12,30,937.0,105.0,2.6,20.0,1009.0,754.39,572.43
2016,7,3,12,45,919.0,115.0,2.65,20.0,996.0,710.6,539.83
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,665.22,505.38
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,620.01,470.13
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,572.84,432.42
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,522.57,391.45
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,470.92,348.16
2016,7,3,14,15,878.5,120.5,2.8,19.5,881.5,417.18,302.6
2016,7,3,14,30,872.0,119.0,2.8,19.0,853.0,362.64,255.34
2016,7,3,14,45,862.5,117.5,2.8,19.0,819.0,306.74,206.41
2016,7,3,15,0,853.0,116.0,2.8,19.0,785.0,250.81,158.92
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.5,194.23,115.71
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,129.97,76.3
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,85.68,68.06
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,84.77,67.53
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,83.01,66.35
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,81.14,65.09
2016,7,3,16,45,736.0,95.0,2.7,17.0,475.0,78.7,63.21
2016,7,3,17,0,711.0,91.0,2.7,17.0,426.0,70.32,56.13
2016,7,3,17,15,678.0,86.5,2.65,16.5,375.5,67.38,53.86
2016,7,3,17,30,645.0,82.0,2.6,16.0,325.0,64.41,51.5
2016,7,3,17,45,600.5,75.5,2.6,16.0,276.0,59.78,47.51
2016,7,3,18,0,556.0,69.0,2.6,16.0,227.0,55.1,43.36
2016,7,3,18,15,492.0,61.0,2.55,15.5,180.5,49.0,37.9
2016,7,3,18,30,428.0,53.0,2.5,15.0,134.0,42.89,32.23
2016,7,3,18,45,336.0,42.0,2.5,14.5,94.0,34.11,24.01
2016,7,3,19,0,244.0,31.0,2.5,14.0,54.0,25.29,14.81
2016,7,3,19,15,122.0,15.5,2.5,13.5,27.0,11.88,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.3,12.5,30.0,69.61,0.0
2016,7,4,5,30,290.0,31.0,2.4,13.0,60.0,153.14,108.9
2016,7,4,5,45,388.0,40.0,2.55,13.5,101.5,219.57,171.3
2016,7,4,6,0,486.0,49.0,2.7,14.0,143.0,296.16,238.66
2016,7,4,6,15,547.0,55.5,2.65,14.0,190.0,360.57,295.48
2016,7,4,6,30,608.0,62.0,2.6,14.0,237.0,429.72,354.42
2016,7,4,6,45,342.0,106.0,2.6,14.5,208.0,339.65,281.14
2016,7,4,7,0,76.0,150.0,2.6,15.0,179.0,188.48,154.1
2016,7,4,7,15,47.0,159.0,2.55,15.0,178.0,177.71,144.68
2016,7,4,7,30,18.0,168.0,2.5,15.0,177.0,152.65,122.88
2016,7,4,7,45,25.5,191.5,2.45,15.5,205.5,179.08,144.16
2016,7,4,8,0,33.0,215.0,2.4,16.0,234.0,221.31,177.71
2016,7,4,8,15,42.0,240.0,2.35,16.5,266.0,252.57,201.89
2016,7,4,8,30,51.0,265.0,2.3,17.0,298.0,283.96,225.77
2016,7,4,8,45,145.5,295.5,2.3,17.5,398.0,414.28,327.98
2016,7,4,9,0,240.0,326.0,2.3,18.0,498.0,528.53,413.83
2016,7,4,9,15,249.0,344.0,2.3,18.0,531.5,574.63,445.84
2016,7,4,9,30,258.0,362.0,2.3,18.0,565.0,599.62,462.82
2016,7,4,9,45,570.5,237.5,2.35,18.5,712.0,787.95,603.26
2016,7,4,10,0,883.0,113.0,2.4,19.0,859.0,929.3,699.33
2016,7,4,10,15,890.0,114.5,2.4,19.0,887.0,932.03,698.8
2016,7,4,10,30,897.0,116.0,2.4,19.0,915.0,930.96,697.22
2016,7,4,10,45,899.0,118.0,2.45,19.0,936.0,922.01,690.98
2016,7,4,11,0,901.0,120.0,2.5,19.0,957.0,909.3,682.36
2016,7,4,11,15,904.0,121.0,2.5,19.0,971.0,892.87,670.91
2016,7,4,11,30,907.0,122.0,2.5,19.0,985.0,872.81,657.09
2016,7,4,11,45,905.5,124.0,2.55,19.5,991.5,846.41,638.16
2016,7,4,12,0,904.0,126.0,2.6,20.0,998.0,816.84,617.11
2016,7,4,12,15,903.5,126.0,2.6,20.0,997.5,783.53,593.71
2016,7,4,12,30,903.0,126.0,2.6,20.0,997.0,747.48,567.14
2016,7,4,12,45,910.5,119.5,2.65,20.0,992.0,709.39,538.99
2016,7,4,13,0,918.0,113.0,2.7,20.0,987.0,668.3,507.89
2016,7,4,13,15,915.0,112.5,2.7,20.0,971.5,622.47,472.14
2016,7,4,13,30,912.0,112.0,2.7,20.0,956.0,574.64,433.91
2016,7,4,13,45,906.5,111.0,2.7,20.0,934.0,523.41,392.04
2016,7,4,14,0,901.0,110.0,2.7,20.0,912.0,470.81,347.88
2016,7,4,14,15,894.5,109.0,2.7,19.5,883.5,416.66,301.93
2016,7,4,14,30,888.0,108.0,2.7,19.0,855.0,361.67,254.22
2016,7,4,14,45,878.5,106.5,2.7,19.0,820.5,304.96,204.53
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,248.22,156.25
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,191.1,112.49
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,134.67,79.36
2016,7,4,15,45,832.0,98.5,2.75,18.0,663.0,89.46,71.27
2016,7,4,16,0,818.0,96.0,2.8,18.0,619.0,78.97,62.56
2016,7,4,16,15,799.0,93.0,2.75,17.5,572.0,77.28,61.44
2016,7,4,16,30,780.0,90.0,2.7,17.0,525.0,75.51,60.23
2016,7,4,16,45,756.5,86.5,2.7,17.0,476.0,73.21,58.45
2016,7,4,17,0,733.0,83.0,2.7,17.0,427.0,70.84,56.59
2016,7,4,17,15,700.5,78.5,2.7,16.5,377.0,67.5,53.96
2016,7,4,17,30,668.0,74.0,2.7,16.0,327.0,59.17,46.89
2016,7,4,17,45,624.5,68.5,2.7,16.0,277.5,55.05,43.34
2016,7,4,18,0,581.0,63.0,2.7,16.0,228.0,50.91,39.66
2016,7,4,18,15,519.0,56.0,2.65,15.5,181.5,45.42,34.73
2016,7,4,18,30,457.0,49.0,2.6,15.0,135.0,39.93,29.63
2016,7,4,18,45,364.5,39.0,2.55,14.5,95.0,31.83,22.02
2016,7,4,19,0,272.0,29.0,2.5,14.0,55.0,23.73,13.5
2016,7,4,19,15,136.0,14.5,2.5,13.5,27.5,11.68,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,62.79,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,142.87,100.96
2016,7,5,5,45,353.0,42.0,2.75,13.5,97.5,207.47,161.84
2016,7,5,6,0,448.0,52.0,2.8,14.0,138.0,282.0,227.37
2016,7,5,6,15,512.0,59.5,2.75,14.0,185.0,347.3,284.87
2016,7,5,6,30,576.0,67.0,2.7,14.0,232.0,417.71,344.89
2016,7,5,6,45,305.5,104.0,2.65,14.5,193.5,315.64,261.51
2016,7,5,7,0,35.0,141.0,2.6,15.0,155.0,152.21,123.31
2016,7,5,7,15,28.0,155.5,2.55,15.0,167.5,161.05,130.53
2016,7,5,7,30,21.0,170.0,2.5,15.0,180.0,156.86,126.48
2016,7,5,7,45,102.5,206.0,2.45,15.5,262.5,283.28,230.6
2016,7,5,8,0,184.0,242.0,2.4,16.0,345.0,387.02,312.74
2016,7,5,8,15,274.0,248.0,2.35,16.5,417.0,488.26,390.49
2016,7,5,8,30,364.0,254.0,2.3,17.0,489.0,575.51,455.38
2016,7,5,8,45,378.5,271.5,2.3,17.5,530.0,611.69,479.54
2016,7,5,9,0,393.0,289.0,2.3,18.0,571.0,646.54,502.67
2016,7,5,9,15,631.5,198.0,2.35,18.0,681.0,802.32,618.03
2016,7,5,9,30,870.0,107.0,2.4,18.0,791.0,911.34,691.98
2016,7,5,9,45,883.0,106.5,2.45,18.5,826.5,925.06,698.13
2016,7,5,10,0,896.0,106.0,2.5,19.0,862.0,935.19,702.88
2016,7,5,10,15,902.5,107.0,2.55,19.0,890.0,937.14,703.58
2016,7,5,10,30,909.0,108.0,2.6,19.0,918.0,935.26,701.9
2016,7,5,10,45,913.0,109.0,2.65,19.0,939.5,927.27,696.25
2016,7,5,11,0,917.0,110.0,2.7,19.0,961.0,915.45,688.17
2016,7,5,11,15,920.5,110.5,2.75,19.0,976.0,898.98,677.02
2016,7,5,11,30,924.0,111.0,2.8,19.0,991.0,878.82,663.44
2016,7,5,11,45,925.5,112.0,2.85,19.0,998.5,853.87,646.59
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,825.55,627.41
2016,7,5,12,15,927.5,112.5,2.95,19.0,1006.5,792.11,604.48
2016,7,5,12,30,928.0,112.0,3.0,19.0,1007.0,755.75,577.7
2016,7,5,12,45,922.0,115.5,3.05,19.0,998.5,715.28,547.28
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,672.57,514.5
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,626.67,478.42
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,578.73,439.81
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,528.47,398.31
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,476.48,354.24
2016,7,5,14,15,901.5,111.5,3.1,19.0,892.0,421.97,307.09
2016,7,5,14,30,896.0,110.0,3.1,19.0,864.0,366.51,258.24
2016,7,5,14,45,890.5,107.5,3.15,19.0,831.0,309.68,208.17
2016,7,5,15,0,885.0,105.0,3.2,19.0,798.0,252.35,159.08
2016,7,5,15,15,874.5,103.0,3.2,18.5,759.0,194.36,114.41
2016,7,5,15,30,864.0,101.0,3.2,18.0,720.0,136.92,80.4
2016,7,5,15,45,852.5,98.0,3.25,18.0,676.5,89.76,71.55
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,87.78,70.11
2016,7,5,16,15,823.5,92.0,3.35,17.5,585.5,77.27,61.43
2016,7,5,16,30,806.0,89.0,3.4,17.0,538.0,75.46,60.2
2016,7,5,16,45,783.0,85.5,3.45,17.0,488.5,73.1,58.36
2016,7,5,17,0,760.0,82.0,3.5,17.0,439.0,70.66,56.44
2016,7,5,17,15,728.0,78.0,3.55,16.5,388.0,67.63,54.08
2016,7,5,17,30,696.0,74.0,3.6,16.0,337.0,59.63,47.29
2016,7,5,17,45,649.0,69.0,3.65,15.5,286.0,55.76,44.05
2016,7,5,18,0,602.0,64.0,3.7,15.0,235.0,51.91,40.71
2016,7,5,18,15,537.0,57.0,3.65,14.5,187.0,46.37,35.71
2016,7,5,18,30,472.0,50.0,3.6,14.0,139.0,40.86,30.55
2016,7,5,18,45,366.0,40.5,3.55,13.5,97.5,33.08,23.18
2016,7,5,19,0,260.0,31.0,3.5,13.0,56.0,25.38,14.83
2016,7,5,19,15,130.0,15.5,3.45,12.5,28.0,12.51,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,131.0,15.5,2.75,12.0,28.0,65.02,0.0
2016,7,6,5,30,262.0,31.0,2.7,12.0,56.0,143.42,101.0
2016,7,6,5,45,360.0,40.5,2.7,12.5,96.5,208.87,163.34
2016,7,6,6,0,458.0,50.0,2.7,13.0,137.0,284.58,230.12
2016,7,6,6,15,520.5,56.5,2.55,13.5,183.5,348.47,286.09
2016,7,6,6,30,583.0,63.0,2.4,14.0,230.0,417.28,344.08
2016,7,6,6,45,626.0,68.5,2.3,14.5,279.0,477.56,393.13
2016,7,6,7,0,669.0,74.0,2.2,15.0,328.0,539.9,441.74
2016,7,6,7,15,431.0,135.0,2.1,15.0,308.0,462.37,377.86
2016,7,6,7,30,193.0,196.0,2.0,15.0,288.0,337.85,275.53
2016,7,6,7,45,198.0,218.0,1.9,15.5,321.0,369.36,299.62
2016,7,6,8,0,203.0,240.0,1.8,16.0,354.0,400.32,321.94
2016,7,6,8,15,260.0,253.0,1.75,16.5,411.5,482.4,383.75
2016,7,6,8,30,317.0,266.0,1.7,17.0,469.0,548.63,431.78
2016,7,6,8,45,583.0,181.5,1.7,17.5,587.5,727.9,564.95
2016,7,6,9,0,849.0,97.0,1.7,18.0,706.0,867.47,658.86
2016,7,6,9,15,589.0,220.0,1.75,18.0,654.0,785.63,598.3
2016,7,6,9,30,329.0,343.0,1.8,18.0,602.0,646.29,494.08
2016,7,6,9,45,609.0,222.5,1.85,18.5,727.0,810.73,615.76
2016,7,6,10,0,889.0,102.0,1.9,19.0,852.0,925.76,691.78
2016,7,6,10,15,895.5,103.0,1.95,19.0,879.5,927.85,691.5
2016,7,6,10,30,902.0,104.0,2.0,19.0,907.0,926.14,690.07
2016,7,6,10,45,672.0,240.5,2.15,19.5,847.0,856.72,641.37
2016,7,6,11,0,442.0,377.0,2.3,20.0,787.0,756.41,566.58
2016,7,6,11,15,680.0,241.5,2.4,20.0,883.0,831.14,624.9
2016,7,6,11,30,918.0,106.0,2.5,20.0,979.0,870.63,653.72
2016,7,6,11,45,920.0,105.5,2.65,20.0,986.0,845.12,636.85
2016,7,6,12,0,922.0,105.0,2.8,20.0,993.0,816.3,618.08
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.0,783.21,595.86
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,747.24,569.8
2016,7,6,12,45,912.0,110.0,3.15,20.0,982.5,705.61,539.01
2016,7,6,13,0,902.0,115.0,3.3,20.0,972.0,662.03,505.96
2016,7,6,13,15,899.0,114.0,3.4,19.5,957.5,616.52,471.37
2016,7,6,13,30,896.0,113.0,3.5,19.0,943.0,569.05,434.08
2016,7,6,13,45,892.0,111.5,3.6,19.0,921.5,518.95,392.72
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,467.35,348.93
2016,7,6,14,15,882.0,109.0,3.7,19.0,872.0,414.04,302.48
2016,7,6,14,30,876.0,108.0,3.7,19.0,844.0,359.84,254.47
2016,7,6,14,45,869.5,105.0,3.75,19.0,811.0,303.58,204.73
2016,7,6,15,0,863.0,102.0,3.8,19.0,778.0,246.98,156.09
2016,7,6,15,15,852.5,100.0,3.8,18.5,739.0,190.32,112.18
2016,7,6,15,30,842.0,98.0,3.8,18.0,700.0,134.22,78.65
2016,7,6,15,45,831.0,94.5,3.8,18.0,658.0,87.13,69.33
2016,7,6,16,0,820.0,91.0,3.8,18.0,616.0,84.83,67.6
2016,7,6,16,15,802.5,88.5,3.75,17.5,569.5,74.47,59.03
2016,7,6,16,30,785.0,86.0,3.7,17.0,523.0,72.96,58.04
2016,7,6,16,45,764.5,81.5,3.7,17.0,475.0,69.93,55.61
2016,7,6,17,0,744.0,77.0,3.7,17.0,427.0,66.77,53.05
2016,7,6,17,15,713.0,73.5,3.7,16.5,377.0,64.03,50.93
2016,7,6,17,30,682.0,70.0,3.7,16.0,327.0,61.26,48.74
2016,7,6,17,45,641.0,64.5,3.7,16.0,278.0,52.42,41.01
2016,7,6,18,0,600.0,59.0,3.7,16.0,229.0,48.18,37.24
2016,7,6,18,15,538.0,52.5,3.6,15.5,182.5,42.94,32.52
2016,7,6,18,30,476.0,46.0,3.5,15.0,136.0,37.72,27.66
2016,7,6,18,45,382.5,37.0,3.45,14.5,95.5,30.33,20.69
2016,7,6,19,0,289.0,28.0,3.4,14.0,55.0,22.98,12.77
2016,7,6,19,15,144.5,14.0,3.35,13.5,27.5,11.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.0,3.1,13.0,28.0,68.69,0.0
2016,7,7,5,30,301.0,28.0,3.1,13.0,56.0,154.25,107.37
2016,7,7,5,45,394.0,36.5,3.1,13.5,96.5,218.48,170.08
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,292.5,235.74
2016,7,7,6,15,329.0,75.5,3.0,14.0,145.5,266.92,219.3
2016,7,7,6,30,171.0,106.0,2.9,14.0,154.0,216.36,178.76
2016,7,7,6,45,182.0,126.5,2.85,14.5,187.0,239.63,198.72
2016,7,7,7,0,193.0,147.0,2.8,15.0,220.0,274.7,227.38
2016,7,7,7,15,277.0,157.5,2.8,15.0,279.0,364.21,300.8
2016,7,7,7,30,361.0,168.0,2.8,15.0,338.0,445.88,366.17
2016,7,7,7,45,578.5,124.5,2.8,15.5,431.5,605.46,491.21
2016,7,7,8,0,796.0,81.0,2.8,16.0,525.0,744.68,593.1
2016,7,7,8,15,813.5,83.0,2.8,16.0,571.5,774.74,612.1
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,810.62,635.97
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,841.31,654.98
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,869.2,671.87
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,890.51,685.4
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,908.45,696.68
2016,7,7,9,45,887.0,95.0,3.1,17.5,816.0,918.83,701.87
2016,7,7,10,0,892.0,98.0,3.2,18.0,849.0,925.47,704.63
2016,7,7,10,15,898.0,99.0,3.25,18.0,877.0,927.21,705.15
2016,7,7,10,30,904.0,100.0,3.3,18.0,905.0,925.16,703.22
2016,7,7,10,45,908.5,101.0,3.35,18.0,926.0,917.92,697.88
2016,7,7,11,0,913.0,102.0,3.4,18.0,947.0,906.86,690.05
2016,7,7,11,15,916.0,102.5,3.4,18.0,961.5,890.27,678.2
2016,7,7,11,30,919.0,103.0,3.4,18.0,976.0,870.04,663.92
2016,7,7,11,45,921.0,103.0,3.4,18.5,984.0,845.01,645.15
2016,7,7,12,0,923.0,103.0,3.4,19.0,992.0,816.63,624.13
2016,7,7,12,15,923.0,103.0,3.4,19.0,992.0,783.56,601.0
2016,7,7,12,30,923.0,103.0,3.4,19.0,992.0,747.58,574.22
2016,7,7,12,45,914.0,107.5,3.4,19.0,982.0,706.25,542.68
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,662.89,509.01
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,617.62,473.05
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,570.37,434.67
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,520.49,393.37
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,468.96,349.57
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.0,414.8,302.62
2016,7,7,14,30,881.0,104.0,3.3,19.0,845.0,359.82,254.11
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.0,303.72,204.51
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,247.21,155.91
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,190.11,111.64
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,133.64,77.72
2016,7,7,15,45,835.5,92.0,3.35,18.0,658.5,85.81,68.19
2016,7,7,16,0,824.0,89.0,3.4,18.0,616.0,83.75,66.67
2016,7,7,16,15,805.5,86.5,3.45,17.5,569.0,73.26,57.99
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,71.67,56.93
2016,7,7,16,45,766.5,80.0,3.6,17.0,473.5,68.94,54.75
2016,7,7,17,0,746.0,76.0,3.7,17.0,425.0,66.1,52.46
2016,7,7,17,15,714.5,72.0,3.75,16.5,375.5,62.95,49.99
2016,7,7,17,30,683.0,68.0,3.8,16.0,326.0,59.76,47.42
2016,7,7,17,45,643.0,63.0,3.9,15.5,277.0,51.38,40.17
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,47.48,36.77
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.5,42.21,32.01
2016,7,7,18,30,479.0,45.0,3.8,14.0,135.0,36.96,27.1
2016,7,7,18,45,387.0,36.5,3.75,13.5,95.0,29.96,20.44
2016,7,7,19,0,295.0,28.0,3.7,13.0,55.0,23.01,12.78
2016,7,7,19,15,147.5,14.0,3.6,13.0,27.5,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.5,12.5,3.1,13.0,27.5,69.5,0.0
2016,7,8,5,30,321.0,25.0,3.1,13.0,55.0,158.14,108.98
2016,7,8,5,45,412.5,32.5,3.15,13.5,95.0,221.49,172.15
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,294.55,237.33
2016,7,8,6,15,393.5,67.0,3.15,14.5,154.5,290.15,238.12
2016,7,8,6,30,283.0,94.0,3.1,15.0,174.0,265.01,219.21
2016,7,8,6,45,294.5,113.5,3.05,15.5,211.5,305.66,253.34
2016,7,8,7,0,306.0,133.0,3.0,16.0,249.0,346.36,286.16
2016,7,8,7,15,532.0,99.5,2.9,16.0,335.0,503.17,413.36
2016,7,8,7,30,758.0,66.0,2.8,16.0,421.0,647.26,524.77
2016,7,8,7,45,779.5,68.5,2.75,16.5,469.0,685.8,549.75
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,729.7,578.8
2016,7,8,8,15,818.0,73.0,2.65,17.5,563.0,767.66,602.85
2016,7,8,8,30,835.0,75.0,2.6,18.0,609.0,803.42,624.9
2016,7,8,8,45,847.0,77.0,2.6,18.5,651.5,832.34,642.15
2016,7,8,9,0,859.0,79.0,2.6,19.0,694.0,858.34,657.24
2016,7,8,9,15,869.0,80.5,2.6,19.0,732.5,878.84,669.72
2016,7,8,9,30,879.0,82.0,2.6,19.0,771.0,895.99,679.98
2016,7,8,9,45,885.0,84.5,2.6,19.5,803.5,907.03,684.84
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,914.35,687.31
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,916.37,688.07
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,914.6,686.44
2016,7,8,10,45,906.0,90.5,2.8,20.5,912.5,906.79,679.95
2016,7,8,11,0,909.0,92.0,2.9,21.0,933.0,895.2,671.04
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.0,878.94,659.98
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,859.05,646.51
2016,7,8,11,45,918.0,92.5,3.05,21.5,970.5,834.75,628.83
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,807.06,608.88
2016,7,8,12,15,921.5,92.0,3.15,22.0,978.5,774.67,586.79
2016,7,8,12,30,922.0,92.0,3.2,22.0,979.0,739.31,561.37
2016,7,8,12,45,915.0,96.0,3.25,22.0,970.5,699.25,531.33
2016,7,8,13,0,908.0,100.0,3.3,22.0,962.0,656.98,499.02
2016,7,8,13,15,905.5,99.5,3.35,22.0,948.0,612.03,463.98
2016,7,8,13,30,903.0,99.0,3.4,22.0,934.0,565.02,426.39
2016,7,8,13,45,900.5,97.5,3.45,22.0,913.5,515.41,385.73
2016,7,8,14,0,898.0,96.0,3.5,22.0,893.0,464.12,342.54
2016,7,8,14,15,892.5,94.5,3.5,21.5,866.0,410.23,296.71
2016,7,8,14,30,887.0,93.0,3.5,21.0,839.0,355.39,249.04
2016,7,8,14,45,881.0,91.0,3.55,21.0,806.5,299.37,199.7
2016,7,8,15,0,875.0,89.0,3.6,21.0,774.0,242.93,151.31
2016,7,8,15,15,865.0,87.0,3.6,21.0,735.5,185.72,106.8
2016,7,8,15,30,855.0,85.0,3.6,21.0,697.0,129.02,72.62
2016,7,8,15,45,843.5,82.5,3.65,21.0,654.5,80.4,62.83
2016,7,8,16,0,832.0,80.0,3.7,21.0,612.0,78.48,61.42
2016,7,8,16,15,815.0,78.0,3.65,20.5,566.0,76.58,60.12
2016,7,8,16,30,798.0,76.0,3.6,20.0,520.0,74.56,58.71
2016,7,8,16,45,777.5,72.5,3.55,20.0,471.5,64.03,49.86
2016,7,8,17,0,757.0,69.0,3.5,20.0,423.0,61.35,47.73
2016,7,8,17,15,727.0,65.5,3.4,19.5,373.5,58.41,45.44
2016,7,8,17,30,697.0,62.0,3.3,19.0,324.0,55.44,43.07
2016,7,8,17,45,658.0,57.5,3.25,19.0,275.5,51.54,39.73
2016,7,8,18,0,619.0,53.0,3.2,19.0,227.0,47.63,36.28
2016,7,8,18,15,559.0,47.0,3.1,18.5,180.5,38.98,28.64
2016,7,8,18,30,499.0,41.0,3.0,18.0,134.0,33.99,24.05
2016,7,8,18,45,407.5,33.0,2.95,17.5,94.0,27.26,17.75
2016,7,8,19,0,316.0,25.0,2.9,17.0,54.0,20.6,10.55
2016,7,8,19,15,158.0,12.5,2.9,16.5,27.0,10.09,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,2.1,14.0,27.0,70.97,0.0
2016,7,9,5,30,337.0,24.0,2.1,14.0,54.0,162.72,110.38
2016,7,9,5,45,427.5,31.0,2.15,14.5,94.0,225.87,174.24
2016,7,9,6,0,518.0,38.0,2.2,15.0,134.0,296.54,237.11
2016,7,9,6,15,575.5,43.0,2.25,15.5,180.0,359.23,292.2
2016,7,9,6,30,633.0,48.0,2.3,16.0,226.0,426.26,348.86
2016,7,9,6,45,670.5,52.5,2.4,17.0,274.5,484.44,395.82
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,544.09,441.96
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,597.06,482.86
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,643.33,516.43
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,688.37,547.13
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,731.96,576.13
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,769.73,601.27
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,805.27,624.54
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,834.8,642.51
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,861.41,658.34
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,882.07,671.28
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,899.35,682.0
2016,7,9,9,45,885.0,85.5,3.0,20.5,803.5,909.09,686.71
2016,7,9,10,0,886.0,91.0,3.1,21.0,835.0,914.93,688.91
2016,7,9,10,15,892.5,92.0,3.15,21.0,863.0,917.37,689.91
2016,7,9,10,30,899.0,93.0,3.2,21.0,891.0,916.03,688.49
2016,7,9,10,45,905.5,92.0,3.25,21.0,912.5,908.94,683.31
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,898.08,675.71
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,881.82,664.51
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,861.9,650.89
2016,7,9,11,45,922.5,89.5,3.5,21.0,971.0,837.03,634.14
2016,7,9,12,0,927.0,87.0,3.6,21.0,979.0,808.74,614.96
2016,7,9,12,15,927.5,87.0,3.7,21.0,979.5,776.25,592.73
2016,7,9,12,30,928.0,87.0,3.8,21.0,980.0,740.77,567.26
2016,7,9,12,45,924.0,89.0,3.9,21.0,972.0,701.01,537.25
2016,7,9,13,0,920.0,91.0,4.0,21.0,964.0,658.85,504.75
2016,7,9,13,15,918.5,90.5,4.05,21.0,951.0,614.05,469.34
2016,7,9,13,30,917.0,90.0,4.1,21.0,938.0,567.05,431.27
2016,7,9,13,45,915.5,88.5,4.2,21.0,918.0,517.3,390.07
2016,7,9,14,0,914.0,87.0,4.3,21.0,898.0,465.73,346.21
2016,7,9,14,15,910.5,86.0,4.35,20.5,872.5,412.14,300.1
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,357.34,251.87
2016,7,9,14,45,903.0,83.5,4.45,20.0,815.5,301.08,201.67
2016,7,9,15,0,899.0,82.0,4.5,20.0,784.0,244.13,152.23
2016,7,9,15,15,892.5,80.5,4.5,19.5,748.0,186.35,106.89
2016,7,9,15,30,886.0,79.0,4.5,19.0,712.0,128.63,71.74
2016,7,9,15,45,877.0,77.5,4.55,18.5,671.0,78.34,61.73
2016,7,9,16,0,868.0,76.0,4.6,18.0,630.0,76.97,60.89
2016,7,9,16,15,854.5,74.0,4.6,17.5,584.5,75.03,59.54
2016,7,9,16,30,841.0,72.0,4.6,17.0,539.0,72.97,58.07
2016,7,9,16,45,820.0,70.0,4.6,17.0,490.5,70.61,56.22
2016,7,9,17,0,799.0,68.0,4.6,17.0,442.0,61.48,48.44
2016,7,9,17,15,771.5,64.5,4.55,16.5,391.0,58.48,46.07
2016,7,9,17,30,744.0,61.0,4.5,16.0,340.0,55.44,43.6
2016,7,9,17,45,700.0,58.0,4.45,16.0,289.0,52.52,41.09
2016,7,9,18,0,656.0,55.0,4.4,16.0,238.0,49.68,38.56
2016,7,9,18,15,595.5,49.0,4.25,15.5,190.0,40.86,30.67
2016,7,9,18,30,535.0,43.0,4.1,15.0,142.0,35.85,25.98
2016,7,9,18,45,433.5,35.0,3.95,14.5,99.5,29.03,19.52
2016,7,9,19,0,332.0,27.0,3.8,14.0,57.0,22.34,12.0
2016,7,9,19,15,166.0,13.5,3.75,13.5,28.5,10.94,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.5,13.0,3.15,13.0,27.5,71.16,0.0
2016,7,10,5,30,331.0,26.0,3.2,13.0,55.0,163.03,109.93
2016,7,10,5,45,428.5,34.0,3.25,13.5,96.5,230.05,178.45
2016,7,10,6,0,526.0,42.0,3.3,14.0,138.0,307.43,247.42
2016,7,10,6,15,587.0,47.5,3.25,14.5,186.0,370.3,303.27
2016,7,10,6,30,648.0,53.0,3.2,15.0,234.0,440.69,363.16
2016,7,10,6,45,691.5,57.0,3.15,15.5,284.5,502.86,414.23
2016,7,10,7,0,735.0,61.0,3.1,16.0,335.0,566.89,464.71
2016,7,10,7,15,764.5,64.0,3.0,16.5,386.0,621.47,505.79
2016,7,10,7,30,794.0,67.0,2.9,17.0,437.0,675.86,544.01
2016,7,10,7,45,817.0,69.5,2.85,17.5,487.5,716.88,571.07
2016,7,10,8,0,840.0,72.0,2.8,18.0,538.0,763.29,601.47
2016,7,10,8,15,857.0,74.0,2.75,18.5,585.5,802.46,625.95
2016,7,10,8,30,874.0,76.0,2.7,19.0,633.0,839.3,648.34
2016,7,10,8,45,888.0,77.5,2.65,19.5,677.5,870.32,666.31
2016,7,10,9,0,902.0,79.0,2.6,20.0,722.0,898.35,682.02
2016,7,10,9,15,912.0,80.5,2.6,20.0,762.0,919.53,694.68
2016,7,10,9,30,922.0,82.0,2.6,20.0,802.0,937.18,705.04
2016,7,10,9,45,927.5,84.5,2.6,20.5,836.0,948.08,709.58
2016,7,10,10,0,933.0,87.0,2.6,21.0,870.0,955.08,711.67
2016,7,10,10,15,939.0,88.0,2.65,21.0,898.5,957.06,712.38
2016,7,10,10,30,945.0,89.0,2.7,21.0,927.0,955.07,710.62
2016,7,10,10,45,948.5,90.0,2.8,21.5,948.5,946.83,703.9
2016,7,10,11,0,952.0,91.0,2.9,22.0,970.0,934.64,694.68
2016,7,10,11,15,954.5,91.5,3.0,22.0,985.0,917.22,683.37
2016,7,10,11,30,957.0,92.0,3.1,22.0,1000.0,896.01,669.53
2016,7,10,11,45,958.5,92.5,3.25,22.0,1008.0,870.3,652.92
2016,7,10,12,0,960.0,93.0,3.4,22.0,1016.0,841.09,633.79
2016,7,10,12,15,960.0,93.5,3.45,22.0,1016.0,807.4,610.89
2016,7,10,12,30,960.0,94.0,3.5,22.0,1016.0,770.64,584.7
2016,7,10,12,45,953.5,97.5,3.6,22.5,1007.5,728.92,552.66
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,684.86,518.29
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,638.05,481.86
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,589.08,442.82
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,537.4,400.72
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,483.96,355.98
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,428.16,308.09
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,371.33,258.46
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,312.64,207.23
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,253.6,157.0
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,194.32,111.26
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,135.49,75.84
2016,7,10,15,45,879.5,86.0,3.6,22.0,681.0,83.54,65.21
2016,7,10,16,0,867.0,84.0,3.6,22.0,637.0,81.89,64.05
2016,7,10,16,15,850.5,81.5,3.55,21.5,589.5,79.68,62.5
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,77.32,60.83
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,67.18,52.36
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,64.83,50.53
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,61.91,48.28
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,58.97,45.96
2016,7,10,17,45,684.5,61.5,3.25,20.0,287.0,55.05,42.62
2016,7,10,18,0,641.0,57.0,3.2,20.0,236.0,47.21,35.76
2016,7,10,18,15,577.5,51.0,3.1,19.0,187.5,42.21,31.39
2016,7,10,18,30,514.0,45.0,3.0,18.0,139.0,37.26,26.87
2016,7,10,18,45,411.0,36.5,2.9,17.5,97.0,30.13,20.17
2016,7,10,19,0,308.0,28.0,2.8,17.0,55.0,23.1,12.29
2016,7,10,19,15,154.0,14.0,2.8,16.5,27.5,11.35,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,13.0,1.2,14.5,26.5,54.77,0.0
2016,7,11,5,30,310.0,26.0,1.2,15.0,53.0,155.96,102.51
2016,7,11,5,45,409.0,34.0,1.3,15.5,94.0,222.45,170.07
2016,7,11,6,0,508.0,42.0,1.4,16.0,135.0,299.51,237.34
2016,7,11,6,15,570.0,48.0,1.4,16.5,182.0,364.99,293.75
2016,7,11,6,30,632.0,54.0,1.4,17.0,229.0,433.23,350.31
2016,7,11,6,45,674.5,58.0,1.4,17.5,279.0,494.15,398.87
2016,7,11,7,0,717.0,62.0,1.4,18.0,329.0,556.88,446.75
2016,7,11,7,15,747.0,65.5,1.4,18.5,380.0,611.74,486.81
2016,7,11,7,30,777.0,69.0,1.4,19.0,431.0,666.51,524.33
2016,7,11,7,45,799.5,72.0,1.4,19.5,480.5,714.45,555.43
2016,7,11,8,0,822.0,75.0,1.4,20.0,530.0,753.18,579.35
2016,7,11,8,15,839.0,77.5,1.45,20.5,577.0,792.44,603.77
2016,7,11,8,30,856.0,80.0,1.5,21.0,624.0,829.41,626.23
2016,7,11,8,45,868.5,82.0,1.55,21.5,667.5,859.31,643.67
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,886.2,659.04
2016,7,11,9,15,891.5,85.5,1.65,22.0,750.5,907.52,671.97
2016,7,11,9,30,902.0,87.0,1.7,22.0,790.0,925.39,682.74
2016,7,11,9,45,902.0,92.5,1.8,22.5,822.5,934.19,686.97
2016,7,11,10,0,902.0,98.0,1.9,23.0,855.0,939.01,688.76
2016,7,11,10,15,908.5,99.0,1.95,23.0,883.0,941.34,689.84
2016,7,11,10,30,915.0,100.0,2.0,23.0,911.0,939.81,688.54
2016,7,11,10,45,919.0,101.5,2.05,23.5,932.5,932.6,682.35
2016,7,11,11,0,923.0,103.0,2.1,24.0,954.0,921.51,673.79
2016,7,11,11,15,926.0,103.5,2.15,24.0,969.0,904.8,662.98
2016,7,11,11,30,929.0,104.0,2.2,24.0,984.0,884.39,649.8
2016,7,11,11,45,930.0,104.5,2.3,24.0,991.5,858.73,633.56
2016,7,11,12,0,931.0,105.0,2.4,24.0,999.0,829.7,614.98
2016,7,11,12,15,931.5,105.0,2.45,24.0,1000.0,796.69,593.2
2016,7,11,12,30,932.0,105.0,2.5,24.0,1001.0,760.69,567.96
