Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,935.0,102.5,2.65,24.0,995.0,721.6,540.14
2016,7,11,13,0,938.0,100.0,2.8,24.0,989.0,679.67,509.39
2016,7,11,13,15,936.0,99.5,2.85,23.5,975.5,633.55,475.12
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,585.23,438.05
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,534.17,396.94
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,481.43,353.21
2016,7,11,14,15,922.0,97.0,3.15,23.0,892.5,426.3,306.28
2016,7,11,14,30,917.0,96.0,3.2,23.0,865.0,370.11,257.47
2016,7,11,14,45,911.5,94.0,3.25,23.0,832.0,312.28,207.06
2016,7,11,15,0,906.0,92.0,3.3,23.0,799.0,253.92,157.41
2016,7,11,15,15,896.5,90.5,3.3,22.5,760.0,194.99,111.91
2016,7,11,15,30,887.0,89.0,3.3,22.0,721.0,136.46,76.49
2016,7,11,15,45,876.5,86.0,3.3,22.0,678.0,83.45,65.13
2016,7,11,16,0,866.0,83.0,3.3,22.0,635.0,81.24,63.5
2016,7,11,16,15,849.0,80.5,3.3,21.5,587.5,79.01,61.93
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,76.63,60.24
2016,7,11,16,45,812.0,74.5,3.3,21.0,490.0,66.17,51.49
2016,7,11,17,0,792.0,71.0,3.3,21.0,440.0,63.47,49.36
2016,7,11,17,15,761.5,67.5,3.25,20.5,389.0,60.5,47.06
2016,7,11,17,30,731.0,64.0,3.2,20.0,338.0,57.5,44.68
2016,7,11,17,45,690.5,59.5,3.2,19.5,287.0,53.57,41.41
2016,7,11,18,0,650.0,55.0,3.2,19.0,236.0,49.62,38.02
2016,7,11,18,15,587.5,49.0,3.1,18.0,187.5,40.79,30.27
2016,7,11,18,30,525.0,43.0,3.0,17.0,139.0,35.78,25.69
2016,7,11,18,45,426.5,34.5,2.95,16.5,97.0,28.6,18.94
2016,7,11,19,0,328.0,26.0,2.9,16.0,55.0,21.51,10.99
2016,7,11,19,15,164.0,13.0,2.95,15.5,27.5,10.54,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,3.15,13.0,26.0,56.61,0.0
2016,7,12,5,30,328.0,24.0,3.2,13.0,52.0,159.87,104.4
2016,7,12,5,45,424.0,32.5,3.25,13.5,93.0,227.03,175.62
2016,7,12,6,0,520.0,41.0,3.3,14.0,134.0,304.13,244.58
2016,7,12,6,15,582.5,46.5,3.25,14.5,182.0,367.53,300.98
2016,7,12,6,30,645.0,52.0,3.2,15.0,230.0,438.65,361.57
2016,7,12,6,45,685.0,56.5,3.15,15.5,280.0,499.25,411.48
2016,7,12,7,0,725.0,61.0,3.1,16.0,330.0,561.45,460.6
2016,7,12,7,15,756.0,64.5,3.05,16.0,381.5,617.39,503.92
2016,7,12,7,30,787.0,68.0,3.0,16.0,433.0,673.31,544.7
2016,7,12,7,45,808.5,71.5,2.95,16.5,483.0,714.16,571.84
2016,7,12,8,0,830.0,75.0,2.9,17.0,533.0,760.37,602.32
2016,7,12,8,15,848.0,77.5,2.8,17.5,581.0,800.76,627.55
2016,7,12,8,30,866.0,80.0,2.7,18.0,629.0,838.86,650.63
2016,7,12,8,45,879.0,82.5,2.65,18.5,674.0,870.02,668.76
2016,7,12,9,0,892.0,85.0,2.6,19.0,719.0,898.14,684.59
2016,7,12,9,15,903.0,86.5,2.55,19.0,759.5,920.09,697.39
2016,7,12,9,30,914.0,88.0,2.5,19.0,800.0,938.56,707.86
2016,7,12,9,45,924.0,88.5,2.45,19.5,835.5,951.41,713.23
2016,7,12,10,0,934.0,89.0,2.4,20.0,871.0,960.48,716.17
2016,7,12,10,15,940.0,90.0,2.4,20.0,899.5,962.49,716.41
2016,7,12,10,30,946.0,91.0,2.4,20.0,928.0,960.51,714.21
2016,7,12,10,45,949.5,92.5,2.4,20.5,950.5,952.76,706.99
2016,7,12,11,0,953.0,94.0,2.4,21.0,973.0,941.01,697.33
2016,7,12,11,15,956.0,94.0,2.45,21.0,987.5,923.5,685.78
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,902.2,671.77
2016,7,12,11,45,960.0,94.5,2.55,21.5,1010.0,875.99,653.23
2016,7,12,12,0,961.0,95.0,2.6,22.0,1018.0,846.3,632.36
2016,7,12,12,15,961.5,95.0,2.65,22.0,1018.0,812.49,609.85
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,775.57,584.15
2016,7,12,12,45,951.5,100.5,2.8,22.0,1008.0,732.55,552.81
2016,7,12,13,0,941.0,106.0,2.9,22.0,998.0,687.41,519.16
2016,7,12,13,15,938.5,105.5,2.95,22.0,983.0,640.73,483.34
2016,7,12,13,30,936.0,105.0,3.0,22.0,968.0,591.9,444.84
2016,7,12,13,45,932.0,103.5,3.1,22.0,946.5,539.64,402.75
2016,7,12,14,0,928.0,102.0,3.2,22.0,925.0,485.79,358.05
2016,7,12,14,15,921.5,101.0,3.2,21.5,896.5,429.93,310.95
2016,7,12,14,30,915.0,100.0,3.2,21.0,868.0,373.16,261.95
2016,7,12,14,45,907.5,98.5,3.25,21.0,833.5,315.12,211.1
2016,7,12,15,0,900.0,97.0,3.3,21.0,799.0,256.78,161.17
2016,7,12,15,15,889.5,95.0,3.3,21.0,759.0,197.61,114.89
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,138.97,78.82
2016,7,12,15,45,866.0,90.5,3.3,21.0,675.0,85.81,67.39
2016,7,12,16,0,853.0,88.0,3.3,21.0,631.0,83.93,66.03
2016,7,12,16,15,835.0,85.5,3.25,20.5,583.0,81.76,64.53
2016,7,12,16,30,817.0,83.0,3.2,20.0,535.0,71.75,56.31
2016,7,12,16,45,795.0,79.5,3.2,20.0,485.0,69.25,54.36
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,66.66,52.32
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,63.46,49.83
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,60.22,47.24
2016,7,12,17,45,667.5,63.0,2.95,19.0,282.0,56.0,43.63
2016,7,12,18,0,625.0,58.0,2.9,19.0,231.0,47.77,36.4
2016,7,12,18,15,560.5,51.5,2.8,18.0,183.0,42.43,31.71
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,37.14,26.86
2016,7,12,18,45,395.0,36.0,2.6,16.5,94.0,29.65,19.82
2016,7,12,19,0,294.0,27.0,2.5,16.0,53.0,22.24,11.4
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.5,10.62,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,13.0,1.75,13.5,25.0,52.69,0.0
2016,7,13,5,30,295.0,26.0,1.7,14.0,50.0,150.06,95.46
2016,7,13,5,45,396.5,35.0,1.65,14.5,91.0,219.03,167.92
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,297.87,237.04
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,364.36,294.36
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,436.02,353.32
2016,7,13,6,45,671.5,60.5,1.2,17.0,279.0,496.13,400.1
2016,7,13,7,0,716.0,65.0,1.1,18.0,330.0,560.84,447.77
2016,7,13,7,15,747.5,69.0,1.0,18.5,381.0,617.5,487.82
2016,7,13,7,30,779.0,73.0,0.9,19.0,432.0,674.17,525.09
2016,7,13,7,45,802.5,76.0,0.85,19.5,482.5,723.11,555.54
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,762.66,578.66
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,802.53,601.43
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,840.1,622.08
2016,7,13,8,45,874.5,86.0,0.7,22.0,673.5,871.03,637.65
2016,7,13,9,0,888.0,88.0,0.7,23.0,718.0,898.96,651.1
2016,7,13,9,15,898.5,89.5,0.75,23.0,758.0,920.41,663.81
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,938.38,674.46
2016,7,13,9,45,905.0,99.5,0.85,23.5,829.5,946.59,677.81
2016,7,13,10,0,901.0,108.0,0.9,24.0,861.0,950.59,678.74
2016,7,13,10,15,907.5,109.0,1.0,24.0,889.5,952.79,680.94
2016,7,13,10,30,914.0,110.0,1.1,24.0,918.0,951.12,680.77
2016,7,13,10,45,918.0,111.0,1.25,24.5,940.0,943.28,676.26
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,931.57,669.25
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,915.14,659.8
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,894.98,647.91
2016,7,13,11,45,929.0,114.5,1.7,25.5,999.0,869.13,631.0
2016,7,13,12,0,930.0,115.0,1.8,26.0,1006.0,839.9,611.82
2016,7,13,12,15,930.0,114.5,1.9,26.0,1006.5,805.92,590.52
2016,7,13,12,30,930.0,114.0,2.0,26.0,1007.0,769.0,565.65
2016,7,13,12,45,933.0,111.0,2.15,26.0,1001.0,729.44,538.35
2016,7,13,13,0,936.0,108.0,2.3,26.0,995.0,687.04,508.11
2016,7,13,13,15,933.5,107.5,2.4,25.5,980.0,640.52,474.52
2016,7,13,13,30,931.0,107.0,2.5,25.0,965.0,591.86,438.11
2016,7,13,13,45,926.5,106.0,2.6,25.0,943.5,539.89,397.08
2016,7,13,14,0,922.0,105.0,2.7,25.0,922.0,486.37,353.49
2016,7,13,14,15,916.0,104.0,2.75,25.0,893.5,430.93,307.02
2016,7,13,14,30,910.0,103.0,2.8,25.0,865.0,374.53,258.74
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.0,316.55,208.91
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,258.31,159.96
2016,7,13,15,15,883.5,98.0,2.95,25.0,757.0,199.39,114.58
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,140.99,79.07
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,87.38,67.58
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,85.54,66.3
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,75.18,57.96
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,73.61,56.96
2016,7,13,16,45,787.0,82.5,3.1,23.5,483.0,71.16,55.21
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,68.64,53.37
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,65.53,50.98
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,62.37,48.51
2016,7,13,17,45,656.5,65.5,2.95,21.5,280.5,53.4,40.91
2016,7,13,18,0,613.0,60.0,2.9,21.0,230.0,49.12,37.26
2016,7,13,18,15,547.5,53.5,2.7,20.5,182.0,43.85,32.59
2016,7,13,18,30,482.0,47.0,2.5,20.0,134.0,38.63,27.78
2016,7,13,18,45,380.0,37.5,2.4,19.5,92.5,30.81,20.49
2016,7,13,19,0,278.0,28.0,2.3,19.0,51.0,23.04,11.63
2016,7,13,19,15,139.0,14.0,2.25,18.5,25.5,11.02,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,155.0,12.5,1.45,13.5,25.0,54.51,0.0
2016,7,14,5,30,310.0,25.0,1.4,14.0,50.0,153.9,95.54
2016,7,14,5,45,413.5,33.5,1.35,15.0,91.5,224.56,171.27
2016,7,14,6,0,517.0,42.0,1.3,16.0,133.0,304.67,240.83
2016,7,14,6,15,581.5,48.0,1.2,16.5,181.5,372.1,298.57
2016,7,14,6,30,646.0,54.0,1.1,17.0,230.0,442.33,356.09
2016,7,14,6,45,689.0,59.0,1.0,17.5,281.0,505.61,405.45
2016,7,14,7,0,732.0,64.0,0.9,18.0,332.0,570.75,453.63
2016,7,14,7,15,763.0,67.5,0.9,18.5,384.0,627.21,494.03
2016,7,14,7,30,794.0,71.0,0.9,19.0,436.0,683.58,531.73
2016,7,14,7,45,817.0,73.5,0.9,19.5,486.5,732.13,562.41
2016,7,14,8,0,840.0,76.0,0.9,20.0,537.0,771.31,585.93
2016,7,14,8,15,857.5,78.5,0.9,20.5,585.5,811.67,609.83
2016,7,14,8,30,875.0,81.0,0.9,21.0,634.0,849.7,631.68
2016,7,14,8,45,888.5,83.0,0.95,21.5,679.0,881.03,649.64
2016,7,14,9,0,902.0,85.0,1.0,22.0,724.0,909.31,665.54
2016,7,14,9,15,912.5,86.5,1.05,22.5,764.5,931.04,677.2
2016,7,14,9,30,923.0,88.0,1.1,23.0,805.0,949.24,686.68
2016,7,14,9,45,928.0,91.0,1.2,23.5,839.0,960.24,692.51
2016,7,14,10,0,933.0,94.0,1.3,24.0,873.0,967.3,696.0
2016,7,14,10,15,939.0,95.0,1.35,24.0,902.0,969.27,696.95
2016,7,14,10,30,945.0,96.0,1.4,24.0,931.0,967.25,695.57
2016,7,14,10,45,949.0,97.0,1.5,24.0,953.0,959.41,691.35
2016,7,14,11,0,953.0,98.0,1.6,24.0,975.0,947.57,684.66
2016,7,14,11,15,956.0,98.5,1.7,24.0,990.5,930.46,674.6
2016,7,14,11,30,959.0,99.0,1.8,24.0,1006.0,909.51,662.05
2016,7,14,11,45,960.0,99.5,1.9,24.5,1013.5,883.19,644.65
2016,7,14,12,0,961.0,100.0,2.0,25.0,1021.0,853.37,624.89
2016,7,14,12,15,961.0,100.5,2.05,24.5,1021.5,819.46,604.22
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,782.45,580.31
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,739.82,550.14
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,694.96,517.57
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,647.71,483.06
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,598.33,445.76
2016,7,14,13,45,933.5,108.0,2.45,23.0,951.0,545.92,404.07
2016,7,14,14,0,929.0,107.0,2.5,23.0,929.0,491.95,359.84
2016,7,14,14,15,922.5,106.0,2.5,23.0,900.5,435.84,312.57
2016,7,14,14,30,916.0,105.0,2.5,23.0,872.0,378.82,263.53
2016,7,14,14,45,907.0,103.5,2.55,23.0,837.0,320.12,212.92
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,261.28,163.24
2016,7,14,15,15,887.0,100.0,2.6,22.5,761.5,201.93,117.43
2016,7,14,15,30,876.0,98.0,2.6,22.0,721.0,143.17,81.41
2016,7,14,15,45,861.0,96.0,2.6,22.0,676.0,88.88,69.66
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,87.32,68.61
2016,7,14,16,15,827.5,91.0,2.6,21.5,583.0,76.81,60.06
2016,7,14,16,30,809.0,88.0,2.6,21.0,535.0,74.94,58.81
2016,7,14,16,45,783.5,85.0,2.6,20.5,484.0,72.84,57.33
2016,7,14,17,0,758.0,82.0,2.6,20.0,433.0,70.7,55.81
2016,7,14,17,15,725.0,78.0,2.55,19.5,381.5,67.65,53.46
2016,7,14,17,30,692.0,74.0,2.5,19.0,330.0,59.63,46.73
2016,7,14,17,45,643.5,69.0,2.5,19.0,278.5,55.76,43.42
2016,7,14,18,0,595.0,64.0,2.5,19.0,227.0,51.91,40.03
2016,7,14,18,15,527.0,56.5,2.45,18.0,179.0,45.99,34.81
2016,7,14,18,30,459.0,49.0,2.4,17.0,131.0,40.08,29.4
2016,7,14,18,45,351.5,39.0,2.35,16.5,90.0,31.9,21.69
2016,7,14,19,0,244.0,29.0,2.3,16.0,49.0,23.8,12.17
2016,7,14,19,15,122.0,14.5,2.35,15.5,24.5,11.41,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,12.5,8.0,6.29,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,12.18,2.63
2016,7,15,5,45,0.0,30.5,2.35,13.5,30.5,23.34,13.64
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,35.55,24.43
2016,7,15,6,15,0.0,62.5,2.3,14.0,62.5,50.52,37.52
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,65.32,50.34
2016,7,15,6,45,0.0,98.5,2.15,14.5,98.5,80.99,63.56
2016,7,15,7,0,0.0,117.0,2.1,15.0,117.0,96.56,76.45
2016,7,15,7,15,12.0,142.0,2.05,15.5,147.5,126.7,101.55
2016,7,15,7,30,24.0,167.0,2.0,16.0,178.0,157.69,126.89
2016,7,15,7,45,42.0,195.5,1.95,16.5,217.5,212.39,171.1
2016,7,15,8,0,60.0,224.0,1.9,17.0,257.0,255.16,204.71
2016,7,15,8,15,191.0,241.0,1.9,17.0,359.0,398.37,319.52
2016,7,15,8,30,322.0,258.0,1.9,17.0,461.0,549.85,434.94
2016,7,15,8,45,350.5,271.5,1.9,17.5,507.0,593.58,464.55
2016,7,15,9,0,379.0,285.0,1.9,18.0,553.0,636.75,493.95
2016,7,15,9,15,639.5,191.0,1.9,18.5,673.5,811.63,620.83
2016,7,15,9,30,900.0,97.0,1.9,19.0,794.0,938.98,703.32
2016,7,15,9,45,908.0,99.0,1.95,19.5,829.0,951.43,708.11
2016,7,15,10,0,916.0,101.0,2.0,20.0,864.0,960.08,711.77
2016,7,15,10,15,922.5,102.0,2.05,20.0,893.0,962.44,712.8
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,960.87,711.43
2016,7,15,10,45,708.5,233.5,2.15,20.0,867.5,893.75,665.72
2016,7,15,11,0,488.0,364.0,2.2,20.0,813.0,794.86,593.26
2016,7,15,11,15,717.0,234.0,2.25,20.0,905.5,867.51,649.07
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,904.38,674.69
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,879.08,656.24
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,850.26,636.03
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,816.17,613.02
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,779.03,586.88
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,736.69,555.68
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,692.15,522.23
2016,7,15,13,15,931.0,112.0,2.4,21.0,981.0,644.89,486.09
2016,7,15,13,30,928.0,111.0,2.4,21.0,966.0,595.56,447.38
2016,7,15,13,45,922.0,111.0,2.4,21.0,943.5,543.54,405.52
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,490.1,361.31
2016,7,15,14,15,909.5,109.5,2.4,20.5,892.0,434.26,314.61
2016,7,15,14,30,903.0,108.0,2.4,20.0,863.0,377.53,265.97
2016,7,15,14,45,891.0,108.0,2.4,20.0,827.5,319.63,215.56
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,261.91,166.37
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,203.39,120.73
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,145.58,84.77
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,83.11,65.61
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,82.87,65.67
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,81.29,64.65
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,79.63,63.57
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,78.07,62.44
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,70.61,56.19
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,67.29,53.59
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,63.91,50.88
2016,7,15,17,45,597.0,75.5,2.35,17.0,270.5,59.89,47.42
2016,7,15,18,0,545.0,70.0,2.4,17.0,220.0,55.89,43.86
2016,7,15,18,15,474.5,62.0,2.35,16.5,173.0,49.81,38.38
2016,7,15,18,30,404.0,54.0,2.3,16.0,126.0,43.74,32.71
2016,7,15,18,45,295.5,42.5,2.3,15.5,86.0,32.36,22.14
2016,7,15,19,0,187.0,31.0,2.3,15.0,46.0,23.45,11.72
2016,7,15,19,15,93.5,15.5,2.35,14.5,23.0,12.2,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,113.5,13.5,2.2,12.5,22.0,43.43,0.0
2016,7,16,5,30,227.0,27.0,2.2,13.0,44.0,125.85,73.34
2016,7,16,5,45,333.5,37.5,2.2,13.5,83.5,196.93,151.08
2016,7,16,6,0,440.0,48.0,2.2,14.0,123.0,276.64,221.55
2016,7,16,6,15,220.0,68.0,2.1,14.5,105.5,193.31,157.6
2016,7,16,6,30,0.0,88.0,2.0,15.0,88.0,73.53,56.91
2016,7,16,6,45,6.0,106.5,1.9,15.5,108.5,92.75,73.32
2016,7,16,7,0,12.0,125.0,1.8,16.0,129.0,112.41,89.66
2016,7,16,7,15,24.5,149.0,1.7,16.5,160.0,142.46,114.45
2016,7,16,7,30,37.0,173.0,1.6,17.0,191.0,186.8,150.33
2016,7,16,7,45,93.0,204.0,1.55,17.5,254.0,261.2,210.55
2016,7,16,8,0,149.0,235.0,1.5,18.0,317.0,356.26,284.65
2016,7,16,8,15,158.0,258.0,1.5,18.0,351.5,389.67,309.02
2016,7,16,8,30,167.0,281.0,1.5,18.0,386.0,422.68,333.07
2016,7,16,8,45,173.5,303.0,1.5,18.5,419.0,451.9,353.22
2016,7,16,9,0,180.0,325.0,1.5,19.0,452.0,480.33,372.49
2016,7,16,9,15,531.5,214.0,1.55,19.5,619.5,728.3,557.55
2016,7,16,9,30,883.0,103.0,1.6,20.0,787.0,930.94,692.77
2016,7,16,9,45,892.0,104.5,1.65,20.5,821.5,943.64,696.76
2016,7,16,10,0,901.0,106.0,1.7,21.0,856.0,952.61,700.65
2016,7,16,10,15,907.5,107.5,1.8,21.0,885.0,955.43,702.66
2016,7,16,10,30,914.0,109.0,1.9,21.0,914.0,954.35,702.28
2016,7,16,10,45,918.0,110.5,2.0,21.0,936.0,947.06,697.93
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,935.85,691.12
2016,7,16,11,15,925.5,112.5,2.15,21.0,973.5,919.45,680.43
2016,7,16,11,30,929.0,113.0,2.2,21.0,989.0,899.3,667.32
2016,7,16,11,45,930.5,113.5,2.3,21.0,997.0,873.84,651.11
2016,7,16,12,0,932.0,114.0,2.4,21.0,1005.0,844.96,632.51
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.0,811.66,610.01
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,775.34,584.17
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.0,735.08,554.85
2016,7,16,13,0,932.0,113.0,2.5,21.0,993.0,692.2,522.91
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.0,645.65,487.2
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,596.96,448.9
2016,7,16,13,45,926.5,109.0,2.55,21.0,944.5,545.53,407.57
2016,7,16,14,0,926.0,106.0,2.6,21.0,924.0,492.16,363.39
2016,7,16,14,15,920.0,105.0,2.6,20.5,896.0,436.3,316.51
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,379.47,267.59
2016,7,16,14,45,908.5,101.5,2.6,20.0,834.5,321.06,216.38
2016,7,16,15,0,903.0,99.0,2.6,20.0,801.0,262.11,165.75
2016,7,16,15,15,892.5,97.0,2.6,19.5,761.0,202.43,118.94
2016,7,16,15,30,882.0,95.0,2.6,19.0,721.0,143.28,81.88
2016,7,16,15,45,870.0,92.0,2.65,19.0,677.0,86.81,68.77
2016,7,16,16,0,858.0,89.0,2.7,19.0,633.0,84.66,67.19
2016,7,16,16,15,840.0,86.5,2.7,18.5,585.0,82.48,65.68
2016,7,16,16,30,822.0,84.0,2.7,18.0,537.0,72.58,57.5
2016,7,16,16,45,800.0,80.5,2.7,18.0,486.5,70.08,55.55
2016,7,16,17,0,778.0,77.0,2.7,18.0,436.0,67.51,53.51
2016,7,16,17,15,746.0,73.0,2.7,17.5,384.0,64.32,51.0
2016,7,16,17,30,714.0,69.0,2.7,17.0,332.0,61.08,48.4
2016,7,16,17,45,667.5,64.5,2.7,17.0,280.5,52.85,41.22
2016,7,16,18,0,621.0,60.0,2.7,17.0,229.0,49.24,38.0
2016,7,16,18,15,553.0,53.0,2.7,16.5,180.5,43.55,32.88
2016,7,16,18,30,485.0,46.0,2.7,16.0,132.0,37.9,27.59
2016,7,16,18,45,370.0,37.0,2.7,15.5,90.5,30.4,20.43
2016,7,16,19,0,255.0,28.0,2.7,15.0,49.0,23.04,11.1
2016,7,16,19,15,127.5,14.0,2.75,14.5,24.5,11.02,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,12.5,2.95,12.5,22.0,45.16,0.0
2016,7,17,5,30,244.0,25.0,3.0,13.0,44.0,129.72,72.48
2016,7,17,5,45,359.5,34.5,3.05,13.5,84.5,204.87,157.08
2016,7,17,6,0,475.0,44.0,3.1,14.0,125.0,288.97,231.86
2016,7,17,6,15,543.0,50.5,3.05,14.0,172.5,357.0,292.54
2016,7,17,6,30,611.0,57.0,3.0,14.0,220.0,430.61,355.99
2016,7,17,6,45,320.0,94.5,3.0,14.5,181.5,318.26,264.51
2016,7,17,7,0,29.0,132.0,3.0,15.0,143.0,141.4,114.43
2016,7,17,7,15,30.0,151.0,2.95,15.5,163.5,160.46,130.13
2016,7,17,7,30,31.0,170.0,2.9,16.0,184.0,179.44,145.13
2016,7,17,7,45,31.5,188.0,2.85,16.5,204.0,196.88,158.58
2016,7,17,8,0,32.0,206.0,2.8,17.0,224.0,214.2,171.71
2016,7,17,8,15,69.5,242.0,2.8,17.0,285.0,281.11,225.7
2016,7,17,8,30,107.0,278.0,2.8,17.0,346.0,349.55,279.63
2016,7,17,8,45,143.5,301.0,2.85,17.5,399.0,424.01,336.38
2016,7,17,9,0,180.0,324.0,2.9,18.0,452.0,479.92,377.91
2016,7,17,9,15,240.5,334.0,2.95,18.0,514.5,564.92,441.62
2016,7,17,9,30,301.0,344.0,3.0,18.0,577.0,629.69,489.31
2016,7,17,9,45,241.0,372.5,3.05,18.5,564.5,600.55,464.14
2016,7,17,10,0,181.0,401.0,3.1,19.0,552.0,549.0,423.44
2016,7,17,10,15,301.5,379.0,3.1,19.0,640.0,653.99,502.56
2016,7,17,10,30,422.0,357.0,3.1,19.0,728.0,753.96,574.99
2016,7,17,10,45,437.5,363.0,3.15,19.0,756.5,763.58,580.72
2016,7,17,11,0,453.0,369.0,3.2,19.0,785.0,770.26,585.05
2016,7,17,11,15,689.0,239.5,3.25,19.0,883.5,850.71,646.9
2016,7,17,11,30,925.0,110.0,3.3,19.0,982.0,894.76,678.47
2016,7,17,11,45,926.5,110.0,3.4,19.0,989.0,869.05,660.7
2016,7,17,12,0,928.0,110.0,3.5,19.0,996.0,839.94,641.03
2016,7,17,12,15,928.0,110.0,3.55,19.0,996.0,806.45,617.94
2016,7,17,12,30,928.0,110.0,3.6,19.0,996.0,769.98,591.57
2016,7,17,12,45,922.5,112.0,3.65,19.0,987.5,728.46,560.29
2016,7,17,13,0,917.0,114.0,3.7,19.0,979.0,684.66,526.64
2016,7,17,13,15,914.0,113.5,3.75,19.0,964.5,638.44,490.38
2016,7,17,13,30,911.0,113.0,3.8,19.0,950.0,590.15,451.55
2016,7,17,13,45,910.0,110.0,3.85,19.0,929.0,539.22,409.56
2016,7,17,14,0,909.0,107.0,3.9,19.0,908.0,486.44,364.85
2016,7,17,14,15,902.5,105.5,3.95,18.5,880.0,430.91,317.39
2016,7,17,14,30,896.0,104.0,4.0,18.0,852.0,374.5,268.0
2016,7,17,14,45,890.5,101.0,4.05,18.0,818.5,316.74,216.52
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,258.49,165.67
2016,7,17,15,15,874.5,96.0,4.15,18.0,745.5,199.84,118.69
2016,7,17,15,30,864.0,94.0,4.2,18.0,706.0,141.74,81.54
2016,7,17,15,45,851.5,91.5,4.3,18.0,662.5,85.99,68.41
2016,7,17,16,0,839.0,89.0,4.4,18.0,619.0,84.14,67.07
2016,7,17,16,15,821.0,86.5,4.4,17.5,571.5,73.76,58.46
2016,7,17,16,30,803.0,84.0,4.4,17.0,524.0,72.14,57.38
2016,7,17,16,45,779.5,80.5,4.45,17.0,474.5,69.65,55.42
2016,7,17,17,0,756.0,77.0,4.5,17.0,425.0,67.09,53.37
2016,7,17,17,15,724.0,73.0,4.45,16.5,374.0,63.94,50.89
2016,7,17,17,30,692.0,69.0,4.4,16.0,323.0,60.75,48.31
2016,7,17,17,45,644.5,64.5,4.4,15.5,272.5,52.54,41.2
2016,7,17,18,0,597.0,60.0,4.4,15.0,222.0,48.97,38.07
2016,7,17,18,15,529.0,53.0,4.3,14.5,174.5,43.34,32.94
2016,7,17,18,30,461.0,46.0,4.2,14.0,127.0,37.74,27.66
2016,7,17,18,45,347.0,36.5,4.1,14.0,86.5,29.88,20.07
2016,7,17,19,0,233.0,27.0,4.0,14.0,46.0,22.13,10.15
2016,7,17,19,15,116.5,13.5,3.95,13.5,23.0,10.62,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,11.5,3.1,13.0,21.0,46.33,0.0
2016,7,18,5,30,257.0,23.0,3.2,13.0,42.0,132.07,69.97
2016,7,18,5,45,366.0,32.0,3.3,13.5,81.0,205.27,157.03
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,286.15,229.67
2016,7,18,6,15,541.0,47.0,3.4,14.5,167.0,352.44,288.7
2016,7,18,6,30,607.0,53.0,3.4,15.0,214.0,424.2,350.28
2016,7,18,6,45,400.5,95.5,3.4,15.5,211.0,369.01,305.78
2016,7,18,7,0,194.0,138.0,3.4,16.0,208.0,269.68,222.86
2016,7,18,7,15,130.5,159.5,3.3,16.0,210.0,254.59,209.38
2016,7,18,7,30,67.0,181.0,3.2,16.0,212.0,218.34,177.86
2016,7,18,7,45,166.0,201.5,3.15,16.5,289.0,332.13,271.22
2016,7,18,8,0,265.0,222.0,3.1,17.0,366.0,454.63,367.56
2016,7,18,8,15,551.0,152.0,3.05,17.0,486.0,654.77,524.22
2016,7,18,8,30,837.0,82.0,3.0,17.0,606.0,822.83,645.23
2016,7,18,8,45,850.5,84.0,3.0,17.5,649.5,853.54,662.68
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,881.35,679.03
2016,7,18,9,15,874.5,87.5,3.0,18.0,732.5,902.73,692.13
2016,7,18,9,30,885.0,89.0,3.0,18.0,772.0,920.71,702.95
2016,7,18,9,45,891.0,92.0,3.0,18.5,806.0,932.54,708.29
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,940.58,711.17
2016,7,18,10,15,903.5,96.0,3.0,19.0,868.5,943.18,711.85
2016,7,18,10,30,910.0,97.0,3.0,19.0,897.0,941.93,710.1
2016,7,18,10,45,914.0,98.0,3.05,19.5,918.5,934.49,703.35
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,923.2,694.16
2016,7,18,11,15,921.5,99.5,3.1,20.0,955.5,907.17,682.87
2016,7,18,11,30,925.0,100.0,3.1,20.0,971.0,887.4,669.13
2016,7,18,11,45,927.0,100.0,3.15,20.0,979.0,862.31,652.13
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,833.79,632.75
2016,7,18,12,15,929.5,99.5,3.25,20.0,987.5,800.41,609.92
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,764.02,584.16
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,725.06,555.09
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,683.07,523.08
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,636.39,486.51
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,587.53,447.32
2016,7,18,13,45,934.5,87.5,3.4,20.0,928.5,536.18,405.09
2016,7,18,14,0,934.0,85.0,3.4,20.0,908.0,482.87,360.05
2016,7,18,14,15,928.5,84.0,3.4,20.0,880.5,426.92,311.73
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,369.95,261.51
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,311.62,209.78
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,252.69,158.59
2016,7,18,15,15,903.5,77.5,3.4,20.0,747.0,193.05,111.01
2016,7,18,15,30,894.0,76.0,3.4,20.0,708.0,133.83,73.32
2016,7,18,15,45,883.5,73.5,3.4,20.0,665.0,76.02,59.4
2016,7,18,16,0,873.0,71.0,3.4,20.0,622.0,73.88,57.79
2016,7,18,16,15,857.0,69.0,3.4,19.5,574.5,71.77,56.3
2016,7,18,16,30,841.0,67.0,3.4,19.0,527.0,69.55,54.69
2016,7,18,16,45,820.5,64.0,3.45,18.5,477.5,66.44,52.3
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,63.21,49.78
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,53.73,41.74
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,50.88,39.43
2016,7,18,17,45,701.5,51.0,3.5,17.0,276.0,47.09,36.14
2016,7,18,18,0,661.0,47.0,3.5,17.0,226.0,43.31,32.76
2016,7,18,18,15,599.5,42.0,3.45,16.5,178.0,38.53,28.43
2016,7,18,18,30,538.0,37.0,3.4,16.0,130.0,33.83,24.0
2016,7,18,18,45,435.5,29.5,3.35,15.5,89.0,26.8,17.27
2016,7,18,19,0,333.0,22.0,3.3,15.0,48.0,18.27,7.01
2016,7,18,19,15,166.5,11.0,3.25,14.5,24.0,8.65,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.5,52.31,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,43.0,145.79,72.47
2016,7,19,5,45,410.5,29.0,2.8,13.5,83.0,220.31,167.9
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,298.73,239.17
2016,7,19,6,15,583.0,43.0,2.9,14.0,171.0,367.24,300.63
2016,7,19,6,30,648.0,49.0,2.9,14.0,219.0,440.89,364.32
2016,7,19,6,45,406.0,94.0,2.9,14.5,208.5,371.32,308.2
2016,7,19,7,0,164.0,139.0,2.9,15.0,198.0,251.7,208.14
2016,7,19,7,15,183.5,160.5,2.85,15.5,236.0,293.23,242.13
2016,7,19,7,30,203.0,182.0,2.8,16.0,274.0,335.6,275.48
2016,7,19,7,45,519.0,126.0,2.8,16.5,397.5,569.36,462.81
2016,7,19,8,0,835.0,70.0,2.8,17.0,521.0,765.5,607.17
2016,7,19,8,15,851.5,72.0,2.8,17.0,568.5,804.68,632.0
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,841.52,656.09
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,871.0,673.51
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,897.33,688.63
2016,7,19,9,15,899.0,81.0,2.8,18.0,743.0,919.31,701.99
2016,7,19,9,30,909.0,83.0,2.8,18.0,783.0,937.77,713.0
2016,7,19,9,45,913.0,86.0,2.8,18.5,816.5,948.05,717.16
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,954.42,718.85
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,956.66,719.27
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,954.96,717.21
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,946.65,711.29
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,934.41,702.86
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,917.75,691.17
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,897.31,677.02
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,871.52,659.62
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,842.27,639.81
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.0,808.94,616.81
2016,7,19,12,30,942.0,97.0,3.0,19.0,995.0,772.53,591.01
2016,7,19,12,45,935.5,100.0,3.05,19.0,986.5,730.75,559.86
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,686.67,526.3
2016,7,19,13,15,926.0,102.5,3.1,19.0,963.5,639.95,489.82
2016,7,19,13,30,923.0,102.0,3.1,19.0,949.0,591.13,450.76
2016,7,19,13,45,924.0,98.0,3.15,19.5,929.0,539.84,408.05
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,486.49,362.53
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,430.65,314.57
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,373.84,264.72
2016,7,19,14,45,909.0,89.0,3.35,20.0,819.5,315.49,213.13
2016,7,19,15,0,905.0,86.0,3.4,20.0,786.0,256.46,161.91
2016,7,19,15,15,894.5,84.5,3.45,19.5,746.5,196.95,114.69
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,137.98,77.13
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,79.44,62.56
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,76.8,60.53
2016,7,19,16,15,847.5,74.0,3.6,18.5,572.5,74.77,59.1
2016,7,19,16,30,831.0,72.0,3.6,18.0,525.0,72.62,57.57
2016,7,19,16,45,812.0,68.0,3.6,18.0,476.0,68.95,54.59
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,65.12,51.45
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,55.78,43.54
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,53.01,41.32
2016,7,19,17,45,696.0,53.0,3.5,17.0,275.0,48.57,37.44
2016,7,19,18,0,658.0,48.0,3.5,17.0,225.0,44.08,33.43
2016,7,19,18,15,595.5,43.0,3.35,16.5,177.0,39.32,29.12
2016,7,19,18,30,533.0,38.0,3.2,16.0,129.0,34.66,24.7
2016,7,19,18,45,432.0,30.0,3.1,15.5,88.0,25.05,15.74
2016,7,19,19,0,331.0,22.0,3.0,15.0,47.0,18.28,6.62
2016,7,19,19,15,165.5,11.0,2.95,14.5,23.5,8.65,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,52.46,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,145.51,66.37
2016,7,20,5,45,414.5,28.5,2.6,13.5,81.5,221.86,168.52
2016,7,20,6,0,523.0,37.0,2.7,14.0,122.0,301.51,241.07
2016,7,20,6,15,588.0,42.5,2.7,14.5,170.0,369.87,301.86
2016,7,20,6,30,653.0,48.0,2.7,15.0,218.0,443.29,364.52
2016,7,20,6,45,696.5,52.0,2.7,15.5,268.5,506.34,416.52
2016,7,20,7,0,740.0,56.0,2.7,16.0,319.0,571.34,467.84
2016,7,20,7,15,770.0,59.0,2.6,16.0,370.5,627.14,510.34
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,675.96,544.82
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,724.24,577.15
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,771.16,607.6
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,811.15,632.36
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,848.78,654.99
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,880.09,672.85
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,908.36,688.41
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,930.14,701.28
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,948.36,711.84
2016,7,20,9,45,924.5,83.0,2.25,19.5,821.0,957.02,715.29
2016,7,20,10,0,923.0,89.0,2.3,20.0,854.0,961.53,716.18
2016,7,20,10,15,929.5,90.5,2.3,20.0,883.0,964.74,717.24
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,963.96,715.8
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,956.73,709.41
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,945.53,700.58
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.0,928.68,689.46
2016,7,20,11,30,954.0,92.0,2.5,21.0,988.0,908.0,675.87
2016,7,20,11,45,957.5,91.0,2.6,21.5,996.5,882.64,658.29
2016,7,20,12,0,961.0,90.0,2.7,22.0,1005.0,853.69,638.26
2016,7,20,12,15,961.5,90.0,2.75,22.0,1006.0,819.81,615.67
2016,7,20,12,30,962.0,90.0,2.8,22.0,1007.0,782.76,590.52
2016,7,20,12,45,961.0,89.5,2.85,22.0,1000.0,741.25,560.18
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,697.03,527.14
2016,7,20,13,15,958.0,88.5,2.95,21.5,978.5,649.64,491.84
2016,7,20,13,30,956.0,88.0,3.0,21.0,964.0,599.96,453.59
2016,7,20,13,45,953.5,87.0,3.1,21.0,943.0,547.56,411.25
2016,7,20,14,0,951.0,86.0,3.2,21.0,922.0,493.31,366.06
2016,7,20,14,15,945.5,85.0,3.25,21.0,894.0,436.26,317.25
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,378.14,266.43
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,318.58,213.97
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,258.56,162.1
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,197.87,113.95
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,137.57,75.52
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,77.91,61.01
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,76.06,59.66
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,73.96,58.18
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,71.74,56.59
2016,7,20,16,45,830.5,67.0,3.55,19.0,483.5,68.65,54.11
2016,7,20,17,0,810.0,64.0,3.6,19.0,433.0,65.43,51.51
2016,7,20,17,15,780.0,61.0,3.6,18.5,381.0,56.07,43.62
2016,7,20,17,30,750.0,58.0,3.6,18.0,329.0,53.26,41.36
2016,7,20,17,45,709.0,53.5,3.6,17.5,278.0,49.13,37.86
2016,7,20,18,0,668.0,49.0,3.6,17.0,227.0,44.99,34.24
2016,7,20,18,15,604.0,43.5,3.5,16.5,178.5,39.82,29.54
2016,7,20,18,30,540.0,38.0,3.4,16.0,130.0,34.71,24.73
2016,7,20,18,45,434.0,30.0,3.35,15.5,88.0,25.07,15.7
2016,7,20,19,0,328.0,22.0,3.3,15.0,46.0,18.28,6.13
2016,7,20,19,15,164.0,11.0,3.3,14.5,23.0,8.65,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,2.9,13.0,20.0,52.14,0.0
2016,7,21,5,30,303.0,20.0,3.0,13.0,40.0,144.23,58.77
2016,7,21,5,45,414.0,28.5,3.15,13.5,80.5,222.24,168.45
2016,7,21,6,0,525.0,37.0,3.3,14.0,121.0,302.95,242.49
2016,7,21,6,15,590.0,42.5,3.3,14.5,169.0,371.55,303.85
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,445.19,367.1
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,508.15,419.44
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,573.05,471.12
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,629.67,513.63
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,679.28,548.05
2016,7,21,7,45,826.0,64.0,3.05,17.5,471.5,727.52,580.61
2016,7,21,8,0,849.0,66.0,3.0,18.0,522.0,774.42,611.33
2016,7,21,8,15,865.5,68.0,2.95,18.0,570.0,814.18,637.41
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,851.54,661.44
2016,7,21,8,45,895.5,71.5,2.85,18.5,662.5,882.98,679.74
2016,7,21,9,0,909.0,73.0,2.8,19.0,707.0,911.36,695.72
2016,7,21,9,15,919.0,74.0,2.8,19.0,747.5,932.68,708.48
2016,7,21,9,30,929.0,75.0,2.8,19.0,788.0,950.44,718.9
