Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,934.0,78.0,2.8,19.5,822.5,961.99,723.85
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,969.57,726.26
2016,7,21,10,15,945.5,82.0,2.85,20.0,886.5,972.42,727.48
2016,7,21,10,30,952.0,83.0,2.9,20.0,916.0,971.23,726.18
2016,7,21,10,45,957.5,83.0,2.95,20.5,939.0,964.05,719.64
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,952.84,710.59
2016,7,21,11,15,966.5,83.5,3.1,21.0,978.0,936.33,699.83
2016,7,21,11,30,970.0,84.0,3.2,21.0,994.0,915.9,686.48
2016,7,21,11,45,972.0,84.0,3.3,21.0,1002.5,889.93,669.36
2016,7,21,12,0,974.0,84.0,3.4,21.0,1011.0,860.35,649.69
2016,7,21,12,15,975.0,84.0,3.45,21.0,1011.5,826.51,626.7
2016,7,21,12,30,976.0,84.0,3.5,21.0,1012.0,789.4,601.31
2016,7,21,12,45,968.0,88.5,3.6,21.0,1003.5,746.66,569.69
2016,7,21,13,0,960.0,93.0,3.7,21.0,995.0,701.54,535.54
2016,7,21,13,15,958.0,92.5,3.7,21.0,981.0,654.03,498.51
2016,7,21,13,30,956.0,92.0,3.7,21.0,967.0,604.22,458.74
2016,7,21,13,45,956.0,89.0,3.75,21.0,946.5,551.45,415.69
2016,7,21,14,0,956.0,86.0,3.8,21.0,926.0,496.61,369.66
2016,7,21,14,15,951.0,85.0,3.8,21.0,898.0,439.4,320.39
2016,7,21,14,30,946.0,84.0,3.8,21.0,870.0,381.06,269.1
2016,7,21,14,45,942.0,81.0,3.8,21.0,836.0,320.7,215.72
2016,7,21,15,0,938.0,78.0,3.8,21.0,802.0,259.62,162.71
2016,7,21,15,15,928.5,76.5,3.75,20.5,762.0,198.22,113.82
2016,7,21,15,30,919.0,75.0,3.7,20.0,722.0,137.21,74.73
2016,7,21,15,45,908.5,72.5,3.7,20.0,678.0,76.18,59.55
2016,7,21,16,0,898.0,70.0,3.7,20.0,634.0,73.87,57.81
2016,7,21,16,15,882.0,68.0,3.65,19.5,585.5,71.7,56.25
2016,7,21,16,30,866.0,66.0,3.6,19.0,537.0,69.4,54.58
2016,7,21,16,45,845.0,63.5,3.6,19.0,486.0,66.55,52.31
2016,7,21,17,0,824.0,61.0,3.6,19.0,435.0,63.59,49.92
2016,7,21,17,15,794.0,58.0,3.55,18.5,383.0,60.01,47.07
2016,7,21,17,30,764.0,55.0,3.5,18.0,331.0,51.2,39.55
2016,7,21,17,45,721.0,51.5,3.45,17.5,279.0,47.72,36.62
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,44.3,33.62
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,39.08,28.88
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,33.93,24.02
2016,7,21,18,45,440.5,29.5,3.1,15.5,87.0,26.85,17.17
2016,7,21,19,0,331.0,22.0,3.0,15.0,45.0,18.31,5.56
2016,7,21,19,15,165.5,11.0,2.95,14.5,22.5,8.65,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.5,10.0,2.15,12.5,19.5,51.68,0.0
2016,7,22,5,30,299.0,20.0,2.2,13.0,39.0,142.57,49.69
2016,7,22,5,45,411.0,28.5,2.25,13.5,79.5,221.62,167.03
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,302.57,241.24
2016,7,22,6,15,591.0,43.0,2.2,14.5,168.5,373.3,303.7
2016,7,22,6,30,659.0,49.0,2.1,15.0,217.0,449.41,367.96
2016,7,22,6,45,704.0,53.0,2.05,15.5,269.0,513.93,420.51
2016,7,22,7,0,749.0,57.0,2.0,16.0,321.0,580.49,472.2
2016,7,22,7,15,780.0,60.5,1.95,16.5,373.0,638.17,514.54
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,688.82,548.82
2016,7,22,7,45,834.5,66.5,1.85,17.5,476.5,738.39,581.21
2016,7,22,8,0,858.0,69.0,1.8,18.0,528.0,786.61,611.68
2016,7,22,8,15,875.0,71.0,1.8,18.5,577.0,827.07,636.41
2016,7,22,8,30,892.0,73.0,1.8,19.0,626.0,865.12,659.09
2016,7,22,8,45,905.0,75.0,1.8,19.5,671.0,896.91,677.18
2016,7,22,9,0,918.0,77.0,1.8,20.0,716.0,925.56,693.02
2016,7,22,9,15,928.0,78.5,1.8,20.5,757.0,947.53,704.34
2016,7,22,9,30,938.0,80.0,1.8,21.0,798.0,965.88,713.32
2016,7,22,9,45,938.0,85.0,1.85,21.5,831.5,974.88,716.91
2016,7,22,10,0,938.0,90.0,1.9,22.0,865.0,979.74,718.03
2016,7,22,10,15,944.0,91.0,1.95,22.0,894.0,981.94,718.98
2016,7,22,10,30,950.0,92.0,2.0,22.0,923.0,980.11,717.48
2016,7,22,10,45,955.0,92.5,2.05,22.5,945.5,972.8,711.2
2016,7,22,11,0,960.0,93.0,2.1,23.0,968.0,961.45,702.47
2016,7,22,11,15,962.5,93.5,2.2,23.0,983.5,943.87,691.68
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,922.42,678.37
2016,7,22,11,45,967.0,94.0,2.4,23.5,1007.0,896.34,660.66
2016,7,22,12,0,969.0,94.0,2.5,24.0,1015.0,866.65,640.51
2016,7,22,12,15,969.0,94.0,2.6,23.5,1015.0,831.96,619.32
2016,7,22,12,30,969.0,94.0,2.7,23.0,1015.0,794.1,595.47
2016,7,22,12,45,964.5,95.5,2.8,23.0,1007.0,751.33,564.76
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,706.04,531.43
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,658.1,495.04
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,607.91,455.9
2016,7,22,13,45,951.0,95.5,3.1,23.0,947.0,554.91,413.58
2016,7,22,14,0,947.0,95.0,3.2,23.0,925.0,500.22,368.53
2016,7,22,14,15,941.0,94.0,3.2,23.0,896.5,442.9,319.95
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,384.58,269.44
2016,7,22,14,45,927.5,91.5,3.25,23.0,833.5,324.73,217.32
2016,7,22,15,0,920.0,90.0,3.3,23.0,799.0,264.53,165.8
2016,7,22,15,15,909.5,88.5,3.3,22.5,759.0,203.78,117.97
2016,7,22,15,30,899.0,87.0,3.3,22.0,719.0,143.54,79.65
2016,7,22,15,45,885.5,85.0,3.3,22.0,674.0,83.64,65.34
2016,7,22,16,0,872.0,83.0,3.3,22.0,629.0,81.34,63.64
2016,7,22,16,15,854.5,80.5,3.3,21.5,580.5,79.04,62.03
2016,7,22,16,30,837.0,78.0,3.3,21.0,532.0,76.6,60.28
2016,7,22,16,45,812.0,75.5,3.3,21.0,480.5,66.92,52.2
2016,7,22,17,0,787.0,73.0,3.3,21.0,429.0,64.86,50.61
2016,7,22,17,15,755.0,69.0,3.25,20.5,377.0,61.55,48.01
2016,7,22,17,30,723.0,65.0,3.2,20.0,325.0,58.2,45.32
2016,7,22,17,45,674.0,60.5,3.15,19.5,273.0,54.2,41.97
2016,7,22,18,0,625.0,56.0,3.1,19.0,221.0,46.35,35.12
2016,7,22,18,15,555.0,49.5,3.0,18.5,172.0,40.94,30.24
2016,7,22,18,30,485.0,43.0,2.9,18.0,123.0,35.6,25.23
2016,7,22,18,45,367.0,33.5,2.85,17.5,82.0,27.63,17.59
2016,7,22,19,0,249.0,24.0,2.8,17.0,41.0,19.78,5.61
2016,7,22,19,15,124.5,12.0,2.8,16.5,20.5,9.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,122.0,10.0,1.55,14.5,17.5,43.73,0.0
2016,7,23,5,30,244.0,20.0,1.5,15.0,35.0,122.97,33.2
2016,7,23,5,45,363.0,29.5,1.45,16.0,75.0,203.79,151.16
2016,7,23,6,0,482.0,39.0,1.4,17.0,115.0,290.1,227.7
2016,7,23,6,15,552.5,45.5,1.4,17.5,162.5,360.07,288.26
2016,7,23,6,30,623.0,52.0,1.4,18.0,210.0,433.18,349.08
2016,7,23,6,45,670.5,56.5,1.4,18.5,261.5,498.38,401.2
2016,7,23,7,0,718.0,61.0,1.4,19.0,313.0,565.87,452.71
2016,7,23,7,15,750.5,65.0,1.4,19.5,364.5,624.07,494.99
2016,7,23,7,30,783.0,69.0,1.4,20.0,416.0,682.38,534.4
2016,7,23,7,45,808.0,71.5,1.4,21.0,467.5,732.72,565.79
2016,7,23,8,0,833.0,74.0,1.4,22.0,519.0,773.65,589.73
2016,7,23,8,15,850.5,76.5,1.45,22.5,567.5,814.37,614.7
2016,7,23,8,30,868.0,79.0,1.5,23.0,616.0,852.78,637.69
2016,7,23,8,45,882.0,80.5,1.55,24.0,661.0,884.32,654.56
2016,7,23,9,0,896.0,82.0,1.6,25.0,706.0,912.86,669.3
2016,7,23,9,15,906.5,84.0,1.65,25.0,746.5,935.49,682.76
2016,7,23,9,30,917.0,86.0,1.7,25.0,787.0,954.56,694.02
2016,7,23,9,45,924.5,87.5,1.8,25.5,822.0,966.57,700.12
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,974.71,703.89
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,976.96,704.81
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,975.2,703.36
2016,7,23,10,45,946.5,93.0,2.15,26.5,937.0,967.16,697.77
2016,7,23,11,0,949.0,95.0,2.3,27.0,959.0,955.11,689.65
2016,7,23,11,15,952.0,95.5,2.4,27.0,974.5,938.11,679.24
2016,7,23,11,30,955.0,96.0,2.5,27.0,990.0,917.27,666.35
2016,7,23,11,45,954.5,97.5,2.6,27.0,997.5,890.62,649.62
2016,7,23,12,0,954.0,99.0,2.7,27.0,1005.0,860.49,630.49
2016,7,23,12,15,954.5,99.0,2.75,26.5,1005.5,826.54,609.55
2016,7,23,12,30,955.0,99.0,2.8,26.0,1006.0,789.44,585.95
2016,7,23,12,45,951.5,100.5,2.85,26.0,998.5,747.76,556.01
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,703.52,523.53
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,655.98,487.87
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,606.23,449.53
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,553.33,407.69
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,498.77,363.26
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,442.17,316.49
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,384.53,267.6
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,325.04,216.27
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,265.28,165.57
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,205.18,118.57
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,145.53,80.81
2016,7,23,15,45,874.0,88.5,3.25,24.0,668.0,85.83,66.63
2016,7,23,16,0,860.0,86.0,3.3,24.0,623.0,82.86,64.4
2016,7,23,16,15,842.5,83.5,3.25,23.5,575.0,80.61,62.85
2016,7,23,16,30,825.0,81.0,3.2,23.0,527.0,70.71,54.8
2016,7,23,16,45,801.0,78.0,3.2,22.5,476.0,68.44,53.18
2016,7,23,17,0,777.0,75.0,3.2,22.0,425.0,66.12,51.49
2016,7,23,17,15,744.0,71.0,3.15,21.5,373.0,62.86,48.95
2016,7,23,17,30,711.0,67.0,3.1,21.0,321.0,59.57,46.32
2016,7,23,17,45,663.0,62.0,3.05,20.5,269.5,51.04,39.04
2016,7,23,18,0,615.0,57.0,3.0,20.0,218.0,47.0,35.53
2016,7,23,18,15,543.5,50.0,2.95,19.0,169.5,41.24,30.42
2016,7,23,18,30,472.0,43.0,2.9,18.0,121.0,35.53,25.14
2016,7,23,18,45,353.0,33.5,2.85,17.5,80.0,27.59,17.48
2016,7,23,19,0,234.0,24.0,2.8,17.0,39.0,19.77,4.67
2016,7,23,19,15,117.0,12.0,2.85,16.5,19.5,9.44,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.5,10.5,1.65,14.5,16.0,37.31,0.0
2016,7,24,5,30,197.0,21.0,1.6,15.0,32.0,106.94,19.16
2016,7,24,5,45,317.0,31.5,1.55,15.5,71.0,187.61,138.8
2016,7,24,6,0,437.0,42.0,1.5,16.0,110.0,273.19,215.43
2016,7,24,6,15,511.5,49.5,1.4,16.5,157.5,344.38,277.0
2016,7,24,6,30,586.0,57.0,1.3,17.0,205.0,422.02,341.23
2016,7,24,6,45,637.0,62.0,1.2,17.5,256.0,487.99,393.57
2016,7,24,7,0,688.0,67.0,1.1,18.0,307.0,553.94,443.37
2016,7,24,7,15,722.5,71.5,1.05,18.5,359.0,613.11,485.96
2016,7,24,7,30,757.0,76.0,1.0,19.0,411.0,672.58,525.77
2016,7,24,7,45,783.5,79.0,1.0,19.5,462.0,723.93,558.73
2016,7,24,8,0,810.0,82.0,1.0,20.0,513.0,774.16,590.04
2016,7,24,8,15,829.0,84.5,1.0,20.5,561.5,815.99,614.87
2016,7,24,8,30,848.0,87.0,1.0,21.0,610.0,846.07,631.46
2016,7,24,8,45,864.0,88.5,1.05,21.5,655.5,878.9,650.55
2016,7,24,9,0,880.0,90.0,1.1,22.0,701.0,908.85,667.54
2016,7,24,9,15,891.0,92.0,1.15,22.5,741.5,931.61,679.82
2016,7,24,9,30,902.0,94.0,1.2,23.0,782.0,950.88,689.94
2016,7,24,9,45,911.0,95.0,1.3,23.5,817.5,963.55,696.73
2016,7,24,10,0,920.0,96.0,1.4,24.0,853.0,972.42,701.24
2016,7,24,10,15,926.5,97.5,1.5,24.0,882.0,975.54,703.58
2016,7,24,10,30,933.0,99.0,1.6,24.0,911.0,974.66,703.52
2016,7,24,10,45,938.0,99.0,1.7,24.5,934.0,966.9,697.81
2016,7,24,11,0,943.0,99.0,1.8,25.0,957.0,955.16,689.69
2016,7,24,11,15,946.0,100.0,1.85,25.0,972.0,938.64,679.31
2016,7,24,11,30,949.0,101.0,1.9,25.0,987.0,918.26,666.51
2016,7,24,11,45,950.5,101.0,2.0,25.0,995.0,891.97,650.38
2016,7,24,12,0,952.0,101.0,2.1,25.0,1003.0,862.15,631.83
2016,7,24,12,15,952.0,101.0,2.2,25.0,1003.5,827.81,610.07
2016,7,24,12,30,952.0,101.0,2.3,25.0,1004.0,790.34,585.69
2016,7,24,12,45,949.0,101.5,2.4,25.0,996.0,748.23,556.05
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,703.56,523.78
2016,7,24,13,15,943.0,101.5,2.55,24.5,973.0,655.74,489.03
2016,7,24,13,30,940.0,101.0,2.6,24.0,958.0,605.76,451.47
2016,7,24,13,45,935.0,100.5,2.7,24.0,935.5,552.79,409.69
2016,7,24,14,0,930.0,100.0,2.8,24.0,913.0,498.27,365.29
2016,7,24,14,15,923.5,99.0,2.85,23.5,884.5,441.46,318.28
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,383.73,269.17
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,324.27,217.61
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,264.67,166.75
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,204.86,119.64
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,145.62,81.77
2016,7,24,15,45,862.5,90.0,3.0,22.0,660.0,86.79,67.98
2016,7,24,16,0,848.0,88.0,3.0,22.0,615.0,83.75,65.68
2016,7,24,16,15,829.0,85.0,2.95,21.5,567.0,73.09,56.98
2016,7,24,16,30,810.0,82.0,2.9,21.0,519.0,71.06,55.57
2016,7,24,16,45,784.5,79.0,2.9,21.0,468.0,68.81,53.83
2016,7,24,17,0,759.0,76.0,2.9,21.0,417.0,66.52,52.05
2016,7,24,17,15,725.0,72.0,2.9,20.5,365.5,63.3,49.54
2016,7,24,17,30,691.0,68.0,2.9,20.0,314.0,60.05,46.94
2016,7,24,17,45,641.5,63.0,2.9,19.5,262.5,51.49,39.61
2016,7,24,18,0,592.0,58.0,2.9,19.0,211.0,47.52,36.13
2016,7,24,18,15,520.0,51.0,2.9,18.5,163.5,41.83,30.98
2016,7,24,18,30,448.0,44.0,2.9,18.0,116.0,36.2,25.69
2016,7,24,18,45,328.0,33.5,2.9,17.5,76.0,27.5,17.32
2016,7,24,19,0,208.0,23.0,2.9,17.0,36.0,18.88,3.1
2016,7,24,19,15,104.0,11.5,2.9,16.5,18.0,9.05,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,97.0,10.0,2.0,12.5,15.5,36.57,0.0
2016,7,25,5,30,194.0,20.0,2.0,13.0,31.0,104.66,8.02
2016,7,25,5,45,318.0,30.5,2.0,13.5,70.0,187.55,139.18
2016,7,25,6,0,442.0,41.0,2.0,14.0,109.0,275.11,218.92
2016,7,25,6,15,517.0,48.5,1.9,14.0,156.5,346.89,282.49
2016,7,25,6,30,592.0,56.0,1.8,14.0,204.0,425.18,349.17
2016,7,25,6,45,299.5,86.5,1.75,14.5,161.5,301.49,249.47
2016,7,25,7,0,7.0,117.0,1.7,15.0,119.0,102.87,81.59
2016,7,25,7,15,13.5,137.0,1.65,15.5,142.5,124.73,100.02
2016,7,25,7,30,20.0,157.0,1.6,16.0,166.0,147.01,118.08
2016,7,25,7,45,83.0,192.5,1.55,16.5,235.5,244.79,198.5
2016,7,25,8,0,146.0,228.0,1.5,17.0,305.0,351.53,282.57
2016,7,25,8,15,201.5,245.5,1.5,17.5,363.5,418.37,333.31
2016,7,25,8,30,257.0,263.0,1.5,18.0,422.0,507.3,398.95
2016,7,25,8,45,569.0,177.0,1.5,18.5,561.5,729.26,563.9
2016,7,25,9,0,881.0,91.0,1.5,19.0,701.0,912.45,685.38
2016,7,25,9,15,892.0,93.0,1.5,19.5,742.0,935.24,695.33
2016,7,25,9,30,903.0,95.0,1.5,20.0,783.0,954.53,704.9
2016,7,25,9,45,904.0,100.5,1.55,20.5,816.0,964.42,709.15
2016,7,25,10,0,905.0,106.0,1.6,21.0,849.0,970.28,710.99
2016,7,25,10,15,911.5,107.5,1.6,21.0,878.5,973.24,711.8
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,972.25,710.23
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,964.49,703.81
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,952.79,695.03
2016,7,25,11,15,928.5,112.5,1.75,22.0,968.0,936.28,684.59
2016,7,25,11,30,932.0,113.0,1.8,22.0,984.0,915.96,671.74
2016,7,25,11,45,933.0,114.0,1.85,22.0,991.5,890.27,655.37
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,861.1,636.67
2016,7,25,12,15,934.5,115.0,1.9,22.0,999.5,827.41,614.39
2016,7,25,12,30,935.0,115.0,1.9,22.0,1000.0,790.62,589.31
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,749.13,558.79
2016,7,25,13,0,932.0,114.0,2.0,23.0,986.0,705.03,525.8
2016,7,25,13,15,929.5,113.5,2.05,23.0,971.5,657.9,490.79
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,608.59,453.1
2016,7,25,13,45,925.0,110.5,2.15,23.0,936.0,556.11,411.85
2016,7,25,14,0,923.0,108.0,2.2,23.0,915.0,501.82,367.82
2016,7,25,14,15,917.0,106.5,2.2,22.5,886.0,445.05,321.03
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,387.31,272.1
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,328.07,220.77
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,268.14,169.56
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,207.62,121.86
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,147.69,83.37
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,87.41,68.75
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,82.87,65.19
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.5,80.58,63.59
2016,7,25,16,30,824.0,81.0,2.2,20.0,524.0,70.72,55.49
2016,7,25,16,45,803.0,77.0,2.2,20.0,473.0,67.81,53.2
2016,7,25,17,0,782.0,73.0,2.2,20.0,422.0,64.79,50.78
2016,7,25,17,15,749.0,69.0,2.15,19.5,370.0,61.47,48.16
2016,7,25,17,30,716.0,65.0,2.1,19.0,318.0,58.12,45.45
2016,7,25,17,45,670.5,59.5,2.05,19.0,266.5,53.38,41.35
2016,7,25,18,0,625.0,54.0,2.0,19.0,215.0,44.88,33.82
2016,7,25,18,15,553.5,47.5,1.85,18.0,166.5,39.41,28.94
2016,7,25,18,30,482.0,41.0,1.7,17.0,118.0,34.03,23.92
2016,7,25,18,45,365.5,31.0,1.55,16.5,77.5,25.63,15.76
2016,7,25,19,0,249.0,21.0,1.4,16.0,37.0,17.31,1.17
2016,7,25,19,15,124.5,10.5,1.4,15.5,18.5,8.26,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,109.5,9.5,1.0,14.5,15.0,39.99,0.0
2016,7,26,5,30,219.0,19.0,0.9,15.0,30.0,112.27,0.0
2016,7,26,5,45,338.0,29.0,0.85,15.5,69.0,194.79,141.91
2016,7,26,6,0,457.0,39.0,0.8,16.0,108.0,280.64,219.7
2016,7,26,6,15,530.5,46.5,0.75,16.5,156.0,352.41,281.24
2016,7,26,6,30,604.0,54.0,0.7,17.0,204.0,430.6,345.12
2016,7,26,6,45,651.0,59.5,0.7,17.5,255.0,495.68,396.4
2016,7,26,7,0,698.0,65.0,0.7,18.0,306.0,560.51,445.21
2016,7,26,7,15,732.5,69.0,0.7,18.5,358.0,619.67,487.55
2016,7,26,7,30,767.0,73.0,0.7,19.0,410.0,679.09,526.99
2016,7,26,7,45,791.0,77.0,0.7,20.0,461.0,730.15,558.18
2016,7,26,8,0,815.0,81.0,0.7,21.0,512.0,779.92,587.5
2016,7,26,8,15,834.0,84.0,0.65,21.5,561.0,822.61,611.53
2016,7,26,8,30,853.0,87.0,0.6,22.0,610.0,853.44,627.25
2016,7,26,8,45,866.5,89.5,0.6,23.0,655.0,885.36,643.2
2016,7,26,9,0,880.0,92.0,0.6,24.0,700.0,914.26,656.92
2016,7,26,9,15,891.0,94.0,0.65,24.5,741.0,937.05,668.98
2016,7,26,9,30,902.0,96.0,0.7,25.0,782.0,956.34,678.94
2016,7,26,9,45,907.0,99.5,0.8,25.5,816.5,967.88,685.21
2016,7,26,10,0,912.0,103.0,0.9,26.0,851.0,975.5,689.22
2016,7,26,10,15,918.5,104.0,0.95,26.0,880.0,978.0,690.61
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,976.55,689.73
2016,7,26,10,45,930.0,106.0,1.1,26.5,932.0,969.7,685.21
2016,7,26,11,0,935.0,107.0,1.2,27.0,955.0,958.85,678.29
2016,7,26,11,15,938.0,107.5,1.3,27.0,970.0,941.8,668.84
2016,7,26,11,30,941.0,108.0,1.4,27.0,985.0,920.92,656.96
2016,7,26,11,45,942.5,108.0,1.5,27.5,993.0,894.63,640.27
2016,7,26,12,0,944.0,108.0,1.6,28.0,1001.0,864.82,621.23
2016,7,26,12,15,944.0,108.0,1.7,28.0,1001.5,830.5,600.31
2016,7,26,12,30,944.0,108.0,1.8,28.0,1002.0,793.08,576.72
2016,7,26,12,45,936.5,111.5,1.9,28.0,992.5,750.27,547.46
2016,7,26,13,0,929.0,115.0,2.0,28.0,983.0,705.17,515.79
2016,7,26,13,15,926.0,114.5,2.05,27.5,968.5,657.78,482.26
2016,7,26,13,30,923.0,114.0,2.1,27.0,954.0,608.27,445.98
2016,7,26,13,45,920.0,112.0,2.2,27.0,932.5,555.75,405.55
2016,7,26,14,0,917.0,110.0,2.3,27.0,911.0,501.53,362.39
2016,7,26,14,15,910.5,109.0,2.3,27.0,882.0,445.11,315.94
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,387.79,267.63
2016,7,26,14,45,897.5,105.5,2.35,27.0,818.5,328.8,217.53
2016,7,26,15,0,891.0,103.0,2.4,27.0,784.0,269.39,167.78
2016,7,26,15,15,879.5,101.0,2.4,26.5,743.5,209.35,121.35
2016,7,26,15,30,868.0,99.0,2.4,26.0,703.0,149.96,83.84
2016,7,26,15,45,855.5,95.5,2.45,26.0,658.5,90.53,69.95
2016,7,26,16,0,843.0,92.0,2.5,26.0,614.0,77.5,59.4
2016,7,26,16,15,823.5,89.0,2.45,25.5,565.5,75.63,58.18
2016,7,26,16,30,804.0,86.0,2.4,25.0,517.0,73.68,56.86
2016,7,26,16,45,781.0,82.0,2.4,24.5,466.0,70.88,54.81
2016,7,26,17,0,758.0,78.0,2.4,24.0,415.0,67.99,52.66
2016,7,26,17,15,724.0,73.5,2.3,23.5,363.0,64.44,49.91
2016,7,26,17,30,690.0,69.0,2.2,23.0,311.0,56.22,43.06
2016,7,26,17,45,644.0,63.0,2.15,22.5,260.0,51.55,39.15
2016,7,26,18,0,598.0,57.0,2.1,22.0,209.0,46.86,35.09
2016,7,26,18,15,525.5,49.5,1.95,21.0,161.0,40.74,29.69
2016,7,26,18,30,453.0,42.0,1.8,20.0,113.0,34.67,24.1
2016,7,26,18,45,339.0,31.0,1.65,19.5,73.5,25.53,15.34
2016,7,26,19,0,225.0,20.0,1.5,19.0,34.0,16.43,0.0
2016,7,26,19,15,112.5,10.0,1.45,18.5,17.0,7.87,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,21.2,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,63.96,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,135.95,98.0
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,207.47,163.4
2016,7,27,6,15,357.5,59.0,1.4,16.5,132.5,272.46,219.89
2016,7,27,6,30,428.0,71.0,1.3,17.0,176.0,344.26,280.07
2016,7,27,6,45,482.0,80.0,1.2,17.5,224.0,415.18,337.02
2016,7,27,7,0,536.0,89.0,1.1,18.0,272.0,484.36,390.17
2016,7,27,7,15,574.5,96.0,1.1,18.5,321.5,543.34,433.87
2016,7,27,7,30,613.0,103.0,1.1,19.0,371.0,603.34,476.74
2016,7,27,7,45,645.5,108.0,1.15,19.5,420.5,656.99,513.78
2016,7,27,8,0,678.0,113.0,1.2,20.0,470.0,710.33,548.95
2016,7,27,8,15,700.5,117.5,1.2,20.5,517.0,753.89,575.97
2016,7,27,8,30,723.0,122.0,1.2,21.0,564.0,795.76,601.34
2016,7,27,8,45,744.0,123.5,1.25,21.5,608.5,825.54,618.75
2016,7,27,9,0,765.0,125.0,1.3,22.0,653.0,858.4,638.19
2016,7,27,9,15,779.0,128.0,1.35,22.5,692.5,883.61,652.38
2016,7,27,9,30,793.0,131.0,1.4,23.0,732.0,905.66,664.53
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.0,912.08,666.58
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,914.35,666.24
2016,7,27,10,15,780.5,160.0,1.55,24.5,818.5,919.45,667.89
2016,7,27,10,30,789.0,162.0,1.6,25.0,847.0,920.9,667.24
2016,7,27,10,45,801.0,160.0,1.65,25.5,871.0,918.04,663.98
2016,7,27,11,0,813.0,158.0,1.7,26.0,895.0,911.39,658.44
2016,7,27,11,15,817.0,159.5,1.75,26.0,910.5,897.04,649.34
2016,7,27,11,30,821.0,161.0,1.8,26.0,926.0,879.07,638.01
2016,7,27,11,45,829.5,157.5,1.85,26.0,935.5,856.88,623.96
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,818.04,598.89
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,786.32,578.18
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,751.89,554.33
2016,7,27,12,45,847.0,147.0,2.1,26.0,942.5,716.13,529.5
2016,7,27,13,0,856.0,140.0,2.2,26.0,939.0,677.33,501.77
2016,7,27,13,15,853.0,139.5,2.25,25.5,924.5,632.85,469.71
2016,7,27,13,30,850.0,139.0,2.3,25.0,910.0,586.44,435.16
2016,7,27,13,45,850.5,134.5,2.4,25.0,890.5,537.36,396.8
2016,7,27,14,0,851.0,130.0,2.5,25.0,871.0,486.41,355.69
2016,7,27,14,15,843.5,128.5,2.5,24.5,842.5,432.57,311.56
2016,7,27,14,30,836.0,127.0,2.5,24.0,814.0,378.05,265.69
2016,7,27,14,45,833.0,121.5,2.55,24.0,781.5,321.82,217.3
2016,7,27,15,0,830.0,116.0,2.6,24.0,749.0,264.9,168.98
2016,7,27,15,15,817.0,113.5,2.55,23.5,709.5,201.19,119.16
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,143.96,82.22
2016,7,27,15,45,795.0,105.5,2.5,23.0,627.5,86.23,67.25
2016,7,27,16,0,786.0,100.0,2.5,23.0,585.0,81.16,63.25
2016,7,27,16,15,765.5,96.5,2.5,22.5,537.5,79.22,61.95
2016,7,27,16,30,745.0,93.0,2.5,22.0,490.0,77.19,60.56
2016,7,27,16,45,725.0,87.0,2.5,21.5,442.0,73.3,57.58
2016,7,27,17,0,705.0,81.0,2.5,21.0,394.0,69.21,54.38
2016,7,27,17,15,669.5,76.5,2.45,20.5,343.5,60.77,47.36
2016,7,27,17,30,634.0,72.0,2.4,20.0,293.0,57.54,44.77
2016,7,27,17,45,591.0,64.5,2.35,19.5,244.0,51.99,40.04
2016,7,27,18,0,548.0,57.0,2.3,19.0,195.0,46.34,35.08
2016,7,27,18,15,476.0,49.0,2.3,18.5,149.5,39.94,29.3
2016,7,27,18,30,404.0,41.0,2.3,18.0,104.0,33.56,23.33
2016,7,27,18,45,297.0,30.0,2.3,17.5,67.0,24.54,14.54
2016,7,27,19,0,190.0,19.0,2.3,17.0,30.0,15.52,0.0
2016,7,27,19,15,95.0,9.5,2.3,16.5,15.0,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,8.5,1.7,13.0,13.0,34.68,0.0
2016,7,28,5,30,187.0,17.0,1.7,13.0,26.0,98.46,0.0
2016,7,28,5,45,304.0,27.5,1.7,13.5,62.5,180.46,130.63
2016,7,28,6,0,421.0,38.0,1.7,14.0,99.0,264.23,209.52
2016,7,28,6,15,494.0,45.0,1.65,14.5,144.5,333.43,270.7
2016,7,28,6,30,567.0,52.0,1.6,15.0,190.0,409.08,334.74
2016,7,28,6,45,436.5,84.5,1.6,15.5,206.0,386.39,317.49
2016,7,28,7,0,306.0,117.0,1.6,16.0,222.0,339.96,279.7
2016,7,28,7,15,199.5,147.0,1.55,16.5,219.5,310.06,253.56
2016,7,28,7,30,93.0,177.0,1.5,17.0,217.0,237.92,192.79
2016,7,28,7,45,440.5,126.5,1.45,17.5,353.5,507.42,409.93
2016,7,28,8,0,788.0,76.0,1.4,18.0,490.0,754.81,588.42
2016,7,28,8,15,807.0,78.5,1.4,18.5,537.5,787.3,605.42
2016,7,28,8,30,826.0,81.0,1.4,19.0,585.0,826.13,628.82
2016,7,28,8,45,840.5,83.0,1.4,19.5,629.0,857.95,647.01
2016,7,28,9,0,855.0,85.0,1.4,20.0,673.0,886.92,663.13
2016,7,28,9,15,866.0,87.0,1.45,20.5,713.0,909.54,675.61
2016,7,28,9,30,877.0,89.0,1.5,21.0,753.0,928.76,685.92
2016,7,28,9,45,885.0,90.5,1.6,21.5,787.0,941.03,692.44
2016,7,28,10,0,893.0,92.0,1.7,22.0,821.0,949.57,696.66
2016,7,28,10,15,899.0,93.0,1.75,22.0,849.5,951.88,697.67
2016,7,28,10,30,905.0,94.0,1.8,22.0,878.0,950.31,696.36
2016,7,28,10,45,909.0,95.0,1.9,22.5,900.0,942.97,690.7
2016,7,28,11,0,913.0,96.0,2.0,23.0,922.0,931.75,682.63
2016,7,28,11,15,915.5,96.5,2.05,23.0,936.5,914.86,671.71
2016,7,28,11,30,918.0,97.0,2.1,23.0,951.0,894.26,658.43
2016,7,28,11,45,918.5,97.5,2.2,23.0,958.0,868.35,642.08
2016,7,28,12,0,919.0,98.0,2.3,23.0,965.0,839.05,623.36
2016,7,28,12,15,918.5,98.0,2.35,23.0,965.0,805.29,601.1
2016,7,28,12,30,918.0,98.0,2.4,23.0,965.0,768.54,576.59
2016,7,28,12,45,907.0,103.5,2.45,23.0,954.5,726.06,545.82
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,681.56,512.92
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,635.65,478.04
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,587.7,440.69
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,536.65,400.11
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,484.07,357.05
2016,7,28,14,15,875.5,104.0,2.6,22.5,844.0,429.52,311.69
2016,7,28,14,30,869.0,103.0,2.6,22.0,816.0,374.12,264.39
2016,7,28,14,45,861.0,100.5,2.65,22.0,782.0,316.67,214.44
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,259.05,165.04
2016,7,28,15,15,841.5,96.0,2.65,21.5,708.5,201.25,119.18
2016,7,28,15,30,830.0,94.0,2.6,21.0,669.0,144.14,82.1
2016,7,28,15,45,815.5,91.5,2.6,21.0,625.5,87.55,68.93
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,74.54,58.17
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,72.67,56.9
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,70.73,55.54
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,68.24,53.59
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,65.68,51.57
2016,7,28,17,15,676.5,71.5,2.55,19.5,340.0,62.18,48.79
2016,7,28,17,30,642.0,67.0,2.5,19.0,290.0,54.12,41.97
2016,7,28,17,45,592.5,61.5,2.5,18.5,241.0,49.83,38.32
2016,7,28,18,0,543.0,56.0,2.5,18.0,192.0,45.55,34.53
2016,7,28,18,15,471.0,48.0,2.45,17.5,146.5,39.14,28.71
2016,7,28,18,30,399.0,40.0,2.4,17.0,101.0,32.75,22.7
2016,7,28,18,45,288.0,29.0,2.4,16.5,64.5,23.7,13.79
2016,7,28,19,0,177.0,18.0,2.4,16.0,28.0,14.67,0.0
2016,7,28,19,15,88.5,9.0,2.4,15.5,14.0,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,1.75,13.5,11.0,25.38,0.0
2016,7,29,5,30,127.0,16.0,1.8,14.0,22.0,73.53,0.0
2016,7,29,5,45,229.0,29.0,1.85,14.5,55.5,151.53,107.83
2016,7,29,6,0,331.0,42.0,1.9,15.0,89.0,226.83,179.25
2016,7,29,6,15,404.5,51.5,1.85,15.0,132.5,294.82,239.56
2016,7,29,6,30,478.0,61.0,1.8,15.0,176.0,369.5,303.56
2016,7,29,6,45,527.0,68.5,1.75,15.5,223.5,432.7,355.61
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,498.86,407.77
2016,7,29,7,15,614.0,82.0,1.65,16.5,320.5,557.89,452.25
2016,7,29,7,30,652.0,88.0,1.6,17.0,370.0,617.91,495.53
2016,7,29,7,45,679.5,92.5,1.6,17.5,418.5,668.38,529.69
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,718.17,562.47
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,757.19,586.84
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,798.32,612.27
2016,7,29,8,45,769.5,106.5,1.65,19.5,605.0,833.04,633.37
2016,7,29,9,0,788.0,109.0,1.7,20.0,649.0,865.18,652.54
2016,7,29,9,15,801.0,111.5,1.75,20.5,688.5,889.37,666.23
2016,7,29,9,30,814.0,114.0,1.8,21.0,728.0,910.33,677.81
2016,7,29,9,45,825.0,115.0,1.85,21.5,763.0,911.7,676.48
2016,7,29,10,0,836.0,116.0,1.9,22.0,798.0,922.03,681.41
2016,7,29,10,15,843.5,117.5,1.95,22.0,826.5,925.92,683.41
2016,7,29,10,30,851.0,119.0,2.0,22.0,855.0,926.11,683.16
2016,7,29,10,45,861.0,117.5,2.05,22.5,878.5,922.0,678.93
2016,7,29,11,0,871.0,116.0,2.1,23.0,902.0,914.12,672.37
2016,7,29,11,15,874.5,116.5,2.15,23.0,917.0,898.45,662.1
2016,7,29,11,30,878.0,117.0,2.2,23.0,932.0,879.16,649.55
2016,7,29,11,45,885.0,114.5,2.25,23.0,941.5,856.71,634.92
2016,7,29,12,0,892.0,112.0,2.3,23.0,951.0,830.72,617.9
2016,7,29,12,15,892.5,112.0,2.35,23.0,952.0,798.32,596.46
2016,7,29,12,30,893.0,112.0,2.4,23.0,953.0,762.94,572.45
2016,7,29,12,45,892.5,111.0,2.45,23.0,946.0,723.23,543.79
2016,7,29,13,0,892.0,110.0,2.5,23.0,939.0,680.97,512.61
2016,7,29,13,15,889.0,109.5,2.5,22.5,925.0,635.15,478.71
2016,7,29,13,30,886.0,109.0,2.5,22.0,911.0,587.29,442.22
2016,7,29,13,45,886.0,105.5,2.55,22.0,891.0,536.92,402.0
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,484.64,358.97
2016,7,29,14,15,879.5,101.0,2.6,21.5,843.0,429.82,313.21
2016,7,29,14,30,873.0,100.0,2.6,21.0,815.0,374.14,265.46
2016,7,29,14,45,869.0,96.0,2.6,21.0,782.5,316.51,214.96
2016,7,29,15,0,865.0,92.0,2.6,21.0,750.0,258.26,164.61
2016,7,29,15,15,854.0,90.5,2.6,21.0,710.5,200.13,118.0
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,142.61,80.36
2016,7,29,15,45,833.0,85.0,2.6,21.0,628.5,84.44,66.31
2016,7,29,16,0,823.0,81.0,2.6,21.0,586.0,78.75,61.75
2016,7,29,16,15,804.5,78.5,2.55,20.5,539.0,76.44,60.11
2016,7,29,16,30,786.0,76.0,2.5,20.0,492.0,66.52,51.94
2016,7,29,16,45,765.5,72.0,2.45,19.5,443.5,63.57,49.69
2016,7,29,17,0,745.0,68.0,2.4,19.0,395.0,60.51,47.31
2016,7,29,17,15,712.0,64.0,2.4,18.5,344.5,57.14,44.61
2016,7,29,17,30,679.0,60.0,2.4,18.0,294.0,53.74,41.82
2016,7,29,17,45,634.5,55.0,2.4,18.0,245.0,49.37,37.99
2016,7,29,18,0,590.0,50.0,2.4,18.0,196.0,41.53,30.99
2016,7,29,18,15,519.0,43.5,2.35,17.5,149.5,36.06,25.99
2016,7,29,18,30,448.0,37.0,2.3,17.0,103.0,30.66,20.86
2016,7,29,18,45,332.0,27.0,2.3,16.5,65.5,22.26,12.46
2016,7,29,19,0,216.0,17.0,2.3,16.0,28.0,13.94,0.0
2016,7,29,19,15,108.0,8.5,2.3,15.5,14.0,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.5,7.5,1.5,12.5,12.0,35.34,0.0
2016,7,30,5,30,195.0,15.0,1.5,13.0,24.0,98.8,0.0
2016,7,30,5,45,317.5,25.5,1.55,13.5,61.0,185.22,130.92
2016,7,30,6,0,440.0,36.0,1.6,14.0,98.0,272.51,215.43
2016,7,30,6,15,514.5,43.0,1.6,14.5,144.0,343.61,278.52
2016,7,30,6,30,589.0,50.0,1.6,15.0,190.0,421.37,344.44
2016,7,30,6,45,323.5,89.0,1.65,15.5,168.5,323.18,266.13
2016,7,30,7,0,58.0,128.0,1.7,16.0,147.0,161.25,130.86
2016,7,30,7,15,89.5,152.0,1.65,16.5,187.5,209.08,170.88
2016,7,30,7,30,121.0,176.0,1.6,17.0,228.0,274.78,223.57
2016,7,30,7,45,170.0,197.0,1.6,17.5,280.5,337.99,273.38
2016,7,30,8,0,219.0,218.0,1.6,18.0,333.0,403.84,323.85
2016,7,30,8,15,530.5,148.5,1.65,18.5,461.0,647.29,510.48
2016,7,30,8,30,842.0,79.0,1.7,19.0,589.0,841.02,644.11
2016,7,30,8,45,856.0,81.0,1.75,19.5,633.5,872.85,661.21
2016,7,30,9,0,870.0,83.0,1.8,20.0,678.0,901.73,677.93
2016,7,30,9,15,880.5,84.5,1.9,20.0,718.0,923.62,691.8
2016,7,30,9,30,891.0,86.0,2.0,20.0,758.0,942.04,703.49
2016,7,30,9,45,900.5,87.0,2.1,20.5,793.0,955.35,710.54
2016,7,30,10,0,910.0,88.0,2.2,21.0,828.0,964.88,715.21
2016,7,30,10,15,916.0,89.0,2.25,21.0,857.0,967.22,716.13
2016,7,30,10,30,922.0,90.0,2.3,21.0,886.0,965.6,714.64
2016,7,30,10,45,925.5,91.0,2.4,21.5,908.0,957.66,708.28
2016,7,30,11,0,929.0,92.0,2.5,22.0,930.0,945.79,699.45
2016,7,30,11,15,931.5,92.5,2.55,22.0,945.0,928.63,688.11
2016,7,30,11,30,934.0,93.0,2.6,22.0,960.0,907.68,674.33
2016,7,30,11,45,936.0,93.5,2.65,22.0,967.5,882.62,657.81
2016,7,30,12,0,938.0,94.0,2.7,22.0,975.0,854.0,638.87
2016,7,30,12,15,938.0,94.0,2.7,22.0,975.0,819.96,615.83
2016,7,30,12,30,938.0,94.0,2.7,22.0,975.0,782.8,590.56
2016,7,30,12,45,934.0,95.0,2.75,22.0,967.0,740.71,560.18
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,696.12,527.05
2016,7,30,13,15,927.5,95.5,2.75,21.5,944.5,648.98,491.74
2016,7,30,13,30,925.0,95.0,2.7,21.0,930.0,599.64,453.7
2016,7,30,13,45,922.0,93.5,2.7,21.0,909.0,547.29,411.53
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,493.22,366.71
2016,7,30,14,15,913.5,91.0,2.65,20.5,860.0,437.0,319.43
2016,7,30,14,30,908.0,90.0,2.6,20.0,832.0,379.75,270.0
2016,7,30,14,45,902.5,87.5,2.6,20.0,798.5,320.67,217.98
2016,7,30,15,0,897.0,85.0,2.6,20.0,765.0,261.08,166.23
2016,7,30,15,15,887.0,83.5,2.55,20.0,725.5,201.16,117.86
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,141.71,78.7
2016,7,30,15,45,866.5,78.5,2.5,20.0,642.5,81.72,64.28
2016,7,30,16,0,856.0,75.0,2.5,20.0,599.0,75.81,59.52
2016,7,30,16,15,839.0,73.0,2.5,19.5,551.5,73.72,58.04
2016,7,30,16,30,822.0,71.0,2.5,19.0,504.0,71.5,56.45
2016,7,30,16,45,801.5,67.5,2.5,18.5,454.5,68.08,53.81
2016,7,30,17,0,781.0,64.0,2.5,18.0,405.0,58.29,45.57
2016,7,30,17,15,749.0,60.5,2.5,17.5,353.5,55.15,43.06
2016,7,30,17,30,717.0,57.0,2.5,17.0,302.0,51.98,40.45
2016,7,30,17,45,672.5,52.0,2.55,17.0,251.5,47.46,36.47
2016,7,30,18,0,628.0,47.0,2.6,17.0,201.0,42.93,32.35
2016,7,30,18,15,557.0,41.0,2.55,16.5,153.5,37.34,27.21
2016,7,30,18,30,486.0,35.0,2.5,16.0,106.0,29.31,19.75
2016,7,30,18,45,367.5,25.5,2.5,15.5,67.0,21.19,11.47
2016,7,30,19,0,249.0,16.0,2.5,15.0,28.0,13.19,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,14.0,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,1.7,12.5,11.5,38.43,0.0
2016,7,31,5,30,217.0,14.0,1.8,13.0,23.0,88.64,0.0
2016,7,31,5,45,342.0,23.5,1.9,13.5,60.5,193.81,135.11
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,282.55,223.43
2016,7,31,6,15,541.0,39.5,2.0,14.0,145.0,350.99,285.61
2016,7,31,6,30,615.0,46.0,2.0,14.0,192.0,429.68,353.57
2016,7,31,6,45,307.5,67.5,2.0,14.5,140.5,287.99,239.5
