Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,0.0,89.0,2.0,15.0,89.0,71.64,55.28
2016,7,31,7,15,4.0,116.5,1.9,15.5,118.5,98.9,78.33
2016,7,31,7,30,8.0,144.0,1.8,16.0,148.0,126.49,100.97
2016,7,31,7,45,16.5,167.5,1.75,16.5,176.0,153.89,123.17
2016,7,31,8,0,25.0,191.0,1.7,17.0,204.0,181.72,145.32
2016,7,31,8,15,443.5,132.0,1.65,17.0,399.0,545.13,439.13
2016,7,31,8,30,862.0,73.0,1.6,17.0,594.0,853.16,657.62
2016,7,31,8,45,876.0,74.5,1.6,17.5,639.0,884.97,672.69
2016,7,31,9,0,890.0,76.0,1.6,18.0,684.0,913.78,688.72
2016,7,31,9,15,901.0,78.0,1.6,18.5,724.5,937.12,701.0
2016,7,31,9,30,912.0,80.0,1.6,19.0,765.0,956.91,710.95
2016,7,31,9,45,914.0,84.0,1.65,19.5,799.0,966.64,715.06
2016,7,31,10,0,916.0,88.0,1.7,20.0,833.0,972.35,716.78
2016,7,31,10,15,922.5,89.5,1.75,20.0,862.0,975.65,718.47
2016,7,31,10,30,929.0,91.0,1.8,20.0,891.0,974.94,717.7
2016,7,31,10,45,932.5,92.5,1.85,20.5,913.5,967.39,711.28
2016,7,31,11,0,936.0,94.0,1.9,21.0,936.0,955.83,702.44
2016,7,31,11,15,939.0,94.5,1.95,21.0,951.5,938.91,691.56
2016,7,31,11,30,942.0,95.0,2.0,21.0,967.0,918.14,678.23
2016,7,31,11,45,944.0,95.0,2.05,21.0,975.0,892.32,661.57
2016,7,31,12,0,946.0,95.0,2.1,21.0,983.0,862.93,642.49
2016,7,31,12,15,946.0,95.0,2.15,21.0,983.0,828.53,619.94
2016,7,31,12,30,946.0,95.0,2.2,21.0,983.0,790.99,595.08
2016,7,31,12,45,939.5,98.0,2.25,21.0,974.0,748.36,564.68
2016,7,31,13,0,933.0,101.0,2.3,21.0,965.0,703.33,531.52
2016,7,31,13,15,929.5,100.5,2.35,21.0,950.0,655.27,495.32
2016,7,31,13,30,926.0,100.0,2.4,21.0,935.0,605.1,456.47
2016,7,31,13,45,924.5,97.5,2.45,21.0,913.5,552.55,414.59
2016,7,31,14,0,923.0,95.0,2.5,21.0,892.0,498.13,369.85
2016,7,31,14,15,916.5,94.0,2.55,20.5,863.5,441.14,322.35
2016,7,31,14,30,910.0,93.0,2.6,20.0,835.0,383.24,272.67
2016,7,31,14,45,904.5,90.0,2.65,20.0,800.5,323.55,220.25
2016,7,31,15,0,899.0,87.0,2.7,20.0,766.0,263.36,168.03
2016,7,31,15,15,888.0,85.0,2.75,19.5,726.0,202.69,119.32
2016,7,31,15,30,877.0,83.0,2.8,19.0,686.0,142.64,79.74
2016,7,31,15,45,865.0,80.5,2.85,19.0,641.5,83.1,65.74
2016,7,31,16,0,853.0,78.0,2.9,19.0,597.0,77.62,61.32
2016,7,31,16,15,834.5,75.5,2.9,18.5,549.0,75.2,59.57
2016,7,31,16,30,816.0,73.0,2.9,18.0,501.0,72.65,57.7
2016,7,31,16,45,792.5,69.5,2.9,17.5,450.5,62.39,49.09
2016,7,31,17,0,769.0,66.0,2.9,17.0,400.0,59.52,46.85
2016,7,31,17,15,735.5,62.5,2.85,16.5,348.5,56.42,44.36
2016,7,31,17,30,702.0,59.0,2.8,16.0,297.0,53.31,41.79
2016,7,31,17,45,653.5,54.0,2.75,16.0,246.5,48.83,37.82
2016,7,31,18,0,605.0,49.0,2.7,16.0,196.0,44.35,33.73
2016,7,31,18,15,531.5,42.5,2.6,15.5,149.0,35.41,25.6
2016,7,31,18,30,458.0,36.0,2.5,15.0,102.0,29.96,20.36
2016,7,31,18,45,338.0,26.0,2.45,14.5,64.0,21.51,11.56
2016,7,31,19,0,218.0,16.0,2.4,14.0,26.0,13.15,0.0
2016,7,31,19,15,109.0,8.0,2.3,13.5,13.0,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,1.75,12.5,10.5,5.9,0.0
2016,8,1,5,30,170.0,15.0,1.8,13.0,21.0,72.84,0.0
2016,8,1,5,45,301.5,25.0,1.9,13.5,57.5,179.5,122.75
2016,8,1,6,0,433.0,35.0,2.0,14.0,94.0,269.81,213.18
2016,8,1,6,15,509.5,42.0,2.0,14.0,140.0,341.8,278.12
2016,8,1,6,30,586.0,49.0,2.0,14.0,186.0,420.71,346.27
2016,8,1,6,45,293.0,75.0,2.05,14.5,143.5,289.09,240.19
2016,8,1,7,0,0.0,101.0,2.1,15.0,101.0,83.48,65.26
2016,8,1,7,15,18.0,131.0,2.05,15.5,138.5,123.56,99.38
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,178.79,144.96
2016,8,1,7,45,49.5,186.0,1.95,16.5,210.0,214.6,173.58
2016,8,1,8,0,63.0,211.0,1.9,17.0,244.0,250.95,202.08
2016,8,1,8,15,165.0,233.0,1.85,17.5,330.0,378.97,304.14
2016,8,1,8,30,267.0,255.0,1.8,18.0,416.0,514.09,406.39
2016,8,1,8,45,571.5,168.0,1.8,18.5,546.5,731.83,568.98
2016,8,1,9,0,876.0,81.0,1.8,19.0,677.0,908.44,686.79
2016,8,1,9,15,887.0,82.5,1.85,19.0,718.0,930.95,698.84
2016,8,1,9,30,898.0,84.0,1.9,19.0,759.0,949.97,710.35
2016,8,1,9,45,901.5,88.5,1.95,19.5,793.0,961.48,715.65
2016,8,1,10,0,905.0,93.0,2.0,20.0,827.0,968.99,718.49
2016,8,1,10,15,912.0,94.0,2.05,20.0,856.0,972.17,720.01
2016,8,1,10,30,919.0,95.0,2.1,20.0,885.0,971.38,719.1
2016,8,1,10,45,924.0,95.5,2.15,20.5,908.0,964.22,712.8
2016,8,1,11,0,929.0,96.0,2.2,21.0,931.0,953.09,704.08
2016,8,1,11,15,932.5,96.5,2.25,21.0,946.5,936.66,693.34
2016,8,1,11,30,936.0,97.0,2.3,21.0,962.0,916.39,680.14
2016,8,1,11,45,937.5,97.5,2.35,21.0,970.0,890.67,663.33
2016,8,1,12,0,939.0,98.0,2.4,21.0,978.0,861.4,644.11
2016,8,1,12,15,939.0,98.0,2.45,21.0,978.5,827.11,621.39
2016,8,1,12,30,939.0,98.0,2.5,21.0,979.0,789.7,596.38
2016,8,1,12,45,934.0,100.0,2.55,21.0,970.5,747.44,565.98
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,702.73,532.82
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,655.05,496.68
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,605.23,457.86
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,552.34,415.53
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,497.73,370.49
2016,8,1,14,15,911.0,96.0,2.8,20.5,860.0,441.15,323.05
2016,8,1,14,30,905.0,95.0,2.8,20.0,831.0,383.6,273.46
2016,8,1,14,45,898.0,93.0,2.85,20.0,797.0,324.35,221.35
2016,8,1,15,0,891.0,91.0,2.9,20.0,763.0,264.75,169.6
2016,8,1,15,15,880.0,89.0,2.95,19.5,723.0,204.41,121.09
2016,8,1,15,30,869.0,87.0,3.0,19.0,683.0,144.68,81.63
2016,8,1,15,45,855.0,85.0,3.1,19.0,638.5,85.71,67.98
2016,8,1,16,0,841.0,83.0,3.2,19.0,594.0,80.42,63.73
2016,8,1,16,15,822.5,80.5,3.2,18.5,545.5,78.09,62.06
2016,8,1,16,30,804.0,78.0,3.2,18.0,497.0,68.33,53.97
2016,8,1,16,45,778.0,75.0,3.2,17.5,446.5,65.98,52.23
2016,8,1,17,0,752.0,72.0,3.2,17.0,396.0,63.59,50.42
2016,8,1,17,15,717.5,67.5,3.15,16.5,344.5,59.9,47.43
2016,8,1,17,30,683.0,63.0,3.1,16.0,293.0,56.16,44.32
2016,8,1,17,45,629.5,58.5,3.1,16.0,242.0,48.15,37.22
2016,8,1,18,0,576.0,54.0,3.1,16.0,191.0,44.45,33.81
2016,8,1,18,15,499.0,46.0,3.0,15.5,144.5,37.9,27.77
2016,8,1,18,30,422.0,38.0,2.9,15.0,98.0,31.39,21.54
2016,8,1,18,45,292.5,27.0,2.85,14.5,60.5,22.19,11.82
2016,8,1,19,0,163.0,16.0,2.8,14.0,23.0,13.07,0.0
2016,8,1,19,15,81.5,8.0,2.75,13.5,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,56.5,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,163.15,108.98
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,255.88,202.34
2016,8,2,6,15,477.5,46.0,2.55,14.5,137.5,330.68,269.26
2016,8,2,6,30,560.0,54.0,2.5,15.0,184.0,412.96,339.72
2016,8,2,6,45,280.0,50.0,2.5,15.5,115.0,249.48,207.86
2016,8,2,7,0,0.0,46.0,2.5,16.0,46.0,35.16,24.3
2016,8,2,7,15,0.0,70.5,2.45,16.0,70.5,54.09,40.41
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,74.73,57.66
2016,8,2,7,45,0.0,115.5,2.35,16.5,115.5,92.12,71.83
2016,8,2,8,0,0.0,136.0,2.3,17.0,136.0,109.55,85.81
2016,8,2,8,15,4.5,164.5,2.25,17.0,167.0,138.15,109.07
2016,8,2,8,30,9.0,193.0,2.2,17.0,198.0,167.03,132.24
2016,8,2,8,45,12.5,213.5,2.15,17.5,221.5,187.74,148.25
2016,8,2,9,0,16.0,234.0,2.1,18.0,245.0,208.47,164.07
2016,8,2,9,15,60.0,290.0,2.05,18.5,334.5,321.67,252.97
2016,8,2,9,30,104.0,346.0,2.0,19.0,424.0,418.28,325.71
2016,8,2,9,45,509.5,221.5,2.0,19.5,630.5,739.71,568.06
2016,8,2,10,0,915.0,97.0,2.0,20.0,837.0,984.54,731.28
2016,8,2,10,15,921.5,98.0,2.0,20.0,867.0,987.12,729.11
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,985.69,727.2
2016,8,2,10,45,933.0,100.0,2.05,20.5,919.5,978.81,721.14
2016,8,2,11,0,938.0,101.0,2.1,21.0,942.0,967.9,712.63
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.0,950.71,700.95
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,929.65,686.86
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,903.96,670.29
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,874.67,651.27
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,839.91,628.06
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,801.99,602.61
2016,8,2,12,45,938.0,107.5,2.2,21.5,980.0,757.66,569.58
2016,8,2,13,0,928.0,112.0,2.2,22.0,970.0,711.18,534.27
2016,8,2,13,15,924.5,111.5,2.25,22.0,954.5,662.98,498.33
2016,8,2,13,30,921.0,111.0,2.3,22.0,939.0,612.69,459.74
2016,8,2,13,45,917.0,109.5,2.35,22.0,916.5,559.52,417.77
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,504.73,373.17
2016,8,2,14,15,906.0,107.0,2.45,22.0,864.5,447.7,325.44
2016,8,2,14,30,899.0,106.0,2.5,22.0,835.0,389.81,275.76
2016,8,2,14,45,890.0,104.0,2.55,22.0,799.5,330.08,224.01
2016,8,2,15,0,881.0,102.0,2.6,22.0,764.0,270.25,172.78
2016,8,2,15,15,868.5,100.0,2.6,21.5,723.0,209.98,124.9
2016,8,2,15,30,856.0,98.0,2.6,21.0,682.0,150.52,85.99
2016,8,2,15,45,839.0,96.0,2.65,21.0,636.5,83.2,65.3
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,78.47,61.56
2016,8,2,16,15,801.5,90.5,2.7,20.5,542.0,76.31,60.05
2016,8,2,16,30,781.0,87.0,2.7,20.0,493.0,74.05,58.45
2016,8,2,16,45,751.5,84.0,2.75,20.0,441.5,71.89,56.79
2016,8,2,17,0,722.0,81.0,2.8,20.0,390.0,69.72,55.1
2016,8,2,17,15,684.0,76.0,2.8,19.5,338.5,60.81,47.63
2016,8,2,17,30,646.0,71.0,2.8,19.0,287.0,57.15,44.63
2016,8,2,17,45,588.0,65.5,2.85,18.5,236.0,52.87,40.96
2016,8,2,18,0,530.0,60.0,2.9,18.0,185.0,48.64,37.17
2016,8,2,18,15,447.0,51.0,2.85,17.5,138.5,41.5,30.63
2016,8,2,18,30,364.0,42.0,2.8,17.0,92.0,34.39,23.85
2016,8,2,18,45,231.5,29.0,2.8,16.5,56.0,23.7,12.49
2016,8,2,19,0,99.0,16.0,2.8,16.0,20.0,12.59,0.0
2016,8,2,19,15,49.5,8.0,2.8,15.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,95.0,14.0,1.2,14.0,17.0,45.4,0.0
2016,8,3,5,45,223.0,27.0,1.15,14.5,51.5,147.83,95.17
2016,8,3,6,0,351.0,40.0,1.1,15.0,86.0,237.59,185.79
2016,8,3,6,15,436.0,49.0,0.95,15.5,132.0,312.93,251.47
2016,8,3,6,30,521.0,58.0,0.8,16.0,178.0,396.03,320.18
2016,8,3,6,45,314.0,92.5,0.65,16.5,170.0,324.84,263.66
2016,8,3,7,0,107.0,127.0,0.5,17.0,162.0,208.81,168.74
2016,8,3,7,15,153.5,148.0,0.45,17.5,207.5,267.46,216.63
2016,8,3,7,30,200.0,169.0,0.4,18.0,253.0,329.33,264.39
2016,8,3,7,45,151.5,193.0,0.4,18.5,261.5,321.82,255.68
2016,8,3,8,0,103.0,217.0,0.4,19.0,270.0,291.98,230.41
2016,8,3,8,15,178.5,236.5,0.45,19.5,339.0,396.04,310.12
2016,8,3,8,30,254.0,256.0,0.5,20.0,408.0,505.77,389.5
2016,8,3,8,45,554.0,177.0,0.6,20.5,542.0,727.9,549.49
2016,8,3,9,0,854.0,98.0,0.7,21.0,676.0,910.88,667.32
2016,8,3,9,15,866.0,100.0,0.8,21.0,717.0,934.32,679.94
2016,8,3,9,30,878.0,102.0,0.9,21.0,758.0,954.33,692.8
2016,8,3,9,45,890.5,102.0,1.05,21.5,794.5,969.1,702.01
2016,8,3,10,0,903.0,102.0,1.2,22.0,831.0,980.16,708.91
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.0,983.64,711.59
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,983.13,711.9
2016,8,3,10,45,922.5,105.5,1.55,22.5,913.5,976.19,707.58
2016,8,3,11,0,928.0,106.0,1.7,23.0,936.0,965.26,700.72
2016,8,3,11,15,931.5,106.5,1.85,23.0,952.0,948.56,691.43
2016,8,3,11,30,935.0,107.0,2.0,23.0,968.0,927.99,679.54
2016,8,3,11,45,936.5,107.5,2.15,23.0,976.5,901.96,663.89
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,872.38,645.7
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,838.18,624.95
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,800.81,601.73
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,759.62,572.83
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,715.61,540.9
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,667.16,504.3
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,616.54,465.01
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,562.9,422.38
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,507.7,377.11
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,450.21,329.19
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,391.79,279.09
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,331.49,226.35
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,271.12,174.18
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,210.21,125.32
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,150.02,85.59
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,90.4,71.72
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,76.33,60.0
2016,8,3,16,15,817.5,87.0,3.5,19.5,546.0,74.38,58.66
2016,8,3,16,30,797.0,84.0,3.5,19.0,497.0,72.36,57.24
2016,8,3,16,45,770.0,80.5,3.55,18.5,445.5,69.78,55.33
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,67.15,53.34
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,63.56,50.45
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,55.32,43.39
2016,8,3,17,45,614.5,62.0,3.5,17.0,238.0,50.6,39.21
2016,8,3,18,0,561.0,56.0,3.5,17.0,187.0,45.89,34.89
2016,8,3,18,15,479.0,47.5,3.35,16.5,139.5,38.99,28.54
2016,8,3,18,30,397.0,39.0,3.2,16.0,92.0,32.14,21.97
2016,8,3,18,45,261.5,27.0,3.1,15.5,56.0,22.16,10.93
2016,8,3,19,0,126.0,15.0,3.0,15.0,20.0,11.8,0.0
2016,8,3,19,15,63.0,7.5,2.95,14.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,90.0,13.0,2.7,13.0,16.0,42.94,0.0
2016,8,4,5,45,224.5,26.0,2.8,13.5,50.5,147.18,92.08
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,241.22,190.23
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.5,317.33,258.62
2016,8,4,6,30,530.0,57.0,2.9,15.0,178.0,401.29,330.88
2016,8,4,6,45,265.0,70.5,2.95,15.5,131.0,268.4,223.18
2016,8,4,7,0,0.0,84.0,3.0,16.0,84.0,67.32,51.51
2016,8,4,7,15,0.0,107.0,2.95,16.0,107.0,87.42,68.51
2016,8,4,7,30,0.0,130.0,2.9,16.0,130.0,107.47,85.06
2016,8,4,7,45,1.0,144.0,2.9,16.5,144.5,119.57,94.65
2016,8,4,8,0,2.0,158.0,2.9,17.0,159.0,131.78,104.21
2016,8,4,8,15,3.5,169.5,2.95,17.0,172.0,142.17,112.41
2016,8,4,8,30,5.0,181.0,3.0,17.0,185.0,152.71,120.67
2016,8,4,8,45,27.0,231.0,3.05,17.5,249.5,235.62,187.43
2016,8,4,9,0,49.0,281.0,3.1,18.0,314.0,305.65,242.15
2016,8,4,9,15,46.0,295.0,3.15,18.0,328.0,314.67,248.23
2016,8,4,9,30,43.0,309.0,3.2,18.0,342.0,323.35,254.26
2016,8,4,9,45,124.5,347.0,3.3,18.0,446.5,458.7,359.8
2016,8,4,10,0,206.0,385.0,3.4,18.0,551.0,571.43,444.88
2016,8,4,10,15,556.5,246.0,3.4,18.0,717.0,812.37,627.39
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,977.45,742.07
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,969.17,734.53
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,956.97,725.94
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,939.52,713.54
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,918.32,698.68
2016,8,4,11,45,920.0,110.5,3.55,18.0,962.0,892.17,680.77
2016,8,4,12,0,921.0,111.0,3.6,18.0,969.0,862.56,660.44
2016,8,4,12,15,920.5,110.5,3.6,18.0,969.0,827.6,636.05
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,789.63,609.43
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.0,747.58,577.78
2016,8,4,13,0,911.0,113.0,3.6,18.0,951.0,703.12,543.65
2016,8,4,13,15,908.0,112.5,3.6,18.0,936.0,655.82,506.66
2016,8,4,13,30,905.0,112.0,3.6,18.0,921.0,606.43,467.09
2016,8,4,13,45,903.5,109.0,3.6,18.0,900.0,554.06,424.14
2016,8,4,14,0,902.0,106.0,3.6,18.0,879.0,499.88,378.46
2016,8,4,14,15,895.5,104.5,3.6,18.0,850.0,443.14,329.5
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,385.53,278.65
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,326.27,225.92
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,266.65,173.55
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,206.74,124.8
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,147.53,85.13
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,88.29,70.79
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,81.9,65.56
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,71.52,56.91
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,69.44,55.41
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,66.49,53.03
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,63.46,50.54
2016,8,4,17,15,706.5,67.5,3.65,15.5,334.5,59.77,47.53
2016,8,4,17,30,671.0,63.0,3.6,15.0,283.0,56.05,44.4
2016,8,4,17,45,620.5,57.0,3.6,15.0,232.5,46.97,36.31
2016,8,4,18,0,570.0,51.0,3.6,15.0,182.0,42.15,31.86
2016,8,4,18,15,489.5,43.5,3.5,14.5,135.5,35.92,26.06
2016,8,4,18,30,409.0,36.0,3.4,14.0,89.0,29.77,20.06
2016,8,4,18,45,277.5,24.5,3.3,13.5,53.5,20.15,9.03
2016,8,4,19,0,146.0,13.0,3.2,13.0,18.0,10.23,0.0
2016,8,4,19,15,73.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,11.02,0.0
2016,8,5,5,45,171.0,26.5,2.4,14.0,48.0,123.31,73.09
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,233.8,183.86
2016,8,5,6,15,427.5,48.5,2.45,14.0,128.0,309.75,252.45
2016,8,5,6,30,513.0,58.0,2.4,14.0,174.0,393.62,325.07
2016,8,5,6,45,256.5,65.0,2.4,14.5,123.0,256.86,214.13
2016,8,5,7,0,0.0,72.0,2.4,15.0,72.0,56.21,42.29
2016,8,5,7,15,0.0,100.0,2.35,15.0,100.0,80.84,63.23
2016,8,5,7,30,0.0,128.0,2.3,15.0,128.0,105.69,83.89
2016,8,5,7,45,11.5,157.0,2.25,15.0,163.0,140.74,113.11
2016,8,5,8,0,23.0,186.0,2.2,15.0,198.0,176.5,142.45
2016,8,5,8,15,70.5,224.0,2.15,15.5,265.5,271.55,219.84
2016,8,5,8,30,118.0,262.0,2.1,16.0,333.0,373.22,299.42
2016,8,5,8,45,164.5,283.5,2.05,16.5,390.0,437.9,348.33
2016,8,5,9,0,211.0,305.0,2.0,17.0,447.0,503.44,396.71
2016,8,5,9,15,112.5,275.5,2.0,17.0,352.0,378.88,298.91
2016,8,5,9,30,14.0,246.0,2.0,17.0,257.0,215.47,168.8
2016,8,5,9,45,127.5,312.0,2.0,17.5,414.5,426.48,334.88
2016,8,5,10,0,241.0,378.0,2.0,18.0,572.0,620.51,476.89
2016,8,5,10,15,242.5,391.0,2.0,18.0,592.5,629.4,480.82
2016,8,5,10,30,244.0,404.0,2.0,18.0,613.0,636.59,485.04
2016,8,5,10,45,567.0,266.0,2.0,18.5,767.5,823.23,622.36
2016,8,5,11,0,890.0,128.0,2.0,19.0,922.0,954.37,709.92
2016,8,5,11,15,893.0,129.0,2.05,19.0,937.0,937.83,697.56
2016,8,5,11,30,896.0,130.0,2.1,19.0,952.0,917.57,684.38
2016,8,5,11,45,898.5,129.5,2.15,19.5,960.0,891.97,666.39
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,862.94,646.13
2016,8,5,12,15,901.0,129.0,2.25,20.0,968.0,829.04,623.74
2016,8,5,12,30,901.0,129.0,2.3,20.0,968.0,792.15,598.7
2016,8,5,12,45,900.5,127.5,2.4,20.0,960.0,750.89,569.32
2016,8,5,13,0,900.0,126.0,2.5,20.0,952.0,707.03,537.25
2016,8,5,13,15,896.0,125.5,2.55,20.0,936.5,659.32,501.18
2016,8,5,13,30,892.0,125.0,2.6,20.0,921.0,609.64,462.58
2016,8,5,13,45,881.0,126.5,2.65,20.0,896.5,556.01,419.85
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,501.48,375.12
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,445.31,328.4
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,388.54,279.81
2016,8,5,14,45,837.5,125.0,2.9,19.0,776.0,326.9,226.45
2016,8,5,15,0,822.0,125.0,3.0,19.0,739.0,268.36,176.07
2016,8,5,15,15,808.0,122.5,3.0,19.0,698.0,209.45,128.47
2016,8,5,15,30,794.0,120.0,3.0,19.0,657.0,151.74,89.82
2016,8,5,15,45,771.0,118.5,3.0,19.0,610.5,95.85,76.64
2016,8,5,16,0,748.0,117.0,3.0,19.0,564.0,84.75,67.46
2016,8,5,16,15,724.0,113.0,3.0,18.5,515.5,82.92,66.26
2016,8,5,16,30,700.0,109.0,3.0,18.0,467.0,81.02,64.99
2016,8,5,16,45,664.0,105.0,3.05,18.0,416.0,78.83,63.31
2016,8,5,17,0,628.0,101.0,3.1,18.0,365.0,76.63,61.61
2016,8,5,17,15,585.0,94.0,3.1,17.5,314.0,72.18,58.01
2016,8,5,17,30,542.0,87.0,3.1,17.0,263.0,67.64,54.23
2016,8,5,17,45,479.0,78.5,3.1,16.5,214.0,61.65,49.02
2016,8,5,18,0,416.0,70.0,3.1,16.0,165.0,52.67,40.97
2016,8,5,18,15,331.5,57.5,3.0,15.5,121.0,43.26,32.33
2016,8,5,18,30,247.0,45.0,2.9,15.0,77.0,33.84,23.37
2016,8,5,18,45,142.0,28.5,2.85,14.5,45.0,21.48,9.25
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,9.44,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,24.43,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,119.03,66.72
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,206.15,161.58
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,279.19,227.68
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,366.33,303.02
2016,8,6,6,45,227.0,66.0,2.5,14.5,116.5,240.27,200.23
2016,8,6,7,0,0.0,68.0,2.5,15.0,68.0,52.64,39.28
2016,8,6,7,15,0.0,81.0,2.45,15.0,81.0,63.35,48.44
2016,8,6,7,30,0.0,94.0,2.4,15.0,94.0,74.05,57.34
2016,8,6,7,45,0.0,106.0,2.4,15.5,106.0,83.87,65.26
2016,8,6,8,0,0.0,118.0,2.4,16.0,118.0,93.71,73.08
2016,8,6,8,15,0.0,140.0,2.35,16.5,140.0,112.45,88.12
2016,8,6,8,30,0.0,162.0,2.3,17.0,162.0,131.21,102.96
2016,8,6,8,45,1.0,165.5,2.3,17.5,166.5,134.31,104.97
2016,8,6,9,0,2.0,169.0,2.3,18.0,171.0,137.6,107.17
2016,8,6,9,15,8.0,206.0,2.3,18.0,212.5,175.13,137.19
2016,8,6,9,30,14.0,243.0,2.3,18.0,254.0,212.93,166.95
2016,8,6,9,45,15.5,257.5,2.3,18.0,269.5,226.19,176.97
2016,8,6,10,0,17.0,272.0,2.3,18.0,285.0,239.33,186.92
2016,8,6,10,15,38.0,327.0,2.3,18.0,358.5,328.47,256.04
2016,8,6,10,30,59.0,382.0,2.3,18.0,432.0,398.53,308.85
2016,8,6,10,45,198.0,396.5,2.35,18.5,571.5,558.88,430.14
2016,8,6,11,0,337.0,411.0,2.4,19.0,711.0,711.78,539.84
2016,8,6,11,15,350.5,406.0,2.4,19.0,723.0,706.18,534.5
2016,8,6,11,30,364.0,401.0,2.4,19.0,735.0,698.4,528.89
2016,8,6,11,45,636.5,260.0,2.45,19.5,849.5,806.94,609.82
2016,8,6,12,0,909.0,119.0,2.5,20.0,964.0,862.54,649.19
2016,8,6,12,15,909.0,119.0,2.5,20.0,964.0,828.51,625.35
2016,8,6,12,30,909.0,119.0,2.5,20.0,964.0,791.43,599.99
2016,8,6,12,45,902.0,122.0,2.55,20.0,954.5,748.89,569.08
2016,8,6,13,0,895.0,125.0,2.6,20.0,945.0,704.1,535.86
2016,8,6,13,15,892.0,124.0,2.65,19.5,930.0,656.79,500.95
2016,8,6,13,30,889.0,123.0,2.7,19.0,915.0,607.44,463.31
2016,8,6,13,45,885.5,121.0,2.75,19.0,893.5,555.25,421.39
2016,8,6,14,0,882.0,119.0,2.8,19.0,872.0,501.48,376.89
2016,8,6,14,15,874.5,117.5,2.85,19.0,843.0,445.07,329.0
2016,8,6,14,30,867.0,116.0,2.9,19.0,814.0,387.92,279.29
2016,8,6,14,45,859.0,113.5,3.0,19.0,779.0,329.49,227.94
2016,8,6,15,0,851.0,111.0,3.1,19.0,744.0,270.88,177.0
2016,8,6,15,15,838.0,109.0,3.15,18.5,703.5,205.45,124.31
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,146.35,84.75
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,87.49,69.84
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,81.9,65.32
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,79.88,63.93
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,77.79,62.47
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,69.02,55.04
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,66.08,52.65
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,62.56,49.8
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,59.02,46.85
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,53.75,42.23
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,48.48,37.42
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,40.6,30.09
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,32.72,22.41
2016,8,6,18,45,190.0,26.0,3.75,14.0,46.5,19.82,7.29
2016,8,6,19,0,61.0,12.0,3.7,14.0,13.0,9.44,0.0
2016,8,6,19,15,30.5,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,3.5,2.8,11.5,3.5,0.0,0.0
2016,8,7,5,30,0.0,7.0,2.9,12.0,7.0,5.51,0.0
2016,8,7,5,45,14.0,23.5,3.0,12.5,25.0,28.78,10.99
2016,8,7,6,0,28.0,40.0,3.1,13.0,43.0,53.66,38.52
2016,8,7,6,15,43.0,60.5,3.0,13.5,68.0,83.92,65.55
2016,8,7,6,30,58.0,81.0,2.9,14.0,93.0,114.68,92.66
2016,8,7,6,45,67.5,102.5,2.85,14.5,121.0,144.12,118.12
2016,8,7,7,0,77.0,124.0,2.8,15.0,149.0,173.94,143.29
2016,8,7,7,15,84.5,145.5,2.65,15.5,177.0,202.71,166.89
2016,8,7,7,30,92.0,167.0,2.5,16.0,205.0,231.7,190.05
2016,8,7,7,45,212.0,179.5,2.45,16.5,282.5,357.89,293.5
2016,8,7,8,0,332.0,192.0,2.4,17.0,360.0,494.93,400.52
2016,8,7,8,15,331.0,214.5,2.3,17.0,396.0,526.7,422.13
2016,8,7,8,30,330.0,237.0,2.2,17.0,432.0,556.73,442.61
2016,8,7,8,45,605.0,162.5,2.1,17.5,555.0,765.59,597.96
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,931.2,707.14
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,955.2,717.2
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,975.66,726.29
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,987.24,730.17
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,994.85,731.64
2016,8,7,10,15,922.0,99.5,1.75,20.0,861.0,998.3,733.37
2016,8,7,10,30,929.0,101.0,1.8,20.0,891.0,997.68,732.66
2016,8,7,10,45,935.0,101.0,1.85,20.5,914.0,990.53,726.49
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,979.32,717.89
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,962.28,707.0
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,941.32,693.64
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.0,915.17,676.11
2016,8,7,12,0,954.0,101.0,2.2,22.0,985.0,885.37,656.09
2016,8,7,12,15,954.0,101.0,2.25,22.0,985.5,850.07,633.1
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,811.57,607.78
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,768.88,577.94
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,723.42,544.79
2016,8,7,13,15,949.0,99.5,2.45,22.0,955.5,674.11,507.95
2016,8,7,13,30,946.0,99.0,2.5,22.0,940.0,622.59,468.34
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.0,568.27,425.38
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,512.18,379.59
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,453.48,330.34
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,393.83,278.98
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,332.42,225.54
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,270.86,172.57
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,208.69,122.82
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,147.2,82.26
2016,8,7,15,45,870.0,85.0,2.8,21.0,635.5,86.48,68.15
2016,8,7,16,0,854.0,83.0,2.8,21.0,589.0,80.65,63.47
2016,8,7,16,15,833.5,80.5,2.8,20.5,539.5,70.51,55.15
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,68.64,53.86
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,66.19,51.94
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,63.72,49.97
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,59.97,46.94
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,56.19,43.8
2016,8,7,17,45,618.0,57.5,2.7,18.5,227.5,47.36,36.1
2016,8,7,18,0,559.0,52.0,2.7,18.0,176.0,42.88,32.04
2016,8,7,18,15,470.0,43.5,2.65,17.5,129.0,35.86,25.56
2016,8,7,18,30,381.0,35.0,2.6,17.0,82.0,28.91,18.8
2016,8,7,18,45,232.0,23.0,2.55,16.5,47.5,18.86,5.53
2016,8,7,19,0,83.0,11.0,2.5,16.0,13.0,8.65,0.0
2016,8,7,19,15,41.5,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,35.63,0.0
2016,8,8,5,45,214.5,22.5,2.25,13.5,44.0,138.24,66.27
2016,8,8,6,0,354.0,35.0,2.3,14.0,77.0,238.25,185.79
2016,8,8,6,15,442.5,43.5,2.15,14.5,122.0,315.46,255.9
2016,8,8,6,30,531.0,52.0,2.0,15.0,167.0,401.01,329.02
2016,8,8,6,45,372.0,86.0,1.9,15.5,177.0,359.17,296.24
2016,8,8,7,0,213.0,120.0,1.8,16.0,187.0,290.8,239.71
2016,8,8,7,15,228.5,139.5,1.7,16.5,223.5,331.53,272.42
2016,8,8,7,30,244.0,159.0,1.6,17.0,260.0,372.65,303.84
2016,8,8,7,45,249.0,182.0,1.55,18.0,296.5,409.57,330.2
2016,8,8,8,0,254.0,205.0,1.5,19.0,333.0,445.6,355.02
2016,8,8,8,15,277.5,224.0,1.5,19.5,376.5,492.17,388.37
2016,8,8,8,30,301.0,243.0,1.5,20.0,420.0,538.68,420.8
2016,8,8,8,45,577.5,167.5,1.5,20.5,541.5,747.14,573.52
2016,8,8,9,0,854.0,92.0,1.5,21.0,663.0,913.39,681.7
2016,8,8,9,15,866.5,94.0,1.55,21.0,704.0,937.44,694.56
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,958.06,706.92
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,973.25,715.17
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,984.75,721.14
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,988.27,723.48
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,987.77,723.4
2016,8,8,10,45,925.5,98.0,2.15,22.5,901.0,980.33,718.12
2016,8,8,11,0,930.0,99.0,2.3,23.0,924.0,968.88,710.29
2016,8,8,11,15,933.0,100.0,2.4,23.0,939.5,952.07,699.86
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,931.38,686.91
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,904.72,670.36
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,874.51,651.28
2016,8,8,12,15,938.5,102.0,2.9,23.0,970.0,840.07,628.78
2016,8,8,12,30,939.0,102.0,3.0,23.0,970.0,802.42,603.87
2016,8,8,12,45,939.0,101.0,3.15,23.0,963.0,760.55,574.62
2016,8,8,13,0,939.0,100.0,3.3,23.0,956.0,715.86,541.95
2016,8,8,13,15,936.0,99.0,3.35,22.5,941.0,666.67,505.65
2016,8,8,13,30,933.0,98.0,3.4,22.0,926.0,615.31,466.5
2016,8,8,13,45,930.0,96.5,3.5,22.0,904.0,561.59,423.49
2016,8,8,14,0,927.0,95.0,3.6,22.0,882.0,506.12,377.67
2016,8,8,14,15,920.0,94.0,3.65,22.0,852.5,447.87,328.23
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,388.75,276.83
2016,8,8,14,45,905.5,91.0,3.75,22.0,787.5,328.17,223.61
2016,8,8,15,0,898.0,89.0,3.8,22.0,752.0,267.31,170.79
2016,8,8,15,15,886.0,87.5,3.8,21.5,711.0,206.02,121.49
2016,8,8,15,30,874.0,86.0,3.8,21.0,670.0,145.46,81.41
2016,8,8,15,45,859.5,83.0,3.8,21.0,624.5,84.86,66.83
2016,8,8,16,0,845.0,80.0,3.8,21.0,579.0,78.52,61.7
2016,8,8,16,15,824.5,77.5,3.75,20.5,529.5,76.04,59.91
2016,8,8,16,30,804.0,75.0,3.7,20.0,480.0,66.38,51.93
2016,8,8,16,45,779.0,71.0,3.7,20.0,429.0,63.25,49.41
2016,8,8,17,0,754.0,67.0,3.7,20.0,378.0,60.03,46.78
2016,8,8,17,15,716.0,63.0,3.65,19.5,325.5,56.54,43.96
2016,8,8,17,30,678.0,59.0,3.6,19.0,273.0,53.04,41.05
2016,8,8,17,45,624.0,53.5,3.6,18.5,222.5,48.16,36.79
2016,8,8,18,0,570.0,48.0,3.6,18.0,172.0,39.91,29.41
2016,8,8,18,15,482.5,40.5,3.55,17.5,125.5,33.58,23.54
2016,8,8,18,30,395.0,33.0,3.5,17.0,79.0,27.36,17.38
2016,8,8,18,45,242.0,21.5,3.5,16.5,45.5,17.66,3.56
2016,8,8,19,0,89.0,10.0,3.5,16.0,12.0,7.87,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.0,17.0,1.2,14.5,37.5,115.15,47.61
2016,8,9,6,0,352.0,34.0,1.2,15.0,75.0,237.17,182.96
2016,8,9,6,15,442.0,42.5,1.0,15.0,120.5,315.16,253.11
2016,8,9,6,30,532.0,51.0,0.8,15.0,166.0,401.71,325.72
2016,8,9,6,45,322.0,87.0,0.6,15.5,162.0,329.5,268.32
2016,8,9,7,0,112.0,123.0,0.4,16.0,158.0,211.69,171.68
2016,8,9,7,15,121.5,144.5,0.4,16.5,189.0,244.76,198.77
2016,8,9,7,30,131.0,166.0,0.4,17.0,220.0,278.04,224.29
2016,8,9,7,45,450.5,125.0,0.4,18.0,345.0,527.84,418.61
2016,8,9,8,0,770.0,84.0,0.4,19.0,470.0,769.54,584.26
2016,8,9,8,15,791.5,87.0,0.45,19.5,518.5,813.83,608.14
2016,8,9,8,30,813.0,90.0,0.5,20.0,567.0,856.05,633.17
2016,8,9,8,45,834.5,90.0,0.6,20.5,614.0,881.58,648.03
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,914.87,668.08
2016,8,9,9,15,868.0,92.0,0.7,21.5,702.0,938.51,679.75
2016,8,9,9,30,880.0,94.0,0.7,22.0,743.0,958.69,689.33
2016,8,9,9,45,892.0,94.0,0.75,22.5,779.0,973.07,696.37
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,983.7,701.26
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,987.2,703.23
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,986.69,702.94
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,978.73,696.85
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,966.79,688.48
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,949.53,679.08
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,928.41,667.2
2016,8,9,11,45,933.0,100.5,1.35,24.5,956.5,901.87,651.17
2016,8,9,12,0,933.0,102.0,1.5,25.0,964.0,871.8,632.61
2016,8,9,12,15,933.0,102.0,1.6,25.0,964.0,837.06,611.33
2016,8,9,12,30,933.0,102.0,1.7,25.0,964.0,799.16,587.67
2016,8,9,12,45,929.5,103.0,1.85,25.0,955.5,756.61,559.53
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,711.5,528.05
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,663.16,493.86
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,612.66,456.75
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,559.03,415.21
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,503.96,371.0
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,446.19,323.0
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,387.6,273.04
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,327.79,221.47
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,268.04,170.51
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,207.71,122.65
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,148.14,83.65
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,80.83,62.87
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,75.95,59.02
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,74.01,57.7
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,72.01,56.31
2016,8,9,16,45,740.5,81.0,2.6,22.0,419.5,69.75,54.57
2016,8,9,17,0,709.0,78.0,2.6,22.0,368.0,67.49,52.81
2016,8,9,17,15,668.5,73.0,2.55,21.0,316.0,58.66,45.52
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,54.94,42.53
2016,8,9,17,45,563.5,62.0,2.5,19.5,213.0,50.2,38.41
2016,8,9,18,0,499.0,56.0,2.5,19.0,162.0,45.53,34.16
2016,8,9,18,15,407.0,46.0,2.45,18.5,117.0,37.52,26.8
2016,8,9,18,30,315.0,36.0,2.4,18.0,72.0,29.53,18.97
2016,8,9,18,45,157.5,18.0,2.4,17.5,36.0,14.52,0.52
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.0,18.0,2.05,13.5,34.5,99.82,33.83
2016,8,10,6,0,294.0,36.0,2.1,14.0,69.0,211.54,163.62
2016,8,10,6,15,385.0,46.0,2.0,14.5,113.0,289.14,234.29
2016,8,10,6,30,476.0,56.0,1.9,15.0,157.0,375.48,308.23
2016,8,10,6,45,532.5,64.0,1.8,15.5,206.0,445.32,366.16
2016,8,10,7,0,589.0,72.0,1.7,16.0,255.0,518.83,424.21
2016,8,10,7,15,631.5,77.5,1.6,16.5,306.5,582.22,471.74
2016,8,10,7,30,674.0,83.0,1.5,17.0,358.0,646.87,516.88
2016,8,10,7,45,706.0,87.0,1.45,17.5,409.0,701.95,553.5
2016,8,10,8,0,738.0,91.0,1.4,18.0,460.0,752.51,585.72
2016,8,10,8,15,761.0,94.5,1.4,18.0,508.5,797.88,615.07
2016,8,10,8,30,784.0,98.0,1.4,18.0,557.0,841.31,642.62
2016,8,10,8,45,804.5,99.5,1.4,18.5,603.0,877.88,663.85
