Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,825.0,101.0,1.4,19.0,649.0,911.76,683.03
2016,8,10,9,15,838.5,103.0,1.45,19.0,690.0,924.55,690.14
2016,8,10,9,30,852.0,105.0,1.5,19.0,731.0,945.7,703.12
2016,8,10,9,45,864.0,106.0,1.55,19.5,767.5,960.81,710.75
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,972.24,716.13
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,976.01,718.05
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,975.85,717.64
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,969.31,711.9
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,958.83,703.79
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,942.6,693.4
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,922.56,680.61
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,897.06,663.48
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,868.04,643.97
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.0,833.6,621.51
2016,8,10,12,30,915.0,113.0,2.2,22.0,956.0,796.08,596.79
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.0,753.9,567.31
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,709.2,534.96
2016,8,10,13,15,905.5,113.5,2.4,21.5,924.5,661.08,499.66
2016,8,10,13,30,902.0,113.0,2.4,21.0,909.0,610.9,461.69
2016,8,10,13,45,898.0,111.5,2.45,21.0,887.0,557.86,419.65
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,503.24,374.99
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,446.05,326.85
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,388.07,276.82
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,328.42,224.84
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,268.66,173.32
2016,8,10,15,15,850.0,100.0,2.5,20.5,694.0,208.62,125.26
2016,8,10,15,30,837.0,98.0,2.5,20.0,653.0,149.47,86.15
2016,8,10,15,45,822.0,94.5,2.5,20.0,608.0,82.07,64.7
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,76.47,60.21
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,74.56,58.9
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,72.58,57.52
2016,8,10,16,45,737.0,80.0,2.55,18.5,414.0,68.99,54.72
2016,8,10,17,0,710.0,75.0,2.6,18.0,363.0,65.28,51.78
2016,8,10,17,15,669.0,70.0,2.6,17.5,311.5,56.57,44.37
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,52.77,41.16
2016,8,10,17,45,570.5,58.5,2.6,17.0,210.0,47.66,36.57
2016,8,10,18,0,513.0,52.0,2.6,17.0,160.0,42.56,31.82
2016,8,10,18,15,421.0,42.5,2.55,16.5,115.0,34.83,24.65
2016,8,10,18,30,329.0,33.0,2.5,16.0,70.0,27.14,17.0
2016,8,10,18,45,164.5,16.5,2.45,15.5,35.0,13.32,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,145.5,17.0,1.6,13.5,33.5,101.66,25.84
2016,8,11,6,0,291.0,34.0,1.7,14.0,67.0,209.09,160.82
2016,8,11,6,15,380.5,45.0,1.7,14.5,111.0,286.66,231.81
2016,8,11,6,30,470.0,56.0,1.7,15.0,155.0,373.1,305.84
2016,8,11,6,45,522.0,65.5,1.75,15.5,203.5,441.59,362.99
2016,8,11,7,0,574.0,75.0,1.8,16.0,252.0,513.42,420.34
2016,8,11,7,15,287.0,94.0,1.75,16.5,182.5,341.04,280.86
2016,8,11,7,30,0.0,113.0,1.7,17.0,113.0,92.12,71.58
2016,8,11,7,45,4.0,139.0,1.65,17.5,141.5,118.33,93.39
2016,8,11,8,0,8.0,165.0,1.6,18.0,170.0,144.78,114.56
2016,8,11,8,15,9.5,179.0,1.6,18.0,185.0,157.55,124.51
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,170.42,134.48
2016,8,11,8,45,56.5,245.0,1.65,18.5,282.5,280.45,222.32
2016,8,11,9,0,102.0,297.0,1.7,19.0,365.0,376.56,295.94
2016,8,11,9,15,224.0,304.0,1.7,19.0,465.0,519.54,404.87
2016,8,11,9,30,346.0,311.0,1.7,19.0,565.0,665.38,510.55
2016,8,11,9,45,606.0,213.0,1.75,19.5,683.5,846.24,639.32
2016,8,11,10,0,866.0,115.0,1.8,20.0,802.0,972.67,720.53
2016,8,11,10,15,874.0,116.5,1.85,20.0,832.0,976.76,721.27
2016,8,11,10,30,882.0,118.0,1.9,20.0,862.0,976.95,721.02
2016,8,11,10,45,886.5,120.0,1.95,20.5,884.5,970.34,715.14
2016,8,11,11,0,891.0,122.0,2.0,21.0,907.0,959.8,706.88
2016,8,11,11,15,895.0,122.5,2.05,21.0,922.5,943.51,696.34
2016,8,11,11,30,899.0,123.0,2.1,21.0,938.0,923.45,683.41
2016,8,11,11,45,900.0,124.0,2.15,21.5,946.0,897.54,665.35
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,868.2,645.05
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,834.32,622.88
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,797.37,598.41
2016,8,11,12,45,895.0,127.5,2.35,22.0,945.0,754.12,567.5
2016,8,11,13,0,888.0,130.0,2.4,22.0,936.0,708.67,534.31
2016,8,11,13,15,885.0,129.5,2.45,21.5,920.5,661.47,499.99
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,612.23,462.95
2016,8,11,13,45,878.0,127.0,2.55,21.0,882.5,559.52,421.2
2016,8,11,14,0,874.0,125.0,2.6,21.0,860.0,505.31,376.92
2016,8,11,14,15,866.0,123.0,2.6,21.0,830.5,448.16,328.94
2016,8,11,14,30,858.0,121.0,2.6,21.0,801.0,390.39,279.25
2016,8,11,14,45,849.0,118.5,2.6,21.0,765.5,331.6,228.1
2016,8,11,15,0,840.0,116.0,2.6,21.0,730.0,267.94,173.75
2016,8,11,15,15,826.5,113.5,2.6,20.5,689.0,207.52,125.45
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,148.24,86.05
2016,8,11,15,45,796.5,107.5,2.6,20.0,602.5,89.6,71.12
2016,8,11,16,0,780.0,104.0,2.6,20.0,557.0,84.52,67.08
2016,8,11,16,15,756.5,100.0,2.6,19.5,507.5,82.21,65.47
2016,8,11,16,30,733.0,96.0,2.6,19.0,458.0,73.68,58.47
2016,8,11,16,45,703.0,90.5,2.6,19.0,407.0,70.21,55.68
2016,8,11,17,0,673.0,85.0,2.6,19.0,356.0,66.65,52.76
2016,8,11,17,15,630.5,79.0,2.6,18.0,304.5,62.45,49.43
2016,8,11,17,30,588.0,73.0,2.6,17.0,253.0,58.2,45.93
2016,8,11,17,45,528.0,64.5,2.6,16.5,203.0,51.81,40.3
2016,8,11,18,0,468.0,56.0,2.6,16.0,153.0,45.37,34.4
2016,8,11,18,15,377.0,45.0,2.5,15.5,108.5,36.62,26.27
2016,8,11,18,30,286.0,34.0,2.4,15.0,64.0,27.84,17.47
2016,8,11,18,45,143.0,17.0,2.3,15.0,32.0,13.73,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,33.0,102.32,15.41
2016,8,12,6,0,298.0,33.0,2.0,13.0,66.0,212.4,163.3
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.5,291.25,236.48
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,379.18,312.22
2016,8,12,6,45,542.5,62.5,1.9,14.5,205.0,452.77,373.8
2016,8,12,7,0,605.0,70.0,1.9,15.0,255.0,530.54,435.97
2016,8,12,7,15,364.0,116.5,1.9,15.5,234.0,425.33,349.71
2016,8,12,7,30,123.0,163.0,1.9,16.0,213.0,270.69,221.35
2016,8,12,7,45,124.5,186.5,1.9,16.5,242.5,299.79,244.24
2016,8,12,8,0,126.0,210.0,1.9,17.0,272.0,328.27,265.38
2016,8,12,8,15,171.5,231.0,1.85,17.5,325.0,391.73,314.44
2016,8,12,8,30,217.0,252.0,1.8,18.0,378.0,456.84,363.17
2016,8,12,8,45,527.5,176.0,1.8,18.5,515.5,705.91,551.57
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,926.65,700.32
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.0,939.12,703.69
2016,8,12,9,30,864.0,104.0,1.9,20.0,735.0,959.9,715.03
2016,8,12,9,45,871.0,107.0,1.95,20.5,770.5,972.34,720.82
2016,8,12,10,0,878.0,110.0,2.0,21.0,806.0,980.95,724.28
2016,8,12,10,15,885.5,111.5,2.1,21.0,835.0,984.58,726.63
2016,8,12,10,30,893.0,113.0,2.2,21.0,864.0,984.27,726.56
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.0,977.55,721.03
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,966.87,713.05
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,950.43,702.27
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,930.16,689.05
2016,8,12,11,45,914.5,115.5,2.6,22.0,948.5,903.94,672.31
2016,8,12,12,0,917.0,115.0,2.7,22.0,956.0,874.19,653.13
2016,8,12,12,15,917.0,115.0,2.75,22.0,956.0,839.48,630.09
2016,8,12,12,30,917.0,115.0,2.8,22.0,956.0,801.66,604.77
2016,8,12,12,45,918.5,113.0,2.85,22.0,949.5,760.34,575.27
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,716.17,542.7
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,667.28,505.61
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,616.27,465.93
2016,8,12,13,45,910.0,107.5,2.9,22.0,889.5,562.43,422.96
2016,8,12,14,0,906.0,106.0,2.9,22.0,867.0,507.0,377.43
2016,8,12,14,15,899.5,105.0,2.85,22.0,837.5,449.52,328.86
2016,8,12,14,30,893.0,104.0,2.8,22.0,808.0,391.16,278.38
2016,8,12,14,45,884.5,101.5,2.8,22.0,772.5,330.56,225.61
2016,8,12,15,0,876.0,99.0,2.8,22.0,737.0,269.82,173.3
2016,8,12,15,15,863.5,97.0,2.75,21.5,696.0,208.9,124.55
2016,8,12,15,30,851.0,95.0,2.7,21.0,655.0,148.8,84.9
2016,8,12,15,45,835.5,92.0,2.65,21.0,609.0,80.65,63.28
2016,8,12,16,0,820.0,89.0,2.6,21.0,563.0,75.56,59.22
2016,8,12,16,15,798.0,86.0,2.5,21.0,513.5,73.56,57.71
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,71.49,56.15
2016,8,12,16,45,747.5,79.0,2.35,21.0,412.5,68.53,53.79
2016,8,12,17,0,719.0,75.0,2.3,21.0,361.0,65.5,51.35
2016,8,12,17,15,677.5,69.5,2.15,20.5,309.0,56.4,43.67
2016,8,12,17,30,636.0,64.0,2.0,20.0,257.0,52.2,40.14
2016,8,12,17,45,576.0,57.5,1.9,19.5,206.5,47.02,35.6
2016,8,12,18,0,516.0,51.0,1.8,19.0,156.0,41.87,30.91
2016,8,12,18,15,420.5,41.5,1.8,18.0,110.5,34.1,23.77
2016,8,12,18,30,325.0,32.0,1.8,17.0,65.0,26.39,15.89
2016,8,12,18,45,162.5,16.0,1.8,16.5,32.5,12.97,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.5,2.0,13.5,31.5,101.0,1.91
2016,8,13,6,0,293.0,33.0,2.1,14.0,63.0,210.71,160.45
2016,8,13,6,15,385.5,43.0,2.05,14.5,107.0,289.32,233.98
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,377.04,309.53
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,449.96,370.44
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,527.1,431.87
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,590.88,479.79
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,655.91,525.77
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,707.99,559.45
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,763.65,594.45
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,808.5,622.29
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,851.35,648.24
2016,8,13,8,45,817.0,93.0,1.7,20.5,599.0,887.46,669.13
2016,8,13,9,0,836.0,95.0,1.7,21.0,645.0,909.33,680.3
2016,8,13,9,15,848.5,97.0,1.75,21.0,686.0,933.06,694.75
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,953.41,706.97
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,968.44,714.45
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,979.8,719.67
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,983.12,721.21
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,982.47,720.4
2016,8,13,10,45,908.0,101.5,2.05,22.5,880.5,975.83,714.49
2016,8,13,11,0,914.0,102.0,2.1,23.0,903.0,965.21,706.18
2016,8,13,11,15,917.0,102.5,2.15,23.0,918.5,947.86,694.99
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,926.69,681.4
2016,8,13,11,45,922.5,103.0,2.3,23.5,941.5,900.9,663.95
2016,8,13,12,0,925.0,103.0,2.4,24.0,949.0,871.52,644.09
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.0,836.69,621.32
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,798.72,596.28
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,752.97,564.22
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,705.41,529.48
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,657.96,495.06
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,608.45,457.91
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,555.61,416.16
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,501.01,371.68
2016,8,13,14,15,877.0,109.5,2.8,23.0,822.0,444.05,323.92
2016,8,13,14,30,870.0,108.0,2.8,23.0,793.0,386.32,274.32
2016,8,13,14,45,864.0,104.5,2.85,23.0,758.0,326.97,222.79
2016,8,13,15,0,858.0,101.0,2.9,23.0,723.0,267.25,171.46
2016,8,13,15,15,845.5,99.0,2.9,22.5,682.5,207.32,123.67
2016,8,13,15,30,833.0,97.0,2.9,22.0,642.0,140.79,78.86
2016,8,13,15,45,819.5,93.0,2.9,22.0,597.0,80.65,63.06
2016,8,13,16,0,806.0,89.0,2.9,22.0,552.0,75.26,58.74
2016,8,13,16,15,784.0,86.0,2.9,21.5,503.0,73.28,57.38
2016,8,13,16,30,762.0,83.0,2.9,21.0,454.0,71.24,55.95
2016,8,13,16,45,735.0,78.0,2.9,21.0,403.5,67.59,53.0
2016,8,13,17,0,708.0,73.0,2.9,21.0,353.0,63.84,49.92
2016,8,13,17,15,666.5,68.0,2.8,20.5,301.5,55.19,42.63
2016,8,13,17,30,625.0,63.0,2.7,20.0,250.0,51.35,39.39
2016,8,13,17,45,565.0,56.5,2.65,19.5,200.0,46.17,34.84
2016,8,13,18,0,505.0,50.0,2.6,19.0,150.0,41.03,30.13
2016,8,13,18,15,407.0,40.5,2.6,18.5,105.5,33.25,22.91
2016,8,13,18,30,309.0,31.0,2.6,18.0,61.0,25.54,14.83
2016,8,13,18,45,154.5,15.5,2.6,17.5,30.5,12.57,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,164.0,15.5,2.1,13.5,32.0,107.19,0.0
2016,8,14,6,0,328.0,31.0,2.2,14.0,64.0,227.02,171.83
2016,8,14,6,15,423.5,40.0,2.15,14.5,109.0,307.96,248.83
2016,8,14,6,30,519.0,49.0,2.1,15.0,154.0,398.32,326.73
2016,8,14,6,45,580.5,55.5,2.1,15.5,205.0,471.89,388.35
2016,8,14,7,0,642.0,62.0,2.1,16.0,256.0,549.58,450.38
2016,8,14,7,15,497.0,100.0,2.1,16.5,267.0,506.68,414.62
2016,8,14,7,30,352.0,138.0,2.1,17.0,278.0,456.83,372.44
2016,8,14,7,45,568.5,108.0,2.1,17.5,370.5,621.69,500.71
2016,8,14,8,0,785.0,78.0,2.1,18.0,463.0,784.29,615.69
2016,8,14,8,15,806.5,81.0,2.1,18.5,512.5,829.17,642.73
2016,8,14,8,30,828.0,84.0,2.1,19.0,562.0,871.94,668.8
2016,8,14,8,45,844.0,86.5,2.1,20.0,607.5,895.77,680.2
2016,8,14,9,0,860.0,89.0,2.1,21.0,653.0,927.02,696.62
2016,8,14,9,15,872.0,91.0,2.1,21.0,694.0,950.69,710.39
2016,8,14,9,30,884.0,93.0,2.1,21.0,735.0,970.88,721.93
2016,8,14,9,45,866.5,108.0,2.15,21.5,763.0,972.73,720.68
2016,8,14,10,0,849.0,123.0,2.2,22.0,791.0,969.74,716.61
2016,8,14,10,15,856.5,124.5,2.2,22.0,820.0,973.14,717.77
2016,8,14,10,30,864.0,126.0,2.2,22.0,849.0,972.69,716.49
2016,8,14,10,45,873.5,125.0,2.25,22.5,872.5,967.84,711.67
2016,8,14,11,0,883.0,124.0,2.3,23.0,896.0,959.08,704.46
2016,8,14,11,15,886.0,124.5,2.35,23.0,911.0,941.81,693.17
2016,8,14,11,30,889.0,125.0,2.4,23.0,926.0,920.83,679.56
2016,8,14,11,45,893.5,123.5,2.45,23.5,934.5,895.76,661.97
2016,8,14,12,0,898.0,122.0,2.5,24.0,943.0,867.15,642.08
2016,8,14,12,15,898.0,122.0,2.55,24.0,942.5,832.79,619.52
2016,8,14,12,30,898.0,122.0,2.6,24.0,942.0,795.38,594.76
2016,8,14,12,45,891.0,124.5,2.65,24.0,932.0,752.08,563.94
2016,8,14,13,0,884.0,127.0,2.7,24.0,922.0,706.58,530.73
2016,8,14,13,15,880.0,126.5,2.75,23.5,906.5,658.7,495.96
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,608.87,458.57
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,555.89,416.71
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,501.6,372.51
2016,8,14,14,15,856.5,122.0,2.95,23.0,815.5,444.92,325.15
2016,8,14,14,30,849.0,120.0,3.0,23.0,786.0,387.57,276.02
2016,8,14,14,45,839.0,117.5,3.05,23.0,750.5,325.16,222.41
2016,8,14,15,0,829.0,115.0,3.1,23.0,715.0,265.26,171.19
2016,8,14,15,15,815.5,112.5,3.15,22.5,674.0,205.27,123.43
2016,8,14,15,30,802.0,110.0,3.2,22.0,633.0,146.44,84.55
2016,8,14,15,45,785.5,106.5,3.25,21.5,587.5,88.26,69.64
2016,8,14,16,0,769.0,103.0,3.3,21.0,542.0,83.8,66.27
2016,8,14,16,15,745.5,99.0,3.3,20.5,493.5,81.48,64.65
2016,8,14,16,30,722.0,95.0,3.3,20.0,445.0,72.98,57.69
2016,8,14,16,45,692.0,89.5,3.35,20.0,394.5,69.5,54.89
2016,8,14,17,0,662.0,84.0,3.4,20.0,344.0,65.93,51.96
2016,8,14,17,15,617.5,78.0,3.3,19.5,292.5,61.7,48.49
2016,8,14,17,30,573.0,72.0,3.2,19.0,241.0,57.44,44.88
2016,8,14,17,45,511.0,63.5,3.15,18.5,192.0,51.04,39.23
2016,8,14,18,0,449.0,55.0,3.1,18.0,143.0,44.61,33.34
2016,8,14,18,15,349.0,43.5,3.0,17.5,99.5,35.42,24.81
2016,8,14,18,30,249.0,32.0,2.9,17.0,56.0,24.46,13.7
2016,8,14,18,45,124.5,16.0,2.85,16.5,28.0,12.23,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,104.52,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,221.83,167.1
2016,8,15,6,15,414.0,42.0,2.15,13.5,109.0,306.04,247.94
2016,8,15,6,30,514.0,52.0,2.1,14.0,155.0,400.13,329.19
2016,8,15,6,45,257.0,59.0,2.1,14.5,110.5,258.32,215.18
2016,8,15,7,0,0.0,66.0,2.1,15.0,66.0,51.37,38.17
2016,8,15,7,15,0.0,79.5,2.05,15.5,79.5,62.57,47.73
2016,8,15,7,30,0.0,93.0,2.0,16.0,93.0,73.76,56.93
2016,8,15,7,45,0.5,121.5,2.0,16.5,122.0,99.31,77.97
2016,8,15,8,0,1.0,150.0,2.0,17.0,151.0,125.07,98.77
2016,8,15,8,15,0.5,155.0,1.95,17.0,155.5,127.55,100.4
2016,8,15,8,30,0.0,160.0,1.9,17.0,160.0,130.31,102.28
2016,8,15,8,45,11.0,199.5,1.85,17.5,207.0,175.69,138.83
2016,8,15,9,0,22.0,239.0,1.8,18.0,254.0,221.7,174.98
2016,8,15,9,15,40.0,276.0,1.8,18.5,305.0,294.46,231.37
2016,8,15,9,30,58.0,313.0,1.8,19.0,356.0,347.72,271.33
2016,8,15,9,45,75.5,339.0,1.85,19.5,397.5,388.43,301.27
2016,8,15,10,0,93.0,365.0,1.9,20.0,439.0,428.47,330.27
2016,8,15,10,15,518.5,230.5,1.95,20.0,661.5,768.49,585.68
2016,8,15,10,30,944.0,96.0,2.0,20.0,884.0,1021.22,753.84
2016,8,15,10,45,949.5,96.5,2.1,20.5,907.0,1013.6,744.95
2016,8,15,11,0,955.0,97.0,2.2,21.0,930.0,1001.84,736.45
2016,8,15,11,15,958.0,97.5,2.25,21.0,945.5,983.64,724.7
2016,8,15,11,30,961.0,98.0,2.3,21.0,961.0,961.45,710.44
2016,8,15,11,45,962.0,98.5,2.4,21.0,968.5,933.63,692.94
2016,8,15,12,0,963.0,99.0,2.5,21.0,976.0,902.14,672.89
2016,8,15,12,15,963.0,99.0,2.5,21.0,976.0,865.87,648.66
2016,8,15,12,30,963.0,99.0,2.5,21.0,976.0,826.31,622.09
2016,8,15,12,45,954.0,103.0,2.55,21.0,965.5,780.57,590.33
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,732.51,555.09
2016,8,15,13,15,942.0,106.0,2.6,20.5,939.0,682.16,518.1
2016,8,15,13,30,939.0,105.0,2.6,20.0,923.0,629.61,478.25
2016,8,15,13,45,934.5,103.5,2.6,20.0,899.5,573.9,433.81
2016,8,15,14,0,930.0,102.0,2.6,20.0,876.0,516.6,386.7
2016,8,15,14,15,923.0,101.0,2.6,20.0,845.5,457.27,336.56
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,397.08,284.38
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,334.8,229.83
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,272.38,175.72
2016,8,15,15,15,886.5,93.0,2.6,19.5,699.5,209.76,125.28
2016,8,15,15,30,874.0,91.0,2.6,19.0,657.0,147.98,84.29
2016,8,15,15,45,858.5,88.0,2.6,19.0,610.5,86.55,68.87
2016,8,15,16,0,843.0,85.0,2.6,19.0,564.0,73.58,58.05
2016,8,15,16,15,820.5,82.0,2.55,18.5,513.5,71.42,56.51
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,69.21,54.9
2016,8,15,16,45,769.0,75.0,2.5,17.5,410.5,66.08,52.48
2016,8,15,17,0,740.0,71.0,2.5,17.0,358.0,62.91,49.96
2016,8,15,17,15,697.5,66.0,2.45,16.5,305.0,58.71,46.46
2016,8,15,17,30,655.0,61.0,2.4,16.0,252.0,50.3,39.12
2016,8,15,17,45,592.0,54.5,2.35,16.0,200.5,44.99,34.29
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,39.72,29.32
2016,8,15,18,15,425.0,38.5,2.15,15.5,103.5,31.82,21.87
2016,8,15,18,30,321.0,29.0,2.0,15.0,58.0,24.01,13.06
2016,8,15,18,45,160.5,14.5,1.95,14.5,29.0,11.41,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,88.93,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,194.24,144.57
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,275.19,222.8
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,366.0,301.46
2016,8,16,6,45,225.0,65.5,2.0,14.5,110.0,247.09,205.38
2016,8,16,7,0,0.0,76.0,2.0,15.0,76.0,61.04,46.37
2016,8,16,7,15,0.0,92.0,2.0,15.5,92.0,74.55,57.85
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,88.0,68.88
2016,8,16,7,45,0.0,122.5,2.0,16.5,122.5,99.98,78.5
2016,8,16,8,0,0.0,137.0,2.0,17.0,137.0,111.98,87.97
2016,8,16,8,15,5.5,164.5,1.95,17.5,168.0,141.11,111.52
2016,8,16,8,30,11.0,192.0,1.9,18.0,199.0,170.51,134.83
2016,8,16,8,45,15.0,212.0,1.9,18.5,221.5,191.47,150.98
2016,8,16,9,0,19.0,232.0,1.9,19.0,244.0,212.45,166.95
2016,8,16,9,15,57.5,281.5,1.9,19.0,322.5,317.64,249.67
2016,8,16,9,30,96.0,331.0,1.9,19.0,401.0,404.49,315.66
2016,8,16,9,45,467.5,230.0,1.9,19.5,593.5,727.33,559.03
2016,8,16,10,0,839.0,129.0,1.9,20.0,786.0,984.15,731.12
2016,8,16,10,15,847.0,131.0,1.95,20.0,815.5,988.55,730.52
2016,8,16,10,30,855.0,133.0,2.0,20.0,845.0,974.19,720.71
2016,8,16,10,45,861.0,134.5,2.05,20.5,867.5,968.26,715.38
2016,8,16,11,0,867.0,136.0,2.1,21.0,890.0,958.46,707.54
2016,8,16,11,15,870.5,136.5,2.15,21.0,905.5,941.59,696.54
2016,8,16,11,30,874.0,137.0,2.2,21.0,921.0,921.03,683.21
2016,8,16,11,45,876.0,137.5,2.25,21.5,928.5,895.58,665.37
2016,8,16,12,0,878.0,138.0,2.3,22.0,936.0,866.71,645.3
2016,8,16,12,15,877.5,138.0,2.3,22.0,935.5,832.15,622.18
2016,8,16,12,30,877.0,138.0,2.3,22.0,935.0,794.66,596.69
2016,8,16,12,45,871.5,140.0,2.35,22.0,925.5,752.35,566.49
2016,8,16,13,0,866.0,142.0,2.4,22.0,916.0,707.79,533.98
2016,8,16,13,15,862.0,141.0,2.4,22.0,900.5,659.92,498.04
2016,8,16,13,30,858.0,140.0,2.4,22.0,885.0,610.17,459.75
2016,8,16,13,45,852.5,138.0,2.45,22.0,862.0,557.25,418.17
2016,8,16,14,0,847.0,136.0,2.5,22.0,839.0,504.44,375.25
2016,8,16,14,15,838.5,134.5,2.5,21.5,809.0,446.85,327.96
2016,8,16,14,30,830.0,133.0,2.5,21.0,779.0,388.81,278.92
2016,8,16,14,45,819.5,130.0,2.5,21.0,743.0,328.93,227.19
2016,8,16,15,0,809.0,127.0,2.5,21.0,707.0,269.39,176.23
2016,8,16,15,15,794.0,124.0,2.5,20.5,665.5,209.74,128.71
2016,8,16,15,30,779.0,121.0,2.5,20.0,624.0,151.5,90.14
2016,8,16,15,45,760.5,117.0,2.5,20.0,578.0,94.15,75.05
2016,8,16,16,0,742.0,113.0,2.5,20.0,532.0,83.11,65.96
2016,8,16,16,15,716.5,108.5,2.5,19.5,483.0,80.82,64.36
2016,8,16,16,30,691.0,104.0,2.5,19.0,434.0,78.45,62.67
2016,8,16,16,45,659.0,97.5,2.5,19.0,383.0,74.51,59.47
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,70.44,56.11
2016,8,16,17,15,579.5,84.0,2.5,18.5,281.0,65.68,52.18
2016,8,16,17,30,532.0,77.0,2.5,18.0,230.0,60.87,48.06
2016,8,16,17,45,467.0,67.0,2.55,17.5,181.0,53.49,41.5
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,46.01,34.63
2016,8,16,18,15,303.0,43.5,2.5,16.5,90.0,33.13,22.81
2016,8,16,18,30,204.0,30.0,2.4,16.0,48.0,22.8,11.51
2016,8,16,18,45,102.0,15.0,2.35,15.5,24.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,15.5,2.0,14.0,25.5,77.97,0.0
2016,8,17,6,0,211.0,31.0,2.1,15.0,51.0,169.53,123.36
2016,8,17,6,15,304.5,44.0,2.05,15.0,93.0,246.23,198.09
2016,8,17,6,30,398.0,57.0,2.0,15.0,135.0,337.63,277.36
2016,8,17,6,45,462.0,66.5,1.95,15.5,183.0,411.49,339.51
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,489.85,402.55
2016,8,17,7,15,263.0,97.5,1.85,16.5,175.0,314.3,259.95
2016,8,17,7,30,0.0,119.0,1.8,17.0,119.0,98.97,77.38
2016,8,17,7,45,77.5,161.5,1.75,17.5,199.5,217.96,177.42
2016,8,17,8,0,155.0,204.0,1.7,18.0,280.0,350.33,282.95
2016,8,17,8,15,249.5,214.0,1.65,18.5,350.0,466.33,371.93
2016,8,17,8,30,344.0,224.0,1.6,19.0,420.0,567.16,446.22
2016,8,17,8,45,560.5,169.5,1.6,19.5,520.0,747.39,577.15
2016,8,17,9,0,777.0,115.0,1.6,20.0,620.0,895.6,674.51
2016,8,17,9,15,547.0,214.0,1.6,20.0,581.0,786.64,595.89
2016,8,17,9,30,317.0,313.0,1.6,20.0,542.0,646.94,492.29
2016,8,17,9,45,581.0,215.0,1.65,20.5,659.5,833.15,627.41
2016,8,17,10,0,845.0,117.0,1.7,21.0,777.0,964.97,712.17
2016,8,17,10,15,853.0,118.5,1.75,21.5,806.5,968.86,711.32
2016,8,17,10,30,861.0,120.0,1.8,22.0,836.0,968.89,709.63
2016,8,17,10,45,867.0,121.5,1.9,22.5,858.5,963.11,704.95
2016,8,17,11,0,873.0,123.0,2.0,23.0,881.0,953.43,697.87
2016,8,17,11,15,877.0,123.5,2.05,23.0,896.5,937.1,687.34
2016,8,17,11,30,881.0,124.0,2.1,23.0,912.0,917.03,674.47
2016,8,17,11,45,883.0,124.5,2.15,23.0,919.5,891.58,658.07
2016,8,17,12,0,885.0,125.0,2.2,23.0,927.0,862.69,639.38
2016,8,17,12,15,885.0,125.0,2.25,23.0,927.0,828.46,617.0
2016,8,17,12,30,885.0,125.0,2.3,23.0,927.0,791.21,592.44
2016,8,17,12,45,870.0,132.5,2.4,23.0,914.5,746.34,560.78
2016,8,17,13,0,855.0,140.0,2.5,23.0,902.0,699.74,527.01
2016,8,17,13,15,851.0,139.0,2.55,22.5,886.5,652.33,492.62
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,603.07,455.67
2016,8,17,13,45,841.0,136.5,2.65,22.0,848.0,553.58,416.35
2016,8,17,14,0,835.0,135.0,2.7,22.0,825.0,498.57,371.72
2016,8,17,14,15,826.5,133.0,2.7,21.5,795.0,441.21,324.51
2016,8,17,14,30,818.0,131.0,2.7,21.0,765.0,383.45,275.58
2016,8,17,14,45,806.5,128.5,2.7,21.0,729.0,324.32,224.36
2016,8,17,15,0,795.0,126.0,2.7,21.0,693.0,265.65,174.06
2016,8,17,15,15,780.0,123.0,2.7,20.5,652.0,206.81,127.12
2016,8,17,15,30,765.0,120.0,2.7,20.0,611.0,149.41,89.08
2016,8,17,15,45,745.0,116.0,2.7,20.0,565.5,92.86,73.99
2016,8,17,16,0,725.0,112.0,2.7,20.0,520.0,82.18,65.19
2016,8,17,16,15,698.5,107.5,2.7,19.5,471.0,79.87,63.57
2016,8,17,16,30,672.0,103.0,2.7,19.0,422.0,77.48,61.86
2016,8,17,16,45,636.5,97.5,2.75,19.0,371.5,74.18,59.21
2016,8,17,17,0,601.0,92.0,2.8,19.0,321.0,70.83,56.46
2016,8,17,17,15,552.5,84.5,2.75,18.5,270.5,65.76,52.25
2016,8,17,17,30,504.0,77.0,2.7,18.0,220.0,60.63,47.84
2016,8,17,17,45,433.0,67.0,2.7,17.5,172.0,53.25,41.26
2016,8,17,18,0,362.0,57.0,2.7,17.0,124.0,43.16,32.1
2016,8,17,18,15,265.0,43.0,2.65,16.5,83.5,32.54,22.21
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,21.94,10.16
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,11.41,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,13.5,24.5,53.25,0.0
2016,8,18,6,0,183.0,32.0,1.8,14.0,49.0,158.35,113.72
2016,8,18,6,15,278.5,46.0,1.8,14.5,90.5,235.85,189.57
2016,8,18,6,30,374.0,60.0,1.8,15.0,132.0,323.8,265.77
2016,8,18,6,45,439.5,70.0,1.8,15.5,179.5,401.47,330.99
2016,8,18,7,0,505.0,80.0,1.8,16.0,227.0,480.75,394.91
2016,8,18,7,15,337.5,117.5,1.8,16.5,224.5,414.07,339.53
2016,8,18,7,30,170.0,155.0,1.8,17.0,222.0,302.98,247.86
2016,8,18,7,45,182.5,178.0,1.8,17.5,258.5,342.52,278.88
2016,8,18,8,0,195.0,201.0,1.8,18.0,295.0,382.0,308.37
2016,8,18,8,15,259.0,214.5,1.75,18.0,353.5,476.48,380.75
2016,8,18,8,30,323.0,228.0,1.7,18.0,412.0,553.83,438.01
2016,8,18,8,45,534.5,177.0,1.7,18.5,511.0,722.71,562.6
2016,8,18,9,0,746.0,126.0,1.7,19.0,610.0,879.9,668.0
2016,8,18,9,15,761.5,129.0,1.7,19.0,650.0,906.68,682.62
2016,8,18,9,30,777.0,132.0,1.7,19.0,690.0,930.25,696.53
2016,8,18,9,45,729.5,165.0,1.75,19.5,709.5,928.8,693.21
2016,8,18,10,0,682.0,198.0,1.8,20.0,729.0,914.64,681.89
2016,8,18,10,15,692.0,201.0,1.85,20.0,757.5,921.78,686.31
2016,8,18,10,30,702.0,204.0,1.9,20.0,786.0,925.35,688.25
2016,8,18,10,45,700.5,211.5,1.95,20.5,805.5,918.66,682.25
2016,8,18,11,0,699.0,219.0,2.0,21.0,825.0,908.43,674.01
2016,8,18,11,15,704.0,220.5,2.05,21.0,839.5,895.06,664.96
2016,8,18,11,30,709.0,222.0,2.1,21.0,854.0,878.19,653.56
2016,8,18,11,45,704.5,227.0,2.15,21.5,859.5,852.81,634.96
2016,8,18,12,0,700.0,232.0,2.2,22.0,865.0,824.52,614.34
2016,8,18,12,15,700.0,232.0,2.25,22.0,864.5,792.81,592.53
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,758.48,568.55
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,719.9,541.22
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,679.05,511.68
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,633.54,478.7
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,586.66,443.76
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.0,536.44,404.65
2016,8,18,14,0,678.0,216.0,2.5,21.0,774.0,485.68,364.01
2016,8,18,14,15,667.0,212.5,2.5,20.5,745.0,432.68,321.1
2016,8,18,14,30,656.0,209.0,2.5,20.0,716.0,379.99,277.29
2016,8,18,14,45,645.0,203.0,2.55,20.0,682.0,326.14,231.52
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,273.12,186.8
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,220.37,145.31
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,169.78,111.64
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,118.36,95.92
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,112.83,91.61
2016,8,18,16,15,533.0,159.0,2.7,18.5,434.5,108.08,88.04
2016,8,18,16,30,504.0,150.0,2.7,18.0,387.0,103.14,84.26
2016,8,18,16,45,472.5,138.0,2.7,17.5,339.5,96.12,78.62
2016,8,18,17,0,441.0,126.0,2.7,17.0,292.0,88.84,72.66
2016,8,18,17,15,394.0,112.5,2.65,16.5,244.0,80.13,65.29
2016,8,18,17,30,347.0,99.0,2.6,16.0,196.0,71.19,57.52
2016,8,18,17,45,290.5,82.0,2.55,16.0,151.5,59.58,47.06
2016,8,18,18,0,234.0,65.0,2.5,16.0,107.0,47.79,36.22
2016,8,18,18,15,162.0,45.0,2.4,15.5,69.5,33.43,22.97
2016,8,18,18,30,90.0,25.0,2.3,15.0,32.0,18.92,7.23
2016,8,18,18,45,45.0,12.5,2.25,15.0,16.0,9.83,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.0,14.0,2.0,13.5,18.5,33.79,0.0
2016,8,19,6,0,102.0,28.0,2.1,14.0,37.0,98.93,68.2
2016,8,19,6,15,169.5,47.5,2.1,14.5,75.0,165.02,131.87
2016,8,19,6,30,237.0,67.0,2.1,15.0,113.0,236.58,194.55
2016,8,19,6,45,292.5,84.0,2.1,15.5,157.5,317.84,263.19
2016,8,19,7,0,348.0,101.0,2.1,16.0,202.0,389.67,322.25
2016,8,19,7,15,237.5,128.5,2.05,16.5,203.5,336.2,277.19
2016,8,19,7,30,127.0,156.0,2.0,17.0,205.0,271.24,221.92
2016,8,19,7,45,129.0,179.0,1.95,17.5,235.5,300.51,244.53
2016,8,19,8,0,131.0,202.0,1.9,18.0,266.0,329.19,265.73
2016,8,19,8,15,219.0,216.0,1.85,18.0,335.0,423.16,340.07
2016,8,19,8,30,307.0,230.0,1.8,18.0,404.0,542.74,430.32
2016,8,19,8,45,324.5,247.5,1.8,18.5,445.0,582.36,456.75
2016,8,19,9,0,342.0,265.0,1.8,19.0,486.0,620.98,482.54
2016,8,19,9,15,351.0,282.0,1.8,19.0,521.5,649.53,501.45
2016,8,19,9,30,360.0,299.0,1.8,19.0,557.0,676.33,519.04
2016,8,19,9,45,498.5,257.5,1.8,19.5,634.0,790.4,599.56
2016,8,19,10,0,637.0,216.0,1.8,20.0,711.0,889.95,666.71
2016,8,19,10,15,647.5,220.0,1.85,20.0,739.0,898.62,670.91
2016,8,19,10,30,658.0,224.0,1.9,20.0,767.0,903.81,673.86
2016,8,19,10,45,657.5,231.0,1.95,20.5,786.5,897.71,667.89
2016,8,19,11,0,657.0,238.0,2.0,21.0,806.0,888.2,659.84
2016,8,19,11,15,662.0,240.0,2.05,21.0,820.5,875.83,651.42
2016,8,19,11,30,667.0,242.0,2.1,21.0,835.0,860.08,640.71
2016,8,19,11,45,663.5,246.5,2.2,21.5,840.5,835.79,623.25
2016,8,19,12,0,660.0,251.0,2.3,22.0,846.0,808.69,603.77
2016,8,19,12,15,660.0,251.0,2.35,22.0,846.0,777.99,582.53
2016,8,19,12,30,660.0,251.0,2.4,22.0,846.0,744.78,559.21
2016,8,19,12,45,668.5,243.5,2.45,22.0,841.5,709.32,534.09
2016,8,19,13,0,677.0,236.0,2.5,22.0,837.0,671.18,506.48
2016,8,19,13,15,672.0,234.5,2.55,21.5,821.5,626.71,474.36
2016,8,19,13,30,667.0,233.0,2.6,21.0,806.0,580.97,440.36
2016,8,19,13,45,656.5,231.5,2.65,21.0,783.0,531.32,401.62
2016,8,19,14,0,646.0,230.0,2.7,21.0,760.0,481.46,361.66
2016,8,19,14,15,635.5,226.0,2.7,21.0,731.0,429.87,319.26
2016,8,19,14,30,625.0,222.0,2.7,21.0,702.0,378.61,276.22
2016,8,19,14,45,609.0,217.0,2.7,21.0,667.0,325.69,231.6
2016,8,19,15,0,593.0,212.0,2.7,21.0,632.0,274.27,188.68
2016,8,19,15,15,575.0,205.5,2.7,20.5,592.0,222.17,147.98
2016,8,19,15,30,557.0,199.0,2.7,20.0,552.0,172.9,115.22
2016,8,19,15,45,534.0,190.5,2.75,20.0,508.5,124.57,100.81
2016,8,19,16,0,511.0,182.0,2.8,20.0,465.0,119.81,97.18
2016,8,19,16,15,482.5,171.5,2.8,19.5,418.5,114.46,93.15
2016,8,19,16,30,454.0,161.0,2.8,19.0,372.0,108.88,88.87
2016,8,19,16,45,419.5,147.5,2.8,18.5,325.0,101.12,82.65
2016,8,19,17,0,385.0,134.0,2.8,18.0,278.0,93.07,76.06
2016,8,19,17,15,340.5,118.0,2.8,17.5,231.0,82.99,67.53
2016,8,19,17,30,296.0,102.0,2.8,17.0,184.0,73.19,59.03
2016,8,19,17,45,243.0,82.5,2.8,17.0,140.0,59.76,46.99
2016,8,19,18,0,190.0,63.0,2.8,17.0,96.0,46.11,34.55
2016,8,19,18,15,129.5,41.5,2.75,16.5,60.5,30.88,20.58
2016,8,19,18,30,69.0,20.0,2.7,16.0,25.0,15.31,3.84
2016,8,19,18,45,34.5,10.0,2.65,15.5,12.5,7.87,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,12.5,1.8,13.5,16.0,28.68,0.0
2016,8,20,6,0,84.0,25.0,1.9,14.0,32.0,85.09,56.67
2016,8,20,6,15,144.0,46.5,1.9,14.5,69.0,150.28,119.47
2016,8,20,6,30,204.0,68.0,1.9,15.0,106.0,219.06,179.67
2016,8,20,6,45,256.0,86.5,1.95,15.5,150.0,283.07,234.59
2016,8,20,7,0,308.0,105.0,2.0,16.0,194.0,351.25,291.2
