Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,226.0,129.5,1.95,16.5,202.0,329.97,272.0
2016,8,20,7,30,144.0,154.0,1.9,17.0,210.0,283.09,231.89
2016,8,20,7,45,173.0,176.0,1.9,17.5,252.0,334.2,272.47
2016,8,20,8,0,202.0,198.0,1.9,18.0,294.0,386.49,312.5
2016,8,20,8,15,238.0,216.5,1.9,18.0,341.5,462.42,370.11
2016,8,20,8,30,274.0,235.0,1.9,18.0,389.0,519.47,412.24
2016,8,20,8,45,308.5,249.0,1.9,18.5,436.5,570.3,448.25
2016,8,20,9,0,343.0,263.0,1.9,19.0,484.0,620.99,483.36
2016,8,20,9,15,471.0,236.5,1.95,19.5,561.0,741.49,569.78
2016,8,20,9,30,599.0,210.0,2.0,20.0,638.0,849.51,644.05
2016,8,20,9,45,628.5,207.0,2.05,20.5,676.0,876.56,659.78
2016,8,20,10,0,658.0,204.0,2.1,21.0,714.0,900.31,673.69
2016,8,20,10,15,668.5,207.5,2.15,21.0,742.5,908.44,678.33
2016,8,20,10,30,679.0,211.0,2.2,21.0,771.0,913.04,680.9
2016,8,20,10,45,687.0,213.0,2.3,21.5,792.5,910.15,677.79
2016,8,20,11,0,695.0,215.0,2.4,22.0,814.0,903.67,672.43
2016,8,20,11,15,699.5,217.0,2.45,22.0,829.0,890.33,663.19
2016,8,20,11,30,704.0,219.0,2.5,22.0,844.0,873.53,651.65
2016,8,20,11,45,707.5,219.0,2.6,22.0,851.5,850.61,636.33
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,824.5,618.64
2016,8,20,12,15,711.5,218.5,2.75,22.0,858.5,792.48,596.26
2016,8,20,12,30,712.0,218.0,2.8,22.0,858.0,757.77,571.68
2016,8,20,12,45,693.0,227.0,2.9,22.0,845.0,714.4,540.45
2016,8,20,13,0,674.0,236.0,3.0,22.0,832.0,669.99,507.88
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.0,625.58,475.37
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,579.91,440.99
2016,8,20,13,45,663.5,226.5,3.05,21.0,781.5,531.84,403.19
2016,8,20,14,0,663.0,220.0,3.1,21.0,761.0,482.6,363.37
2016,8,20,14,15,652.0,216.0,3.1,21.0,732.5,429.88,319.82
2016,8,20,14,30,641.0,212.0,3.1,21.0,704.0,377.52,275.63
2016,8,20,14,45,635.5,203.5,3.1,21.0,671.0,324.24,230.09
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,271.18,185.12
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,218.24,143.51
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,167.48,109.79
2016,8,20,15,45,579.5,172.5,3.1,20.0,515.5,115.42,93.16
2016,8,20,16,0,565.0,162.0,3.1,20.0,473.0,109.63,88.62
2016,8,20,16,15,536.0,153.5,3.1,19.5,426.5,105.07,85.2
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,100.33,81.59
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,92.94,75.47
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,85.27,69.03
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,76.43,61.56
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,67.36,53.69
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,55.97,43.55
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,44.33,32.94
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.5,30.23,19.89
2016,8,20,18,30,92.0,21.0,2.9,16.0,28.0,15.87,2.91
2016,8,20,18,45,46.0,10.5,2.85,15.5,14.0,8.26,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,13.5,18.0,35.2,0.0
2016,8,21,6,0,109.0,27.0,2.7,14.0,36.0,101.83,67.04
2016,8,21,6,15,183.0,46.0,2.8,14.5,74.5,185.89,148.47
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,262.44,215.88
2016,8,21,6,45,319.0,80.0,3.0,15.5,158.5,332.89,276.6
2016,8,21,7,0,381.0,95.0,3.1,16.0,204.0,408.53,339.57
2016,8,21,7,15,235.0,123.5,3.05,16.0,195.5,330.21,274.24
2016,8,21,7,30,89.0,152.0,3.0,16.0,187.0,221.27,181.96
2016,8,21,7,45,165.0,172.0,2.95,16.5,247.0,323.62,266.46
2016,8,21,8,0,241.0,192.0,2.9,17.0,307.0,433.82,353.5
2016,8,21,8,15,274.5,209.5,2.8,17.5,354.0,487.98,393.62
2016,8,21,8,30,308.0,227.0,2.7,18.0,401.0,542.7,433.33
2016,8,21,8,45,483.5,192.5,2.65,18.5,490.5,696.61,548.73
2016,8,21,9,0,659.0,158.0,2.6,19.0,580.0,844.93,652.41
2016,8,21,9,15,676.0,162.0,2.55,19.0,620.0,873.03,668.62
2016,8,21,9,30,693.0,166.0,2.5,19.0,660.0,898.2,683.78
2016,8,21,9,45,680.5,183.0,2.45,19.5,688.0,904.95,685.05
2016,8,21,10,0,668.0,200.0,2.4,20.0,716.0,907.71,683.89
2016,8,21,10,15,678.5,203.0,2.45,20.0,744.0,915.28,688.36
2016,8,21,10,30,689.0,206.0,2.5,20.0,772.0,919.31,690.52
2016,8,21,10,45,699.0,207.0,2.55,20.5,794.5,917.23,687.41
2016,8,21,11,0,709.0,208.0,2.6,21.0,817.0,911.48,682.01
2016,8,21,11,15,714.0,209.5,2.65,21.0,832.0,897.88,672.78
2016,8,21,11,30,719.0,211.0,2.7,21.0,847.0,880.77,661.03
2016,8,21,11,45,722.0,211.0,2.8,21.0,854.5,857.06,645.0
2016,8,21,12,0,725.0,211.0,2.9,21.0,862.0,830.15,626.58
2016,8,21,12,15,725.5,211.0,2.95,21.0,861.5,798.14,604.03
2016,8,21,12,30,726.0,211.0,3.0,21.0,861.0,763.4,579.21
2016,8,21,12,45,738.5,201.5,3.1,21.0,857.5,726.66,553.03
2016,8,21,13,0,751.0,192.0,3.2,21.0,854.0,686.78,523.89
2016,8,21,13,15,746.5,190.5,3.2,21.0,838.5,639.76,488.18
2016,8,21,13,30,742.0,189.0,3.2,21.0,823.0,591.22,450.49
2016,8,21,13,45,735.5,186.5,3.25,21.0,800.5,539.56,409.6
2016,8,21,14,0,729.0,184.0,3.3,21.0,778.0,487.06,366.87
2016,8,21,14,15,719.0,181.0,3.3,20.5,748.5,432.18,321.71
2016,8,21,14,30,709.0,178.0,3.3,20.0,719.0,377.34,275.38
2016,8,21,14,45,697.0,173.5,3.35,20.0,684.0,321.19,226.97
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,265.86,179.72
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,210.37,135.61
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,156.88,99.93
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,104.57,84.37
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,101.86,82.39
2016,8,21,16,15,580.0,138.5,3.4,18.5,431.5,98.45,79.9
2016,8,21,16,30,551.0,131.0,3.4,18.0,384.0,92.73,75.38
2016,8,21,16,45,421.5,131.5,3.45,18.0,311.5,91.4,74.47
2016,8,21,17,0,292.0,132.0,3.5,18.0,239.0,92.22,75.38
2016,8,21,17,15,251.0,117.0,3.45,17.5,198.5,82.26,66.91
2016,8,21,17,30,210.0,102.0,3.4,17.0,158.0,72.08,58.04
2016,8,21,17,45,232.0,79.5,3.4,16.5,129.0,57.64,45.15
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,42.34,31.29
2016,8,21,18,15,174.0,38.5,3.3,15.5,63.5,28.84,18.65
2016,8,21,18,30,94.0,20.0,3.2,15.0,27.0,15.14,0.85
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.5,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,4.5,13.0,2.7,13.5,13.5,12.27,0.0
2016,8,22,6,0,9.0,26.0,2.8,14.0,27.0,31.25,15.95
2016,8,22,6,15,50.0,46.5,2.8,14.5,55.5,88.25,67.69
2016,8,22,6,30,91.0,67.0,2.8,15.0,84.0,137.92,111.56
2016,8,22,6,45,116.5,89.0,2.85,15.5,117.5,182.54,150.42
2016,8,22,7,0,142.0,111.0,2.9,16.0,151.0,228.68,189.67
2016,8,22,7,15,167.5,130.0,2.8,16.0,187.0,272.38,226.26
2016,8,22,7,30,193.0,149.0,2.7,16.0,223.0,317.67,263.22
2016,8,22,7,45,233.5,168.0,2.65,16.5,269.5,395.51,324.66
2016,8,22,8,0,274.0,187.0,2.6,17.0,316.0,457.57,372.05
2016,8,22,8,15,447.0,165.5,2.5,17.5,403.0,615.33,493.48
2016,8,22,8,30,620.0,144.0,2.4,18.0,490.0,771.52,605.69
2016,8,22,8,45,483.0,202.0,2.35,18.5,486.0,707.99,553.36
2016,8,22,9,0,346.0,260.0,2.3,19.0,482.0,623.08,486.17
2016,8,22,9,15,521.0,211.5,2.3,19.0,569.5,766.34,592.58
2016,8,22,9,30,696.0,163.0,2.3,19.0,657.0,899.56,684.12
2016,8,22,9,45,697.5,172.0,2.35,19.5,688.5,911.68,688.81
2016,8,22,10,0,699.0,181.0,2.4,20.0,720.0,920.24,692.39
2016,8,22,10,15,709.0,184.0,2.45,20.0,748.5,927.28,696.43
2016,8,22,10,30,719.0,187.0,2.5,20.0,777.0,930.71,698.18
2016,8,22,10,45,724.0,190.0,2.6,20.5,798.0,925.62,693.47
2016,8,22,11,0,729.0,193.0,2.7,21.0,819.0,916.9,686.49
2016,8,22,11,15,733.5,194.5,2.75,21.0,833.0,902.59,676.79
2016,8,22,11,30,738.0,196.0,2.8,21.0,847.0,884.76,664.8
2016,8,22,11,45,738.5,197.5,2.9,21.0,853.5,859.94,648.27
2016,8,22,12,0,739.0,199.0,3.0,21.0,860.0,831.98,629.0
2016,8,22,12,15,739.0,199.0,3.05,21.0,859.5,799.25,605.88
2016,8,22,12,30,739.0,199.0,3.1,21.0,859.0,763.78,580.47
2016,8,22,12,45,705.0,217.0,3.2,21.0,842.0,716.48,545.81
2016,8,22,13,0,671.0,235.0,3.3,21.0,825.0,668.76,510.28
2016,8,22,13,15,666.0,233.0,3.3,21.0,809.5,623.95,476.32
2016,8,22,13,30,661.0,231.0,3.3,21.0,794.0,577.91,440.62
2016,8,22,13,45,660.0,224.5,3.35,21.0,773.5,529.59,402.47
2016,8,22,14,0,659.0,218.0,3.4,21.0,753.0,480.17,362.36
2016,8,22,14,15,648.5,214.0,3.4,20.5,724.0,427.74,319.49
2016,8,22,14,30,638.0,210.0,3.4,20.0,695.0,375.63,275.78
2016,8,22,14,45,631.5,202.0,3.45,20.0,662.0,322.45,230.09
2016,8,22,15,0,625.0,194.0,3.5,20.0,629.0,269.62,185.09
2016,8,22,15,15,607.0,188.0,3.5,19.5,589.5,216.87,143.42
2016,8,22,15,30,589.0,182.0,3.5,19.0,550.0,166.33,109.75
2016,8,22,15,45,574.0,171.5,3.5,19.0,507.5,114.32,92.69
2016,8,22,16,0,559.0,161.0,3.5,19.0,465.0,109.11,88.6
2016,8,22,16,15,530.0,152.0,3.45,18.5,418.5,104.23,84.88
2016,8,22,16,30,501.0,143.0,3.4,18.0,372.0,99.15,80.96
2016,8,22,16,45,472.0,130.5,3.35,18.0,325.0,91.72,74.76
2016,8,22,17,0,443.0,118.0,3.3,18.0,278.0,84.0,68.23
2016,8,22,17,15,394.5,104.5,3.2,17.5,230.0,75.11,60.66
2016,8,22,17,30,346.0,91.0,3.1,17.0,182.0,66.0,52.68
2016,8,22,17,45,288.5,74.0,3.05,16.5,138.5,54.22,42.12
2016,8,22,18,0,231.0,57.0,3.0,16.0,95.0,42.18,31.09
2016,8,22,18,15,154.0,37.5,2.85,15.5,59.0,28.03,17.78
2016,8,22,18,30,77.0,18.0,2.7,15.0,23.0,13.8,0.0
2016,8,22,18,45,38.5,9.0,2.6,15.0,11.5,7.08,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,13.0,2.2,14.5,19.5,46.9,0.0
2016,8,23,6,0,161.0,26.0,2.3,15.0,39.0,139.55,86.64
2016,8,23,6,15,254.0,41.0,2.3,15.0,78.5,221.12,176.16
2016,8,23,6,30,347.0,56.0,2.3,15.0,118.0,308.6,253.49
2016,8,23,6,45,414.5,67.0,2.3,15.5,165.5,382.58,316.85
2016,8,23,7,0,482.0,78.0,2.3,16.0,213.0,469.16,387.48
2016,8,23,7,15,241.0,85.0,2.2,16.5,152.5,307.51,254.92
2016,8,23,7,30,0.0,92.0,2.1,17.0,92.0,73.55,56.33
2016,8,23,7,45,2.5,123.0,2.05,17.5,124.5,103.62,81.43
2016,8,23,8,0,5.0,154.0,2.0,18.0,157.0,134.07,106.06
2016,8,23,8,15,36.0,193.5,1.95,18.0,213.5,216.86,173.79
2016,8,23,8,30,67.0,233.0,1.9,18.0,270.0,286.98,229.52
2016,8,23,8,45,128.5,260.0,1.85,18.5,339.0,394.17,312.74
2016,8,23,9,0,190.0,287.0,1.8,19.0,408.0,481.73,378.1
2016,8,23,9,15,289.0,286.5,1.8,19.0,484.5,599.18,465.17
2016,8,23,9,30,388.0,286.0,1.8,19.0,561.0,694.85,533.88
2016,8,23,9,45,578.0,218.5,1.8,19.5,651.0,842.41,637.57
2016,8,23,10,0,768.0,151.0,1.8,20.0,741.0,949.3,706.32
2016,8,23,10,15,777.0,153.5,1.85,20.5,770.0,954.93,706.95
2016,8,23,10,30,786.0,156.0,1.9,21.0,799.0,956.76,706.39
2016,8,23,10,45,793.5,157.0,1.95,21.5,821.0,951.8,701.55
2016,8,23,11,0,801.0,158.0,2.0,22.0,843.0,943.01,694.41
2016,8,23,11,15,805.0,159.0,2.05,22.0,857.5,927.13,684.08
2016,8,23,11,30,809.0,160.0,2.1,22.0,872.0,907.59,671.45
2016,8,23,11,45,812.0,160.5,2.2,22.0,879.5,883.12,656.04
2016,8,23,12,0,815.0,161.0,2.3,22.0,887.0,855.23,638.27
2016,8,23,12,15,814.5,160.5,2.35,22.0,886.0,820.34,615.21
2016,8,23,12,30,814.0,160.0,2.4,22.0,885.0,782.6,588.81
2016,8,23,12,45,805.5,163.0,2.45,22.5,874.5,739.37,556.82
2016,8,23,13,0,797.0,166.0,2.5,23.0,864.0,694.24,522.93
2016,8,23,13,15,792.5,165.0,2.55,22.5,848.0,646.76,488.63
2016,8,23,13,30,788.0,164.0,2.6,22.0,832.0,597.64,451.98
2016,8,23,13,45,781.0,161.5,2.7,22.0,808.5,544.63,410.56
2016,8,23,14,0,774.0,159.0,2.8,22.0,785.0,490.74,367.11
2016,8,23,14,15,764.0,157.0,2.8,21.5,755.0,435.36,321.63
2016,8,23,14,30,754.0,155.0,2.8,21.0,725.0,379.9,274.8
2016,8,23,14,45,742.0,151.0,2.85,21.0,689.0,318.4,222.24
2016,8,23,15,0,730.0,147.0,2.9,21.0,653.0,260.8,173.15
2016,8,23,15,15,713.0,143.0,2.9,20.5,612.0,203.4,127.59
2016,8,23,15,30,696.0,139.0,2.9,20.0,571.0,147.82,90.85
2016,8,23,15,45,676.0,133.0,2.95,20.0,526.0,93.46,74.64
2016,8,23,16,0,656.0,127.0,3.0,20.0,481.0,90.87,72.73
2016,8,23,16,15,627.5,121.0,3.0,19.5,433.0,87.96,70.63
2016,8,23,16,30,599.0,115.0,3.0,19.0,385.0,84.95,68.42
2016,8,23,16,45,429.0,123.5,3.05,18.5,305.0,86.67,70.26
2016,8,23,17,0,259.0,132.0,3.1,18.0,225.0,91.66,74.91
2016,8,23,17,15,342.0,105.5,3.1,17.5,207.0,75.12,60.65
2016,8,23,17,30,425.0,79.0,3.1,17.0,189.0,58.86,46.4
2016,8,23,17,45,356.0,65.5,3.1,16.5,143.0,49.02,37.53
2016,8,23,18,0,287.0,52.0,3.1,16.0,97.0,39.07,28.33
2016,8,23,18,15,194.5,35.0,3.0,15.5,60.5,26.42,16.22
2016,8,23,18,30,102.0,18.0,2.9,15.0,24.0,13.68,0.0
2016,8,23,18,45,51.0,9.0,2.85,15.0,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,101.5,12.5,2.15,12.5,20.5,56.31,0.0
2016,8,24,6,0,203.0,25.0,2.3,13.0,41.0,161.58,96.8
2016,8,24,6,15,306.0,38.5,2.3,13.5,82.5,251.31,201.11
2016,8,24,6,30,409.0,52.0,2.3,14.0,124.0,347.23,285.73
2016,8,24,6,45,479.5,61.0,2.35,14.5,173.5,426.42,353.52
2016,8,24,7,0,550.0,70.0,2.4,15.0,223.0,510.64,422.49
2016,8,24,7,15,275.0,83.5,2.35,15.5,160.0,332.42,276.79
2016,8,24,7,30,0.0,97.0,2.3,16.0,97.0,78.45,60.66
2016,8,24,7,45,22.0,139.5,2.3,16.5,150.0,136.75,110.04
2016,8,24,8,0,44.0,182.0,2.3,17.0,203.0,214.86,173.89
2016,8,24,8,15,45.5,203.0,2.25,17.0,226.5,236.93,190.86
2016,8,24,8,30,47.0,224.0,2.2,17.0,250.0,258.78,207.57
2016,8,24,8,45,147.0,251.5,2.2,17.5,343.0,402.79,322.22
2016,8,24,9,0,247.0,279.0,2.2,18.0,436.0,551.61,434.44
2016,8,24,9,15,540.0,196.5,2.15,18.5,568.5,771.4,597.91
2016,8,24,9,30,833.0,114.0,2.1,19.0,701.0,976.01,733.92
2016,8,24,9,45,853.0,111.5,2.1,19.5,739.0,981.07,732.12
2016,8,24,10,0,873.0,109.0,2.1,20.0,777.0,996.07,739.24
2016,8,24,10,15,880.5,110.5,2.1,20.0,806.5,999.13,739.92
2016,8,24,10,30,888.0,112.0,2.1,20.0,836.0,998.21,738.28
2016,8,24,10,45,890.5,115.0,2.15,20.5,857.5,989.93,731.21
2016,8,24,11,0,893.0,118.0,2.2,21.0,879.0,977.68,721.75
2016,8,24,11,15,896.5,118.5,2.25,21.0,893.5,960.03,710.27
2016,8,24,11,30,900.0,119.0,2.3,21.0,908.0,938.58,696.37
2016,8,24,11,45,897.5,121.5,2.35,21.5,914.0,909.99,676.43
2016,8,24,12,0,895.0,124.0,2.4,22.0,920.0,878.05,654.32
2016,8,24,12,15,895.0,124.0,2.45,22.0,919.0,842.82,631.16
2016,8,24,12,30,895.0,124.0,2.5,22.0,918.0,804.51,605.73
2016,8,24,12,45,877.0,132.5,2.6,22.0,904.5,757.23,572.44
2016,8,24,13,0,859.0,141.0,2.7,22.0,891.0,708.38,536.84
2016,8,24,13,15,854.5,140.0,2.75,21.5,874.5,659.68,501.33
2016,8,24,13,30,850.0,139.0,2.8,21.0,858.0,613.75,466.45
2016,8,24,13,45,843.5,137.5,2.9,21.0,834.0,558.75,423.07
2016,8,24,14,0,837.0,136.0,3.0,21.0,810.0,502.62,377.4
2016,8,24,14,15,827.5,134.0,3.05,21.0,779.0,444.01,328.32
2016,8,24,14,30,818.0,132.0,3.1,21.0,748.0,385.13,277.75
2016,8,24,14,45,806.5,129.0,3.15,21.0,711.5,324.96,225.51
2016,8,24,15,0,795.0,126.0,3.2,21.0,675.0,265.3,174.26
2016,8,24,15,15,779.0,123.0,3.2,20.5,632.5,205.73,126.75
2016,8,24,15,30,763.0,120.0,3.2,20.0,590.0,147.77,88.71
2016,8,24,15,45,743.0,115.5,3.2,20.0,544.0,84.35,66.92
2016,8,24,16,0,723.0,111.0,3.2,20.0,498.0,82.22,65.38
2016,8,24,16,15,694.5,106.0,3.2,19.5,448.5,79.5,63.39
2016,8,24,16,30,666.0,101.0,3.2,19.0,399.0,76.69,61.31
2016,8,24,16,45,630.0,94.0,3.2,18.5,348.0,72.28,57.78
2016,8,24,17,0,594.0,87.0,3.2,18.0,297.0,67.75,54.08
2016,8,24,17,15,541.0,79.0,3.15,17.5,246.0,62.15,49.31
2016,8,24,17,30,488.0,71.0,3.1,17.0,195.0,56.49,44.3
2016,8,24,17,45,414.0,60.0,3.1,17.0,148.0,48.18,36.68
2016,8,24,18,0,340.0,49.0,3.1,17.0,101.0,37.3,26.6
2016,8,24,18,15,229.5,33.5,3.05,16.5,63.0,25.48,15.09
2016,8,24,18,30,119.0,18.0,3.0,16.0,25.0,13.71,0.0
2016,8,24,18,45,59.5,9.0,2.95,15.5,12.5,7.08,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.0,2.15,13.5,19.5,57.54,0.0
2016,8,25,6,0,209.0,24.0,2.2,14.0,39.0,163.29,91.29
2016,8,25,6,15,313.5,36.5,2.15,14.5,80.5,254.65,202.46
2016,8,25,6,30,418.0,49.0,2.1,15.0,122.0,351.02,287.34
2016,8,25,6,45,209.0,51.5,2.1,15.5,88.0,225.78,187.1
2016,8,25,7,0,0.0,54.0,2.1,16.0,54.0,41.35,29.52
2016,8,25,7,15,0.0,67.0,2.05,16.0,67.0,51.73,38.48
2016,8,25,7,30,0.0,80.0,2.0,16.0,80.0,62.55,47.57
2016,8,25,7,45,0.0,89.5,2.0,16.5,89.5,70.19,53.75
2016,8,25,8,0,0.0,99.0,2.0,17.0,99.0,77.88,59.86
2016,8,25,8,15,0.0,102.5,2.0,17.5,102.5,80.33,61.56
2016,8,25,8,30,0.0,106.0,2.0,18.0,106.0,82.91,63.36
2016,8,25,8,45,0.0,129.0,2.0,18.5,129.0,102.44,78.99
2016,8,25,9,0,0.0,152.0,2.0,19.0,152.0,122.09,94.48
2016,8,25,9,15,5.5,187.5,2.0,19.0,191.5,158.42,123.59
2016,8,25,9,30,11.0,223.0,2.0,19.0,231.0,195.07,152.5
2016,8,25,9,45,54.5,289.0,2.05,19.5,330.5,321.17,251.33
2016,8,25,10,0,98.0,355.0,2.1,20.0,430.0,430.0,333.05
2016,8,25,10,15,231.5,354.5,2.15,20.0,540.5,579.66,445.7
2016,8,25,10,30,365.0,354.0,2.2,20.0,651.0,725.92,550.89
2016,8,25,10,45,639.5,229.0,2.25,20.0,766.0,886.7,666.92
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,985.05,731.66
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,968.11,718.88
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,947.23,704.81
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,920.67,686.19
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,890.42,665.17
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,854.23,640.95
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,814.84,614.45
2016,8,25,12,45,922.0,107.5,2.45,21.0,916.5,769.64,583.18
2016,8,25,13,0,914.0,111.0,2.5,21.0,906.0,722.15,548.39
2016,8,25,13,15,910.0,110.0,2.55,20.5,889.5,671.49,511.44
2016,8,25,13,30,906.0,109.0,2.6,20.0,873.0,618.82,471.69
2016,8,25,13,45,900.0,108.0,2.65,20.0,848.5,563.3,427.5
2016,8,25,14,0,894.0,107.0,2.7,20.0,824.0,506.42,380.79
2016,8,25,14,15,886.0,105.5,2.75,20.0,793.0,447.24,330.79
2016,8,25,14,30,878.0,104.0,2.8,20.0,762.0,387.41,278.9
2016,8,25,14,45,866.5,102.5,2.85,20.0,725.0,326.21,225.24
2016,8,25,15,0,855.0,101.0,2.9,20.0,688.0,265.27,172.42
2016,8,25,15,15,840.0,98.5,2.95,19.5,645.5,197.68,118.21
2016,8,25,15,30,825.0,96.0,3.0,19.0,603.0,136.44,77.91
2016,8,25,15,45,805.5,93.0,3.1,18.5,555.5,77.94,61.86
2016,8,25,16,0,786.0,90.0,3.2,18.0,508.0,76.1,60.65
2016,8,25,16,15,760.0,86.5,3.2,17.5,458.0,73.7,58.9
2016,8,25,16,30,734.0,83.0,3.2,17.0,408.0,71.26,57.09
2016,8,25,16,45,697.0,78.0,3.2,17.0,355.5,62.28,49.39
2016,8,25,17,0,660.0,73.0,3.2,17.0,303.0,58.66,46.32
2016,8,25,17,15,609.0,67.0,3.15,16.5,251.5,54.1,42.41
2016,8,25,17,30,558.0,61.0,3.1,16.0,200.0,49.55,38.35
2016,8,25,17,45,477.5,52.0,3.05,15.5,151.0,42.39,31.78
2016,8,25,18,0,397.0,43.0,3.0,15.0,102.0,35.25,25.0
2016,8,25,18,15,275.0,30.0,2.85,14.5,63.0,24.58,14.16
2016,8,25,18,30,153.0,17.0,2.7,14.0,24.0,13.88,0.0
2016,8,25,18,45,76.5,8.5,2.55,14.0,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,55.01,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,156.5,79.71
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,251.47,198.89
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,350.69,286.85
2016,8,26,6,45,207.0,48.5,2.15,15.5,84.0,220.99,183.2
2016,8,26,7,0,0.0,47.0,2.2,16.0,47.0,35.94,24.94
2016,8,26,7,15,0.0,58.5,2.2,16.0,58.5,44.81,32.61
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,53.71,40.1
2016,8,26,7,45,0.0,85.5,2.2,16.5,85.5,66.65,50.79
2016,8,26,8,0,0.0,101.0,2.2,17.0,101.0,79.73,61.43
2016,8,26,8,15,0.0,116.5,2.15,17.0,116.5,92.81,72.05
2016,8,26,8,30,0.0,132.0,2.1,17.0,132.0,105.89,82.56
2016,8,26,8,45,0.0,148.0,2.05,17.5,148.0,119.41,93.15
2016,8,26,9,0,0.0,164.0,2.0,18.0,164.0,132.91,103.6
2016,8,26,9,15,7.0,200.0,2.0,18.5,205.0,171.44,134.29
2016,8,26,9,30,14.0,236.0,2.0,19.0,246.0,210.26,164.59
2016,8,26,9,45,54.0,294.5,2.0,19.5,335.0,326.96,255.61
2016,8,26,10,0,94.0,353.0,2.0,20.0,424.0,424.62,328.72
2016,8,26,10,15,470.0,244.0,2.05,20.0,622.0,748.96,572.62
2016,8,26,10,30,846.0,135.0,2.1,20.0,820.0,998.39,741.42
2016,8,26,10,45,850.5,137.0,2.15,20.0,842.0,990.85,733.43
2016,8,26,11,0,855.0,139.0,2.2,20.0,864.0,979.35,725.82
2016,8,26,11,15,859.0,140.0,2.25,20.0,878.5,947.86,705.11
2016,8,26,11,30,863.0,141.0,2.3,20.0,893.0,927.63,692.06
2016,8,26,11,45,863.5,142.0,2.35,20.5,899.5,900.7,673.1
2016,8,26,12,0,864.0,143.0,2.4,21.0,906.0,870.43,651.96
2016,8,26,12,15,864.0,143.0,2.45,21.0,905.0,835.74,629.01
2016,8,26,12,30,864.0,143.0,2.5,21.0,904.0,798.09,603.69
2016,8,26,12,45,866.0,139.5,2.6,21.0,896.5,756.29,574.06
2016,8,26,13,0,868.0,136.0,2.7,21.0,889.0,711.77,541.67
2016,8,26,13,15,863.5,135.0,2.7,20.5,872.0,662.51,505.36
2016,8,26,13,30,859.0,134.0,2.7,20.0,855.0,611.41,466.52
2016,8,26,13,45,854.0,132.0,2.75,20.0,831.5,557.68,423.74
2016,8,26,14,0,849.0,130.0,2.8,20.0,808.0,503.88,379.44
2016,8,26,14,15,840.0,128.0,2.8,20.0,776.5,444.68,329.61
2016,8,26,14,30,831.0,126.0,2.8,20.0,745.0,385.14,278.25
2016,8,26,14,45,821.0,122.0,2.8,20.0,708.5,323.76,224.77
2016,8,26,15,0,811.0,118.0,2.8,20.0,672.0,262.73,172.14
2016,8,26,15,15,795.0,115.0,2.75,19.5,629.5,202.08,123.64
2016,8,26,15,30,779.0,112.0,2.7,19.0,587.0,143.02,84.92
2016,8,26,15,45,760.0,107.5,2.7,19.0,540.5,86.72,69.25
2016,8,26,16,0,741.0,103.0,2.7,19.0,494.0,77.73,61.81
2016,8,26,16,15,713.0,98.5,2.7,18.5,444.0,75.12,59.9
2016,8,26,16,30,685.0,94.0,2.7,18.0,394.0,72.45,57.9
2016,8,26,16,45,647.0,88.0,2.7,18.0,342.5,68.51,54.63
2016,8,26,17,0,609.0,82.0,2.7,18.0,291.0,64.5,51.24
2016,8,26,17,15,555.5,74.0,2.65,17.5,240.0,58.74,46.3
2016,8,26,17,30,502.0,66.0,2.6,17.0,189.0,52.91,41.12
2016,8,26,17,45,421.0,55.5,2.55,16.5,141.5,44.8,33.72
2016,8,26,18,0,340.0,45.0,2.5,16.0,94.0,36.65,26.01
2016,8,26,18,15,170.0,32.5,2.4,15.5,57.0,24.49,13.56
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,15.74,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,7.87,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,11.5,2.0,13.5,17.0,46.72,0.0
2016,8,27,6,0,162.0,23.0,2.1,14.0,34.0,135.11,60.85
2016,8,27,6,15,264.0,38.0,2.15,14.5,74.5,227.56,179.68
2016,8,27,6,30,366.0,53.0,2.2,15.0,115.0,321.86,263.53
2016,8,27,6,45,183.0,49.5,2.3,15.5,80.5,207.19,171.55
2016,8,27,7,0,0.0,46.0,2.4,16.0,46.0,35.17,24.29
2016,8,27,7,15,0.0,57.5,2.4,16.0,57.5,44.04,31.95
2016,8,27,7,30,0.0,69.0,2.4,16.0,69.0,52.93,39.45
2016,8,27,7,45,0.0,87.5,2.4,16.5,87.5,68.5,52.36
2016,8,27,8,0,0.0,106.0,2.4,17.0,106.0,84.33,65.27
2016,8,27,8,15,0.0,108.0,2.4,17.0,108.0,85.27,65.81
2016,8,27,8,30,0.0,110.0,2.4,17.0,110.0,86.45,66.56
2016,8,27,8,45,0.0,137.0,2.4,17.5,137.0,109.63,85.24
2016,8,27,9,0,0.0,164.0,2.4,18.0,164.0,133.01,103.77
2016,8,27,9,15,3.5,184.5,2.35,18.0,187.0,153.99,120.52
2016,8,27,9,30,7.0,205.0,2.3,18.0,210.0,174.98,137.12
2016,8,27,9,45,35.5,271.0,2.3,18.5,298.0,284.53,223.67
2016,8,27,10,0,64.0,337.0,2.3,19.0,386.0,378.44,295.05
2016,8,27,10,15,69.5,354.0,2.3,19.0,409.5,397.15,308.33
2016,8,27,10,30,75.0,371.0,2.3,19.0,433.0,415.17,321.37
2016,8,27,10,45,465.0,254.5,2.35,19.5,646.5,737.41,565.62
2016,8,27,11,0,855.0,138.0,2.4,20.0,860.0,979.64,730.86
2016,8,27,11,15,858.5,139.0,2.45,20.0,874.5,947.7,707.08
2016,8,27,11,30,862.0,140.0,2.5,20.0,889.0,926.97,693.57
2016,8,27,11,45,865.0,139.5,2.6,20.5,896.0,900.86,675.46
2016,8,27,12,0,868.0,139.0,2.7,21.0,903.0,871.33,655.02
2016,8,27,12,15,867.5,139.0,2.75,21.0,901.5,836.08,631.47
2016,8,27,12,30,867.0,139.0,2.8,21.0,900.0,797.88,605.7
2016,8,27,12,45,857.0,142.5,2.85,21.0,889.0,752.83,573.04
2016,8,27,13,0,847.0,146.0,2.9,21.0,878.0,713.81,543.75
2016,8,27,13,15,842.5,145.0,2.95,20.5,861.0,663.85,507.11
2016,8,27,13,30,838.0,144.0,3.0,20.0,844.0,612.11,467.96
2016,8,27,13,45,834.5,140.5,3.05,20.0,821.0,557.32,424.36
2016,8,27,14,0,831.0,137.0,3.1,20.0,798.0,501.18,378.3
2016,8,27,14,15,821.5,135.0,3.1,20.0,767.0,442.62,328.91
2016,8,27,14,30,812.0,133.0,3.1,20.0,736.0,383.81,278.09
2016,8,27,14,45,806.0,127.5,3.1,20.0,700.5,323.45,225.29
2016,8,27,15,0,800.0,122.0,3.1,20.0,665.0,263.0,172.96
2016,8,27,15,15,783.5,118.5,3.1,19.5,622.5,202.5,124.62
2016,8,27,15,30,767.0,115.0,3.1,19.0,580.0,143.7,86.09
2016,8,27,15,45,755.0,108.0,3.1,19.0,535.0,87.06,69.57
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,76.58,60.85
2016,8,27,16,15,714.5,96.5,3.1,18.5,440.0,73.91,58.88
2016,8,27,16,30,686.0,92.0,3.1,18.0,390.0,71.18,56.82
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,65.94,52.52
2016,8,27,17,0,630.0,76.0,3.1,17.0,290.0,60.5,47.94
2016,8,27,17,15,576.5,69.0,3.0,16.5,239.0,55.3,43.46
2016,8,27,17,30,523.0,62.0,2.9,16.0,188.0,50.09,38.78
2016,8,27,17,45,450.5,51.5,2.85,16.0,140.5,41.9,31.2
2016,8,27,18,0,378.0,41.0,2.8,16.0,93.0,33.64,23.32
2016,8,27,18,15,189.0,30.0,2.7,15.5,56.0,22.75,11.61
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,14.95,0.0
2016,8,27,18,45,0.0,9.5,2.55,14.5,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,122.0,10.5,1.65,13.5,18.5,65.29,0.0
2016,8,28,6,0,244.0,21.0,1.7,14.0,37.0,177.47,69.09
2016,8,28,6,15,357.5,32.5,1.65,14.0,79.5,279.0,219.65
2016,8,28,6,30,471.0,44.0,1.6,14.0,122.0,382.68,312.26
2016,8,28,6,45,240.0,68.0,1.6,14.5,108.5,272.75,225.44
2016,8,28,7,0,9.0,92.0,1.6,15.0,95.0,87.76,69.03
2016,8,28,7,15,15.0,112.0,1.55,15.5,117.5,110.09,88.24
2016,8,28,7,30,21.0,132.0,1.5,16.0,140.0,132.7,106.97
2016,8,28,7,45,35.5,156.5,1.5,16.5,172.0,183.68,148.82
2016,8,28,8,0,50.0,181.0,1.5,17.0,204.0,221.48,178.99
2016,8,28,8,15,129.0,207.5,1.45,17.0,276.0,340.92,275.31
2016,8,28,8,30,208.0,234.0,1.4,17.0,348.0,444.55,355.45
2016,8,28,8,45,535.0,160.5,1.4,17.5,486.5,719.55,562.64
2016,8,28,9,0,862.0,87.0,1.4,18.0,625.0,953.06,717.08
2016,8,28,9,15,875.0,89.0,1.45,18.5,667.0,977.33,727.6
2016,8,28,9,30,888.0,91.0,1.5,19.0,709.0,998.06,738.52
2016,8,28,9,45,886.5,98.5,1.55,19.5,741.5,1006.77,741.77
2016,8,28,10,0,885.0,106.0,1.6,20.0,774.0,1011.23,742.55
2016,8,28,10,15,892.5,107.5,1.7,20.0,803.5,1014.02,744.6
2016,8,28,10,30,900.0,109.0,1.8,20.0,833.0,1012.78,744.17
2016,8,28,10,45,906.0,109.5,1.9,20.5,855.5,1004.95,738.2
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,993.09,729.76
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,974.86,718.63
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,952.75,704.98
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,925.01,687.56
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,893.66,667.62
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,856.85,643.4
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,816.9,616.86
2016,8,28,12,45,931.0,103.5,2.6,21.0,911.5,774.51,588.01
2016,8,28,13,0,939.0,97.0,2.7,21.0,905.0,728.7,554.81
2016,8,28,13,15,935.0,96.5,2.75,21.0,888.0,677.15,516.02
2016,8,28,13,30,931.0,96.0,2.8,21.0,871.0,623.5,474.51
2016,8,28,13,45,926.5,94.5,2.85,21.0,846.5,566.9,429.45
2016,8,28,14,0,922.0,93.0,2.9,21.0,822.0,508.74,381.65
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.0,448.23,331.02
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,387.04,278.27
2016,8,28,14,45,896.0,88.5,2.9,20.0,722.0,323.75,222.55
2016,8,28,15,0,886.0,86.0,2.9,20.0,684.0,260.59,167.6
2016,8,28,15,15,872.0,84.0,2.9,19.5,641.0,197.54,116.89
2016,8,28,15,30,858.0,82.0,2.9,19.0,598.0,135.59,76.63
2016,8,28,15,45,839.5,79.5,2.9,19.0,550.5,77.8,61.67
2016,8,28,16,0,821.0,77.0,2.9,19.0,503.0,68.05,53.52
2016,8,28,16,15,795.5,73.5,2.85,18.5,452.5,65.29,51.43
2016,8,28,16,30,770.0,70.0,2.8,18.0,402.0,62.47,49.25
2016,8,28,16,45,735.0,66.0,2.75,18.0,349.5,59.06,46.41
2016,8,28,17,0,700.0,62.0,2.7,18.0,297.0,55.64,43.49
2016,8,28,17,15,648.5,56.5,2.6,17.5,244.5,50.8,39.31
2016,8,28,17,30,597.0,51.0,2.5,17.0,192.0,42.4,31.83
2016,8,28,17,45,514.0,43.5,2.45,16.5,143.0,36.09,26.02
2016,8,28,18,0,431.0,36.0,2.4,16.0,94.0,29.88,20.01
2016,8,28,18,15,295.0,24.5,2.35,15.5,56.0,20.21,8.98
2016,8,28,18,30,159.0,13.0,2.3,15.0,18.0,10.23,0.0
2016,8,28,18,45,79.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.5,2.5,13.5,17.0,57.6,0.0
2016,8,29,6,0,210.0,21.0,2.6,14.0,34.0,159.22,48.02
2016,8,29,6,15,326.0,32.5,2.7,14.5,75.0,261.9,205.75
2016,8,29,6,30,442.0,44.0,2.8,15.0,116.0,365.75,299.41
2016,8,29,6,45,514.0,52.0,2.95,15.5,165.0,446.58,369.41
2016,8,29,7,0,586.0,60.0,3.1,16.0,214.0,532.69,440.33
2016,8,29,7,15,390.0,100.5,3.1,16.0,212.5,448.02,371.59
2016,8,29,7,30,194.0,141.0,3.1,16.0,211.0,315.59,261.8
2016,8,29,7,45,126.0,161.5,3.1,16.5,210.0,285.29,234.77
2016,8,29,8,0,58.0,182.0,3.1,17.0,209.0,230.42,187.18
2016,8,29,8,15,128.0,208.0,3.05,17.5,275.5,341.53,277.4
2016,8,29,8,30,198.0,234.0,3.0,18.0,342.0,436.27,351.45
2016,8,29,8,45,401.0,201.0,3.0,18.5,443.0,638.7,507.43
2016,8,29,9,0,604.0,168.0,3.0,19.0,544.0,815.27,635.34
2016,8,29,9,15,738.0,129.5,2.95,19.0,619.0,910.25,698.6
2016,8,29,9,30,872.0,91.0,2.9,19.0,694.0,983.85,746.13
2016,8,29,9,45,889.5,89.0,2.85,19.5,731.5,1000.61,753.34
2016,8,29,10,0,907.0,87.0,2.8,20.0,769.0,1013.62,758.6
2016,8,29,10,15,914.0,88.0,2.8,20.0,798.5,1015.59,758.59
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,1013.47,756.13
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,1006.19,749.47
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,994.77,740.26
2016,8,29,11,15,937.5,90.5,2.95,21.0,888.0,976.42,728.02
2016,8,29,11,30,941.0,91.0,3.0,21.0,903.0,954.1,713.23
2016,8,29,11,45,943.5,90.5,3.05,21.0,910.5,926.02,694.61
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,894.25,673.46
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,857.36,648.72
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,817.2,621.55
2016,8,29,12,45,927.0,100.0,3.25,21.0,902.0,769.07,587.96
2016,8,29,13,0,908.0,110.0,3.3,21.0,888.0,719.2,550.67
2016,8,29,13,15,904.0,109.0,3.35,21.0,871.0,668.42,512.06
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,615.64,470.82
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,560.67,426.64
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,503.88,379.57
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,444.16,328.71
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,383.81,276.05
2016,8,29,14,45,607.5,190.5,3.55,21.0,626.0,308.37,219.47
2016,8,29,15,0,333.0,283.0,3.6,21.0,506.0,264.02,191.88
2016,8,29,15,15,587.0,184.5,3.6,21.0,547.0,211.22,139.38
2016,8,29,15,30,841.0,86.0,3.6,21.0,588.0,136.21,77.32
2016,8,29,15,45,824.0,82.5,3.6,21.0,541.5,71.58,55.9
2016,8,29,16,0,807.0,79.0,3.6,21.0,495.0,69.15,54.05
2016,8,29,16,15,781.0,75.5,3.6,20.5,444.5,66.45,52.02
2016,8,29,16,30,755.0,72.0,3.6,20.0,394.0,63.69,49.91
2016,8,29,16,45,718.5,68.0,3.6,19.5,342.0,60.34,47.24
2016,8,29,17,0,682.0,64.0,3.6,19.0,290.0,56.98,44.49
2016,8,29,17,15,628.5,58.5,3.5,18.5,238.0,48.18,36.83
2016,8,29,17,30,575.0,53.0,3.4,18.0,186.0,43.74,32.84
2016,8,29,17,45,488.0,45.0,3.3,17.5,137.5,37.11,26.73
2016,8,29,18,0,401.0,37.0,3.2,17.0,89.0,30.59,20.4
2016,8,29,18,15,200.5,26.5,3.15,16.5,52.5,20.22,7.95
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,81.0,10.0,3.0,14.5,14.5,46.13,0.0
2016,8,30,6,0,162.0,20.0,3.1,15.0,29.0,130.12,24.4
