Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,249.5,34.0,3.1,15.5,65.5,216.95,168.77
2016,8,30,6,30,337.0,48.0,3.1,16.0,102.0,300.67,245.7
2016,8,30,6,45,389.0,61.0,3.1,16.5,145.5,367.25,303.92
2016,8,30,7,0,441.0,74.0,3.1,17.0,189.0,437.95,363.0
2016,8,30,7,15,477.5,84.5,3.0,17.5,234.5,504.96,416.14
2016,8,30,7,30,514.0,95.0,2.9,18.0,280.0,566.53,462.73
2016,8,30,7,45,657.0,80.5,2.85,18.5,354.5,689.2,553.16
2016,8,30,8,0,800.0,66.0,2.8,19.0,429.0,813.04,639.78
2016,8,30,8,15,822.5,69.0,2.75,19.5,478.5,849.33,661.02
2016,8,30,8,30,845.0,72.0,2.7,20.0,528.0,893.15,687.7
2016,8,30,8,45,864.5,73.0,2.65,20.5,575.0,929.11,708.31
2016,8,30,9,0,884.0,74.0,2.6,21.0,622.0,962.21,726.67
2016,8,30,9,15,896.5,75.5,2.6,21.5,663.0,985.82,738.95
2016,8,30,9,30,909.0,77.0,2.6,22.0,704.0,1005.8,748.86
2016,8,30,9,45,916.5,79.0,2.65,22.5,739.5,1017.55,753.92
2016,8,30,10,0,924.0,81.0,2.7,23.0,775.0,1025.26,756.52
2016,8,30,10,15,930.5,82.0,2.75,23.0,803.5,1026.7,756.68
2016,8,30,10,30,937.0,83.0,2.8,23.0,832.0,1023.99,754.34
2016,8,30,10,45,943.0,83.0,2.9,23.5,854.5,1015.51,747.42
2016,8,30,11,0,949.0,83.0,3.0,24.0,877.0,1002.87,737.92
2016,8,30,11,15,951.5,83.5,3.1,23.5,891.0,983.32,726.84
2016,8,30,11,30,954.0,84.0,3.2,23.0,905.0,959.8,713.12
2016,8,30,11,45,956.0,83.5,3.3,23.0,911.5,930.95,694.4
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,898.38,673.08
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,860.69,647.84
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,819.72,620.18
2016,8,30,12,45,950.5,85.5,3.6,23.0,904.5,773.59,588.81
2016,8,30,13,0,944.0,88.0,3.7,23.0,894.0,724.99,552.85
2016,8,30,13,15,940.0,87.5,3.7,23.0,876.5,673.14,513.28
2016,8,30,13,30,936.0,87.0,3.7,23.0,859.0,619.18,471.04
2016,8,30,13,45,932.5,84.5,3.75,23.0,835.0,561.94,425.2
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,503.06,376.59
2016,8,30,14,15,921.5,81.0,3.75,22.5,779.5,442.35,325.52
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,380.9,272.35
2016,8,30,14,45,905.5,78.0,3.7,22.0,711.0,317.92,216.73
2016,8,30,15,0,897.0,76.0,3.7,22.0,674.0,254.88,161.81
2016,8,30,15,15,883.5,74.0,3.65,21.5,631.0,191.26,110.79
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,128.7,70.51
2016,8,30,15,45,853.0,69.5,3.6,21.0,541.0,71.53,55.88
2016,8,30,16,0,836.0,67.0,3.6,21.0,494.0,68.88,53.84
2016,8,30,16,15,811.5,64.5,3.55,20.5,443.5,65.95,51.61
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,56.94,44.07
2016,8,30,16,45,752.0,58.5,3.5,19.5,341.0,53.68,41.45
2016,8,30,17,0,717.0,55.0,3.5,19.0,289.0,50.42,38.75
2016,8,30,17,15,666.0,50.0,3.45,18.5,237.0,45.78,34.72
2016,8,30,17,30,615.0,45.0,3.4,18.0,185.0,41.17,30.56
2016,8,30,17,45,527.0,38.5,3.35,18.0,136.0,35.04,24.82
2016,8,30,18,0,439.0,32.0,3.3,18.0,87.0,26.72,16.92
2016,8,30,18,15,219.5,23.0,3.25,17.5,50.5,18.81,5.67
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.5,2.9,13.5,16.5,67.79,0.0
2016,8,31,6,0,254.0,19.0,3.0,14.0,33.0,179.81,12.57
2016,8,31,6,15,378.0,28.5,3.1,14.5,75.0,289.97,225.72
2016,8,31,6,30,502.0,38.0,3.2,15.0,117.0,399.37,326.49
2016,8,31,6,45,572.0,44.5,3.3,15.5,167.0,474.56,392.67
2016,8,31,7,0,642.0,51.0,3.4,16.0,217.0,560.64,462.67
2016,8,31,7,15,687.5,55.5,3.4,16.5,269.5,629.25,515.49
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,699.04,566.86
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,756.72,607.41
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,813.62,646.14
2016,8,31,8,15,820.0,69.5,3.45,18.0,475.5,849.55,669.46
2016,8,31,8,30,843.0,72.0,3.4,18.0,525.0,893.1,697.93
2016,8,31,8,45,859.5,74.5,3.4,18.5,571.0,928.0,718.76
2016,8,31,9,0,876.0,77.0,3.4,19.0,617.0,959.87,737.27
2016,8,31,9,15,888.5,78.5,3.4,19.5,658.5,983.27,749.8
2016,8,31,9,30,901.0,80.0,3.4,20.0,700.0,1003.07,759.93
2016,8,31,9,45,906.0,83.5,3.4,20.5,734.5,1013.89,764.05
2016,8,31,10,0,911.0,87.0,3.4,21.0,769.0,1020.63,765.64
2016,8,31,10,15,918.5,88.0,3.4,21.0,798.0,1022.92,765.9
2016,8,31,10,30,926.0,89.0,3.4,21.0,827.0,1021.09,763.61
2016,8,31,10,45,930.5,90.0,3.45,21.5,849.0,1012.16,755.7
2016,8,31,11,0,935.0,91.0,3.5,22.0,871.0,999.11,745.26
2016,8,31,11,15,938.0,91.5,3.5,22.0,885.0,980.05,732.04
2016,8,31,11,30,941.0,92.0,3.5,22.0,899.0,957.05,716.29
2016,8,31,11,45,943.5,91.5,3.55,22.0,906.0,928.75,697.36
2016,8,31,12,0,946.0,91.0,3.6,22.0,913.0,896.75,675.9
2016,8,31,12,15,945.5,91.0,3.6,22.0,911.5,859.22,650.28
2016,8,31,12,30,945.0,91.0,3.6,22.0,910.0,818.46,622.32
2016,8,31,12,45,935.5,95.0,3.6,22.5,898.5,771.72,588.46
2016,8,31,13,0,926.0,99.0,3.6,23.0,887.0,722.75,550.69
2016,8,31,13,15,922.0,98.0,3.65,23.0,869.5,671.06,511.5
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,617.32,469.64
2016,8,31,13,45,914.5,95.0,3.75,23.0,827.5,561.22,424.7
2016,8,31,14,0,911.0,93.0,3.8,23.0,803.0,503.49,377.03
2016,8,31,14,15,902.5,91.5,3.8,22.5,771.5,442.75,326.15
2016,8,31,14,30,894.0,90.0,3.8,22.0,740.0,381.44,273.3
2016,8,31,14,45,885.5,87.0,3.85,22.0,702.5,318.69,218.05
2016,8,31,15,0,877.0,84.0,3.9,22.0,665.0,255.93,163.51
2016,8,31,15,15,862.5,82.0,3.9,22.0,622.0,193.2,113.11
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,131.66,73.55
2016,8,31,15,45,831.5,76.5,3.9,22.0,532.0,75.55,59.09
2016,8,31,16,0,815.0,73.0,3.9,22.0,485.0,65.23,50.51
2016,8,31,16,15,789.0,70.0,3.85,21.5,435.0,62.72,48.64
2016,8,31,16,30,763.0,67.0,3.8,21.0,385.0,60.18,46.71
2016,8,31,16,45,729.0,62.5,3.8,21.0,333.0,56.35,43.51
2016,8,31,17,0,695.0,58.0,3.8,21.0,281.0,52.47,40.2
2016,8,31,17,15,641.5,52.5,3.7,20.0,229.5,47.53,36.01
2016,8,31,17,30,588.0,47.0,3.6,19.0,178.0,42.6,31.65
2016,8,31,17,45,501.5,39.5,3.55,18.5,130.0,32.91,22.87
2016,8,31,18,0,415.0,32.0,3.5,18.0,82.0,26.63,16.71
2016,8,31,18,15,261.0,21.0,3.5,17.5,46.5,17.3,3.08
2016,8,31,18,30,107.0,10.0,3.5,17.0,11.0,7.87,0.0
2016,8,31,18,45,53.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.5,9.0,2.35,13.5,15.5,63.66,0.0
2016,9,1,6,0,237.0,18.0,2.4,14.0,31.0,169.49,0.0
2016,9,1,6,15,363.5,28.5,2.35,14.5,73.0,282.8,218.18
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,394.53,320.93
2016,9,1,6,45,557.0,46.5,2.3,15.5,164.5,473.7,389.32
2016,9,1,7,0,624.0,54.0,2.3,16.0,214.0,557.75,456.96
2016,9,1,7,15,312.0,68.5,2.15,16.5,148.5,349.56,290.35
2016,9,1,7,30,0.0,83.0,2.0,17.0,83.0,65.94,49.96
2016,9,1,7,45,2.0,115.0,1.9,17.5,116.5,96.94,75.98
2016,9,1,8,0,4.0,147.0,1.8,18.0,150.0,128.39,101.53
2016,9,1,8,15,10.5,169.0,1.75,18.0,175.5,153.79,122.1
2016,9,1,8,30,17.0,191.0,1.7,18.0,201.0,179.39,142.56
2016,9,1,8,45,27.0,217.5,1.65,18.5,233.5,213.02,168.96
2016,9,1,9,0,37.0,244.0,1.6,19.0,266.0,269.13,212.34
2016,9,1,9,15,41.0,264.0,1.65,19.0,291.0,291.59,229.1
2016,9,1,9,30,45.0,284.0,1.7,19.0,316.0,313.73,245.64
2016,9,1,9,45,149.5,314.0,1.75,19.5,425.0,470.99,366.4
2016,9,1,10,0,254.0,344.0,1.8,20.0,534.0,627.55,479.79
2016,9,1,10,15,315.0,343.5,1.9,20.0,588.0,681.46,517.95
2016,9,1,10,30,376.0,343.0,2.0,20.0,642.0,733.07,554.83
2016,9,1,10,45,451.5,322.0,2.1,20.0,690.5,795.72,599.15
2016,9,1,11,0,527.0,301.0,2.2,20.0,739.0,834.34,626.84
2016,9,1,11,15,733.0,200.0,2.35,20.0,820.5,919.41,689.2
2016,9,1,11,30,939.0,99.0,2.5,20.0,902.0,963.16,718.62
2016,9,1,11,45,937.0,101.0,2.65,20.5,907.0,933.14,697.84
2016,9,1,12,0,935.0,103.0,2.8,21.0,912.0,899.62,675.25
2016,9,1,12,15,934.5,103.0,2.8,21.0,910.5,862.14,649.99
2016,9,1,12,30,934.0,103.0,2.8,21.0,909.0,821.47,622.42
2016,9,1,12,45,930.5,103.0,2.85,21.0,899.0,775.61,590.73
2016,9,1,13,0,927.0,103.0,2.9,21.0,889.0,727.19,555.06
2016,9,1,13,15,923.0,102.5,2.85,21.0,871.5,675.68,515.75
2016,9,1,13,30,919.0,102.0,2.8,21.0,854.0,622.12,473.86
2016,9,1,13,45,914.5,100.0,2.75,21.0,829.5,565.25,428.29
2016,9,1,14,0,910.0,98.0,2.7,21.0,805.0,506.88,380.14
2016,9,1,14,15,901.5,96.5,2.75,21.0,773.0,446.0,328.83
2016,9,1,14,30,893.0,95.0,2.8,21.0,741.0,384.56,275.62
2016,9,1,14,45,881.0,93.5,2.85,21.0,703.0,321.82,220.7
2016,9,1,15,0,869.0,92.0,2.9,21.0,665.0,259.44,166.79
2016,9,1,15,15,853.0,90.0,2.9,20.5,621.0,196.73,116.84
2016,9,1,15,30,837.0,88.0,2.9,20.0,577.0,128.62,72.15
2016,9,1,15,45,813.0,86.0,2.95,20.0,528.5,73.81,58.09
2016,9,1,16,0,789.0,84.0,3.0,20.0,480.0,72.37,57.1
2016,9,1,16,15,760.5,80.5,3.0,19.5,429.0,69.76,55.15
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,67.12,53.14
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,58.93,46.14
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,55.85,43.5
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,50.4,38.75
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,44.96,33.82
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,37.64,27.02
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,30.43,19.8
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,14.97,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,38.52,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,110.29,0.0
2016,9,2,6,15,247.0,31.5,2.2,14.5,62.5,218.62,166.91
2016,9,2,6,30,363.0,45.0,2.2,15.0,101.0,321.27,261.74
2016,9,2,6,45,439.0,54.5,2.2,15.5,148.0,403.69,332.94
2016,9,2,7,0,515.0,64.0,2.2,16.0,195.0,491.89,405.59
2016,9,2,7,15,567.0,71.0,2.1,16.5,245.5,563.37,460.48
2016,9,2,7,30,619.0,78.0,2.0,17.0,296.0,636.99,514.21
2016,9,2,7,45,657.0,83.0,1.9,17.5,346.5,697.65,555.87
2016,9,2,8,0,695.0,88.0,1.8,18.0,397.0,758.26,595.79
2016,9,2,8,15,722.0,92.0,1.75,18.5,445.5,806.94,626.24
2016,9,2,8,30,749.0,96.0,1.7,19.0,494.0,848.88,651.24
2016,9,2,8,45,665.5,134.0,1.65,20.0,511.0,834.17,635.78
2016,9,2,9,0,582.0,172.0,1.6,21.0,528.0,803.64,610.36
2016,9,2,9,15,702.5,139.0,1.65,21.0,598.0,892.76,670.08
2016,9,2,9,30,823.0,106.0,1.7,21.0,668.0,971.85,720.44
2016,9,2,9,45,856.0,97.5,1.75,21.5,708.5,982.89,724.51
2016,9,2,10,0,889.0,89.0,1.8,22.0,749.0,1003.74,735.82
2016,9,2,10,15,896.5,90.0,1.85,22.0,777.5,1005.93,736.49
2016,9,2,10,30,904.0,91.0,1.9,22.0,806.0,1004.08,734.93
2016,9,2,10,45,906.5,93.5,1.95,22.5,827.0,994.88,727.38
2016,9,2,11,0,909.0,96.0,2.0,23.0,848.0,981.64,717.46
2016,9,2,11,15,912.0,96.5,2.05,23.0,862.0,962.85,705.44
2016,9,2,11,30,915.0,97.0,2.1,23.0,876.0,940.2,691.0
2016,9,2,11,45,915.5,98.0,2.2,23.5,882.5,912.08,672.16
2016,9,2,12,0,916.0,99.0,2.3,24.0,889.0,880.42,650.93
2016,9,2,12,15,916.0,98.5,2.35,24.0,887.5,843.56,626.93
2016,9,2,12,30,916.0,98.0,2.4,24.0,886.0,803.57,600.63
2016,9,2,12,45,898.5,106.5,2.5,24.0,872.0,755.87,568.31
2016,9,2,13,0,881.0,115.0,2.6,24.0,858.0,706.5,532.57
2016,9,2,13,15,877.0,114.0,2.7,24.0,841.0,656.55,495.62
2016,9,2,13,30,873.0,113.0,2.8,24.0,824.0,604.69,456.05
2016,9,2,13,45,870.5,110.0,2.9,24.0,801.0,550.33,413.29
2016,9,2,14,0,868.0,107.0,3.0,24.0,778.0,494.37,367.78
2016,9,2,14,15,859.0,105.5,3.1,23.5,746.5,435.54,319.23
2016,9,2,14,30,850.0,104.0,3.2,23.0,715.0,376.26,268.79
2016,9,2,14,45,841.5,100.5,3.3,23.0,678.5,315.5,215.82
2016,9,2,15,0,833.0,97.0,3.4,23.0,642.0,250.01,159.85
2016,9,2,15,15,817.5,94.5,3.45,22.5,599.5,188.23,110.9
2016,9,2,15,30,802.0,92.0,3.5,22.0,557.0,127.97,72.45
2016,9,2,15,45,783.5,88.0,3.55,21.5,511.0,74.55,58.4
2016,9,2,16,0,765.0,84.0,3.6,21.0,465.0,71.91,56.5
2016,9,2,16,15,736.0,80.5,3.55,20.5,415.0,69.34,54.58
2016,9,2,16,30,707.0,77.0,3.5,20.0,365.0,66.73,52.61
2016,9,2,16,45,666.0,72.0,3.5,20.0,313.5,57.93,45.09
2016,9,2,17,0,625.0,67.0,3.5,20.0,262.0,54.19,41.87
2016,9,2,17,15,564.0,60.5,3.5,19.0,211.5,49.09,37.51
2016,9,2,17,30,503.0,54.0,3.5,18.0,161.0,44.03,32.97
2016,9,2,17,45,404.5,44.5,3.5,17.5,115.0,36.34,25.83
2016,9,2,18,0,306.0,35.0,3.5,17.0,69.0,28.74,18.15
2016,9,2,18,15,153.0,17.5,3.45,16.5,34.5,14.16,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,9.05,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,24.46,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,180.78,136.73
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,316.32,259.05
2016,9,3,6,45,422.0,58.5,2.85,14.5,146.5,397.33,329.81
2016,9,3,7,0,493.0,70.0,2.9,15.0,194.0,483.69,402.03
2016,9,3,7,15,546.0,78.0,2.8,15.5,244.5,556.74,459.62
2016,9,3,7,30,599.0,86.0,2.7,16.0,295.0,631.9,515.73
2016,9,3,7,45,631.5,93.5,2.6,16.5,345.0,690.47,556.92
2016,9,3,8,0,664.0,101.0,2.5,17.0,395.0,748.63,596.28
2016,9,3,8,15,692.0,106.0,2.4,17.0,443.5,798.78,629.63
2016,9,3,8,30,720.0,111.0,2.3,17.0,492.0,847.35,661.03
2016,9,3,8,45,739.0,115.5,2.2,17.5,537.0,884.67,682.55
2016,9,3,9,0,758.0,120.0,2.1,18.0,582.0,919.32,701.81
2016,9,3,9,15,773.5,123.5,2.1,18.0,622.5,939.42,713.31
2016,9,3,9,30,789.0,127.0,2.1,18.0,663.0,963.21,727.48
2016,9,3,9,45,832.0,114.0,2.1,18.5,705.5,992.61,743.94
2016,9,3,10,0,875.0,101.0,2.1,19.0,748.0,1004.58,748.74
2016,9,3,10,15,882.5,102.5,2.2,19.0,776.5,1007.06,750.24
2016,9,3,10,30,890.0,104.0,2.3,19.0,805.0,1005.53,749.32
2016,9,3,10,45,893.0,106.0,2.45,19.5,825.5,996.06,742.41
2016,9,3,11,0,896.0,108.0,2.6,20.0,846.0,982.62,732.97
2016,9,3,11,15,899.0,108.5,2.75,20.0,860.0,963.76,721.33
2016,9,3,11,30,902.0,109.0,2.9,20.0,874.0,941.09,707.1
2016,9,3,11,45,902.5,109.5,3.05,20.0,880.0,912.5,688.76
2016,9,3,12,0,903.0,110.0,3.2,20.0,886.0,880.45,667.9
2016,9,3,12,15,903.5,110.0,3.3,20.0,884.5,844.61,643.92
2016,9,3,12,30,904.0,110.0,3.4,20.0,883.0,805.62,617.52
2016,9,3,12,45,890.0,116.0,3.5,20.0,870.5,758.31,583.87
2016,9,3,13,0,876.0,122.0,3.6,20.0,858.0,709.22,547.1
2016,9,3,13,15,872.5,121.5,3.6,20.0,841.5,660.01,509.1
2016,9,3,13,30,869.0,121.0,3.6,20.0,825.0,608.83,468.57
2016,9,3,13,45,868.5,116.5,3.65,20.0,802.5,554.34,424.51
2016,9,3,14,0,868.0,112.0,3.7,20.0,780.0,498.08,377.61
2016,9,3,14,15,859.5,110.5,3.7,19.5,749.0,439.25,327.85
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,379.92,276.24
2016,9,3,14,45,843.5,105.5,3.7,19.0,681.5,315.83,219.63
2016,9,3,15,0,836.0,102.0,3.7,19.0,645.0,253.9,165.43
2016,9,3,15,15,820.0,99.5,3.75,19.0,602.5,191.7,115.23
2016,9,3,15,30,804.0,97.0,3.8,19.0,560.0,131.09,76.05
2016,9,3,15,45,781.0,94.0,3.85,19.0,512.5,78.7,62.59
2016,9,3,16,0,758.0,91.0,3.9,19.0,465.0,76.81,61.21
2016,9,3,16,15,728.0,87.0,3.95,18.5,414.5,68.36,54.21
2016,9,3,16,30,698.0,83.0,4.0,18.0,364.0,65.7,52.16
2016,9,3,16,45,648.5,79.0,4.05,17.5,311.5,62.72,49.77
2016,9,3,17,0,599.0,75.0,4.1,17.0,259.0,59.84,47.37
2016,9,3,17,15,535.5,67.0,4.0,16.5,208.0,53.83,42.06
2016,9,3,17,30,472.0,59.0,3.9,16.0,157.0,47.82,36.53
2016,9,3,17,45,362.0,48.5,3.85,15.5,110.5,39.45,28.68
2016,9,3,18,0,252.0,38.0,3.8,15.0,64.0,28.8,18.08
2016,9,3,18,15,126.0,19.0,3.75,14.5,32.0,14.46,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.0,8.0,2.75,11.5,9.5,23.28,0.0
2016,9,4,6,0,70.0,16.0,2.8,12.0,19.0,65.05,0.0
2016,9,4,6,15,176.0,34.0,2.8,12.5,56.0,180.81,135.64
2016,9,4,6,30,282.0,52.0,2.8,13.0,93.0,278.18,228.1
2016,9,4,6,45,373.5,63.5,2.8,13.5,141.5,367.17,306.08
2016,9,4,7,0,465.0,75.0,2.8,14.0,190.0,469.19,391.43
2016,9,4,7,15,520.5,84.0,2.65,14.5,241.0,544.68,451.47
2016,9,4,7,30,576.0,93.0,2.5,15.0,292.0,622.41,509.66
2016,9,4,7,45,626.5,96.5,2.45,15.5,345.0,691.33,559.01
2016,9,4,8,0,677.0,100.0,2.4,16.0,398.0,760.69,606.82
2016,9,4,8,15,705.5,105.0,2.3,16.5,447.5,811.67,639.34
2016,9,4,8,30,734.0,110.0,2.2,17.0,497.0,861.04,669.81
2016,9,4,8,45,762.5,111.0,2.1,17.5,544.5,896.84,689.99
2016,9,4,9,0,791.0,112.0,2.0,18.0,592.0,937.35,713.0
2016,9,4,9,15,806.5,115.0,1.95,18.5,633.0,964.29,726.91
2016,9,4,9,30,822.0,118.0,1.9,19.0,674.0,987.76,738.5
2016,9,4,9,45,849.5,112.5,1.9,19.5,713.5,1009.94,749.85
2016,9,4,10,0,877.0,107.0,1.9,20.0,753.0,1014.58,749.83
2016,9,4,10,15,885.0,108.5,1.95,20.0,782.0,1017.35,751.04
2016,9,4,10,30,893.0,110.0,2.0,20.0,811.0,1016.08,749.8
2016,9,4,10,45,898.5,111.0,2.05,20.5,833.0,1007.75,742.74
2016,9,4,11,0,904.0,112.0,2.1,21.0,855.0,995.39,733.27
2016,9,4,11,15,907.5,112.5,2.2,21.0,869.0,976.64,721.72
2016,9,4,11,30,911.0,113.0,2.3,21.0,883.0,954.03,707.66
2016,9,4,11,45,912.5,113.0,2.4,21.5,889.5,925.38,688.23
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,893.2,666.39
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.0,856.38,642.55
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,816.42,616.31
2016,9,4,12,45,915.5,110.5,2.8,22.0,883.5,772.37,586.09
2016,9,4,13,0,917.0,108.0,2.9,22.0,875.0,725.44,551.94
2016,9,4,13,15,913.0,107.0,2.95,22.0,857.0,673.62,512.96
2016,9,4,13,30,909.0,106.0,3.0,22.0,839.0,619.78,471.33
2016,9,4,13,45,902.0,105.0,3.1,22.0,814.0,562.59,426.0
2016,9,4,14,0,895.0,104.0,3.2,22.0,789.0,504.18,378.15
2016,9,4,14,15,886.0,102.5,3.2,21.5,757.0,443.61,327.54
2016,9,4,14,30,877.0,101.0,3.2,21.0,725.0,382.56,275.03
2016,9,4,14,45,864.0,99.5,3.25,21.0,686.5,320.17,220.33
2016,9,4,15,0,851.0,98.0,3.3,21.0,648.0,253.68,163.22
2016,9,4,15,15,834.5,95.0,3.3,20.5,604.0,190.08,112.62
2016,9,4,15,30,818.0,92.0,3.3,20.0,560.0,128.14,73.1
2016,9,4,15,45,794.5,89.5,3.3,20.0,512.0,75.96,60.0
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,74.29,58.81
2016,9,4,16,15,740.5,83.0,3.35,19.5,413.0,71.37,56.6
2016,9,4,16,30,710.0,79.0,3.4,19.0,362.0,63.18,49.76
2016,9,4,16,45,662.5,74.5,3.5,18.5,309.0,59.76,46.99
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,56.38,44.14
2016,9,4,17,15,551.0,62.5,3.6,17.5,205.0,50.6,39.03
2016,9,4,17,30,487.0,55.0,3.6,17.0,154.0,44.83,33.72
2016,9,4,17,45,380.5,44.5,3.6,16.5,107.5,36.35,25.8
2016,9,4,18,0,274.0,34.0,3.6,16.0,61.0,27.95,16.91
2016,9,4,18,15,137.0,17.0,3.45,15.5,30.5,13.0,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.0,1.05,12.5,10.5,6.29,0.0
2016,9,5,6,0,133.0,16.0,1.0,13.0,21.0,84.32,0.0
2016,9,5,6,15,259.0,29.0,1.0,13.5,59.5,226.05,166.81
2016,9,5,6,30,385.0,42.0,1.0,14.0,98.0,335.7,271.19
2016,9,5,6,45,467.0,51.0,1.0,14.5,146.5,423.07,345.6
2016,9,5,7,0,549.0,60.0,1.0,15.0,195.0,516.73,420.6
2016,9,5,7,15,601.5,66.5,0.9,15.5,246.5,589.55,474.33
2016,9,5,7,30,654.0,73.0,0.8,16.0,298.0,664.46,526.48
2016,9,5,7,45,691.5,77.5,0.75,17.0,349.5,725.3,565.34
2016,9,5,8,0,729.0,82.0,0.7,18.0,401.0,780.89,598.76
2016,9,5,8,15,755.5,86.0,0.65,18.5,450.5,830.36,627.78
2016,9,5,8,30,782.0,90.0,0.6,19.0,500.0,877.93,654.59
2016,9,5,8,45,801.5,93.0,0.6,19.5,545.5,915.24,674.99
2016,9,5,9,0,821.0,96.0,0.6,20.0,591.0,949.67,693.33
2016,9,5,9,15,835.5,98.0,0.65,20.5,632.0,974.74,706.65
2016,9,5,9,30,850.0,100.0,0.7,21.0,673.0,983.16,709.68
2016,9,5,9,45,868.0,98.5,0.8,21.5,710.5,1000.36,719.64
2016,9,5,10,0,886.0,97.0,0.9,22.0,748.0,1013.84,727.19
2016,9,5,10,15,894.0,98.5,1.05,22.0,776.5,1016.69,730.63
2016,9,5,10,30,902.0,100.0,1.2,22.0,805.0,1015.47,731.65
2016,9,5,10,45,905.0,102.0,1.35,22.5,826.0,1005.75,725.92
2016,9,5,11,0,908.0,104.0,1.5,23.0,847.0,992.01,717.64
2016,9,5,11,15,911.5,104.5,1.65,23.0,861.5,973.25,707.45
2016,9,5,11,30,915.0,105.0,1.8,23.0,876.0,950.6,694.61
2016,9,5,11,45,914.0,106.5,1.95,23.5,881.0,921.16,675.83
2016,9,5,12,0,913.0,108.0,2.1,24.0,886.0,888.26,654.58
2016,9,5,12,15,912.5,108.0,2.2,24.0,884.5,851.08,631.03
2016,9,5,12,30,912.0,108.0,2.3,24.0,883.0,810.79,605.1
2016,9,5,12,45,896.0,115.5,2.4,24.0,869.0,762.86,572.57
2016,9,5,13,0,880.0,123.0,2.5,24.0,855.0,713.22,536.84
2016,9,5,13,15,875.0,122.0,2.55,23.5,837.5,662.24,500.05
2016,9,5,13,30,870.0,121.0,2.6,23.0,820.0,609.47,460.62
2016,9,5,13,45,863.5,119.5,2.7,23.0,795.0,553.94,417.04
2016,9,5,14,0,857.0,118.0,2.8,23.0,770.0,497.23,371.02
2016,9,5,14,15,847.0,116.0,2.8,23.0,738.0,437.26,320.86
2016,9,5,14,30,837.0,114.0,2.8,23.0,706.0,376.33,268.68
2016,9,5,14,45,826.0,111.0,2.85,23.0,668.5,314.42,215.15
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,253.01,162.71
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.0,191.45,114.34
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,131.68,76.71
2016,9,5,15,45,761.5,97.0,2.8,22.0,498.0,80.52,63.4
2016,9,5,16,0,742.0,92.0,2.8,22.0,451.0,77.36,60.96
2016,9,5,16,15,711.5,87.5,2.7,21.5,401.0,68.52,53.7
2016,9,5,16,30,681.0,83.0,2.6,21.0,351.0,65.54,51.4
2016,9,5,16,45,639.5,76.5,2.55,20.5,299.5,60.92,47.61
2016,9,5,17,0,598.0,70.0,2.5,20.0,248.0,56.23,43.64
2016,9,5,17,15,534.0,62.0,2.45,19.0,197.5,50.1,38.34
2016,9,5,17,30,470.0,54.0,2.4,18.0,147.0,43.96,32.79
2016,9,5,17,45,368.5,42.5,2.35,17.5,102.0,34.71,24.21
2016,9,5,18,0,267.0,31.0,2.3,17.0,57.0,25.45,14.37
2016,9,5,18,15,133.5,15.5,2.3,16.5,28.5,12.2,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,70.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,141.0,14.0,0.8,14.0,20.0,87.4,0.0
2016,9,6,6,15,268.5,27.0,0.7,14.5,58.0,230.72,166.56
2016,9,6,6,30,396.0,40.0,0.6,15.0,96.0,341.9,273.39
2016,9,6,6,45,473.5,49.0,0.55,16.0,144.0,426.6,343.85
2016,9,6,7,0,551.0,58.0,0.5,17.0,192.0,517.28,413.83
2016,9,6,7,15,603.5,64.5,0.5,17.5,243.0,590.18,467.16
2016,9,6,7,30,656.0,71.0,0.5,18.0,294.0,665.2,519.33
2016,9,6,7,45,691.0,76.0,0.5,18.5,345.0,724.61,558.1
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,778.68,591.83
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.5,827.44,621.82
2016,9,6,8,30,779.0,88.0,0.6,20.0,495.0,874.3,649.91
2016,9,6,8,45,797.0,91.5,0.7,21.0,540.0,910.67,670.4
2016,9,6,9,0,815.0,95.0,0.8,22.0,585.0,944.12,688.86
2016,9,6,9,15,830.0,97.5,0.8,22.5,626.0,970.17,701.8
2016,9,6,9,30,845.0,100.0,0.8,23.0,667.0,979.57,704.34
2016,9,6,9,45,855.0,102.5,0.8,24.0,702.0,993.15,708.48
2016,9,6,10,0,865.0,105.0,0.8,25.0,737.0,1002.91,710.24
2016,9,6,10,15,873.5,106.5,0.85,25.0,766.0,1006.12,711.98
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,1005.33,711.5
2016,9,6,10,45,887.5,109.0,1.0,25.5,816.5,997.01,706.16
2016,9,6,11,0,893.0,110.0,1.1,26.0,838.0,984.71,698.47
2016,9,6,11,15,896.5,110.5,1.25,26.0,852.0,966.05,689.02
2016,9,6,11,30,900.0,111.0,1.4,26.0,866.0,943.58,677.0
2016,9,6,11,45,901.5,111.5,1.6,26.5,872.0,915.59,660.53
2016,9,6,12,0,903.0,112.0,1.8,27.0,878.0,884.08,641.39
2016,9,6,12,15,902.5,112.0,1.9,26.5,876.5,847.1,619.75
2016,9,6,12,30,902.0,112.0,2.0,26.0,875.0,807.04,595.67
2016,9,6,12,45,895.5,114.0,2.15,26.0,864.0,761.46,565.68
2016,9,6,13,0,889.0,116.0,2.3,26.0,853.0,713.63,532.14
2016,9,6,13,15,884.5,115.0,2.35,26.0,835.5,662.55,494.72
2016,9,6,13,30,880.0,114.0,2.4,26.0,818.0,609.59,454.77
2016,9,6,13,45,876.0,111.5,2.5,26.0,793.5,554.05,411.78
2016,9,6,14,0,872.0,109.0,2.6,26.0,769.0,497.06,366.11
2016,9,6,14,15,862.5,107.5,2.6,25.5,737.0,437.39,317.33
2016,9,6,14,30,853.0,106.0,2.6,25.0,705.0,377.35,266.76
2016,9,6,14,45,844.0,102.5,2.6,25.0,668.0,312.51,211.25
2016,9,6,15,0,835.0,99.0,2.6,25.0,631.0,250.08,158.25
2016,9,6,15,15,818.0,96.0,2.55,25.0,587.5,187.32,109.13
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,126.32,71.1
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,75.13,58.1
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,72.12,55.8
2016,9,6,16,15,733.5,80.0,2.45,24.5,399.5,69.14,53.57
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,61.08,46.96
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,56.64,43.34
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,52.14,39.56
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,46.19,34.45
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,40.24,29.12
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,31.64,21.19
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,23.07,11.72
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,80.41,0.0
2016,9,7,6,15,254.5,26.5,1.15,17.5,55.5,222.84,156.18
2016,9,7,6,30,380.0,40.0,1.2,18.0,93.0,332.64,264.47
2016,9,7,6,45,460.5,49.5,1.3,19.0,141.0,419.45,337.87
2016,9,7,7,0,541.0,59.0,1.4,20.0,189.0,512.57,411.68
2016,9,7,7,15,593.5,66.0,1.45,20.5,240.0,585.83,466.82
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,661.22,520.99
2016,9,7,7,45,683.5,78.0,1.55,21.5,342.5,722.5,562.77
2016,9,7,8,0,721.0,83.0,1.6,22.0,394.0,783.61,603.04
2016,9,7,8,15,747.0,86.5,1.55,22.5,443.0,826.38,628.41
2016,9,7,8,30,773.0,90.0,1.5,23.0,492.0,872.65,655.53
2016,9,7,8,45,793.0,93.5,1.45,24.0,537.5,910.81,675.18
2016,9,7,9,0,813.0,97.0,1.4,25.0,583.0,946.13,692.5
2016,9,7,9,15,827.5,99.5,1.3,25.5,623.5,971.6,703.71
2016,9,7,9,30,842.0,102.0,1.2,26.0,664.0,993.55,712.55
2016,9,7,9,45,853.0,103.5,1.15,27.0,699.0,993.59,707.15
2016,9,7,10,0,864.0,105.0,1.1,28.0,734.0,1003.15,708.07
2016,9,7,10,15,872.0,106.5,1.0,28.5,763.0,1005.78,705.15
2016,9,7,10,30,880.0,108.0,0.9,29.0,792.0,1004.42,699.98
2016,9,7,10,45,885.5,109.0,0.85,29.5,813.5,996.04,691.74
2016,9,7,11,0,891.0,110.0,0.8,30.0,835.0,983.69,681.38
2016,9,7,11,15,894.5,111.0,0.85,30.0,848.5,965.48,671.01
2016,9,7,11,30,898.0,112.0,0.9,30.0,862.0,943.44,658.39
2016,9,7,11,45,900.0,112.0,1.0,30.5,868.0,915.36,641.6
2016,9,7,12,0,902.0,112.0,1.1,31.0,874.0,883.75,622.47
2016,9,7,12,15,901.5,112.0,1.25,31.0,872.5,846.7,601.56
2016,9,7,12,30,901.0,112.0,1.4,31.0,871.0,806.58,578.13
2016,9,7,12,45,875.0,124.0,1.55,31.0,854.5,755.44,545.65
2016,9,7,13,0,849.0,136.0,1.7,31.0,838.0,710.42,515.03
2016,9,7,13,15,844.5,135.0,1.8,30.5,820.0,659.51,480.43
2016,9,7,13,30,840.0,134.0,1.9,30.0,802.0,606.83,443.18
2016,9,7,13,45,831.0,133.0,2.0,30.0,776.5,550.27,400.82
2016,9,7,14,0,822.0,132.0,2.1,30.0,751.0,492.92,356.32
2016,9,7,14,15,811.5,130.0,2.15,29.5,719.0,433.65,309.39
2016,9,7,14,30,801.0,128.0,2.2,29.0,687.0,374.34,260.92
2016,9,7,14,45,785.5,125.5,2.3,29.0,649.0,313.49,210.17
2016,9,7,15,0,770.0,123.0,2.4,29.0,611.0,253.77,160.94
2016,9,7,15,15,750.5,119.5,2.4,28.5,567.5,188.58,111.35
2016,9,7,15,30,731.0,116.0,2.4,28.0,524.0,130.27,75.67
2016,9,7,15,45,704.5,111.5,2.45,27.5,476.5,82.66,63.78
2016,9,7,16,0,678.0,107.0,2.5,27.0,429.0,80.31,62.21
2016,9,7,16,15,643.5,101.5,2.45,26.0,379.0,77.07,59.94
2016,9,7,16,30,609.0,96.0,2.4,25.0,329.0,73.79,57.58
2016,9,7,16,45,560.5,88.5,2.4,24.5,278.5,68.79,53.54
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,63.74,49.31
2016,9,7,17,15,442.5,70.5,2.2,23.0,179.0,56.05,42.73
2016,9,7,17,30,373.0,60.0,2.0,22.0,130.0,45.33,33.29
2016,9,7,17,45,272.0,45.0,1.85,21.5,87.5,34.0,22.97
2016,9,7,18,0,171.0,30.0,1.7,21.0,45.0,22.67,10.56
2016,9,7,18,15,85.5,15.0,1.6,20.0,22.5,11.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,43.87,0.0
2016,9,8,6,15,170.5,28.5,1.35,15.0,48.5,172.19,118.2
2016,9,8,6,30,278.0,45.0,1.4,15.0,83.0,270.75,218.0
2016,9,8,6,45,359.5,57.5,1.45,15.5,129.0,354.63,290.94
2016,9,8,7,0,441.0,70.0,1.5,16.0,175.0,451.18,370.47
2016,9,8,7,15,249.5,99.5,1.5,16.5,162.0,330.23,272.44
2016,9,8,7,30,58.0,129.0,1.5,17.0,149.0,180.44,146.68
2016,9,8,7,45,59.5,150.5,1.5,17.5,173.5,204.39,166.16
2016,9,8,8,0,61.0,172.0,1.5,18.0,198.0,228.03,184.37
2016,9,8,8,15,167.5,191.5,1.5,18.5,275.5,366.9,296.16
2016,9,8,8,30,274.0,211.0,1.5,19.0,353.0,513.56,407.56
2016,9,8,8,45,274.0,232.5,1.55,19.5,385.5,540.76,424.46
2016,9,8,9,0,274.0,254.0,1.6,20.0,418.0,566.32,440.85
2016,9,8,9,15,520.5,192.5,1.6,20.0,529.5,767.88,589.19
2016,9,8,9,30,767.0,131.0,1.6,20.0,641.0,952.36,711.37
2016,9,8,9,45,784.0,131.5,1.65,20.5,677.0,970.5,718.87
2016,9,8,10,0,801.0,132.0,1.7,21.0,713.0,984.92,726.04
2016,9,8,10,15,810.0,134.0,1.75,21.0,741.5,989.03,728.05
2016,9,8,10,30,819.0,136.0,1.8,21.0,770.0,989.21,727.78
2016,9,8,10,45,826.5,137.0,1.85,21.5,791.5,982.86,722.08
2016,9,8,11,0,834.0,138.0,1.9,22.0,813.0,972.54,714.01
2016,9,8,11,15,838.0,139.0,1.95,22.0,827.0,954.95,702.72
2016,9,8,11,30,842.0,140.0,2.0,22.0,841.0,933.57,689.07
2016,9,8,11,45,845.5,139.5,2.05,22.5,847.5,906.56,670.43
2016,9,8,12,0,849.0,139.0,2.1,23.0,854.0,876.01,649.5
2016,9,8,12,15,848.5,138.5,2.15,23.0,851.5,838.8,625.28
2016,9,8,12,30,848.0,138.0,2.2,23.0,849.0,798.63,598.62
2016,9,8,12,45,841.0,140.0,2.25,23.0,838.0,753.22,566.53
2016,9,8,13,0,834.0,142.0,2.3,23.0,827.0,705.71,532.21
2016,9,8,13,15,828.5,141.0,2.3,22.5,809.0,654.72,495.24
2016,9,8,13,30,823.0,140.0,2.3,22.0,791.0,602.11,455.87
2016,9,8,13,45,819.5,136.0,2.35,22.0,767.0,546.69,412.45
2016,9,8,14,0,816.0,132.0,2.4,22.0,743.0,489.99,366.56
2016,9,8,14,15,805.0,130.0,2.4,22.0,711.0,430.82,317.25
2016,9,8,14,30,794.0,128.0,2.4,22.0,679.0,371.67,266.71
2016,9,8,14,45,784.5,123.0,2.45,22.0,642.0,310.96,214.34
2016,9,8,15,0,775.0,118.0,2.5,22.0,605.0,250.69,162.98
2016,9,8,15,15,756.0,114.5,2.5,21.5,562.0,190.83,116.21
2016,9,8,15,30,737.0,111.0,2.5,21.0,519.0,126.9,75.21
2016,9,8,15,45,717.0,105.0,2.55,21.0,472.5,78.84,62.29
2016,9,8,16,0,697.0,99.0,2.6,21.0,426.0,75.44,59.63
2016,9,8,16,15,663.0,93.5,2.55,20.5,376.0,71.99,56.97
2016,9,8,16,30,629.0,88.0,2.5,20.0,326.0,68.48,54.2
2016,9,8,16,45,587.5,80.0,2.5,19.5,276.0,62.98,49.61
2016,9,8,17,0,546.0,72.0,2.5,19.0,226.0,57.35,44.78
2016,9,8,17,15,478.0,62.5,2.45,18.5,177.0,50.18,38.4
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,42.96,31.75
2016,9,8,17,45,309.0,40.0,2.35,17.5,86.0,32.57,22.06
2016,9,8,18,0,208.0,27.0,2.3,17.0,44.0,20.61,8.29
2016,9,8,18,15,104.0,13.5,2.35,16.5,22.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,77.0,12.0,1.5,13.0,14.0,51.7,0.0
2016,9,9,6,15,201.0,27.0,1.5,13.5,49.5,187.75,126.18
2016,9,9,6,30,325.0,42.0,1.5,14.0,85.0,300.48,242.47
2016,9,9,6,45,412.5,52.0,1.5,14.5,132.5,390.96,321.16
2016,9,9,7,0,500.0,62.0,1.5,15.0,180.0,488.24,401.04
2016,9,9,7,15,250.0,75.0,1.4,15.5,134.0,318.53,263.96
2016,9,9,7,30,0.0,88.0,1.3,16.0,88.0,72.0,55.23
2016,9,9,7,45,0.0,103.0,1.2,16.5,103.0,84.67,65.99
2016,9,9,8,0,0.0,118.0,1.1,17.0,118.0,97.32,76.15
2016,9,9,8,15,0.0,137.0,1.05,17.5,137.0,113.88,89.35
2016,9,9,8,30,0.0,156.0,1.0,18.0,156.0,130.38,102.26
2016,9,9,8,45,8.0,182.5,0.95,18.5,187.5,162.01,127.48
2016,9,9,9,0,16.0,209.0,0.9,19.0,219.0,193.81,152.28
2016,9,9,9,15,37.0,246.5,0.9,19.5,271.0,272.63,213.53
