Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,58.0,284.0,0.9,20.0,323.0,331.81,257.79
2016,9,9,9,45,455.5,196.5,0.95,20.5,524.0,707.68,539.36
2016,9,9,10,0,853.0,109.0,1.0,21.0,725.0,998.85,727.42
2016,9,9,10,15,861.5,110.5,1.05,21.5,753.5,1001.79,723.45
2016,9,9,10,30,870.0,112.0,1.1,22.0,782.0,1000.78,721.34
2016,9,9,10,45,877.5,112.0,1.2,22.5,804.0,993.2,716.17
2016,9,9,11,0,885.0,112.0,1.3,23.0,826.0,981.64,708.61
2016,9,9,11,15,889.0,113.0,1.4,23.0,840.0,963.81,698.47
2016,9,9,11,30,893.0,114.0,1.5,23.0,854.0,942.14,685.86
2016,9,9,11,45,896.0,113.5,1.65,23.5,860.0,914.38,668.54
2016,9,9,12,0,899.0,113.0,1.8,24.0,866.0,883.06,648.68
2016,9,9,12,15,898.5,113.0,1.9,23.5,864.0,845.91,626.64
2016,9,9,12,30,898.0,113.0,2.0,23.0,862.0,805.7,602.14
2016,9,9,12,45,879.0,121.5,2.1,23.0,847.0,756.58,568.74
2016,9,9,13,0,860.0,130.0,2.2,23.0,832.0,706.01,532.46
2016,9,9,13,15,855.0,128.5,2.25,23.0,814.5,655.14,494.85
2016,9,9,13,30,850.0,127.0,2.3,23.0,797.0,606.52,457.56
2016,9,9,13,45,844.0,125.0,2.4,23.0,772.0,550.11,413.6
2016,9,9,14,0,838.0,123.0,2.5,23.0,747.0,492.57,367.23
2016,9,9,14,15,827.5,121.0,2.55,22.5,714.5,432.38,317.82
2016,9,9,14,30,817.0,119.0,2.6,22.0,682.0,372.1,266.81
2016,9,9,14,45,804.5,115.5,2.65,22.0,644.0,310.33,213.4
2016,9,9,15,0,792.0,112.0,2.7,22.0,606.0,249.31,161.35
2016,9,9,15,15,773.0,108.5,2.7,21.5,562.5,188.37,113.67
2016,9,9,15,30,754.0,105.0,2.7,21.0,519.0,129.54,77.1
2016,9,9,15,45,730.5,100.5,2.75,20.5,472.0,76.32,60.29
2016,9,9,16,0,707.0,96.0,2.8,20.0,425.0,73.73,58.43
2016,9,9,16,15,672.5,91.0,2.85,19.5,374.5,70.53,55.96
2016,9,9,16,30,638.0,86.0,2.9,19.0,324.0,67.29,53.41
2016,9,9,16,45,590.5,79.0,2.95,18.5,273.0,62.37,49.3
2016,9,9,17,0,543.0,72.0,3.0,18.0,222.0,57.41,45.01
2016,9,9,17,15,471.0,62.5,2.95,17.0,173.0,50.21,38.64
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,42.98,31.98
2016,9,9,17,45,289.0,39.5,2.9,15.5,82.0,30.16,20.06
2016,9,9,18,0,179.0,26.0,2.9,15.0,40.0,19.77,6.39
2016,9,9,18,15,89.5,13.0,2.8,14.5,20.0,10.23,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,10.0,2.1,13.0,12.0,33.23,0.0
2016,9,10,6,15,158.0,27.0,2.15,13.0,45.5,161.69,104.21
2016,9,10,6,30,270.0,44.0,2.2,13.0,79.0,266.74,216.27
2016,9,10,6,45,352.5,56.5,2.25,13.5,124.0,351.04,291.27
2016,9,10,7,0,435.0,69.0,2.3,14.0,169.0,447.9,372.82
2016,9,10,7,15,217.5,77.5,2.25,14.5,127.5,276.35,231.89
2016,9,10,7,30,0.0,86.0,2.2,15.0,86.0,70.14,54.04
2016,9,10,7,45,0.0,108.0,2.2,15.5,108.0,89.96,70.74
2016,9,10,8,0,0.0,130.0,2.2,16.0,130.0,109.66,86.83
2016,9,10,8,15,8.5,156.5,2.1,16.5,161.0,141.81,113.26
2016,9,10,8,30,17.0,183.0,2.0,17.0,192.0,174.24,139.39
2016,9,10,8,45,20.0,201.0,1.95,17.5,212.5,192.69,153.57
2016,9,10,9,0,23.0,219.0,1.9,18.0,233.0,211.13,167.58
2016,9,10,9,15,112.0,260.5,1.9,18.5,334.0,388.03,307.66
2016,9,10,9,30,201.0,302.0,1.9,19.0,435.0,521.76,407.95
2016,9,10,9,45,497.5,216.5,1.95,19.5,568.5,773.44,594.16
2016,9,10,10,0,794.0,131.0,2.0,20.0,702.0,979.03,731.34
2016,9,10,10,15,803.5,132.5,2.05,20.0,730.0,983.0,731.05
2016,9,10,10,30,813.0,134.0,2.1,20.0,758.0,983.06,730.63
2016,9,10,10,45,819.0,136.0,2.2,20.5,779.0,976.24,725.02
2016,9,10,11,0,825.0,138.0,2.3,21.0,800.0,965.5,717.0
2016,9,10,11,15,829.0,138.5,2.35,21.0,813.5,947.42,705.09
2016,9,10,11,30,833.0,139.0,2.4,21.0,827.0,925.62,690.81
2016,9,10,11,45,834.0,140.0,2.45,21.0,832.5,897.99,672.66
2016,9,10,12,0,835.0,141.0,2.5,21.0,838.0,866.98,652.21
2016,9,10,12,15,834.5,140.5,2.55,21.0,835.5,830.09,627.62
2016,9,10,12,30,834.0,140.0,2.6,21.0,833.0,790.27,600.47
2016,9,10,12,45,822.0,144.5,2.65,21.5,820.5,743.9,565.88
2016,9,10,13,0,810.0,149.0,2.7,22.0,808.0,695.81,529.47
2016,9,10,13,15,804.5,147.5,2.7,21.5,790.0,645.32,492.38
2016,9,10,13,30,799.0,146.0,2.7,21.0,772.0,593.29,452.98
2016,9,10,13,45,791.5,144.0,2.75,21.0,747.0,538.53,409.55
2016,9,10,14,0,784.0,142.0,2.8,21.0,722.0,482.94,364.1
2016,9,10,14,15,772.0,139.5,2.8,20.5,690.0,424.61,315.74
2016,9,10,14,30,760.0,137.0,2.8,20.0,658.0,366.52,266.23
2016,9,10,14,45,745.5,133.5,2.85,20.0,620.0,303.5,211.88
2016,9,10,15,0,731.0,130.0,2.9,20.0,582.0,244.67,161.56
2016,9,10,15,15,710.5,125.5,2.9,19.5,539.5,185.65,115.18
2016,9,10,15,30,690.0,121.0,2.9,19.0,497.0,129.02,79.53
2016,9,10,15,45,663.5,116.0,2.9,19.0,450.5,85.18,68.31
2016,9,10,16,0,637.0,111.0,2.9,19.0,404.0,82.65,66.39
2016,9,10,16,15,600.0,104.5,2.9,18.5,354.5,78.83,63.41
2016,9,10,16,30,563.0,98.0,2.9,18.0,305.0,74.94,60.31
2016,9,10,16,45,514.0,89.0,2.9,18.0,256.0,68.94,55.15
2016,9,10,17,0,465.0,80.0,2.9,18.0,207.0,59.98,47.24
2016,9,10,17,15,394.0,68.5,2.85,17.5,159.5,51.43,39.59
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,42.83,31.65
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,30.51,20.11
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,18.15,3.47
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,9.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,20.13,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,118.62,71.55
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,221.74,179.05
2016,9,11,6,45,268.0,62.5,2.9,13.5,114.5,301.07,250.13
2016,9,11,7,0,341.0,79.0,3.0,14.0,158.0,386.99,323.87
2016,9,11,7,15,170.5,80.0,2.95,14.5,119.5,243.32,204.26
2016,9,11,7,30,0.0,81.0,2.9,15.0,81.0,65.25,49.98
2016,9,11,7,45,11.5,118.0,2.85,15.5,123.0,110.75,88.74
2016,9,11,8,0,23.0,155.0,2.8,16.0,165.0,157.54,127.6
2016,9,11,8,15,43.0,182.0,2.75,16.0,203.0,221.11,179.92
2016,9,11,8,30,63.0,209.0,2.7,16.0,241.0,268.38,218.04
2016,9,11,8,45,210.0,221.0,2.65,16.5,341.5,444.33,360.24
2016,9,11,9,0,357.0,233.0,2.6,17.0,442.0,627.13,499.08
2016,9,11,9,15,364.0,250.0,2.55,17.0,476.5,654.12,515.99
2016,9,11,9,30,371.0,267.0,2.5,17.0,511.0,679.21,532.45
2016,9,11,9,45,454.5,251.5,2.5,17.5,566.0,768.46,595.81
2016,9,11,10,0,538.0,236.0,2.5,18.0,621.0,832.51,639.77
2016,9,11,10,15,661.0,190.0,2.5,18.0,682.0,911.18,694.43
2016,9,11,10,30,784.0,144.0,2.5,18.0,743.0,965.64,729.69
2016,9,11,10,45,791.0,145.5,2.55,18.5,764.0,959.49,723.25
2016,9,11,11,0,798.0,147.0,2.6,19.0,785.0,949.49,714.98
2016,9,11,11,15,802.5,148.0,2.65,19.0,798.5,932.79,703.69
2016,9,11,11,30,807.0,149.0,2.7,19.0,812.0,912.4,690.03
2016,9,11,11,45,809.0,149.5,2.75,19.0,818.0,885.69,672.1
2016,9,11,12,0,811.0,150.0,2.8,19.0,824.0,855.63,651.86
2016,9,11,12,15,810.5,149.5,2.85,19.0,822.0,819.39,627.24
2016,9,11,12,30,810.0,149.0,2.9,19.0,820.0,780.32,599.71
2016,9,11,12,45,818.5,142.5,3.0,19.0,812.5,739.72,570.42
2016,9,11,13,0,827.0,136.0,3.1,19.0,805.0,695.95,538.02
2016,9,11,13,15,822.0,134.5,3.15,19.0,787.5,645.08,499.1
2016,9,11,13,30,817.0,133.0,3.2,19.0,770.0,592.58,457.86
2016,9,11,13,45,813.5,129.5,3.3,19.0,746.0,537.79,413.76
2016,9,11,14,0,810.0,126.0,3.4,19.0,722.0,481.72,367.16
2016,9,11,14,15,799.0,124.0,3.45,18.5,690.5,422.83,317.5
2016,9,11,14,30,788.0,122.0,3.5,18.0,659.0,363.98,266.46
2016,9,11,14,45,779.0,117.0,3.55,18.0,622.0,303.7,213.06
2016,9,11,15,0,770.0,112.0,3.6,18.0,585.0,243.8,160.82
2016,9,11,15,15,751.0,108.5,3.6,17.5,542.5,184.24,113.44
2016,9,11,15,30,732.0,105.0,3.6,17.0,500.0,120.9,72.5
2016,9,11,15,45,711.5,99.5,3.65,17.0,454.0,75.47,60.48
2016,9,11,16,0,691.0,94.0,3.7,17.0,408.0,72.26,57.92
2016,9,11,16,15,656.5,88.5,3.7,16.5,359.0,68.69,55.08
2016,9,11,16,30,622.0,83.0,3.7,16.0,310.0,65.07,52.13
2016,9,11,16,45,576.5,76.0,3.7,16.0,260.0,60.14,47.84
2016,9,11,17,0,531.0,69.0,3.7,16.0,210.0,55.16,43.36
2016,9,11,17,15,458.5,59.5,3.65,15.5,162.0,47.91,36.78
2016,9,11,17,30,386.0,50.0,3.6,15.0,114.0,40.64,29.93
2016,9,11,17,45,273.0,36.5,3.55,14.5,73.5,27.89,17.87
2016,9,11,18,0,160.0,23.0,3.5,14.0,33.0,17.5,0.52
2016,9,11,18,15,80.0,11.5,3.4,14.0,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,9,12,6,15,126.0,29.0,3.3,13.0,44.5,145.26,82.93
2016,9,12,6,30,252.0,47.0,3.4,13.0,78.0,262.15,211.88
2016,9,12,6,45,346.5,59.0,3.5,13.5,124.5,353.14,293.77
2016,9,12,7,0,441.0,71.0,3.6,14.0,171.0,453.15,379.35
2016,9,12,7,15,504.5,79.5,3.55,14.0,221.5,537.65,448.88
2016,9,12,7,30,568.0,88.0,3.5,14.0,272.0,621.66,514.85
2016,9,12,7,45,429.5,123.5,3.5,14.5,276.5,555.16,459.91
2016,9,12,8,0,291.0,159.0,3.5,15.0,281.0,463.01,382.93
2016,9,12,8,15,312.5,177.0,3.45,15.5,322.5,509.61,418.37
2016,9,12,8,30,334.0,195.0,3.4,16.0,364.0,555.84,452.0
2016,9,12,8,45,559.0,153.0,3.35,16.5,466.5,754.54,602.92
2016,9,12,9,0,784.0,111.0,3.3,17.0,569.0,940.93,732.19
2016,9,12,9,15,801.5,113.5,3.3,17.0,610.5,968.84,748.14
2016,9,12,9,30,819.0,116.0,3.3,17.0,652.0,993.29,763.04
2016,9,12,9,45,844.0,112.5,3.3,17.5,690.5,1014.76,774.48
2016,9,12,10,0,869.0,109.0,3.3,18.0,729.0,1018.37,773.84
2016,9,12,10,15,878.0,110.5,3.3,18.0,758.0,1021.46,774.67
2016,9,12,10,30,887.0,112.0,3.3,18.0,787.0,1020.52,772.93
2016,9,12,10,45,896.5,111.5,3.35,18.0,809.5,1013.86,767.94
2016,9,12,11,0,906.0,111.0,3.4,18.0,832.0,1003.09,760.36
2016,9,12,11,15,910.0,112.0,3.45,18.0,846.5,984.52,747.62
2016,9,12,11,30,914.0,113.0,3.5,18.0,861.0,962.03,732.34
2016,9,12,11,45,916.5,113.0,3.6,18.0,867.0,933.4,713.2
2016,9,12,12,0,919.0,113.0,3.7,18.0,873.0,901.13,691.5
2016,9,12,12,15,919.0,112.5,3.75,18.0,871.0,862.88,665.19
2016,9,12,12,30,919.0,112.0,3.8,18.0,869.0,821.47,636.51
2016,9,12,12,45,914.0,113.5,3.85,18.0,858.0,775.23,603.23
2016,9,12,13,0,909.0,115.0,3.9,18.0,847.0,726.58,566.24
2016,9,12,13,15,905.0,114.5,3.9,17.5,829.5,674.67,526.76
2016,9,12,13,30,901.0,114.0,3.9,17.0,812.0,620.78,484.5
2016,9,12,13,45,898.5,110.5,3.95,17.0,787.0,563.48,437.48
2016,9,12,14,0,896.0,107.0,4.0,17.0,762.0,504.57,387.63
2016,9,12,14,15,886.0,105.5,4.0,17.0,729.0,442.84,333.99
2016,9,12,14,30,876.0,104.0,4.0,17.0,696.0,380.77,278.78
2016,9,12,14,45,863.5,101.0,4.0,17.0,657.0,313.71,219.14
2016,9,12,15,0,851.0,98.0,4.0,17.0,618.0,249.35,162.65
2016,9,12,15,15,832.5,95.5,3.95,16.5,573.0,185.45,111.48
2016,9,12,15,30,814.0,93.0,3.9,16.0,528.0,123.52,72.76
2016,9,12,15,45,784.5,90.5,3.85,16.0,478.0,77.01,62.09
2016,9,12,16,0,755.0,88.0,3.8,16.0,428.0,75.26,60.8
2016,9,12,16,15,719.5,83.5,3.75,15.5,376.0,66.38,53.28
2016,9,12,16,30,684.0,79.0,3.7,15.0,324.0,63.22,50.72
2016,9,12,16,45,625.0,74.0,3.65,14.5,270.5,59.37,47.45
2016,9,12,17,0,566.0,69.0,3.6,14.0,217.0,55.64,44.13
2016,9,12,17,15,486.0,60.0,3.5,13.5,166.5,48.66,37.7
2016,9,12,17,30,406.0,51.0,3.4,13.0,116.0,41.72,31.06
2016,9,12,17,45,267.0,37.5,3.35,13.0,74.0,28.54,18.31
2016,9,12,18,0,128.0,24.0,3.3,13.0,32.0,18.12,0.0
2016,9,12,18,15,64.0,12.0,3.25,13.0,16.0,9.44,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,13.0,9.0,22.49,0.0
2016,9,13,6,15,136.5,26.0,1.85,13.5,41.0,146.26,76.48
2016,9,13,6,30,244.0,44.0,1.9,14.0,73.0,253.71,202.87
2016,9,13,6,45,325.5,58.0,1.95,14.5,118.0,338.14,278.38
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,430.2,356.08
2016,9,13,7,15,466.5,82.0,1.95,15.0,212.0,505.51,417.45
2016,9,13,7,30,526.0,92.0,1.9,15.0,261.0,591.91,484.0
2016,9,13,7,45,569.5,99.5,1.85,15.5,311.0,658.32,531.66
2016,9,13,8,0,613.0,107.0,1.8,16.0,361.0,724.95,577.59
2016,9,13,8,15,644.0,113.0,1.75,16.5,409.5,777.92,611.99
2016,9,13,8,30,675.0,119.0,1.7,17.0,458.0,829.46,644.37
2016,9,13,8,45,700.5,122.5,1.7,17.5,503.0,870.84,669.39
2016,9,13,9,0,726.0,126.0,1.7,18.0,548.0,909.77,692.37
2016,9,13,9,15,743.5,130.0,1.75,18.0,588.5,938.48,710.13
2016,9,13,9,30,761.0,134.0,1.8,18.0,629.0,963.97,725.82
2016,9,13,9,45,771.0,138.0,1.85,18.5,662.5,969.94,727.24
2016,9,13,10,0,781.0,142.0,1.9,19.0,696.0,980.69,732.2
2016,9,13,10,15,790.5,144.5,1.9,19.0,724.5,985.52,734.08
2016,9,13,10,30,800.0,147.0,1.9,19.0,753.0,986.42,733.6
2016,9,13,10,45,814.5,144.0,1.9,19.5,776.0,982.6,728.84
2016,9,13,11,0,829.0,141.0,1.9,20.0,799.0,974.63,721.59
2016,9,13,11,15,833.0,142.0,1.85,20.0,812.5,956.67,708.73
2016,9,13,11,30,837.0,143.0,1.8,20.0,826.0,934.93,693.63
2016,9,13,11,45,847.5,138.5,1.8,20.5,833.5,909.81,675.71
2016,9,13,12,0,858.0,134.0,1.8,21.0,841.0,880.78,655.31
2016,9,13,12,15,857.5,134.0,1.75,21.0,838.5,843.36,630.04
2016,9,13,12,30,857.0,134.0,1.7,21.0,836.0,802.93,602.64
2016,9,13,12,45,859.5,130.5,1.7,21.5,827.0,750.56,564.92
2016,9,13,13,0,862.0,127.0,1.7,22.0,818.0,704.94,530.95
2016,9,13,13,15,856.5,126.0,1.7,22.0,799.5,659.01,496.61
2016,9,13,13,30,851.0,125.0,1.7,22.0,781.0,604.82,455.49
2016,9,13,13,45,847.5,121.0,1.7,22.0,756.0,547.68,410.98
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,489.22,363.92
2016,9,13,14,15,833.0,115.0,1.7,21.5,698.5,428.33,314.13
2016,9,13,14,30,822.0,113.0,1.7,21.0,666.0,367.43,262.75
2016,9,13,14,45,810.0,109.5,1.7,21.0,627.5,305.36,209.2
2016,9,13,15,0,798.0,106.0,1.7,21.0,589.0,243.99,157.01
2016,9,13,15,15,778.5,103.0,1.7,20.5,545.5,182.91,109.56
2016,9,13,15,30,759.0,100.0,1.7,20.0,502.0,124.0,73.71
2016,9,13,15,45,734.0,95.5,1.75,20.0,454.0,73.51,58.06
2016,9,13,16,0,709.0,91.0,1.8,20.0,406.0,70.76,55.94
2016,9,13,16,15,673.0,85.5,1.8,19.5,356.0,67.06,53.01
2016,9,13,16,30,637.0,80.0,1.8,19.0,306.0,63.3,49.97
2016,9,13,16,45,584.0,73.5,1.85,19.0,254.5,58.55,45.86
2016,9,13,17,0,531.0,67.0,1.9,19.0,203.0,53.8,41.61
2016,9,13,17,15,454.5,57.5,1.8,18.5,155.0,46.48,34.99
2016,9,13,17,30,378.0,48.0,1.7,18.0,107.0,39.15,28.13
2016,9,13,17,45,258.5,34.0,1.6,17.5,67.0,25.98,15.53
2016,9,13,18,0,139.0,20.0,1.5,17.0,27.0,15.21,0.0
2016,9,13,18,15,69.5,10.0,1.5,16.5,13.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,119.94,54.61
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,234.24,184.97
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,319.12,259.75
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,411.5,336.38
2016,9,14,7,15,436.0,85.5,1.0,16.0,206.0,487.12,397.12
2016,9,14,7,30,495.0,97.0,1.0,16.0,255.0,566.3,457.31
2016,9,14,7,45,536.5,106.0,1.0,16.5,304.0,637.47,507.88
2016,9,14,8,0,578.0,115.0,1.0,17.0,353.0,703.17,552.48
2016,9,14,8,15,610.0,121.5,1.0,17.5,401.0,756.96,587.12
2016,9,14,8,30,642.0,128.0,1.0,18.0,449.0,809.4,619.89
2016,9,14,8,45,666.5,133.0,1.0,18.5,493.5,851.05,644.51
2016,9,14,9,0,691.0,138.0,1.0,19.0,538.0,890.28,667.15
2016,9,14,9,15,709.5,142.5,1.05,19.0,578.0,920.17,685.45
2016,9,14,9,30,728.0,147.0,1.1,19.0,618.0,946.91,701.78
2016,9,14,9,45,797.0,124.0,1.15,19.5,665.0,982.24,722.34
2016,9,14,10,0,866.0,101.0,1.2,20.0,712.0,1008.35,736.73
2016,9,14,10,15,874.0,102.5,1.2,20.0,740.5,1010.44,736.51
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,1008.54,734.25
2016,9,14,10,45,889.0,104.0,1.3,20.5,790.5,999.97,728.35
2016,9,14,11,0,896.0,104.0,1.4,21.0,812.0,987.41,720.01
2016,9,14,11,15,899.5,105.0,1.45,21.0,825.5,968.57,708.32
2016,9,14,11,30,903.0,106.0,1.5,21.0,839.0,945.88,694.22
2016,9,14,11,45,906.0,105.5,1.6,21.5,844.5,917.48,675.78
2016,9,14,12,0,909.0,105.0,1.7,22.0,850.0,885.5,654.87
2016,9,14,12,15,908.5,105.0,1.75,22.0,847.5,847.67,630.61
2016,9,14,12,30,908.0,105.0,1.8,22.0,845.0,806.75,604.05
2016,9,14,12,45,897.0,109.0,1.85,22.0,832.0,758.92,571.65
2016,9,14,13,0,886.0,113.0,1.9,22.0,819.0,709.15,535.78
2016,9,14,13,15,881.0,112.0,1.95,22.0,801.0,657.25,497.47
2016,9,14,13,30,876.0,111.0,2.0,22.0,783.0,603.56,456.59
2016,9,14,13,45,871.5,108.5,2.05,22.0,757.5,547.34,412.43
2016,9,14,14,0,867.0,106.0,2.1,22.0,732.0,489.76,365.64
2016,9,14,14,15,856.5,104.0,2.1,22.0,699.5,429.09,314.84
2016,9,14,14,30,846.0,102.0,2.1,22.0,667.0,366.18,261.02
2016,9,14,14,45,835.5,99.0,2.15,22.0,629.0,303.54,206.72
2016,9,14,15,0,825.0,96.0,2.2,22.0,591.0,241.35,153.61
2016,9,14,15,15,806.5,93.0,2.2,21.5,547.0,178.77,104.92
2016,9,14,15,30,788.0,90.0,2.2,21.0,503.0,118.19,68.22
2016,9,14,15,45,766.0,85.5,2.2,21.0,455.5,73.19,57.59
2016,9,14,16,0,744.0,81.0,2.2,21.0,408.0,70.01,55.09
2016,9,14,16,15,709.5,76.5,2.15,20.5,357.5,61.47,47.98
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,58.17,45.32
2016,9,14,16,45,629.0,65.0,2.1,20.0,256.0,52.87,40.72
2016,9,14,17,0,583.0,58.0,2.1,20.0,205.0,47.5,35.93
2016,9,14,17,15,505.5,50.0,2.0,19.0,156.0,41.03,30.14
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,34.61,24.14
2016,9,14,17,45,304.0,29.5,1.8,17.5,66.5,24.27,13.77
2016,9,14,18,0,180.0,17.0,1.7,17.0,26.0,13.93,0.0
2016,9,14,18,15,90.0,8.5,1.75,16.5,13.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,166.53,66.49
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,333.43,264.64
2016,9,15,6,45,469.5,42.0,1.65,14.5,125.0,427.22,348.99
2016,9,15,7,0,560.0,51.0,1.7,15.0,173.0,528.51,431.74
2016,9,15,7,15,616.0,57.0,1.6,15.5,224.0,604.27,489.94
2016,9,15,7,30,672.0,63.0,1.5,16.0,275.0,676.83,542.4
2016,9,15,7,45,710.0,67.5,1.45,16.5,326.5,739.38,585.19
2016,9,15,8,0,748.0,72.0,1.4,17.0,378.0,801.47,625.73
2016,9,15,8,15,775.0,75.0,1.3,17.5,427.0,850.4,654.86
2016,9,15,8,30,802.0,78.0,1.2,18.0,476.0,897.36,681.58
2016,9,15,8,45,822.0,81.0,1.15,18.5,521.5,935.1,702.04
2016,9,15,9,0,842.0,84.0,1.1,19.0,567.0,969.9,720.17
2016,9,15,9,15,856.5,86.0,1.1,19.5,608.0,982.1,724.36
2016,9,15,9,30,871.0,88.0,1.1,20.0,649.0,1003.03,734.54
2016,9,15,9,45,884.0,88.5,1.15,20.5,684.5,1016.92,741.08
2016,9,15,10,0,897.0,89.0,1.2,21.0,720.0,1026.94,745.37
2016,9,15,10,15,905.0,90.0,1.25,21.0,748.0,1028.43,745.89
2016,9,15,10,30,913.0,91.0,1.3,21.0,776.0,1025.82,744.09
2016,9,15,10,45,917.5,92.0,1.4,21.5,797.0,1015.61,737.1
2016,9,15,11,0,922.0,93.0,1.5,22.0,818.0,1001.31,727.64
2016,9,15,11,15,925.5,94.0,1.6,22.0,831.0,982.03,716.43
2016,9,15,11,30,929.0,95.0,1.7,22.0,844.0,958.8,702.64
2016,9,15,11,45,929.5,95.5,1.85,22.0,849.5,928.52,684.76
2016,9,15,12,0,930.0,96.0,2.0,22.0,855.0,894.69,664.25
2016,9,15,12,15,929.5,96.0,2.1,22.0,852.0,856.16,639.76
2016,9,15,12,30,929.0,96.0,2.2,22.0,849.0,814.46,612.81
2016,9,15,12,45,911.5,103.0,2.3,22.0,834.0,763.91,578.74
2016,9,15,13,0,894.0,110.0,2.4,22.0,819.0,711.8,540.99
2016,9,15,13,15,889.0,109.5,2.45,22.0,800.5,659.9,502.18
2016,9,15,13,30,884.0,109.0,2.5,22.0,782.0,606.16,460.78
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.0,548.73,415.27
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,490.24,367.4
2016,9,15,14,15,858.5,104.0,2.65,22.0,697.0,429.37,316.18
2016,9,15,14,30,848.0,102.0,2.7,22.0,664.0,366.33,261.95
2016,9,15,14,45,834.0,99.5,2.75,22.0,625.0,302.97,206.87
2016,9,15,15,0,820.0,97.0,2.8,22.0,586.0,240.5,153.47
2016,9,15,15,15,800.5,94.0,2.8,21.5,542.0,178.06,104.86
2016,9,15,15,30,781.0,91.0,2.8,21.0,498.0,117.78,68.44
2016,9,15,15,45,756.0,87.0,2.8,21.0,449.5,74.13,58.44
2016,9,15,16,0,731.0,83.0,2.8,21.0,401.0,71.32,56.25
2016,9,15,16,15,694.0,78.5,2.8,20.5,350.5,62.66,49.02
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,59.4,46.4
2016,9,15,16,45,605.5,67.5,2.85,19.5,248.5,54.49,42.21
2016,9,15,17,0,554.0,61.0,2.9,19.0,197.0,49.56,37.85
2016,9,15,17,15,472.0,52.0,2.85,18.0,148.5,42.4,31.41
2016,9,15,17,30,390.0,43.0,2.8,17.0,100.0,35.28,24.72
2016,9,15,17,45,257.0,30.0,2.8,16.5,61.0,24.58,13.58
2016,9,15,18,0,124.0,17.0,2.8,16.0,22.0,13.38,0.0
2016,9,15,18,15,62.0,8.5,2.75,15.5,11.0,6.69,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,156.62,48.19
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,313.78,246.05
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,409.03,329.93
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,512.15,411.55
2016,9,16,7,15,593.0,58.5,0.4,15.5,217.5,589.29,468.3
2016,9,16,7,30,651.0,65.0,0.3,16.0,268.0,668.98,523.33
2016,9,16,7,45,349.5,112.5,0.25,16.5,224.0,476.03,378.25
2016,9,16,8,0,48.0,160.0,0.2,17.0,180.0,206.94,164.24
2016,9,16,8,15,51.5,180.0,0.15,17.5,204.0,230.18,183.53
2016,9,16,8,30,55.0,200.0,0.1,18.0,228.0,253.3,200.39
2016,9,16,8,45,130.0,226.0,0.1,19.0,299.0,376.57,294.58
2016,9,16,9,0,205.0,252.0,0.1,20.0,370.0,479.65,368.37
2016,9,16,9,15,530.0,172.0,0.15,20.5,505.0,762.57,568.93
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,992.65,709.69
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,1007.37,713.95
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,1018.26,719.98
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.0,1020.24,720.85
2016,9,16,10,30,899.0,96.0,0.6,23.0,767.0,1018.15,719.53
2016,9,16,10,45,904.0,97.0,0.7,23.5,788.0,1008.43,713.69
2016,9,16,11,0,909.0,98.0,0.8,24.0,809.0,994.67,705.5
2016,9,16,11,15,912.5,98.5,0.95,24.0,822.0,974.95,695.97
2016,9,16,11,30,916.0,99.0,1.1,24.0,835.0,951.36,683.77
2016,9,16,11,45,916.5,100.0,1.25,24.5,840.0,921.81,666.18
2016,9,16,12,0,917.0,101.0,1.4,25.0,845.0,888.74,646.01
2016,9,16,12,15,916.5,101.0,1.45,25.0,842.5,850.51,622.13
2016,9,16,12,30,916.0,101.0,1.5,25.0,840.0,809.16,595.97
2016,9,16,12,45,906.5,104.0,1.6,25.0,827.5,761.11,564.79
2016,9,16,13,0,897.0,107.0,1.7,25.0,815.0,711.02,529.82
2016,9,16,13,15,892.5,106.0,1.75,25.0,796.5,658.83,491.93
2016,9,16,13,30,888.0,105.0,1.8,25.0,778.0,604.77,451.4
2016,9,16,13,45,880.5,104.0,1.85,25.0,752.0,547.52,407.13
2016,9,16,14,0,873.0,103.0,1.9,25.0,726.0,489.2,360.43
2016,9,16,14,15,863.0,101.0,1.9,25.0,693.0,428.29,310.09
2016,9,16,14,30,853.0,99.0,1.9,25.0,660.0,365.04,256.64
2016,9,16,14,45,840.0,96.5,1.95,25.0,621.5,301.65,202.5
2016,9,16,15,0,827.0,94.0,2.0,25.0,583.0,239.01,149.82
2016,9,16,15,15,808.0,91.0,2.0,24.5,538.5,176.22,101.73
2016,9,16,15,30,789.0,88.0,2.0,24.0,494.0,115.51,65.76
2016,9,16,15,45,764.5,84.0,2.05,24.0,446.5,72.2,56.08
2016,9,16,16,0,740.0,80.0,2.1,24.0,399.0,69.32,53.85
2016,9,16,16,15,704.0,75.5,2.1,23.5,348.0,60.78,46.81
2016,9,16,16,30,668.0,71.0,2.1,23.0,297.0,57.45,44.14
2016,9,16,16,45,616.5,64.5,2.1,22.5,245.5,52.44,39.9
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,47.42,35.5
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,40.56,29.38
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,33.77,23.02
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,23.0,11.53
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,11.8,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.0,0.75,13.5,35.5,156.66,30.88
2016,9,17,6,30,352.0,32.0,0.6,14.0,71.0,316.42,246.8
2016,9,17,6,45,449.5,41.0,0.5,15.0,118.0,414.13,332.6
2016,9,17,7,0,547.0,50.0,0.4,16.0,165.0,520.08,414.73
2016,9,17,7,15,604.5,56.0,0.35,16.5,216.0,596.58,471.08
2016,9,17,7,30,662.0,62.0,0.3,17.0,267.0,675.59,525.95
2016,9,17,7,45,331.0,96.5,0.3,17.5,199.5,440.01,350.64
2016,9,17,8,0,0.0,131.0,0.3,18.0,132.0,112.71,87.05
2016,9,17,8,15,4.5,148.5,0.3,18.5,151.5,131.9,103.64
2016,9,17,8,30,9.0,166.0,0.3,19.0,171.0,151.26,118.77
2016,9,17,8,45,39.0,204.0,0.35,19.5,226.5,238.4,187.88
2016,9,17,9,0,69.0,242.0,0.4,20.0,282.0,309.11,241.6
2016,9,17,9,15,467.5,164.0,0.45,20.5,460.0,690.92,526.76
2016,9,17,9,30,866.0,86.0,0.5,21.0,638.0,997.61,720.69
2016,9,17,9,45,878.5,86.5,0.55,22.0,673.0,1010.84,720.67
2016,9,17,10,0,891.0,87.0,0.6,23.0,708.0,1020.21,723.27
2016,9,17,10,15,898.5,88.5,0.65,23.5,736.0,1021.68,722.62
2016,9,17,10,30,906.0,90.0,0.7,24.0,764.0,1019.05,719.74
2016,9,17,10,45,911.5,90.5,0.8,24.5,784.5,1009.2,713.73
2016,9,17,11,0,917.0,91.0,0.9,25.0,805.0,995.29,705.35
2016,9,17,11,15,920.0,91.5,1.0,25.0,818.0,974.97,694.37
2016,9,17,11,30,923.0,92.0,1.1,25.0,831.0,950.78,680.92
2016,9,17,11,45,923.5,92.5,1.2,25.0,835.5,920.58,663.5
2016,9,17,12,0,924.0,93.0,1.3,25.0,840.0,886.85,643.6
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.0,848.03,620.07
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,806.11,594.11
2016,9,17,12,45,907.5,98.5,1.6,25.0,819.5,756.65,562.09
2016,9,17,13,0,893.0,104.0,1.7,25.0,805.0,705.47,526.23
2016,9,17,13,15,887.5,103.5,1.75,25.0,786.0,653.28,488.27
2016,9,17,13,30,882.0,103.0,1.8,25.0,767.0,599.32,447.75
2016,9,17,13,45,874.0,101.5,1.9,25.0,740.5,541.72,403.38
2016,9,17,14,0,866.0,100.0,2.0,25.0,714.0,483.15,356.56
2016,9,17,14,15,855.5,98.5,2.0,24.5,681.5,422.87,307.15
2016,9,17,14,30,845.0,97.0,2.0,24.0,649.0,362.4,256.07
2016,9,17,14,45,830.0,95.0,2.05,24.0,610.0,297.24,200.39
2016,9,17,15,0,815.0,93.0,2.1,24.0,571.0,235.24,148.07
2016,9,17,15,15,796.0,90.0,2.1,24.0,527.0,173.23,100.21
2016,9,17,15,30,777.0,87.0,2.1,24.0,483.0,113.32,64.65
2016,9,17,15,45,750.5,83.5,2.15,24.0,435.0,71.63,55.62
2016,9,17,16,0,724.0,80.0,2.2,24.0,387.0,69.09,53.68
2016,9,17,16,15,687.5,75.0,2.15,23.5,337.0,60.21,46.34
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,56.53,43.35
2016,9,17,16,45,598.5,63.5,2.1,22.5,236.5,51.52,39.11
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,46.51,34.69
2016,9,17,17,15,462.0,48.0,1.95,21.0,138.5,39.27,28.22
2016,9,17,17,30,378.0,39.0,1.8,20.0,91.0,32.06,21.47
2016,9,17,17,45,242.0,26.0,1.7,19.5,53.5,21.3,9.39
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,10.23,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.85,15.5,34.0,152.65,8.5
2016,9,18,6,30,343.0,31.0,0.9,16.0,68.0,310.32,239.62
2016,9,18,6,45,438.0,40.0,1.0,17.0,114.0,405.78,325.88
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,509.38,408.83
2016,9,18,7,15,591.5,55.0,1.05,18.5,210.0,586.1,466.98
2016,9,18,7,30,650.0,61.0,1.0,19.0,260.0,665.47,523.73
2016,9,18,7,45,690.0,65.0,0.95,20.0,310.5,722.76,560.66
2016,9,18,8,0,730.0,69.0,0.9,21.0,361.0,785.35,599.39
2016,9,18,8,15,757.5,72.5,0.9,21.5,409.5,834.77,629.3
2016,9,18,8,30,785.0,76.0,0.9,22.0,458.0,882.32,657.2
2016,9,18,8,45,805.5,78.5,0.9,23.0,503.0,919.4,676.28
2016,9,18,9,0,826.0,81.0,0.9,24.0,548.0,953.62,693.18
2016,9,18,9,15,841.0,83.0,0.85,25.0,588.5,966.03,695.09
2016,9,18,9,30,856.0,85.0,0.8,26.0,629.0,987.19,702.74
2016,9,18,9,45,875.0,83.5,0.75,27.0,665.0,1004.54,707.79
2016,9,18,10,0,894.0,82.0,0.7,28.0,701.0,1018.11,710.55
2016,9,18,10,15,901.5,83.0,0.6,28.5,729.0,1018.99,706.06
2016,9,18,10,30,909.0,84.0,0.5,29.0,757.0,1015.8,699.46
2016,9,18,10,45,914.5,85.0,0.45,29.5,777.5,1006.5,690.64
2016,9,18,11,0,920.0,86.0,0.4,30.0,798.0,993.11,679.71
2016,9,18,11,15,923.0,86.5,0.5,30.5,811.0,972.74,668.2
2016,9,18,11,30,926.0,87.0,0.6,31.0,824.0,948.49,654.42
2016,9,18,11,45,927.5,87.0,0.7,31.5,829.0,918.58,637.13
2016,9,18,12,0,929.0,87.0,0.8,32.0,834.0,885.09,617.47
2016,9,18,12,15,928.5,87.0,0.95,32.0,831.0,846.52,596.34
2016,9,18,12,30,928.0,87.0,1.1,32.0,828.0,804.8,572.59
2016,9,18,12,45,921.0,89.0,1.25,32.0,816.0,757.32,544.21
2016,9,18,13,0,914.0,91.0,1.4,32.0,804.0,707.57,511.3
2016,9,18,13,15,909.5,90.0,1.5,32.0,785.5,654.67,474.56
2016,9,18,13,30,905.0,89.0,1.6,32.0,767.0,599.87,435.06
2016,9,18,13,45,898.5,87.5,1.7,32.0,741.0,541.94,391.76
2016,9,18,14,0,892.0,86.0,1.8,32.0,715.0,482.83,345.84
2016,9,18,14,15,882.0,85.0,1.85,31.5,682.0,421.82,297.3
2016,9,18,14,30,872.0,84.0,1.9,31.0,649.0,360.52,246.9
2016,9,18,14,45,858.5,82.0,2.0,31.0,610.0,297.48,194.08
2016,9,18,15,0,845.0,80.0,2.1,31.0,571.0,235.15,142.72
2016,9,18,15,15,826.5,77.5,2.15,30.5,527.0,172.73,96.07
2016,9,18,15,30,808.0,75.0,2.2,30.0,483.0,106.0,56.75
2016,9,18,15,45,783.5,71.5,2.25,29.5,435.0,63.68,47.76
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,60.84,45.67
2016,9,18,16,15,723.5,64.0,2.25,28.0,336.5,57.39,43.09
2016,9,18,16,30,688.0,60.0,2.2,27.0,286.0,53.93,40.41
2016,9,18,16,45,636.5,55.0,2.2,26.5,235.0,49.47,36.68
2016,9,18,17,0,585.0,50.0,2.2,26.0,184.0,41.54,29.83
2016,9,18,17,15,501.5,42.0,2.1,25.0,136.5,34.85,23.92
2016,9,18,17,30,418.0,34.0,2.0,24.0,89.0,28.22,17.76
2016,9,18,17,45,273.5,22.5,1.9,23.0,52.0,18.52,6.19
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,8.65,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,167.0,15.0,1.05,17.5,32.5,148.62,0.0
2016,9,19,6,30,334.0,30.0,1.1,18.0,65.0,304.17,231.86
2016,9,19,6,45,427.5,39.5,1.15,18.5,110.5,398.74,318.82
2016,9,19,7,0,521.0,49.0,1.2,19.0,156.0,501.48,401.7
2016,9,19,7,15,580.0,55.0,1.15,19.5,205.5,578.16,460.08
2016,9,19,7,30,639.0,61.0,1.1,20.0,255.0,657.55,517.11
2016,9,19,7,45,679.5,65.5,1.05,20.5,305.0,715.39,555.72
2016,9,19,8,0,720.0,70.0,1.0,21.0,355.0,778.77,596.44
2016,9,19,8,15,747.5,73.5,1.0,21.5,403.0,827.9,626.41
2016,9,19,8,30,775.0,77.0,1.0,22.0,451.0,875.19,654.37
2016,9,19,8,45,796.0,79.5,1.05,23.0,496.0,912.52,674.65
2016,9,19,9,0,817.0,82.0,1.1,24.0,541.0,947.03,692.82
2016,9,19,9,15,832.0,84.0,1.1,24.5,580.5,959.17,697.0
2016,9,19,9,30,847.0,86.0,1.1,25.0,620.0,980.17,707.15
