Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,845.5,93.0,1.15,26.0,651.0,986.66,707.59
2016,9,19,10,0,844.0,100.0,1.2,27.0,682.0,989.08,705.79
2016,9,19,10,15,852.5,101.5,1.2,27.0,709.5,991.4,706.06
2016,9,19,10,30,861.0,103.0,1.2,27.0,737.0,989.8,704.05
2016,9,19,10,45,870.0,102.5,1.3,27.5,758.5,982.54,699.01
2016,9,19,11,0,879.0,102.0,1.4,28.0,780.0,971.3,691.6
2016,9,19,11,15,882.5,102.5,1.5,28.0,793.0,951.93,680.49
2016,9,19,11,30,886.0,103.0,1.6,28.0,806.0,928.81,667.01
2016,9,19,11,45,891.0,101.5,1.75,28.5,812.0,901.31,649.91
2016,9,19,12,0,896.0,100.0,1.9,29.0,818.0,870.19,630.27
2016,9,19,12,15,896.0,100.0,1.95,29.0,815.0,832.94,606.71
2016,9,19,12,30,896.0,100.0,2.0,29.0,812.0,792.62,580.92
2016,9,19,12,45,882.5,105.0,2.15,29.0,798.0,744.26,549.35
2016,9,19,13,0,869.0,110.0,2.3,29.0,784.0,694.19,514.31
2016,9,19,13,15,864.0,109.0,2.35,29.0,766.0,642.85,476.86
2016,9,19,13,30,859.0,108.0,2.4,29.0,748.0,589.78,436.97
2016,9,19,13,45,856.5,104.5,2.5,29.0,723.5,534.42,394.24
2016,9,19,14,0,854.0,101.0,2.6,29.0,699.0,477.56,348.8
2016,9,19,14,15,843.5,99.0,2.65,28.5,666.5,417.49,299.98
2016,9,19,14,30,833.0,97.0,2.7,28.0,634.0,355.22,248.04
2016,9,19,14,45,824.0,93.0,2.75,28.0,596.5,292.9,194.79
2016,9,19,15,0,815.0,89.0,2.8,28.0,559.0,230.93,142.8
2016,9,19,15,15,796.0,86.0,2.8,27.5,515.5,168.97,95.82
2016,9,19,15,30,777.0,83.0,2.8,27.0,472.0,109.11,61.15
2016,9,19,15,45,756.0,78.5,2.85,26.5,425.0,68.22,52.24
2016,9,19,16,0,735.0,74.0,2.9,26.0,378.0,64.9,49.73
2016,9,19,16,15,698.5,69.5,2.85,25.5,328.0,61.24,46.85
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,53.15,40.09
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,47.67,35.44
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,42.15,30.59
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.0,35.51,24.65
2016,9,19,17,30,392.0,35.0,2.5,22.0,83.0,28.96,18.41
2016,9,19,17,45,247.5,22.5,2.4,21.0,47.5,18.5,4.75
2016,9,19,18,0,103.0,10.0,2.3,20.0,12.0,7.87,0.0
2016,9,19,18,15,51.5,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,137.56,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,280.11,216.42
2016,9,20,6,45,394.0,44.5,2.8,14.5,110.0,381.24,312.71
2016,9,20,7,0,496.0,55.0,2.9,15.0,156.0,490.78,405.18
2016,9,20,7,15,559.0,62.0,2.9,15.5,206.0,571.67,470.39
2016,9,20,7,30,622.0,69.0,2.9,16.0,256.0,655.32,534.53
2016,9,20,7,45,668.0,73.0,2.95,16.5,307.0,722.09,583.27
2016,9,20,8,0,714.0,77.0,3.0,17.0,358.0,789.1,630.37
2016,9,20,8,15,742.5,80.5,2.95,17.5,406.5,833.21,658.73
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,881.4,689.28
2016,9,20,8,45,797.5,85.0,2.85,18.5,501.0,922.22,713.82
2016,9,20,9,0,824.0,86.0,2.8,19.0,547.0,960.29,736.0
2016,9,20,9,15,838.5,88.5,2.8,19.0,586.5,985.06,750.66
2016,9,20,9,30,853.0,91.0,2.8,19.0,626.0,993.26,754.23
2016,9,20,9,45,865.5,91.5,2.8,19.5,660.5,1006.11,759.79
2016,9,20,10,0,878.0,92.0,2.8,20.0,695.0,1015.15,762.86
2016,9,20,10,15,886.0,93.5,2.8,20.0,722.5,1016.82,762.65
2016,9,20,10,30,894.0,95.0,2.8,20.0,750.0,1014.44,759.99
2016,9,20,10,45,899.5,95.5,2.85,20.5,770.0,1004.38,751.45
2016,9,20,11,0,905.0,96.0,2.9,21.0,790.0,990.32,740.47
2016,9,20,11,15,908.0,96.5,2.95,21.0,803.0,969.9,726.81
2016,9,20,11,30,911.0,97.0,3.0,21.0,816.0,945.66,710.68
2016,9,20,11,45,911.0,98.0,3.05,21.5,820.0,915.53,689.26
2016,9,20,12,0,911.0,99.0,3.1,22.0,824.0,881.93,665.54
2016,9,20,12,15,910.5,98.5,3.15,22.0,821.0,843.15,639.46
2016,9,20,12,30,910.0,98.0,3.2,22.0,818.0,801.31,611.08
2016,9,20,12,45,904.5,99.0,3.25,22.0,806.0,754.37,578.27
2016,9,20,13,0,899.0,100.0,3.3,22.0,794.0,705.14,541.53
2016,9,20,13,15,894.0,99.0,3.3,22.0,775.0,652.38,501.1
2016,9,20,13,30,889.0,98.0,3.3,22.0,756.0,597.82,458.17
2016,9,20,13,45,705.5,166.0,3.35,22.0,676.5,510.58,389.65
2016,9,20,14,0,522.0,234.0,3.4,22.0,597.0,429.93,326.53
2016,9,20,14,15,685.0,164.0,3.4,21.5,616.5,404.6,302.13
2016,9,20,14,30,848.0,94.0,3.4,21.0,636.0,359.26,258.43
2016,9,20,14,45,832.5,92.0,3.45,21.0,596.5,293.75,201.04
2016,9,20,15,0,817.0,90.0,3.5,21.0,557.0,231.48,147.44
2016,9,20,15,15,797.0,87.0,3.5,20.5,513.0,169.22,98.94
2016,9,20,15,30,777.0,84.0,3.5,20.0,469.0,109.2,63.37
2016,9,20,15,45,750.0,80.5,3.55,20.0,421.0,69.62,54.91
2016,9,20,16,0,723.0,77.0,3.6,20.0,373.0,66.99,52.83
2016,9,20,16,15,684.5,72.0,3.55,19.5,322.5,58.19,45.4
2016,9,20,16,30,646.0,67.0,3.5,19.0,272.0,54.42,42.25
2016,9,20,16,45,590.5,60.5,3.5,19.0,222.0,49.33,37.73
2016,9,20,17,0,535.0,54.0,3.5,19.0,172.0,44.24,33.06
2016,9,20,17,15,444.5,45.0,3.45,18.5,125.0,36.92,26.31
2016,9,20,17,30,354.0,36.0,3.4,18.0,78.0,29.68,19.19
2016,9,20,17,45,177.0,18.0,3.35,17.5,39.0,14.56,0.88
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.0,16.5,3.6,13.5,31.0,136.24,0.0
2016,9,21,6,30,292.0,33.0,3.8,14.0,62.0,280.01,214.67
2016,9,21,6,45,395.0,43.0,4.0,14.5,107.5,381.34,313.72
2016,9,21,7,0,498.0,53.0,4.2,15.0,153.0,491.15,407.6
2016,9,21,7,15,561.5,60.0,4.3,15.0,203.0,572.41,475.39
2016,9,21,7,30,625.0,67.0,4.4,15.0,253.0,656.56,542.68
2016,9,21,7,45,460.0,106.5,4.5,15.5,257.5,571.61,474.87
2016,9,21,8,0,295.0,146.0,4.6,16.0,262.0,459.6,381.88
2016,9,21,8,15,536.5,114.0,4.6,16.0,358.0,687.06,563.1
2016,9,21,8,30,778.0,82.0,4.6,16.0,454.0,886.82,710.07
2016,9,21,8,45,623.0,136.5,4.65,16.5,452.5,819.72,656.39
2016,9,21,9,0,468.0,191.0,4.7,17.0,451.0,724.0,581.16
2016,9,21,9,15,663.0,141.5,4.7,17.0,539.0,879.13,696.46
2016,9,21,9,30,858.0,92.0,4.7,17.0,627.0,1000.43,780.59
2016,9,21,9,45,873.0,92.5,4.75,17.5,663.0,1015.74,787.73
2016,9,21,10,0,888.0,93.0,4.8,18.0,699.0,1027.2,793.07
2016,9,21,10,15,897.5,94.5,4.8,18.0,728.0,1030.21,793.79
2016,9,21,10,30,907.0,96.0,4.8,18.0,757.0,1029.09,791.9
2016,9,21,10,45,915.0,96.0,4.8,18.0,779.0,1020.63,785.11
2016,9,21,11,0,923.0,96.0,4.8,18.0,801.0,1008.04,775.67
2016,9,21,11,15,928.0,97.0,4.8,18.0,815.0,989.52,762.28
2016,9,21,11,30,933.0,98.0,4.8,18.0,829.0,966.97,746.22
2016,9,21,11,45,936.0,98.0,4.85,18.5,835.5,937.67,724.46
2016,9,21,12,0,939.0,98.0,4.9,19.0,842.0,904.65,700.16
2016,9,21,12,15,940.0,97.5,4.95,19.0,839.5,865.92,673.13
2016,9,21,12,30,941.0,97.0,5.0,19.0,837.0,823.91,643.58
2016,9,21,12,45,935.5,99.0,5.05,19.0,826.0,776.44,609.31
2016,9,21,13,0,930.0,101.0,5.1,19.0,815.0,726.53,570.73
2016,9,21,13,15,925.5,100.0,5.15,19.0,795.5,672.39,528.06
2016,9,21,13,30,921.0,99.0,5.2,19.0,776.0,616.32,482.68
2016,9,21,13,45,917.5,96.5,5.3,19.5,750.5,557.78,433.28
2016,9,21,14,0,914.0,94.0,5.4,20.0,725.0,497.7,381.24
2016,9,21,14,15,903.5,92.0,5.45,19.5,690.5,434.03,326.28
2016,9,21,14,30,893.0,90.0,5.5,19.0,656.0,370.13,269.64
2016,9,21,14,45,882.5,86.5,5.55,19.0,616.5,305.14,211.07
2016,9,21,15,0,872.0,83.0,5.6,19.0,577.0,240.5,154.21
2016,9,21,15,15,852.5,80.5,5.6,18.5,531.5,170.88,99.11
2016,9,21,15,30,833.0,78.0,5.6,18.0,486.0,107.69,61.51
2016,9,21,15,45,809.5,74.0,5.6,18.0,437.0,66.05,52.3
2016,9,21,16,0,786.0,70.0,5.6,18.0,388.0,62.85,49.67
2016,9,21,16,15,748.0,66.0,5.5,17.5,335.5,59.36,46.82
2016,9,21,16,30,710.0,62.0,5.4,17.0,283.0,55.88,43.89
2016,9,21,16,45,652.5,56.0,5.35,16.5,230.5,46.66,35.75
2016,9,21,17,0,595.0,50.0,5.3,16.0,178.0,41.71,31.21
2016,9,21,17,15,498.5,42.0,5.2,15.5,129.0,34.93,24.85
2016,9,21,17,30,402.0,34.0,5.1,15.0,80.0,28.3,18.07
2016,9,21,17,45,201.0,17.0,5.05,15.0,40.0,13.84,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,152.5,15.5,3.8,12.5,30.0,138.49,0.0
2016,9,22,6,30,305.0,31.0,3.9,13.0,60.0,288.07,219.06
2016,9,22,6,45,412.5,40.5,4.05,13.5,106.5,392.32,323.47
2016,9,22,7,0,520.0,50.0,4.2,14.0,153.0,505.68,420.41
2016,9,22,7,15,584.0,57.0,4.1,14.5,204.0,588.07,487.8
2016,9,22,7,30,648.0,64.0,4.0,15.0,255.0,673.45,554.16
2016,9,22,7,45,697.5,67.0,3.95,15.5,307.5,736.82,600.79
2016,9,22,8,0,747.0,70.0,3.9,16.0,360.0,807.24,650.77
2016,9,22,8,15,775.5,73.5,3.7,16.5,409.0,857.97,683.7
2016,9,22,8,30,804.0,77.0,3.5,17.0,458.0,906.76,714.08
2016,9,22,8,45,828.0,78.5,3.35,17.5,504.0,946.13,737.15
2016,9,22,9,0,852.0,80.0,3.2,18.0,550.0,970.38,749.18
2016,9,22,9,15,867.0,82.0,3.1,18.0,590.5,994.95,763.17
2016,9,22,9,30,882.0,84.0,3.0,18.0,631.0,1015.96,774.62
2016,9,22,9,45,896.0,84.0,2.9,18.5,666.5,1029.73,779.69
2016,9,22,10,0,910.0,84.0,2.8,19.0,702.0,1039.58,782.24
2016,9,22,10,15,917.5,85.0,2.75,19.0,729.5,1039.93,780.61
2016,9,22,10,30,925.0,86.0,2.7,19.0,757.0,1036.14,776.5
2016,9,22,10,45,929.5,87.0,2.65,19.5,777.0,1025.2,766.4
2016,9,22,11,0,934.0,88.0,2.6,20.0,797.0,1010.13,753.85
2016,9,22,11,15,936.5,88.5,2.65,20.0,809.5,988.56,739.59
2016,9,22,11,30,939.0,89.0,2.7,20.0,822.0,963.07,722.83
2016,9,22,11,45,938.5,90.0,2.75,20.5,826.0,931.63,700.72
2016,9,22,12,0,938.0,91.0,2.8,21.0,830.0,896.67,676.26
2016,9,22,12,15,937.5,91.0,2.8,21.0,826.5,857.33,649.68
2016,9,22,12,30,937.0,91.0,2.8,21.0,823.0,814.83,620.76
2016,9,22,12,45,929.5,93.0,2.85,21.0,810.5,766.19,587.26
2016,9,22,13,0,922.0,95.0,2.9,21.0,798.0,715.33,549.51
2016,9,22,13,15,916.5,94.0,2.95,21.0,778.5,661.05,508.27
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,604.97,464.41
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,545.82,416.78
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,485.92,367.0
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.0,423.54,313.83
2016,9,22,14,30,867.0,90.0,3.3,21.0,635.0,361.04,259.17
2016,9,22,14,45,848.0,89.5,3.4,21.0,594.5,294.57,201.1
2016,9,22,15,0,829.0,89.0,3.5,21.0,554.0,231.79,147.22
2016,9,22,15,15,808.0,86.0,3.6,20.5,509.0,168.62,98.21
2016,9,22,15,30,787.0,83.0,3.7,20.0,464.0,107.82,62.59
2016,9,22,15,45,753.0,81.0,3.85,19.5,415.0,70.15,55.54
2016,9,22,16,0,719.0,79.0,4.0,19.0,366.0,63.33,49.89
2016,9,22,16,15,678.0,74.0,4.05,18.5,315.0,59.6,46.85
2016,9,22,16,30,637.0,69.0,4.1,18.0,264.0,55.87,43.7
2016,9,22,16,45,573.5,62.5,4.2,17.5,213.0,50.77,39.2
2016,9,22,17,0,510.0,56.0,4.3,17.0,162.0,45.73,34.56
2016,9,22,17,15,411.0,46.0,4.15,16.5,115.5,37.66,27.04
2016,9,22,17,30,312.0,36.0,4.0,16.0,69.0,29.67,18.85
2016,9,22,17,45,156.0,18.0,3.9,15.5,34.5,14.63,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,13.5,1.85,12.5,29.5,120.18,0.0
2016,9,23,6,30,348.0,27.0,1.9,13.0,59.0,314.45,234.34
2016,9,23,6,45,446.5,35.5,1.95,14.0,104.0,411.93,334.67
2016,9,23,7,0,545.0,44.0,2.0,15.0,149.0,518.26,422.98
2016,9,23,7,15,604.0,49.5,1.9,15.5,199.0,589.3,479.35
2016,9,23,7,30,663.0,55.0,1.8,16.0,249.0,669.66,539.29
2016,9,23,7,45,702.5,59.5,1.75,16.5,299.0,732.98,583.74
2016,9,23,8,0,742.0,64.0,1.7,17.0,349.0,796.0,625.92
2016,9,23,8,15,768.5,67.0,1.65,17.5,396.5,843.87,655.71
2016,9,23,8,30,795.0,70.0,1.6,18.0,444.0,889.79,683.23
2016,9,23,8,45,815.5,72.0,1.6,19.0,488.5,914.34,694.85
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,947.47,712.18
2016,9,23,9,15,850.5,76.0,1.55,20.5,572.5,971.42,723.7
2016,9,23,9,30,865.0,78.0,1.5,21.0,612.0,991.87,732.91
2016,9,23,9,45,875.0,79.5,1.5,21.5,645.5,1003.39,737.14
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,1011.03,739.11
2016,9,23,10,15,892.5,82.0,1.55,22.0,705.5,1011.53,738.91
2016,9,23,10,30,900.0,83.0,1.6,22.0,732.0,1008.0,736.38
2016,9,23,10,45,904.0,84.0,1.65,22.5,751.5,996.93,727.79
2016,9,23,11,0,908.0,85.0,1.7,23.0,771.0,981.88,716.86
2016,9,23,11,15,911.0,85.5,1.8,23.0,783.0,961.37,704.57
2016,9,23,11,30,914.0,86.0,1.9,23.0,795.0,937.04,689.77
2016,9,23,11,45,912.5,87.0,2.0,23.0,798.5,905.51,670.13
2016,9,23,12,0,911.0,88.0,2.1,23.0,802.0,870.62,648.11
2016,9,23,12,15,910.0,88.0,2.25,23.0,798.5,831.93,623.68
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,790.22,596.75
2016,9,23,12,45,902.5,89.5,2.55,23.0,782.5,743.13,565.26
2016,9,23,13,0,896.0,91.0,2.7,23.0,770.0,693.84,529.45
2016,9,23,13,15,891.0,90.0,2.8,22.5,751.0,641.24,490.85
2016,9,23,13,30,886.0,89.0,2.9,22.0,732.0,586.86,449.46
2016,9,23,13,45,878.0,88.0,3.05,22.0,705.5,529.41,403.47
2016,9,23,14,0,870.0,87.0,3.2,22.0,679.0,470.99,355.06
2016,9,23,14,15,860.0,85.5,3.25,22.0,646.5,410.67,303.42
2016,9,23,14,30,850.0,84.0,3.3,22.0,614.0,350.14,250.33
2016,9,23,14,45,838.5,81.0,3.4,22.0,576.0,288.09,195.65
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,226.57,142.65
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,159.98,90.99
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,99.89,56.13
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,62.59,48.7
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,60.43,46.99
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,56.6,43.95
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,52.76,40.79
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,43.82,32.93
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,38.93,28.45
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,31.82,21.82
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,24.82,14.46
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,12.19,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,1.35,14.5,29.0,127.31,0.0
2016,9,24,6,30,372.0,25.0,1.4,15.0,58.0,329.51,238.47
2016,9,24,6,45,472.0,32.5,1.5,16.0,104.0,420.3,336.72
2016,9,24,7,0,572.0,40.0,1.6,17.0,150.0,528.58,425.65
2016,9,24,7,15,631.5,45.5,1.65,17.5,200.5,607.9,488.12
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,689.54,548.96
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,752.29,593.13
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,814.7,635.28
2016,9,24,8,15,797.5,61.0,1.9,19.5,401.0,864.15,667.42
2016,9,24,8,30,825.0,64.0,2.0,20.0,450.0,900.44,689.82
2016,9,24,8,45,845.5,66.0,2.1,21.0,495.0,936.95,710.73
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,970.59,729.3
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,994.25,741.36
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,1014.32,751.1
2016,9,24,9,45,909.0,71.0,2.2,23.5,656.0,1028.16,756.85
2016,9,24,10,0,923.0,71.0,2.2,24.0,691.0,1038.04,760.2
2016,9,24,10,15,930.5,72.0,2.15,24.5,718.5,1038.41,757.01
2016,9,24,10,30,938.0,73.0,2.1,25.0,746.0,1034.59,751.42
2016,9,24,10,45,944.0,73.5,2.1,25.5,767.0,1024.46,742.66
2016,9,24,11,0,950.0,74.0,2.1,26.0,788.0,1010.13,731.47
2016,9,24,11,15,953.0,74.0,2.05,26.0,800.5,988.22,716.48
2016,9,24,11,30,956.0,74.0,2.0,26.0,813.0,962.34,699.12
2016,9,24,11,45,957.5,74.5,1.95,26.5,817.5,931.79,677.52
2016,9,24,12,0,959.0,75.0,1.9,27.0,822.0,897.54,653.66
2016,9,24,12,15,958.0,75.0,1.9,27.0,818.5,857.17,627.61
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,813.62,599.31
2016,9,24,12,45,944.5,80.0,1.95,27.5,801.5,763.74,565.76
2016,9,24,13,0,932.0,85.0,2.0,28.0,788.0,711.89,527.92
2016,9,24,13,15,927.0,84.5,2.05,28.0,768.5,657.94,488.7
2016,9,24,13,30,922.0,84.0,2.1,28.0,749.0,602.1,446.8
2016,9,24,13,45,913.5,83.0,2.15,28.0,721.5,542.41,400.63
2016,9,24,14,0,905.0,82.0,2.2,28.0,694.0,481.74,352.05
2016,9,24,14,15,894.5,80.5,2.2,27.5,660.5,419.16,300.9
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,356.39,248.03
2016,9,24,14,45,869.5,77.5,2.25,27.0,587.0,292.66,193.43
2016,9,24,15,0,855.0,76.0,2.3,27.0,547.0,229.74,140.71
2016,9,24,15,15,835.0,73.5,2.3,26.5,502.0,166.46,93.06
2016,9,24,15,30,815.0,71.0,2.3,26.0,457.0,99.38,54.11
2016,9,24,15,45,787.0,68.0,2.35,26.0,408.5,61.31,46.6
2016,9,24,16,0,759.0,65.0,2.4,26.0,360.0,58.68,44.53
2016,9,24,16,15,719.5,61.0,2.35,25.0,309.0,55.11,41.76
2016,9,24,16,30,680.0,57.0,2.3,24.0,258.0,51.55,38.89
2016,9,24,16,45,618.0,51.5,2.3,23.0,207.0,46.54,34.62
2016,9,24,17,0,556.0,46.0,2.3,22.0,156.0,38.33,27.4
2016,9,24,17,15,455.5,37.0,2.25,21.0,109.5,30.74,20.48
2016,9,24,17,30,355.0,28.0,2.2,20.0,63.0,23.24,12.59
2016,9,24,17,45,177.5,14.0,2.2,19.5,31.5,11.4,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,12.5,1.7,15.5,28.5,128.29,0.0
2016,9,25,6,30,374.0,25.0,1.8,16.0,57.0,331.41,233.94
2016,9,25,6,45,480.0,33.0,1.9,17.0,104.0,427.49,341.37
2016,9,25,7,0,586.0,41.0,2.0,18.0,151.0,541.65,435.24
2016,9,25,7,15,646.5,46.5,2.05,18.5,202.5,622.6,499.19
2016,9,25,7,30,707.0,52.0,2.1,19.0,254.0,705.77,561.33
2016,9,25,7,45,746.0,56.0,2.15,20.0,305.5,769.36,605.06
2016,9,25,8,0,785.0,60.0,2.2,21.0,357.0,832.49,646.43
2016,9,25,8,15,812.0,63.0,2.2,21.5,406.0,881.84,677.4
2016,9,25,8,30,839.0,66.0,2.2,22.0,455.0,917.83,698.4
2016,9,25,8,45,858.0,68.0,2.25,23.0,500.5,952.99,717.59
2016,9,25,9,0,877.0,70.0,2.3,24.0,546.0,985.16,734.4
2016,9,25,9,15,890.5,72.0,2.25,24.5,586.0,1008.44,745.5
2016,9,25,9,30,904.0,74.0,2.2,25.0,626.0,1028.03,754.19
2016,9,25,9,45,917.5,74.0,2.2,26.0,661.0,1041.22,757.91
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,1050.41,759.21
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.0,1050.06,755.54
2016,9,25,10,30,945.0,76.0,2.1,28.0,750.0,1045.49,749.5
2016,9,25,10,45,948.0,77.5,2.1,28.5,769.5,1033.29,739.53
2016,9,25,11,0,951.0,79.0,2.1,29.0,789.0,1016.95,727.21
2016,9,25,11,15,953.5,79.0,2.0,29.5,801.5,994.34,709.99
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,967.8,690.52
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,935.48,668.18
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,899.62,643.73
2016,9,25,12,15,952.0,81.5,1.7,31.5,817.0,858.75,615.62
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,814.74,585.54
2016,9,25,12,45,945.5,82.0,1.5,32.5,800.5,766.01,552.38
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,714.88,515.08
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,660.51,475.48
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,604.23,433.57
2016,9,25,13,45,919.0,82.0,1.0,33.5,720.0,543.71,387.14
2016,9,25,14,0,908.0,82.0,0.9,34.0,692.0,482.44,338.97
2016,9,25,14,15,897.5,80.5,0.8,33.5,658.0,419.65,289.65
2016,9,25,14,30,887.0,79.0,0.7,33.0,624.0,356.67,238.74
2016,9,25,14,45,867.0,79.0,0.6,33.0,583.0,292.49,186.14
2016,9,25,15,0,847.0,79.0,0.5,33.0,542.0,229.75,135.92
2016,9,25,15,15,827.0,76.5,0.55,32.5,497.0,161.89,86.92
2016,9,25,15,30,807.0,74.0,0.6,32.0,452.0,100.46,53.83
2016,9,25,15,45,773.5,71.5,0.65,32.0,402.5,63.65,47.26
2016,9,25,16,0,740.0,69.0,0.7,32.0,353.0,61.43,45.61
2016,9,25,16,15,698.5,64.5,0.8,30.5,302.0,57.57,42.79
2016,9,25,16,30,657.0,60.0,0.9,29.0,251.0,49.59,36.38
2016,9,25,16,45,591.0,54.0,1.05,28.0,200.0,44.6,32.2
2016,9,25,17,0,525.0,48.0,1.2,27.0,149.0,39.69,27.88
2016,9,25,17,15,422.0,38.0,1.3,26.0,103.0,31.39,20.46
2016,9,25,17,30,319.0,28.0,1.4,25.0,57.0,23.16,11.65
2016,9,25,17,45,159.5,14.0,1.5,24.0,28.5,11.02,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,85.97,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,238.54,160.67
2016,9,26,6,45,339.5,40.5,0.35,18.5,91.0,342.23,268.77
2016,9,26,7,0,443.0,53.0,0.3,19.0,135.0,453.26,358.09
2016,9,26,7,15,510.0,61.5,0.3,19.5,184.0,537.58,422.15
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,625.07,484.97
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,693.32,529.92
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,761.89,572.86
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,815.87,604.4
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,868.38,633.95
2016,9,26,8,45,756.0,97.0,0.2,24.0,476.0,901.44,649.88
2016,9,26,9,0,779.0,101.0,0.2,25.0,521.0,938.88,668.4
2016,9,26,9,15,796.5,104.0,0.3,25.5,561.0,966.45,683.76
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,990.54,697.29
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.0,1004.71,704.74
2016,9,26,10,0,838.0,112.0,0.7,28.0,669.0,1014.99,710.03
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.0,1018.14,710.32
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,1017.21,708.39
2016,9,26,10,45,863.0,117.5,0.9,29.5,745.0,1008.12,702.76
2016,9,26,11,0,869.0,119.0,1.0,30.0,765.0,994.98,694.81
2016,9,26,11,15,873.0,119.5,1.1,30.0,777.5,961.94,676.05
2016,9,26,11,30,877.0,120.0,1.2,30.0,790.0,938.61,663.29
2016,9,26,11,45,879.0,120.0,1.3,30.5,794.5,909.35,645.23
2016,9,26,12,0,881.0,120.0,1.4,31.0,799.0,876.67,624.89
2016,9,26,12,15,880.5,119.5,1.5,31.0,795.5,838.2,601.85
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,796.78,576.55
2016,9,26,12,45,903.0,106.0,1.75,31.0,787.5,758.02,552.15
2016,9,26,13,0,926.0,93.0,1.9,31.0,783.0,714.52,522.82
2016,9,26,13,15,921.0,92.0,1.95,31.0,763.0,660.15,483.85
2016,9,26,13,30,916.0,91.0,2.0,31.0,743.0,603.93,442.32
2016,9,26,13,45,910.0,89.0,2.1,31.0,716.0,544.73,397.35
2016,9,26,14,0,904.0,87.0,2.2,31.0,689.0,484.32,349.71
2016,9,26,14,15,893.0,85.5,2.2,30.5,655.0,421.44,298.97
2016,9,26,14,30,882.0,84.0,2.2,30.0,621.0,358.43,246.58
2016,9,26,14,45,869.5,81.0,2.25,30.0,581.5,294.0,192.08
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,230.2,139.3
2016,9,26,15,15,836.5,75.5,2.25,29.5,496.5,161.66,88.31
2016,9,26,15,30,816.0,73.0,2.2,29.0,451.0,99.6,54.18
2016,9,26,15,45,791.0,69.0,2.15,28.5,402.5,62.14,46.82
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,58.82,44.28
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,54.84,41.17
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,50.85,37.94
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,45.02,32.9
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,39.2,27.68
2016,9,26,17,15,467.5,34.0,1.35,24.0,103.5,28.44,18.11
2016,9,26,17,30,365.0,25.0,1.3,23.0,57.0,20.86,9.38
2016,9,26,17,45,182.5,12.5,1.3,22.0,28.5,9.83,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.5,0.25,17.0,24.5,106.03,0.0
2016,9,27,6,30,302.0,25.0,0.2,17.0,49.0,280.16,182.11
2016,9,27,6,45,406.0,35.0,0.2,17.5,93.5,385.93,301.22
2016,9,27,7,0,510.0,45.0,0.2,18.0,138.0,497.09,390.22
2016,9,27,7,15,575.5,52.0,0.2,18.5,188.0,580.24,452.9
2016,9,27,7,30,641.0,59.0,0.2,19.0,238.0,666.6,514.22
2016,9,27,7,45,682.0,64.5,0.2,20.0,288.5,725.26,551.93
2016,9,27,8,0,723.0,70.0,0.2,21.0,339.0,790.41,592.19
2016,9,27,8,15,753.0,73.5,0.2,21.5,387.5,841.79,622.56
2016,9,27,8,30,783.0,77.0,0.2,22.0,436.0,891.29,650.84
2016,9,27,8,45,804.0,80.0,0.25,23.0,480.5,928.97,670.51
2016,9,27,9,0,825.0,83.0,0.3,24.0,525.0,963.72,688.16
2016,9,27,9,15,841.0,85.5,0.35,24.5,565.0,989.52,701.47
2016,9,27,9,30,857.0,88.0,0.4,25.0,605.0,998.8,704.86
2016,9,27,9,45,877.5,86.0,0.5,26.0,641.0,1016.21,713.37
2016,9,27,10,0,898.0,84.0,0.6,27.0,677.0,1029.84,719.52
2016,9,27,10,15,906.0,85.0,0.65,27.0,704.5,1030.33,719.6
2016,9,27,10,30,914.0,86.0,0.7,27.0,732.0,1026.73,717.57
2016,9,27,10,45,918.5,87.0,0.8,27.5,751.5,1015.51,710.81
2016,9,27,11,0,923.0,88.0,0.9,28.0,771.0,1000.24,701.7
2016,9,27,11,15,926.0,88.5,0.95,28.0,783.5,978.98,689.37
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,953.84,674.7
2016,9,27,11,45,929.5,89.5,1.1,28.5,799.5,922.7,655.78
2016,9,27,12,0,930.0,90.0,1.2,29.0,803.0,888.03,634.48
2016,9,27,12,15,929.0,90.0,1.3,29.0,799.0,848.27,610.87
2016,9,27,12,30,928.0,90.0,1.4,29.0,795.0,805.44,584.85
2016,9,27,12,45,929.5,87.0,1.5,29.0,784.5,758.58,555.43
2016,9,27,13,0,931.0,84.0,1.6,29.0,774.0,708.88,521.34
2016,9,27,13,15,926.0,83.5,1.65,29.0,754.0,654.86,482.58
2016,9,27,13,30,921.0,83.0,1.7,29.0,734.0,598.96,441.14
2016,9,27,13,45,912.0,82.0,1.75,29.0,706.5,538.98,395.26
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,478.09,347.0
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,415.38,296.29
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,352.56,243.83
2016,9,27,14,45,865.5,76.5,2.0,28.0,570.5,288.74,189.59
2016,9,27,15,0,850.0,75.0,2.1,28.0,530.0,225.88,137.34
2016,9,27,15,15,829.5,72.5,2.15,27.5,485.5,157.86,86.43
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,96.34,52.52
2016,9,27,15,45,779.5,67.0,2.25,27.0,392.0,60.47,45.74
2016,9,27,16,0,750.0,64.0,2.3,27.0,343.0,57.82,43.64
2016,9,27,16,15,709.0,59.5,2.25,26.0,292.5,53.83,40.5
2016,9,27,16,30,668.0,55.0,2.2,25.0,242.0,49.84,37.24
2016,9,27,16,45,604.0,49.0,2.2,24.0,191.5,44.39,32.55
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,35.92,25.07
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,27.88,17.71
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,19.94,7.9
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,9.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,134.0,12.5,1.75,14.0,23.0,95.44,0.0
2016,9,28,6,30,268.0,25.0,1.8,14.0,46.0,255.62,162.24
2016,9,28,6,45,379.0,35.5,1.9,14.5,89.5,367.58,295.97
2016,9,28,7,0,490.0,46.0,2.0,15.0,133.0,483.77,394.73
2016,9,28,7,15,557.5,52.5,1.9,15.5,182.5,567.21,461.82
2016,9,28,7,30,625.0,59.0,1.8,16.0,232.0,653.94,527.46
2016,9,28,7,45,670.5,64.0,1.75,16.5,282.5,721.38,575.56
2016,9,28,8,0,716.0,69.0,1.7,17.0,333.0,783.62,617.64
2016,9,28,8,15,746.5,72.5,1.65,17.5,381.0,835.21,650.43
2016,9,28,8,30,777.0,76.0,1.6,18.0,429.0,885.0,680.82
2016,9,28,8,45,800.5,78.5,1.6,18.5,474.0,924.32,703.83
2016,9,28,9,0,824.0,81.0,1.6,19.0,519.0,960.83,724.58
2016,9,28,9,15,840.0,83.0,1.65,19.0,559.0,985.89,739.61
2016,9,28,9,30,856.0,85.0,1.7,19.0,599.0,994.6,744.03
2016,9,28,9,45,867.0,87.0,1.75,19.5,632.5,1007.15,749.88
2016,9,28,10,0,878.0,89.0,1.8,20.0,666.0,1015.83,753.27
2016,9,28,10,15,886.5,90.5,1.85,20.0,693.5,1017.37,753.64
2016,9,28,10,30,895.0,92.0,1.9,20.0,721.0,1014.87,751.62
2016,9,28,10,45,901.5,92.5,2.0,20.5,741.0,1005.15,744.31
2016,9,28,11,0,908.0,93.0,2.1,21.0,761.0,991.39,734.51
2016,9,28,11,15,911.0,94.0,2.2,21.0,773.0,970.85,721.75
2016,9,28,11,30,914.0,95.0,2.3,21.0,785.0,946.47,706.46
2016,9,28,11,45,916.5,94.5,2.4,21.5,789.5,916.32,685.93
2016,9,28,12,0,919.0,94.0,2.5,22.0,794.0,882.61,662.96
2016,9,28,12,15,917.5,93.5,2.55,21.5,790.0,842.23,637.41
2016,9,28,12,30,916.0,93.0,2.6,21.0,786.0,798.88,609.49
2016,9,28,12,45,911.5,93.5,2.7,21.0,773.5,751.55,576.99
2016,9,28,13,0,907.0,94.0,2.8,21.0,761.0,701.87,540.29
2016,9,28,13,15,901.0,93.0,2.85,21.0,741.0,647.77,499.06
2016,9,28,13,30,895.0,92.0,2.9,21.0,721.0,591.99,455.28
2016,9,28,13,45,888.0,90.0,3.0,21.0,694.0,533.39,408.07
2016,9,28,14,0,881.0,88.0,3.1,21.0,667.0,473.75,358.37
2016,9,28,14,15,869.0,86.5,3.1,20.5,633.0,411.83,305.76
2016,9,28,14,30,857.0,85.0,3.1,20.0,599.0,349.94,251.73
2016,9,28,14,45,841.5,82.5,3.15,20.0,559.0,283.56,193.33
2016,9,28,15,0,826.0,80.0,3.2,20.0,519.0,220.45,138.93
2016,9,28,15,15,804.0,77.5,3.25,19.5,474.5,157.95,90.72
2016,9,28,15,30,782.0,75.0,3.3,19.0,430.0,97.95,56.66
2016,9,28,15,45,750.0,71.5,3.35,18.5,381.0,63.32,49.93
2016,9,28,16,0,718.0,68.0,3.4,18.0,332.0,60.4,47.62
2016,9,28,16,15,674.0,63.5,3.35,17.5,282.0,56.54,44.38
2016,9,28,16,30,630.0,59.0,3.3,17.0,232.0,48.61,37.43
2016,9,28,16,45,555.0,53.0,3.3,17.0,182.0,43.59,32.82
2016,9,28,17,0,480.0,47.0,3.3,17.0,132.0,38.7,28.13
2016,9,28,17,15,365.0,36.5,3.25,16.5,88.5,30.03,19.88
2016,9,28,17,30,250.0,26.0,3.2,16.0,45.0,21.45,7.78
2016,9,28,17,45,125.0,13.0,3.15,15.5,22.5,10.23,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,76.28,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,212.88,127.56
2016,9,29,6,45,321.0,39.0,2.75,12.5,85.0,329.01,267.51
2016,9,29,7,0,437.0,51.0,2.9,13.0,128.0,448.77,372.01
2016,9,29,7,15,507.5,59.5,2.85,13.5,177.0,535.87,444.31
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,626.36,515.57
2016,9,29,7,45,292.5,97.5,2.8,14.5,177.5,418.07,348.7
2016,9,29,8,0,7.0,127.0,2.8,15.0,129.0,119.47,95.58
2016,9,29,8,15,27.0,153.5,2.8,15.0,165.0,182.19,148.82
2016,9,29,8,30,47.0,180.0,2.8,15.0,201.0,229.99,188.28
2016,9,29,8,45,74.0,205.0,2.8,15.5,242.5,283.0,231.14
2016,9,29,9,0,101.0,230.0,2.8,16.0,284.0,336.22,273.17
2016,9,29,9,15,184.0,245.0,2.8,16.5,351.5,457.74,369.12
2016,9,29,9,30,267.0,260.0,2.8,17.0,419.0,581.2,462.38
2016,9,29,9,45,273.0,275.0,2.8,17.5,446.0,600.19,473.75
2016,9,29,10,0,279.0,290.0,2.8,18.0,473.0,617.52,484.46
2016,9,29,10,15,582.0,191.5,2.8,18.0,592.5,843.57,654.42
2016,9,29,10,30,885.0,93.0,2.8,18.0,712.0,1006.18,763.66
2016,9,29,10,45,892.0,93.0,2.85,18.5,731.5,996.44,753.62
