Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,982.72,742.76
2016,9,29,11,15,902.0,93.5,2.95,19.0,762.5,961.77,728.58
2016,9,29,11,30,905.0,94.0,3.0,19.0,774.0,937.06,711.95
2016,9,29,11,45,906.0,94.0,3.05,19.5,777.5,906.36,689.92
2016,9,29,12,0,907.0,94.0,3.1,20.0,781.0,872.22,665.58
2016,9,29,12,15,905.5,93.5,3.15,20.0,776.5,832.26,638.37
2016,9,29,12,30,904.0,93.0,3.2,20.0,772.0,789.37,608.91
2016,9,29,12,45,900.0,92.5,3.25,20.0,759.5,741.95,575.37
2016,9,29,13,0,896.0,92.0,3.3,20.0,747.0,692.21,537.79
2016,9,29,13,15,890.5,91.5,3.3,20.0,727.5,639.45,496.76
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,584.96,453.25
2016,9,29,13,45,876.0,90.0,3.35,20.0,680.5,526.8,405.74
2016,9,29,14,0,867.0,89.0,3.4,20.0,653.0,467.82,356.03
2016,9,29,14,15,855.5,87.0,3.45,19.5,619.5,406.49,303.6
2016,9,29,14,30,844.0,85.0,3.5,19.0,586.0,345.18,249.72
2016,9,29,14,45,827.0,83.0,3.55,19.0,546.5,279.7,191.77
2016,9,29,15,0,810.0,81.0,3.6,19.0,507.0,217.64,138.04
2016,9,29,15,15,788.0,78.0,3.65,18.5,463.0,155.8,90.16
2016,9,29,15,30,766.0,75.0,3.7,18.0,419.0,96.5,56.39
2016,9,29,15,45,734.5,71.5,3.75,18.0,371.0,63.08,49.85
2016,9,29,16,0,703.0,68.0,3.8,18.0,323.0,60.21,47.46
2016,9,29,16,15,658.5,63.0,3.75,17.5,273.5,51.68,40.11
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,47.71,36.63
2016,9,29,16,45,544.0,51.5,3.7,16.5,175.0,42.36,31.78
2016,9,29,17,0,474.0,45.0,3.7,16.0,126.0,37.11,26.8
2016,9,29,17,15,359.5,34.5,3.55,15.5,83.5,28.41,18.44
2016,9,29,17,30,245.0,24.0,3.4,15.0,41.0,19.8,4.89
2016,9,29,17,45,122.5,12.0,3.3,14.5,20.5,9.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,83.06,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,225.24,124.52
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,342.71,278.51
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,460.9,382.68
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,546.29,454.64
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,635.11,525.82
2016,9,30,7,45,644.5,67.0,4.0,14.5,273.0,704.35,578.83
2016,9,30,8,0,693.0,72.0,4.1,15.0,323.0,774.09,630.13
2016,9,30,8,15,724.0,76.0,4.1,15.0,370.5,819.79,662.59
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,870.18,697.79
2016,9,30,8,45,780.5,82.0,4.2,15.5,462.5,910.41,724.02
2016,9,30,9,0,806.0,84.0,4.3,16.0,507.0,947.88,747.92
2016,9,30,9,15,822.5,86.5,4.3,16.5,546.0,973.78,762.78
2016,9,30,9,30,839.0,89.0,4.3,17.0,585.0,996.16,775.14
2016,9,30,9,45,852.0,90.0,4.3,17.5,619.0,996.26,771.94
2016,9,30,10,0,865.0,91.0,4.3,18.0,653.0,1005.6,775.55
2016,9,30,10,15,874.0,92.5,4.25,18.0,680.0,1007.54,775.25
2016,9,30,10,30,883.0,94.0,4.2,18.0,707.0,1005.47,772.42
2016,9,30,10,45,888.0,95.5,4.2,18.0,726.5,995.4,764.56
2016,9,30,11,0,893.0,97.0,4.2,18.0,746.0,981.36,754.18
2016,9,30,11,15,896.5,97.5,4.25,18.0,758.0,960.87,739.78
2016,9,30,11,30,900.0,98.0,4.3,18.0,770.0,936.61,722.85
2016,9,30,11,45,902.0,98.0,4.35,18.0,774.5,906.8,702.09
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,873.5,679.01
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,833.92,650.99
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,791.39,620.72
2016,9,30,12,45,898.0,97.0,4.45,18.0,758.5,744.4,586.53
2016,9,30,13,0,894.0,97.0,4.5,18.0,746.0,695.09,548.4
2016,9,30,13,15,888.5,96.0,4.5,18.0,726.5,641.83,506.1
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,586.88,461.33
2016,9,30,13,45,877.0,92.5,4.55,18.0,680.0,528.91,413.04
2016,9,30,14,0,871.0,90.0,4.6,18.0,653.0,469.84,362.31
2016,9,30,14,15,859.5,88.5,4.55,18.0,619.5,408.63,308.29
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,345.45,251.62
2016,9,30,14,45,834.5,84.0,4.5,18.0,547.0,281.83,194.42
2016,9,30,15,0,821.0,81.0,4.5,18.0,508.0,219.13,139.59
2016,9,30,15,15,799.5,78.0,4.45,17.5,464.0,156.64,90.91
2016,9,30,15,30,778.0,75.0,4.4,17.0,420.0,96.62,56.73
2016,9,30,15,45,748.0,71.0,4.35,17.0,372.0,62.97,49.97
2016,9,30,16,0,718.0,67.0,4.3,17.0,324.0,59.69,47.21
2016,9,30,16,15,673.5,62.0,4.2,16.5,274.0,55.41,43.56
2016,9,30,16,30,629.0,57.0,4.1,16.0,224.0,47.15,36.27
2016,9,30,16,45,556.5,50.5,4.05,15.5,174.0,41.74,31.33
2016,9,30,17,0,484.0,44.0,4.0,15.0,124.0,36.43,26.25
2016,9,30,17,15,365.5,33.0,3.85,14.5,81.0,27.26,17.37
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,18.16,1.52
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,8.65,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.5,12.0,2.05,11.5,20.5,89.62,0.0
2016,10,1,6,30,249.0,24.0,2.1,12.0,41.0,237.67,116.8
2016,10,1,6,45,370.0,34.5,2.2,13.0,84.5,362.21,290.85
2016,10,1,7,0,491.0,45.0,2.3,14.0,128.0,486.05,397.59
2016,10,1,7,15,562.0,51.5,2.35,14.5,177.5,572.58,468.84
2016,10,1,7,30,633.0,58.0,2.4,15.0,227.0,662.53,538.99
2016,10,1,7,45,680.5,63.0,2.45,15.5,278.0,725.58,585.6
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,796.01,635.62
2016,10,1,8,15,759.5,71.5,2.4,16.0,377.5,848.76,671.05
2016,10,1,8,30,791.0,75.0,2.3,16.0,426.0,899.66,704.05
2016,10,1,8,45,814.5,77.5,2.25,16.5,471.0,939.05,727.25
2016,10,1,9,0,838.0,80.0,2.2,17.0,516.0,975.54,747.98
2016,10,1,9,15,854.0,82.0,2.15,17.5,556.0,987.9,752.08
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,1009.09,762.37
2016,10,1,9,45,887.0,83.5,2.1,18.5,631.0,1024.47,769.28
2016,10,1,10,0,904.0,83.0,2.1,19.0,666.0,1035.98,773.79
2016,10,1,10,15,912.0,84.0,2.1,19.0,693.5,1036.11,772.48
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,1032.12,768.79
2016,10,1,10,45,925.5,86.0,2.1,19.5,741.0,1021.49,759.53
2016,10,1,11,0,931.0,87.0,2.1,20.0,761.0,1006.75,747.84
2016,10,1,11,15,934.0,87.5,2.2,20.0,773.0,985.02,734.31
2016,10,1,11,30,937.0,88.0,2.3,20.0,785.0,959.38,718.23
2016,10,1,11,45,937.5,89.0,2.4,20.5,788.5,928.27,697.06
2016,10,1,12,0,938.0,90.0,2.5,21.0,792.0,893.6,673.43
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.0,852.78,646.71
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,808.89,617.57
2016,10,1,12,45,931.5,89.0,2.85,21.0,771.0,760.11,584.45
2016,10,1,13,0,927.0,89.0,3.0,21.0,758.0,708.95,546.81
2016,10,1,13,15,921.5,88.5,3.05,21.0,738.0,654.56,505.18
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,598.38,460.89
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.0,538.47,412.46
2016,10,1,14,0,898.0,86.0,3.3,21.0,662.0,477.67,361.64
2016,10,1,14,15,886.5,84.5,3.35,20.5,627.5,414.89,308.19
2016,10,1,14,30,875.0,83.0,3.4,20.0,593.0,352.08,253.19
2016,10,1,14,45,858.0,81.0,3.5,20.0,552.5,287.71,196.19
2016,10,1,15,0,841.0,79.0,3.6,20.0,512.0,220.68,138.67
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.0,156.81,89.56
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,95.54,55.21
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,62.14,48.86
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,59.17,46.38
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,54.8,42.67
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,46.55,35.42
2016,10,1,16,45,567.5,49.0,3.7,17.5,172.0,40.7,30.11
2016,10,1,17,0,495.0,42.0,3.7,17.0,122.0,34.93,24.66
2016,10,1,17,15,367.5,31.5,3.6,16.5,79.0,26.08,16.0
2016,10,1,17,30,240.0,21.0,3.5,16.0,36.0,17.36,0.0
2016,10,1,17,45,120.0,10.5,3.45,15.5,18.0,8.26,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.5,11.5,2.35,12.5,19.0,82.33,0.0
2016,10,2,6,30,227.0,23.0,2.5,13.0,38.0,220.27,90.77
2016,10,2,6,45,340.5,34.0,2.65,13.5,79.5,340.51,272.57
2016,10,2,7,0,454.0,45.0,2.8,14.0,121.0,457.79,376.23
2016,10,2,7,15,525.5,52.5,2.9,14.0,169.0,544.65,449.71
2016,10,2,7,30,597.0,60.0,3.0,14.0,217.0,635.12,522.71
2016,10,2,7,45,640.0,65.5,3.15,14.5,265.5,700.05,572.31
2016,10,2,8,0,683.0,71.0,3.3,15.0,314.0,765.17,620.11
2016,10,2,8,15,467.0,124.5,3.35,15.5,301.5,633.23,517.71
2016,10,2,8,30,251.0,178.0,3.4,16.0,289.0,473.55,387.79
2016,10,2,8,45,181.0,202.0,3.45,16.5,286.0,410.73,335.51
2016,10,2,9,0,111.0,226.0,3.5,17.0,283.0,343.84,279.05
2016,10,2,9,15,123.0,245.5,3.5,17.0,313.5,398.75,321.77
2016,10,2,9,30,135.0,265.0,3.5,17.0,344.0,429.7,345.08
2016,10,2,9,45,141.5,281.5,3.55,17.0,368.5,450.5,360.36
2016,10,2,10,0,148.0,298.0,3.6,17.0,393.0,470.36,374.9
2016,10,2,10,15,85.0,277.0,3.6,17.0,332.5,351.59,280.6
2016,10,2,10,30,22.0,256.0,3.6,17.0,272.0,238.87,189.35
2016,10,2,10,45,114.5,299.0,3.65,17.5,381.5,417.18,331.56
2016,10,2,11,0,207.0,342.0,3.7,18.0,491.0,545.32,429.42
2016,10,2,11,15,203.5,348.0,3.7,18.0,496.5,537.41,422.2
2016,10,2,11,30,200.0,354.0,3.7,18.0,502.0,528.66,415.07
2016,10,2,11,45,230.0,351.5,3.75,18.0,522.5,539.93,424.11
2016,10,2,12,0,260.0,349.0,3.8,18.0,543.0,566.23,443.89
2016,10,2,12,15,580.0,224.5,3.85,18.0,653.5,710.12,557.15
2016,10,2,12,30,900.0,100.0,3.9,18.0,764.0,791.98,620.12
2016,10,2,12,45,896.5,100.0,3.95,18.0,752.0,745.3,585.3
2016,10,2,13,0,893.0,100.0,4.0,18.0,740.0,696.25,547.52
2016,10,2,13,15,887.0,99.0,4.05,18.0,720.0,642.6,505.31
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,587.33,460.63
2016,10,2,13,45,873.0,96.5,4.2,18.0,672.5,529.24,412.45
2016,10,2,14,0,865.0,95.0,4.3,18.0,645.0,470.24,362.11
2016,10,2,14,15,851.5,93.0,4.3,17.5,610.5,407.4,307.72
2016,10,2,14,30,838.0,91.0,4.3,17.0,576.0,344.52,251.92
2016,10,2,14,45,818.0,89.0,4.35,17.0,535.5,280.65,194.73
2016,10,2,15,0,798.0,87.0,4.4,17.0,495.0,218.53,140.65
2016,10,2,15,15,773.5,84.0,4.35,16.5,450.0,157.11,92.96
2016,10,2,15,30,749.0,81.0,4.3,16.0,405.0,98.62,59.89
2016,10,2,15,45,715.0,76.5,4.3,16.0,356.5,61.61,49.0
2016,10,2,16,0,681.0,72.0,4.3,16.0,308.0,58.28,46.17
2016,10,2,16,15,631.0,66.5,4.2,15.5,258.5,54.01,42.49
2016,10,2,16,30,581.0,61.0,4.1,15.0,209.0,49.76,38.7
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,43.0,32.42
2016,10,2,17,0,438.0,44.0,3.9,15.0,113.0,36.24,25.95
2016,10,2,17,15,309.5,32.5,3.7,14.5,72.0,26.73,16.41
2016,10,2,17,30,181.0,21.0,3.5,14.0,31.0,17.3,0.0
2016,10,2,17,45,90.5,10.5,3.3,14.0,15.5,8.26,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,38.0,11.0,1.55,12.5,13.5,33.25,0.0
2016,10,3,6,30,76.0,22.0,1.6,13.0,27.0,97.95,27.91
2016,10,3,6,45,134.5,39.5,1.7,13.5,57.5,176.51,139.25
2016,10,3,7,0,193.0,57.0,1.8,14.0,88.0,247.72,204.39
2016,10,3,7,15,223.5,75.5,1.8,14.0,124.0,301.58,251.73
2016,10,3,7,30,254.0,94.0,1.8,14.0,160.0,356.72,298.4
2016,10,3,7,45,273.5,111.5,1.85,14.5,196.0,401.5,334.42
2016,10,3,8,0,293.0,129.0,1.9,15.0,232.0,446.37,369.21
2016,10,3,8,15,146.5,123.0,1.9,15.0,174.5,279.19,231.7
2016,10,3,8,30,0.0,117.0,1.9,15.0,117.0,96.58,75.85
2016,10,3,8,45,0.0,124.5,1.9,15.5,124.5,102.14,80.39
2016,10,3,9,0,0.0,132.0,1.9,16.0,132.0,107.86,84.73
2016,10,3,9,15,44.5,194.5,1.9,16.0,220.5,233.62,188.86
2016,10,3,9,30,89.0,257.0,1.9,16.0,309.0,349.33,280.77
2016,10,3,9,45,58.5,252.0,1.95,16.0,287.0,306.57,245.1
2016,10,3,10,0,28.0,247.0,2.0,16.0,265.0,265.07,210.93
2016,10,3,10,15,16.0,219.5,2.05,16.0,230.0,200.16,158.79
2016,10,3,10,30,4.0,192.0,2.1,16.0,195.0,161.07,126.83
2016,10,3,10,45,27.5,250.5,2.15,16.5,270.5,257.37,204.15
2016,10,3,11,0,51.0,309.0,2.2,17.0,346.0,337.53,266.29
2016,10,3,11,15,55.5,317.5,2.25,17.0,358.0,345.32,271.87
2016,10,3,11,30,60.0,326.0,2.3,17.0,370.0,352.47,277.29
2016,10,3,11,45,30.0,229.5,2.35,17.0,251.5,226.42,178.43
2016,10,3,12,0,0.0,133.0,2.4,17.0,133.0,104.04,79.76
2016,10,3,12,15,3.5,170.5,2.4,17.0,173.0,137.34,107.0
2016,10,3,12,30,7.0,208.0,2.4,17.0,213.0,170.38,133.6
2016,10,3,12,45,3.5,159.5,2.45,17.0,162.0,127.31,98.88
2016,10,3,13,0,0.0,111.0,2.5,17.0,111.0,85.95,65.3
2016,10,3,13,15,0.0,103.0,2.45,17.0,103.0,79.59,60.21
2016,10,3,13,30,0.0,95.0,2.4,17.0,95.0,73.31,55.14
2016,10,3,13,45,0.0,85.5,2.4,17.0,85.5,65.9,49.13
2016,10,3,14,0,0.0,76.0,2.4,17.0,76.0,58.5,43.11
2016,10,3,14,15,0.0,99.0,2.35,16.5,99.0,76.23,58.0
2016,10,3,14,30,0.0,122.0,2.3,16.0,122.0,93.43,72.49
2016,10,3,14,45,0.0,86.0,2.3,16.0,86.0,66.17,49.99
2016,10,3,15,0,0.0,50.0,2.3,16.0,50.0,38.3,26.76
2016,10,3,15,15,0.0,56.0,2.25,16.0,56.0,42.9,30.75
2016,10,3,15,30,0.0,62.0,2.2,16.0,62.0,47.52,34.74
2016,10,3,15,45,0.0,54.0,2.15,16.0,54.0,41.33,31.14
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,35.16,25.72
2016,10,3,16,15,0.0,38.5,1.95,16.0,38.5,29.39,20.59
2016,10,3,16,30,0.0,31.0,1.8,16.0,31.0,23.63,15.4
2016,10,3,16,45,187.5,38.5,1.7,16.0,66.5,28.89,19.88
2016,10,3,17,0,375.0,46.0,1.6,16.0,102.0,37.58,26.94
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.0,25.2,14.75
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,15.17,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,7.87,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,8.0,10.5,1.7,13.0,11.0,13.45,0.0
2016,10,4,6,30,16.0,21.0,1.8,13.0,22.0,34.92,1.97
2016,10,4,6,45,70.5,39.5,1.95,13.5,50.0,115.56,88.94
2016,10,4,7,0,125.0,58.0,2.1,14.0,78.0,197.34,161.8
2016,10,4,7,15,151.0,78.5,2.1,14.0,111.5,247.72,206.24
2016,10,4,7,30,177.0,99.0,2.1,14.0,145.0,298.92,250.08
2016,10,4,7,45,205.5,116.5,2.1,14.5,180.5,348.68,291.0
2016,10,4,8,0,234.0,134.0,2.1,15.0,216.0,399.5,331.37
2016,10,4,8,15,223.0,156.5,2.0,15.5,243.5,419.99,345.19
2016,10,4,8,30,212.0,179.0,1.9,16.0,271.0,415.89,339.88
2016,10,4,8,45,135.0,195.5,1.85,16.5,256.5,358.09,290.45
2016,10,4,9,0,58.0,212.0,1.8,17.0,242.0,274.06,220.31
2016,10,4,9,15,453.5,149.5,1.7,17.0,409.5,670.69,533.86
2016,10,4,9,30,849.0,87.0,1.6,17.0,577.0,1005.3,760.61
2016,10,4,9,45,860.0,89.5,1.55,17.5,610.5,1004.99,752.25
2016,10,4,10,0,871.0,92.0,1.5,18.0,644.0,1013.75,754.36
2016,10,4,10,15,880.5,93.0,1.45,18.0,671.0,1015.22,753.15
2016,10,4,10,30,890.0,94.0,1.4,18.0,698.0,1012.69,749.6
2016,10,4,10,45,900.0,93.5,1.4,18.5,719.0,1004.84,742.29
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,992.9,732.58
2016,10,4,11,15,914.0,93.5,1.5,19.0,751.5,972.29,720.37
2016,10,4,11,30,918.0,94.0,1.6,19.0,763.0,947.81,705.66
2016,10,4,11,45,922.0,92.5,1.7,19.5,767.5,917.43,685.61
2016,10,4,12,0,926.0,91.0,1.8,20.0,772.0,883.42,663.04
2016,10,4,12,15,925.0,91.0,1.95,20.0,767.5,843.42,637.93
2016,10,4,12,30,924.0,91.0,2.1,20.0,763.0,800.38,610.25
2016,10,4,12,45,918.0,91.5,2.3,20.0,749.5,751.43,577.6
2016,10,4,13,0,912.0,92.0,2.5,20.0,736.0,700.27,540.54
2016,10,4,13,15,905.5,91.0,2.65,20.0,715.5,645.44,499.19
2016,10,4,13,30,899.0,90.0,2.8,20.0,695.0,589.01,455.12
2016,10,4,13,45,889.5,89.0,2.95,20.0,667.0,529.72,407.23
2016,10,4,14,0,880.0,88.0,3.1,20.0,639.0,469.66,356.97
2016,10,4,14,15,867.5,86.5,3.2,20.0,605.0,407.54,303.4
2016,10,4,14,30,855.0,85.0,3.3,20.0,571.0,343.69,247.17
2016,10,4,14,45,837.0,82.5,3.4,20.0,530.5,278.98,190.05
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,215.77,135.74
2016,10,4,15,15,795.0,77.0,3.55,19.5,445.0,153.23,87.92
2016,10,4,15,30,771.0,74.0,3.6,19.0,400.0,93.5,54.92
2016,10,4,15,45,733.5,71.0,3.7,19.0,351.0,62.87,49.53
2016,10,4,16,0,696.0,68.0,3.8,19.0,302.0,55.7,43.36
2016,10,4,16,15,645.0,62.5,3.8,18.5,252.0,51.3,39.58
2016,10,4,16,30,594.0,57.0,3.8,18.0,202.0,46.92,35.68
2016,10,4,16,45,505.0,50.0,3.8,17.5,152.5,41.09,30.32
2016,10,4,17,0,416.0,43.0,3.8,17.0,103.0,35.44,24.85
2016,10,4,17,15,277.0,30.5,3.7,16.5,63.5,25.07,14.07
2016,10,4,17,30,138.0,18.0,3.6,16.0,24.0,13.71,0.0
2016,10,4,17,45,69.0,9.0,3.55,15.5,12.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,115.5,10.0,2.15,10.5,16.5,82.98,0.0
2016,10,5,6,30,231.0,20.0,2.2,11.0,33.0,216.66,8.28
2016,10,5,6,45,367.5,30.0,2.25,12.0,76.0,358.29,282.24
2016,10,5,7,0,504.0,40.0,2.3,13.0,119.0,493.39,402.65
2016,10,5,7,15,578.0,47.0,2.3,13.5,169.0,583.23,477.33
2016,10,5,7,30,652.0,54.0,2.3,14.0,219.0,669.8,545.32
2016,10,5,7,45,702.5,57.5,2.3,14.5,270.0,741.48,598.53
2016,10,5,8,0,753.0,61.0,2.3,15.0,321.0,813.11,649.1
2016,10,5,8,15,784.5,64.5,2.3,15.5,370.0,866.12,684.19
2016,10,5,8,30,816.0,68.0,2.3,16.0,419.0,917.25,716.87
2016,10,5,8,45,840.0,70.0,2.3,17.0,464.5,956.56,739.03
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,980.81,750.46
2016,10,5,9,15,880.0,74.0,2.15,18.0,549.5,1005.57,763.31
2016,10,5,9,30,896.0,76.0,2.0,18.0,589.0,1026.74,773.46
2016,10,5,9,45,907.0,77.5,1.9,18.5,623.0,1038.31,776.37
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,1045.88,776.8
2016,10,5,10,15,926.0,80.0,1.75,19.5,684.0,1045.66,773.08
2016,10,5,10,30,934.0,81.0,1.7,20.0,711.0,1041.27,766.95
2016,10,5,10,45,939.5,81.5,1.65,20.5,730.5,1029.62,756.41
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,1013.84,743.51
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.0,991.14,729.26
2016,10,5,11,30,950.0,83.0,1.7,21.0,772.0,964.53,712.56
2016,10,5,11,45,951.0,83.0,1.8,21.0,775.5,932.24,692.73
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,896.38,670.32
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,854.68,643.2
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,809.95,613.75
2016,10,5,12,45,935.5,86.5,2.15,21.5,753.5,758.4,578.42
2016,10,5,13,0,923.0,90.0,2.3,22.0,738.0,705.07,538.86
2016,10,5,13,15,916.5,89.0,2.35,21.5,717.0,649.69,498.14
2016,10,5,13,30,910.0,88.0,2.4,21.0,696.0,592.68,454.66
2016,10,5,13,45,899.0,87.5,2.5,21.0,667.5,532.5,406.47
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,471.69,356.03
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,408.49,302.03
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,345.5,246.85
2016,10,5,14,45,841.0,81.5,2.8,21.0,527.5,278.62,188.54
2016,10,5,15,0,820.0,80.0,2.9,21.0,486.0,215.45,134.76
2016,10,5,15,15,795.0,77.0,2.95,20.5,440.5,152.75,87.21
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,93.01,54.54
2016,10,5,15,45,731.5,70.5,3.05,20.0,345.5,62.49,49.0
2016,10,5,16,0,693.0,67.0,3.1,20.0,296.0,54.97,42.55
2016,10,5,16,15,640.0,61.5,3.05,19.5,246.0,50.53,38.74
2016,10,5,16,30,587.0,56.0,3.0,19.0,196.0,46.12,34.81
2016,10,5,16,45,501.0,48.5,3.0,18.5,147.5,39.92,29.13
2016,10,5,17,0,415.0,41.0,3.0,18.0,99.0,33.85,23.29
2016,10,5,17,15,273.0,28.5,3.05,17.0,60.0,23.44,12.16
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,12.59,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,9.5,1.45,12.5,15.0,77.87,0.0
2016,10,6,6,30,216.0,19.0,1.5,13.0,30.0,204.01,0.0
2016,10,6,6,45,353.0,29.0,1.55,13.5,72.0,347.05,268.65
2016,10,6,7,0,490.0,39.0,1.6,14.0,114.0,481.83,389.42
2016,10,6,7,15,564.0,45.5,1.7,14.5,163.0,570.3,462.67
2016,10,6,7,30,638.0,52.0,1.8,15.0,212.0,655.94,529.87
2016,10,6,7,45,687.0,56.5,1.9,15.5,262.0,726.88,582.81
2016,10,6,8,0,736.0,61.0,2.0,16.0,312.0,797.91,633.45
2016,10,6,8,15,767.5,64.5,1.95,16.5,360.0,850.43,667.53
2016,10,6,8,30,799.0,68.0,1.9,17.0,408.0,901.13,699.13
2016,10,6,8,45,822.5,70.0,1.9,18.0,452.5,939.58,720.53
2016,10,6,9,0,846.0,72.0,1.9,19.0,497.0,963.01,731.34
2016,10,6,9,15,862.0,74.0,1.85,19.5,536.0,987.51,743.59
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,1008.5,753.35
2016,10,6,9,45,893.0,76.0,1.75,20.5,609.5,1022.16,758.28
2016,10,6,10,0,908.0,76.0,1.7,21.0,644.0,1031.94,760.84
2016,10,6,10,15,916.0,77.0,1.6,21.0,670.5,1031.79,757.85
2016,10,6,10,30,924.0,78.0,1.5,21.0,697.0,1027.53,752.46
2016,10,6,10,45,930.0,78.5,1.45,21.5,716.0,1016.53,742.37
2016,10,6,11,0,936.0,79.0,1.4,22.0,735.0,1001.43,729.96
2016,10,6,11,15,939.0,79.0,1.35,22.0,746.5,978.86,714.39
2016,10,6,11,30,942.0,79.0,1.3,22.0,758.0,952.42,696.54
2016,10,6,11,45,943.5,79.0,1.3,22.5,761.5,920.87,674.97
2016,10,6,12,0,945.0,79.0,1.3,23.0,765.0,885.75,651.16
2016,10,6,12,15,943.5,79.0,1.35,23.0,760.0,844.77,625.35
2016,10,6,12,30,942.0,79.0,1.4,23.0,755.0,800.76,597.22
2016,10,6,12,45,935.5,80.0,1.5,23.5,742.0,751.35,564.19
2016,10,6,13,0,929.0,81.0,1.6,24.0,729.0,699.72,526.68
2016,10,6,13,15,923.5,80.0,1.65,24.0,708.0,644.81,486.3
2016,10,6,13,30,918.0,79.0,1.7,24.0,687.0,588.15,443.23
2016,10,6,13,45,908.0,78.5,1.75,24.0,659.0,528.22,396.15
2016,10,6,14,0,898.0,78.0,1.8,24.0,631.0,467.54,346.75
2016,10,6,14,15,885.5,76.5,1.85,23.5,596.5,404.56,294.52
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,341.7,240.76
2016,10,6,14,45,854.5,73.0,2.0,23.0,521.5,277.34,185.02
2016,10,6,15,0,836.0,71.0,2.1,23.0,481.0,214.4,131.93
2016,10,6,15,15,812.0,68.5,2.15,22.5,436.0,147.58,81.64
2016,10,6,15,30,788.0,66.0,2.2,22.0,391.0,87.36,49.28
2016,10,6,15,45,752.5,63.0,2.25,22.0,342.0,57.1,43.95
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,54.34,41.65
2016,10,6,16,15,666.5,55.0,2.25,21.0,243.0,49.83,37.88
2016,10,6,16,30,616.0,50.0,2.2,20.0,193.0,45.34,33.97
2016,10,6,16,45,531.5,43.0,2.15,19.5,145.0,35.84,25.44
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,29.97,19.81
2016,10,6,17,15,302.0,25.0,2.1,18.0,58.0,20.65,9.27
2016,10,6,17,30,157.0,14.0,2.1,17.0,19.0,11.02,0.0
2016,10,6,17,45,78.5,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,9.0,1.35,13.5,14.0,74.37,0.0
2016,10,7,6,30,206.0,18.0,1.4,14.0,28.0,194.83,0.0
2016,10,7,6,45,336.0,28.5,1.5,14.5,68.0,334.51,255.4
2016,10,7,7,0,466.0,39.0,1.6,15.0,108.0,463.63,373.47
2016,10,7,7,15,540.5,46.0,1.6,15.5,156.0,552.32,446.59
2016,10,7,7,30,615.0,53.0,1.6,16.0,204.0,645.02,518.41
2016,10,7,7,45,664.5,57.0,1.6,16.5,253.5,707.81,564.37
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,777.99,613.38
2016,10,7,8,15,746.0,64.5,1.6,17.5,350.0,830.38,647.61
2016,10,7,8,30,778.0,68.0,1.6,18.0,397.0,881.04,679.54
2016,10,7,8,45,803.0,70.0,1.65,19.0,441.0,920.55,702.22
2016,10,7,9,0,828.0,72.0,1.7,20.0,485.0,957.28,722.59
2016,10,7,9,15,844.5,74.5,1.7,20.5,524.5,970.58,727.82
2016,10,7,9,30,861.0,77.0,1.7,21.0,564.0,992.56,739.05
2016,10,7,9,45,852.5,86.5,1.75,22.0,592.5,994.04,736.07
2016,10,7,10,0,844.0,96.0,1.8,23.0,621.0,1004.49,739.31
2016,10,7,10,15,853.5,97.5,1.75,23.5,647.5,1006.38,737.08
2016,10,7,10,30,863.0,99.0,1.7,24.0,674.0,991.29,724.21
2016,10,7,10,45,870.5,99.5,1.7,24.5,693.5,982.27,716.35
2016,10,7,11,0,878.0,100.0,1.7,25.0,713.0,969.34,706.09
2016,10,7,11,15,882.0,100.5,1.6,25.5,724.0,949.2,690.09
2016,10,7,11,30,886.0,101.0,1.5,26.0,735.0,925.33,671.96
2016,10,7,11,45,888.5,100.5,1.45,26.5,739.0,895.45,650.81
2016,10,7,12,0,891.0,100.0,1.4,27.0,743.0,862.14,627.61
2016,10,7,12,15,890.0,99.5,1.3,27.0,738.5,822.72,601.09
2016,10,7,12,30,889.0,99.0,1.2,27.0,734.0,780.42,572.67
2016,10,7,12,45,683.0,177.0,1.1,27.0,659.5,674.89,497.38
2016,10,7,13,0,477.0,255.0,1.0,27.0,585.0,562.0,415.92
2016,10,7,13,15,646.5,186.5,0.9,27.0,620.5,579.0,428.19
2016,10,7,13,30,816.0,118.0,0.8,27.0,656.0,570.01,419.38
2016,10,7,13,45,698.5,149.0,0.75,27.5,595.5,487.96,357.2
2016,10,7,14,0,581.0,180.0,0.7,28.0,535.0,410.61,298.71
2016,10,7,14,15,610.0,159.0,0.7,27.5,513.0,367.51,264.06
2016,10,7,14,30,639.0,138.0,0.7,27.0,491.0,315.9,221.3
2016,10,7,14,45,572.5,145.0,0.7,27.0,444.0,258.59,175.94
2016,10,7,15,0,506.0,152.0,0.7,27.0,397.0,205.17,135.24
2016,10,7,15,15,529.5,130.5,0.75,26.5,365.5,153.92,96.21
2016,10,7,15,30,553.0,109.0,0.8,26.0,334.0,102.36,65.55
2016,10,7,15,45,507.5,104.5,0.9,25.5,291.0,76.34,59.56
2016,10,7,16,0,462.0,100.0,1.0,25.0,248.0,73.02,56.99
2016,10,7,16,15,416.5,87.5,1.1,24.0,204.0,64.42,49.84
2016,10,7,16,30,371.0,75.0,1.2,23.0,160.0,55.63,42.3
2016,10,7,16,45,305.0,60.5,1.35,22.0,118.5,45.14,33.03
2016,10,7,17,0,239.0,46.0,1.5,21.0,77.0,34.5,23.3
2016,10,7,17,15,119.5,29.5,1.55,20.5,45.0,22.06,9.08
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,56.5,9.0,1.1,14.0,11.5,44.07,0.0
2016,10,8,6,30,113.0,18.0,1.1,14.0,23.0,127.04,0.0
2016,10,8,6,45,240.5,31.5,1.1,14.5,61.0,264.96,199.53
2016,10,8,7,0,368.0,45.0,1.1,15.0,99.0,393.1,317.21
2016,10,8,7,15,450.0,54.5,1.1,15.5,146.0,488.41,395.49
2016,10,8,7,30,532.0,64.0,1.1,16.0,193.0,588.12,472.78
2016,10,8,7,45,584.0,70.5,1.1,17.0,241.5,660.63,524.95
2016,10,8,8,0,636.0,77.0,1.1,18.0,290.0,733.79,574.88
2016,10,8,8,15,673.0,82.0,1.1,18.5,337.0,790.71,612.11
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,846.4,647.23
2016,10,8,8,45,735.0,91.0,1.1,20.0,427.5,887.06,669.86
2016,10,8,9,0,760.0,95.0,1.1,21.0,471.0,918.31,685.77
2016,10,8,9,15,779.0,98.0,1.15,22.0,510.0,946.49,700.27
2016,10,8,9,30,798.0,101.0,1.2,23.0,549.0,971.26,712.42
2016,10,8,9,45,846.5,90.0,1.25,24.0,590.0,1005.35,730.42
2016,10,8,10,0,895.0,79.0,1.3,25.0,631.0,1022.4,737.37
2016,10,8,10,15,903.5,80.0,1.25,25.5,657.5,1022.65,733.78
2016,10,8,10,30,912.0,81.0,1.2,26.0,684.0,1018.83,728.05
2016,10,8,10,45,916.5,82.5,1.2,26.5,703.0,1007.55,718.82
2016,10,8,11,0,921.0,84.0,1.2,27.0,722.0,992.24,707.37
2016,10,8,11,15,924.0,84.5,1.1,27.0,733.5,970.39,691.71
2016,10,8,11,30,927.0,85.0,1.0,27.0,745.0,944.71,673.85
2016,10,8,11,45,927.0,85.5,0.9,27.5,748.0,912.66,650.86
2016,10,8,12,0,927.0,86.0,0.8,28.0,751.0,877.19,625.91
2016,10,8,12,15,926.0,85.5,0.7,28.0,746.0,836.59,599.03
2016,10,8,12,30,925.0,85.0,0.6,28.0,741.0,793.0,570.24
2016,10,8,12,45,921.5,84.5,0.5,28.5,728.5,744.82,536.88
2016,10,8,13,0,918.0,84.0,0.4,29.0,716.0,694.25,499.91
2016,10,8,13,15,912.5,83.5,0.35,29.0,695.5,640.3,461.57
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,584.62,420.9
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.0,524.56,376.36
2016,10,8,14,0,888.0,80.0,0.3,29.0,619.0,463.76,329.59
2016,10,8,14,15,875.5,78.5,0.4,29.0,584.5,401.36,280.61
2016,10,8,14,30,863.0,77.0,0.5,29.0,550.0,339.11,229.93
2016,10,8,14,45,845.0,75.0,0.6,29.0,509.5,275.48,177.5
2016,10,8,15,0,827.0,73.0,0.7,29.0,469.0,209.61,124.48
2016,10,8,15,15,802.5,70.0,0.8,28.5,424.0,146.77,79.17
2016,10,8,15,30,778.0,67.0,0.9,28.0,379.0,86.8,48.13
2016,10,8,15,45,743.0,63.5,1.05,27.5,331.0,57.36,43.14
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,54.25,40.67
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,49.33,36.7
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,40.98,29.59
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,34.61,23.9
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,28.34,17.94
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,18.59,5.49
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,8.65,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.0,8.0,0.7,14.0,12.0,6.29,0.0
2016,10,9,6,30,178.0,16.0,0.7,14.0,24.0,170.81,0.0
2016,10,9,6,45,310.0,27.5,0.7,14.5,63.5,315.31,232.54
2016,10,9,7,0,442.0,39.0,0.7,15.0,103.0,445.95,354.7
2016,10,9,7,15,520.5,47.0,0.65,15.5,150.5,538.5,429.18
2016,10,9,7,30,599.0,55.0,0.6,16.0,198.0,635.39,501.86
2016,10,9,7,45,648.5,60.0,0.55,17.0,247.0,705.18,549.66
2016,10,9,8,0,698.0,65.0,0.5,18.0,296.0,769.12,590.53
2016,10,9,8,15,731.5,69.0,0.5,18.5,343.5,823.28,624.53
2016,10,9,8,30,765.0,73.0,0.5,19.0,391.0,875.74,656.15
2016,10,9,8,45,788.5,76.5,0.5,20.0,435.0,915.47,677.15
2016,10,9,9,0,812.0,80.0,0.5,21.0,479.0,952.38,695.87
2016,10,9,9,15,829.5,82.5,0.55,21.5,518.0,978.72,710.0
2016,10,9,9,30,847.0,85.0,0.6,22.0,557.0,1001.54,722.01
2016,10,9,9,45,864.5,85.0,0.65,23.0,591.5,1004.54,720.38
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,1016.56,724.77
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,1017.32,724.69
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,1014.05,722.37
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,1002.76,715.2
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,987.49,705.68
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.0,965.75,693.49
2016,10,9,11,30,914.0,92.0,1.3,26.0,738.0,940.25,678.85
2016,10,9,11,45,913.0,93.0,1.4,26.5,740.5,908.09,658.52
2016,10,9,12,0,912.0,94.0,1.5,27.0,743.0,872.61,635.89
2016,10,9,12,15,910.5,93.5,1.55,27.0,738.0,832.01,610.34
2016,10,9,12,30,909.0,93.0,1.6,27.0,733.0,788.52,582.59
2016,10,9,12,45,900.5,94.5,1.7,27.0,719.0,739.32,550.19
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,688.18,514.12
