Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.0,633.94,475.31
2016,10,9,13,30,878.0,94.0,1.9,26.0,663.0,578.22,433.93
2016,10,9,13,45,866.0,93.5,1.95,26.0,634.5,519.24,387.73
2016,10,9,14,0,854.0,93.0,2.0,26.0,606.0,460.38,339.98
2016,10,9,14,15,840.0,91.0,2.05,25.5,571.5,397.74,288.47
2016,10,9,14,30,826.0,89.0,2.1,25.0,537.0,335.57,235.82
2016,10,9,14,45,806.0,86.5,2.15,25.0,497.0,272.26,181.54
2016,10,9,15,0,786.0,84.0,2.2,25.0,457.0,210.75,130.25
2016,10,9,15,15,759.5,80.0,2.2,24.5,412.0,149.39,84.83
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,91.27,53.87
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,58.08,44.54
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,54.65,41.74
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.0,49.51,37.4
2016,10,9,16,30,548.0,54.0,1.9,21.0,173.0,44.38,32.89
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.0,37.04,26.2
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,29.76,19.13
2016,10,9,17,15,229.0,23.0,1.6,19.0,46.0,18.91,3.96
2016,10,9,17,30,84.0,10.0,1.5,18.0,11.0,7.87,0.0
2016,10,9,17,45,42.0,5.0,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,0.0,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,12.59,0.0
2016,10,10,6,45,97.0,32.5,1.3,13.5,46.5,144.3,103.78
2016,10,10,7,0,194.0,49.0,1.4,14.0,77.0,261.05,212.21
2016,10,10,7,15,237.0,67.0,1.45,14.0,114.0,306.46,254.21
2016,10,10,7,30,280.0,85.0,1.5,14.0,151.0,372.44,310.41
2016,10,10,7,45,306.5,102.0,1.55,14.5,189.5,423.76,351.94
2016,10,10,8,0,333.0,119.0,1.6,15.0,228.0,475.51,392.21
2016,10,10,8,15,360.5,131.0,1.55,15.0,265.5,544.57,444.2
2016,10,10,8,30,388.0,143.0,1.5,15.0,303.0,591.55,478.29
2016,10,10,8,45,577.0,117.5,1.5,15.5,384.5,763.33,603.28
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,921.15,708.83
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,949.24,722.77
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,973.91,735.88
2016,10,10,9,45,827.5,96.0,1.5,17.5,578.0,993.44,745.56
2016,10,10,10,0,851.0,94.0,1.5,18.0,613.0,1009.03,752.72
2016,10,10,10,15,860.5,95.5,1.55,18.0,639.0,1010.7,753.17
2016,10,10,10,30,870.0,97.0,1.6,18.0,665.0,995.5,742.93
2016,10,10,10,45,877.0,97.5,1.65,18.5,684.5,985.74,735.19
2016,10,10,11,0,884.0,98.0,1.7,19.0,704.0,972.06,724.95
2016,10,10,11,15,888.0,99.0,1.75,19.0,715.0,952.21,712.15
2016,10,10,11,30,892.0,100.0,1.8,19.0,726.0,928.61,696.95
2016,10,10,11,45,892.5,100.5,1.85,19.5,729.5,897.73,675.6
2016,10,10,12,0,893.0,101.0,1.9,20.0,733.0,863.53,652.04
2016,10,10,12,15,891.5,100.5,1.95,20.0,728.0,823.52,625.64
2016,10,10,12,30,890.0,100.0,2.0,20.0,723.0,780.69,597.04
2016,10,10,12,45,877.0,103.5,2.1,20.0,708.0,730.92,562.33
2016,10,10,13,0,864.0,107.0,2.2,20.0,693.0,685.12,528.34
2016,10,10,13,15,857.5,106.0,2.25,20.0,672.5,631.27,487.41
2016,10,10,13,30,851.0,105.0,2.3,20.0,652.0,575.95,444.11
2016,10,10,13,45,834.0,106.0,2.35,20.0,623.0,516.06,395.93
2016,10,10,14,0,817.0,107.0,2.4,20.0,594.0,456.35,346.34
2016,10,10,14,15,802.0,104.5,2.4,19.5,560.0,394.88,294.41
2016,10,10,14,30,787.0,102.0,2.4,19.0,526.0,334.09,241.66
2016,10,10,14,45,757.5,101.5,2.45,18.5,484.5,269.06,185.66
2016,10,10,15,0,728.0,101.0,2.5,18.0,443.0,209.6,135.6
2016,10,10,15,15,698.5,96.5,2.55,17.5,398.5,150.41,90.74
2016,10,10,15,30,669.0,92.0,2.6,17.0,354.0,94.91,60.04
2016,10,10,15,45,621.0,87.5,2.7,17.0,306.0,68.62,55.04
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,65.59,52.43
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,59.39,46.97
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,53.18,41.29
2016,10,10,16,45,356.5,54.0,2.7,15.5,117.0,40.95,30.11
2016,10,10,17,0,262.0,42.0,2.7,15.0,72.0,31.74,21.05
2016,10,10,17,15,131.0,21.0,2.6,14.5,36.0,15.97,0.43
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.5,1.35,12.0,4.5,0.0,0.0
2016,10,11,6,30,0.0,9.0,1.4,12.0,9.0,7.08,0.0
2016,10,11,6,45,0.0,26.0,1.45,12.5,26.0,23.18,11.33
2016,10,11,7,0,0.0,43.0,1.5,13.0,43.0,40.23,27.89
2016,10,11,7,15,7.0,63.0,1.55,13.5,64.5,66.0,50.59
2016,10,11,7,30,14.0,83.0,1.6,14.0,86.0,91.17,72.59
2016,10,11,7,45,21.5,103.0,1.65,14.5,109.0,116.67,94.52
2016,10,11,8,0,29.0,123.0,1.7,15.0,132.0,159.01,129.97
2016,10,11,8,15,34.5,141.0,1.65,15.0,154.0,181.86,148.78
2016,10,11,8,30,40.0,159.0,1.6,15.0,176.0,204.82,167.39
2016,10,11,8,45,42.0,177.5,1.6,15.5,197.0,224.97,182.95
2016,10,11,9,0,44.0,196.0,1.6,16.0,218.0,244.91,198.1
2016,10,11,9,15,426.0,146.0,1.55,16.0,379.0,641.02,513.99
2016,10,11,9,30,808.0,96.0,1.5,16.0,540.0,975.58,744.06
2016,10,11,9,45,839.0,91.5,1.5,16.5,576.5,999.54,752.59
2016,10,11,10,0,870.0,87.0,1.5,17.0,613.0,1006.6,754.11
2016,10,11,10,15,879.0,88.0,1.5,17.0,639.5,1007.18,753.16
2016,10,11,10,30,888.0,89.0,1.5,17.0,666.0,1003.8,749.89
2016,10,11,10,45,894.5,90.0,1.5,17.5,685.0,993.94,741.2
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,980.09,730.19
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.0,958.91,715.93
2016,10,11,11,30,908.0,92.0,1.5,18.0,726.0,933.96,699.35
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.0,902.71,677.37
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,868.07,653.23
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.0,828.09,626.65
2016,10,11,12,30,906.0,93.0,1.5,19.0,722.0,785.2,597.94
2016,10,11,12,45,886.5,99.5,1.55,19.0,705.5,733.26,561.99
2016,10,11,13,0,867.0,106.0,1.6,19.0,689.0,685.62,526.77
2016,10,11,13,15,859.5,104.5,1.65,19.0,668.0,630.55,485.49
2016,10,11,13,30,852.0,103.0,1.7,19.0,647.0,574.15,441.84
2016,10,11,13,45,641.5,162.5,1.8,19.0,562.5,470.33,361.87
2016,10,11,14,0,431.0,222.0,1.9,19.0,478.0,378.61,291.07
2016,10,11,14,15,615.0,159.0,2.0,18.5,500.0,368.54,278.17
2016,10,11,14,30,799.0,96.0,2.1,18.0,522.0,332.36,240.67
2016,10,11,14,45,749.5,93.5,2.25,18.0,469.0,263.55,181.83
2016,10,11,15,0,700.0,91.0,2.4,18.0,416.0,196.61,126.33
2016,10,11,15,15,654.5,90.5,2.5,17.5,370.5,140.75,84.7
2016,10,11,15,30,609.0,90.0,2.6,17.0,325.0,90.5,57.8
2016,10,11,15,45,554.0,88.5,2.75,16.5,281.0,68.5,55.06
2016,10,11,16,0,499.0,87.0,2.9,16.0,237.0,67.85,54.63
2016,10,11,16,15,494.0,72.5,2.85,15.5,198.5,57.75,45.68
2016,10,11,16,30,489.0,58.0,2.8,15.0,160.0,47.17,36.12
2016,10,11,16,45,394.0,47.5,2.8,15.0,115.0,38.78,28.21
2016,10,11,17,0,299.0,37.0,2.8,15.0,70.0,30.42,19.69
2016,10,11,17,15,149.5,18.5,2.7,14.5,35.0,14.17,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.0,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,82.0,14.0,1.3,12.0,16.0,68.71,0.0
2016,10,12,6,45,212.0,29.0,1.2,12.5,52.5,241.44,166.82
2016,10,12,7,0,342.0,44.0,1.1,13.0,89.0,372.14,300.56
2016,10,12,7,15,425.5,54.0,1.0,13.0,135.0,468.81,382.18
2016,10,12,7,30,509.0,64.0,0.9,13.0,181.0,569.74,461.92
2016,10,12,7,45,568.5,70.5,0.85,13.5,229.5,648.46,520.14
2016,10,12,8,0,628.0,77.0,0.8,14.0,278.0,728.14,575.86
2016,10,12,8,15,325.0,113.5,0.8,14.5,219.0,489.21,395.59
2016,10,12,8,30,22.0,150.0,0.8,15.0,160.0,157.28,126.01
2016,10,12,8,45,127.5,176.0,0.85,15.5,237.0,331.1,270.13
2016,10,12,9,0,233.0,202.0,0.9,16.0,314.0,491.08,392.94
2016,10,12,9,15,225.0,221.0,1.0,16.0,336.5,479.48,382.24
2016,10,12,9,30,217.0,240.0,1.1,16.0,359.0,490.27,389.54
2016,10,12,9,45,184.5,258.0,1.25,16.0,363.0,473.44,375.5
2016,10,12,10,0,152.0,276.0,1.4,16.0,367.0,455.59,360.81
2016,10,12,10,15,261.0,271.5,1.6,16.0,436.5,577.8,455.28
2016,10,12,10,30,370.0,267.0,1.8,16.0,506.0,672.48,526.48
2016,10,12,10,45,611.0,189.0,2.0,16.0,596.5,845.56,654.85
2016,10,12,11,0,852.0,111.0,2.2,16.0,687.0,967.8,738.52
2016,10,12,11,15,855.5,111.5,2.2,16.0,697.5,946.85,722.42
2016,10,12,11,30,859.0,112.0,2.2,16.0,708.0,922.21,705.48
2016,10,12,11,45,864.5,110.0,2.2,16.5,712.0,892.99,684.18
2016,10,12,12,0,870.0,108.0,2.2,17.0,716.0,850.58,653.85
2016,10,12,12,15,615.0,201.5,2.15,17.0,630.0,715.77,555.67
2016,10,12,12,30,360.0,295.0,2.1,17.0,544.0,557.0,435.38
2016,10,12,12,45,612.5,198.5,2.1,17.5,612.0,643.1,502.25
2016,10,12,13,0,865.0,102.0,2.1,18.0,680.0,674.6,525.45
2016,10,12,13,15,586.0,189.0,2.15,18.0,575.0,543.48,424.09
2016,10,12,13,30,307.0,276.0,2.2,18.0,470.0,411.35,321.92
2016,10,12,13,45,354.5,252.0,2.3,18.0,466.5,390.51,305.36
2016,10,12,14,0,402.0,228.0,2.4,18.0,463.0,364.41,282.91
2016,10,12,14,15,286.5,231.0,2.45,18.0,394.0,293.67,226.94
2016,10,12,14,30,171.0,234.0,2.5,18.0,325.0,232.81,179.86
2016,10,12,14,45,126.0,213.5,2.65,18.0,277.5,190.91,146.96
2016,10,12,15,0,81.0,193.0,2.8,18.0,230.0,154.78,119.27
2016,10,12,15,15,393.5,133.5,2.65,17.5,286.5,139.87,94.9
2016,10,12,15,30,706.0,74.0,2.5,17.0,343.0,83.13,49.74
2016,10,12,15,45,669.0,68.5,2.45,17.0,296.5,55.66,43.67
2016,10,12,16,0,632.0,63.0,2.4,17.0,250.0,51.48,40.0
2016,10,12,16,15,573.0,57.0,2.3,16.5,202.5,46.65,35.71
2016,10,12,16,30,514.0,51.0,2.2,16.0,155.0,41.88,31.3
2016,10,12,16,45,420.5,41.5,2.15,15.5,110.5,34.11,24.03
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,26.39,16.08
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,12.97,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,11.8,0.0
2016,10,13,6,45,150.5,27.5,1.95,12.5,47.0,191.36,126.36
2016,10,13,7,0,301.0,40.0,2.0,13.0,79.0,336.65,273.86
2016,10,13,7,15,356.5,53.0,2.1,13.5,119.5,405.94,335.83
2016,10,13,7,30,412.0,66.0,2.2,14.0,160.0,481.86,399.36
2016,10,13,7,45,453.0,77.0,2.35,14.5,202.0,544.26,449.61
2016,10,13,8,0,494.0,88.0,2.5,15.0,244.0,616.44,505.31
2016,10,13,8,15,514.5,99.5,2.45,15.0,284.5,661.91,538.77
2016,10,13,8,30,535.0,111.0,2.4,15.0,325.0,705.83,570.14
2016,10,13,8,45,442.0,146.5,2.35,15.5,336.5,654.92,528.64
2016,10,13,9,0,349.0,182.0,2.3,16.0,348.0,582.74,470.04
2016,10,13,9,15,298.5,208.0,2.25,16.5,358.5,562.61,451.31
2016,10,13,9,30,248.0,234.0,2.2,17.0,369.0,539.63,430.17
2016,10,13,9,45,137.5,232.0,2.15,17.5,307.5,394.09,314.88
2016,10,13,10,0,27.0,230.0,2.1,18.0,246.0,227.43,180.13
2016,10,13,10,15,149.5,258.5,2.05,18.0,353.5,426.05,339.08
2016,10,13,10,30,272.0,287.0,2.0,18.0,461.0,598.12,468.33
2016,10,13,10,45,269.5,296.5,2.0,18.0,473.0,595.87,464.45
2016,10,13,11,0,267.0,306.0,2.0,18.0,485.0,592.18,460.95
2016,10,13,11,15,566.0,200.5,2.05,18.0,588.0,768.42,595.25
2016,10,13,11,30,865.0,95.0,2.1,18.0,691.0,897.52,684.45
2016,10,13,11,45,867.0,94.5,2.15,18.5,693.5,867.79,661.76
2016,10,13,12,0,869.0,94.0,2.2,19.0,696.0,834.79,638.46
2016,10,13,12,15,646.0,184.5,2.25,19.0,630.5,724.45,559.38
2016,10,13,12,30,423.0,275.0,2.3,19.0,565.0,599.71,465.28
2016,10,13,12,45,414.0,271.5,2.35,19.5,551.0,549.9,428.32
2016,10,13,13,0,405.0,268.0,2.4,20.0,537.0,514.18,400.47
2016,10,13,13,15,333.0,275.0,2.4,19.5,491.5,449.69,351.23
2016,10,13,13,30,261.0,282.0,2.4,19.0,446.0,391.51,306.35
2016,10,13,13,45,341.0,251.0,2.4,19.0,455.5,383.18,298.99
2016,10,13,14,0,421.0,220.0,2.4,19.0,465.0,372.7,288.14
2016,10,13,14,15,355.0,219.0,2.4,18.5,417.0,309.68,237.81
2016,10,13,14,30,289.0,218.0,2.4,18.0,369.0,260.54,198.62
2016,10,13,14,45,403.0,177.5,2.4,18.0,370.5,236.82,173.52
2016,10,13,15,0,517.0,137.0,2.4,18.0,372.0,195.54,133.45
2016,10,13,15,15,524.5,119.5,2.35,18.0,337.5,144.69,93.23
2016,10,13,15,30,532.0,102.0,2.3,18.0,303.0,95.69,63.72
2016,10,13,15,45,500.5,92.0,2.3,18.0,260.5,70.64,56.59
2016,10,13,16,0,469.0,82.0,2.3,18.0,218.0,61.36,48.48
2016,10,13,16,15,424.0,70.5,2.15,17.5,176.0,53.11,41.2
2016,10,13,16,30,379.0,59.0,2.0,17.0,134.0,44.72,33.6
2016,10,13,16,45,302.5,46.0,1.95,17.0,94.5,34.94,24.51
2016,10,13,17,0,226.0,33.0,1.9,17.0,55.0,25.1,14.53
2016,10,13,17,15,113.0,16.5,1.8,16.5,27.5,12.58,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,4.0,3.75,16.0,4.0,3.02,0.0
2016,10,14,7,0,0.0,7.0,3.6,16.0,7.0,5.3,0.0
2016,10,14,7,15,0.0,11.5,3.4,16.0,11.5,8.72,1.68
2016,10,14,7,30,0.0,16.0,3.2,16.0,16.0,12.15,4.68
2016,10,14,7,45,0.0,20.5,3.0,16.0,20.5,15.59,7.68
2016,10,14,8,0,0.0,25.0,2.8,16.0,25.0,19.04,10.64
2016,10,14,8,15,0.0,29.5,2.65,16.0,29.5,22.49,13.58
2016,10,14,8,30,0.0,34.0,2.5,16.0,34.0,25.95,16.5
2016,10,14,8,45,0.0,68.5,2.45,16.5,68.5,52.55,38.89
2016,10,14,9,0,0.0,103.0,2.4,17.0,103.0,81.92,63.23
2016,10,14,9,15,0.5,133.5,2.35,17.0,134.0,110.25,86.51
2016,10,14,9,30,1.0,164.0,2.3,17.0,165.0,139.08,109.91
2016,10,14,9,45,1.0,167.0,2.3,17.0,168.0,140.26,110.57
2016,10,14,10,0,1.0,170.0,2.3,17.0,171.0,141.7,111.52
2016,10,14,10,15,2.0,177.5,2.25,17.0,179.0,148.55,116.92
2016,10,14,10,30,3.0,185.0,2.2,17.0,187.0,155.4,122.3
2016,10,14,10,45,1.5,173.5,2.15,17.5,174.5,142.43,111.36
2016,10,14,11,0,0.0,162.0,2.1,18.0,162.0,130.1,101.04
2016,10,14,11,15,9.0,204.5,2.05,18.0,210.5,175.64,137.9
2016,10,14,11,30,18.0,247.0,2.0,18.0,259.0,221.13,174.07
2016,10,14,11,45,13.0,228.5,1.95,18.0,237.5,198.11,155.46
2016,10,14,12,0,8.0,210.0,1.9,18.0,216.0,176.18,137.89
2016,10,14,12,15,15.5,233.5,1.85,18.0,244.5,201.37,158.15
2016,10,14,12,30,23.0,257.0,1.8,18.0,273.0,225.62,177.37
2016,10,14,12,45,12.5,217.5,1.8,18.0,226.0,182.19,142.75
2016,10,14,13,0,2.0,178.0,1.8,18.0,179.0,141.24,109.98
2016,10,14,13,15,6.0,193.0,1.75,18.0,196.5,155.15,121.4
2016,10,14,13,30,10.0,208.0,1.7,18.0,214.0,168.28,132.03
2016,10,14,13,45,5.0,186.0,1.65,18.0,189.0,146.84,114.9
2016,10,14,14,0,0.0,164.0,1.6,18.0,164.0,126.47,98.66
2016,10,14,14,15,0.0,132.5,1.55,18.0,132.5,101.74,78.74
2016,10,14,14,30,0.0,101.0,1.5,18.0,101.0,77.53,59.04
2016,10,14,14,45,0.0,120.5,1.5,18.0,120.5,91.74,70.97
2016,10,14,15,0,0.0,140.0,1.5,18.0,140.0,104.88,81.97
2016,10,14,15,15,0.0,104.5,1.45,17.5,104.5,78.8,60.67
2016,10,14,15,30,0.0,69.0,1.4,17.0,69.0,52.93,39.25
2016,10,14,15,45,0.0,59.5,1.4,17.0,59.5,45.58,34.83
2016,10,14,16,0,0.0,50.0,1.4,17.0,50.0,38.25,28.34
2016,10,14,16,15,0.0,40.0,1.25,16.5,40.0,30.55,21.49
2016,10,14,16,30,0.0,30.0,1.1,16.0,30.0,22.87,14.55
2016,10,14,16,45,0.0,21.0,1.0,16.0,21.0,15.98,8.21
2016,10,14,17,0,0.0,12.0,0.9,16.0,12.0,9.11,1.56
2016,10,14,17,15,0.0,6.0,0.85,15.5,6.0,4.54,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,61.61,0.0
2016,10,15,6,45,211.5,24.0,2.0,13.5,46.5,231.07,134.11
2016,10,15,7,0,348.0,37.0,2.1,14.0,80.0,371.62,298.32
2016,10,15,7,15,435.0,45.5,2.2,14.5,124.5,468.33,382.97
2016,10,15,7,30,522.0,54.0,2.3,15.0,169.0,570.08,465.98
2016,10,15,7,45,268.5,83.0,2.45,15.5,143.0,387.45,321.92
2016,10,15,8,0,15.0,112.0,2.6,16.0,117.0,117.85,94.39
2016,10,15,8,15,20.0,129.5,2.9,16.0,137.0,138.07,111.86
2016,10,15,8,30,25.0,147.0,3.2,16.0,157.0,158.44,128.79
2016,10,15,8,45,34.0,167.0,3.5,16.5,182.5,206.2,167.87
2016,10,15,9,0,43.0,187.0,3.8,17.0,208.0,235.34,191.15
2016,10,15,9,15,181.0,203.0,4.0,17.0,298.5,413.57,338.34
2016,10,15,9,30,319.0,219.0,4.2,17.0,389.0,594.53,480.78
2016,10,15,9,45,289.0,239.5,4.45,17.5,400.5,583.95,469.46
2016,10,15,10,0,259.0,260.0,4.7,18.0,412.0,571.54,457.75
2016,10,15,10,15,180.0,274.5,4.85,18.0,382.5,476.89,382.49
2016,10,15,10,30,101.0,289.0,5.0,18.0,353.0,383.94,307.42
2016,10,15,10,45,293.0,264.5,5.15,18.5,457.0,583.71,466.87
2016,10,15,11,0,485.0,240.0,5.3,19.0,561.0,751.98,595.44
2016,10,15,11,15,249.0,235.0,5.4,19.0,400.0,486.66,389.37
2016,10,15,11,30,13.0,230.0,5.5,19.0,239.0,201.25,158.24
2016,10,15,11,45,13.0,230.5,5.65,19.0,239.5,200.1,157.64
2016,10,15,12,0,13.0,231.0,5.8,19.0,240.0,198.96,156.72
2016,10,15,12,15,6.5,154.5,5.85,19.0,159.0,126.97,98.56
2016,10,15,12,30,0.0,78.0,5.9,19.0,78.0,60.1,43.89
2016,10,15,12,45,0.0,76.5,6.0,19.0,76.5,58.93,42.98
2016,10,15,13,0,0.0,75.0,6.1,19.0,75.0,57.75,42.06
2016,10,15,13,15,58.0,180.0,6.1,19.0,216.0,182.36,144.57
2016,10,15,13,30,116.0,285.0,6.1,19.0,357.0,297.7,236.81
2016,10,15,13,45,82.5,262.0,6.15,19.0,312.0,251.73,199.57
2016,10,15,14,0,49.0,239.0,6.2,19.0,267.0,210.46,166.42
2016,10,15,14,15,30.0,209.0,6.15,18.5,225.5,173.96,137.38
2016,10,15,14,30,11.0,179.0,6.1,18.0,184.0,139.18,109.72
2016,10,15,14,45,5.5,158.0,6.05,18.0,160.5,120.4,94.62
2016,10,15,15,0,0.0,137.0,6.0,18.0,137.0,102.72,80.42
2016,10,15,15,15,0.0,79.5,5.8,17.5,79.5,60.88,45.76
2016,10,15,15,30,0.0,22.0,5.6,17.0,22.0,16.75,8.6
2016,10,15,15,45,0.0,18.5,5.45,17.0,18.5,14.07,6.86
2016,10,15,16,0,0.0,15.0,5.3,17.0,15.0,11.39,4.47
2016,10,15,16,15,0.0,12.0,5.15,16.5,12.0,9.1,2.42
2016,10,15,16,30,0.0,9.0,5.0,16.0,9.0,6.82,0.35
2016,10,15,16,45,0.0,6.0,4.85,16.0,6.0,4.54,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.27,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.18,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.0,1.6,14.5,1.0,0.75,0.0
2016,10,16,7,0,0.0,2.0,1.7,15.0,2.0,1.51,0.0
2016,10,16,7,15,0.0,4.0,1.8,15.0,4.0,3.03,0.0
2016,10,16,7,30,0.0,6.0,1.9,15.0,6.0,4.54,0.0
2016,10,16,7,45,0.0,7.5,2.0,15.5,7.5,5.69,0.0
2016,10,16,8,0,0.0,9.0,2.1,16.0,9.0,6.83,0.2
2016,10,16,8,15,0.0,10.5,2.2,16.0,10.5,7.98,1.18
2016,10,16,8,30,0.0,12.0,2.3,16.0,12.0,9.13,2.15
2016,10,16,8,45,0.0,52.0,2.4,16.5,52.0,39.8,28.16
2016,10,16,9,0,0.0,92.0,2.5,17.0,92.0,71.98,54.99
2016,10,16,9,15,5.0,137.0,2.55,17.0,139.5,118.65,93.76
2016,10,16,9,30,10.0,182.0,2.6,17.0,187.0,167.27,133.46
2016,10,16,9,45,5.0,114.0,2.7,17.5,116.5,95.26,73.83
2016,10,16,10,0,0.0,46.0,2.8,18.0,46.0,35.27,23.8
2016,10,16,10,15,0.0,85.5,2.85,18.0,85.5,65.84,49.09
2016,10,16,10,30,0.0,125.0,2.9,18.0,125.0,98.75,76.01
2016,10,16,10,45,0.0,69.5,3.0,18.0,69.5,53.48,38.72
2016,10,16,11,0,0.0,14.0,3.1,18.0,14.0,10.72,3.27
2016,10,16,11,15,0.0,14.0,3.1,18.0,14.0,10.73,3.28
2016,10,16,11,30,0.0,14.0,3.1,18.0,14.0,10.73,3.27
2016,10,16,11,45,0.0,56.0,3.15,18.0,56.0,43.08,30.09
2016,10,16,12,0,0.0,98.0,3.2,18.0,98.0,75.74,56.94
2016,10,16,12,15,20.5,188.5,3.3,18.0,202.5,177.37,140.03
2016,10,16,12,30,41.0,279.0,3.4,18.0,307.0,273.96,216.99
2016,10,16,12,45,20.5,190.0,3.55,18.0,204.0,173.84,136.87
2016,10,16,13,0,0.0,101.0,3.7,18.0,101.0,78.03,58.85
2016,10,16,13,15,8.5,161.5,3.85,18.0,167.0,131.27,102.65
2016,10,16,13,30,17.0,222.0,4.0,18.0,233.0,183.6,145.09
2016,10,16,13,45,81.5,239.5,4.2,18.0,286.5,232.93,184.82
2016,10,16,14,0,146.0,257.0,4.4,18.0,340.0,272.23,215.25
2016,10,16,14,15,73.0,205.0,4.5,18.0,246.5,186.73,146.92
2016,10,16,14,30,0.0,153.0,4.6,18.0,153.0,116.57,91.34
2016,10,16,14,45,0.0,141.0,4.7,18.0,141.0,106.74,83.52
2016,10,16,15,0,0.0,129.0,4.8,18.0,129.0,97.02,75.68
2016,10,16,15,15,0.0,70.0,4.7,17.5,70.0,53.7,39.74
2016,10,16,15,30,0.0,11.0,4.6,17.0,11.0,8.36,1.46
2016,10,16,15,45,0.0,9.5,4.6,17.0,9.5,7.21,0.76
2016,10,16,16,0,0.0,8.0,4.6,17.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.0,4.45,16.5,6.0,4.55,0.0
2016,10,16,16,30,0.0,4.0,4.3,16.0,4.0,3.03,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.0,2.5,1.89,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.75,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.39,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,134.5,21.0,1.6,13.5,36.5,162.38,71.51
2016,10,17,7,0,269.0,42.0,1.6,14.0,73.0,316.3,251.65
2016,10,17,7,15,363.0,53.0,1.6,14.0,116.5,414.79,339.38
2016,10,17,7,30,457.0,64.0,1.6,14.0,160.0,525.08,429.79
2016,10,17,7,45,525.0,70.0,1.6,14.5,207.5,609.73,495.54
2016,10,17,8,0,593.0,76.0,1.6,15.0,255.0,695.48,558.9
2016,10,17,8,15,634.0,81.0,1.6,15.5,300.5,754.89,600.2
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,813.23,639.28
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,860.56,669.3
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,905.66,697.05
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,926.5,709.08
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,951.15,723.9
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,967.34,731.58
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,979.76,736.9
2016,10,17,10,15,444.5,186.0,1.6,18.0,445.5,691.07,535.39
2016,10,17,10,30,69.0,275.0,1.6,18.0,318.0,337.18,264.53
2016,10,17,10,45,463.5,187.0,1.65,18.5,489.0,688.94,538.16
2016,10,17,11,0,858.0,99.0,1.7,19.0,660.0,957.63,720.52
2016,10,17,11,15,861.5,99.5,1.75,19.0,670.0,925.2,695.81
2016,10,17,11,30,865.0,100.0,1.8,19.0,680.0,901.16,680.3
2016,10,17,11,45,866.5,100.0,1.9,19.0,683.0,871.36,661.27
2016,10,17,12,0,868.0,100.0,2.0,19.0,686.0,838.3,639.87
2016,10,17,12,15,439.5,160.5,2.05,19.0,457.5,527.49,414.33
2016,10,17,12,30,11.0,221.0,2.1,19.0,229.0,185.97,144.61
2016,10,17,12,45,74.0,261.0,2.15,19.0,309.5,275.61,217.54
2016,10,17,13,0,137.0,301.0,2.2,19.0,390.0,358.25,281.84
2016,10,17,13,15,137.5,291.0,2.25,19.0,377.5,336.98,264.88
2016,10,17,13,30,138.0,281.0,2.3,19.0,365.0,315.64,248.12
2016,10,17,13,45,483.5,184.5,2.35,19.0,459.0,405.82,316.98
2016,10,17,14,0,829.0,88.0,2.4,19.0,553.0,441.72,337.66
2016,10,17,14,15,814.0,85.5,2.4,18.5,519.0,380.16,284.49
2016,10,17,14,30,799.0,83.0,2.4,18.0,485.0,319.27,231.01
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.0,258.01,176.72
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,198.65,125.76
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.0,139.68,81.16
2016,10,17,15,30,699.0,71.0,2.4,17.0,319.0,79.9,47.74
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.0,53.85,42.1
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,49.96,38.62
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,44.7,33.87
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,39.51,28.98
2016,10,17,16,45,373.5,38.0,2.0,15.5,91.5,31.27,21.14
2016,10,17,17,0,265.0,28.0,1.9,15.0,49.0,23.13,10.47
2016,10,17,17,15,132.5,14.0,1.9,14.5,24.5,11.02,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.5,1.9,12.5,37.5,194.26,68.49
2016,10,18,7,0,359.0,35.0,1.9,13.0,75.0,378.98,300.43
2016,10,18,7,15,452.0,43.5,2.0,13.5,120.0,481.0,392.04
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,588.45,479.92
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,668.99,543.39
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,743.74,599.72
2016,10,18,8,15,711.5,65.0,2.45,15.5,308.0,800.71,640.05
2016,10,18,8,30,749.0,69.0,2.5,16.0,354.0,856.14,677.83
2016,10,18,8,45,778.5,71.0,2.55,16.5,397.5,899.04,705.55
2016,10,18,9,0,808.0,73.0,2.6,17.0,441.0,939.29,730.84
2016,10,18,9,15,826.5,75.0,2.5,17.0,479.0,965.38,745.87
2016,10,18,9,30,845.0,77.0,2.4,17.0,517.0,988.02,758.43
2016,10,18,9,45,861.0,77.5,2.35,17.5,550.0,989.96,755.98
2016,10,18,10,0,877.0,78.0,2.3,18.0,583.0,1000.63,759.78
2016,10,18,10,15,886.5,79.5,2.2,18.0,608.5,1002.08,758.25
2016,10,18,10,30,896.0,81.0,2.1,18.0,634.0,999.55,754.29
2016,10,18,10,45,903.5,81.0,2.05,18.5,653.0,989.19,744.51
2016,10,18,11,0,911.0,81.0,2.0,19.0,672.0,974.85,732.38
2016,10,18,11,15,914.0,81.5,1.95,19.0,682.5,952.95,716.82
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,927.31,698.96
2016,10,18,11,45,921.0,80.5,1.85,19.5,696.0,896.65,676.55
2016,10,18,12,0,925.0,79.0,1.8,20.0,699.0,862.44,651.89
2016,10,18,12,15,923.5,79.0,1.85,20.0,693.5,822.07,625.28
2016,10,18,12,30,922.0,79.0,1.9,20.0,688.0,778.78,596.42
2016,10,18,12,45,915.5,79.5,1.95,20.0,674.0,729.78,562.56
2016,10,18,13,0,909.0,80.0,2.0,20.0,660.0,678.71,524.63
2016,10,18,13,15,902.0,79.0,2.0,20.0,639.0,624.02,482.65
2016,10,18,13,30,895.0,78.0,2.0,20.0,618.0,567.85,438.26
2016,10,18,13,45,882.5,77.5,2.05,20.5,589.5,508.25,389.26
2016,10,18,14,0,870.0,77.0,2.1,21.0,561.0,448.27,338.48
2016,10,18,14,15,855.0,75.0,2.15,20.5,526.5,385.95,285.63
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,322.6,230.52
2016,10,18,14,45,815.0,72.0,2.25,20.0,451.0,259.25,174.91
2016,10,18,15,0,790.0,71.0,2.3,20.0,410.0,198.25,123.06
2016,10,18,15,15,761.0,67.5,2.25,19.5,365.5,137.43,77.38
2016,10,18,15,30,732.0,64.0,2.2,19.0,321.0,80.12,46.94
2016,10,18,15,45,687.0,60.0,2.2,19.0,274.0,53.99,41.86
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,46.54,35.29
2016,10,18,16,15,576.5,50.0,2.2,18.0,179.5,41.51,30.83
2016,10,18,16,30,511.0,44.0,2.2,17.0,132.0,36.55,26.23
2016,10,18,16,45,400.5,34.5,2.2,16.5,89.5,28.57,18.63
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,20.71,7.58
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,9.83,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,213.18,49.41
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,426.69,334.42
2016,10,19,7,15,514.0,36.5,1.95,13.5,121.0,514.95,417.11
2016,10,19,7,30,601.0,44.0,2.0,14.0,166.0,618.56,501.69
2016,10,19,7,45,654.5,48.5,2.05,14.5,213.5,691.71,558.78
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,765.21,613.19
2016,10,19,8,15,652.0,72.0,2.1,15.5,288.5,760.28,607.77
2016,10,19,8,30,596.0,91.0,2.1,16.0,316.0,742.5,592.9
2016,10,19,8,45,711.5,77.5,2.15,16.5,377.0,840.72,662.0
2016,10,19,9,0,827.0,64.0,2.2,17.0,438.0,933.82,723.97
2016,10,19,9,15,843.5,66.0,2.15,17.5,475.5,957.85,735.9
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,978.5,746.07
2016,10,19,9,45,871.5,70.0,2.1,18.5,544.5,990.44,750.93
2016,10,19,10,0,883.0,72.0,2.1,19.0,576.0,998.56,753.41
2016,10,19,10,15,891.0,73.0,2.0,19.5,601.0,997.92,749.01
2016,10,19,10,30,899.0,74.0,1.9,20.0,626.0,993.34,742.25
2016,10,19,10,45,901.0,76.5,1.85,20.5,643.5,980.76,731.1
2016,10,19,11,0,903.0,79.0,1.8,21.0,661.0,964.32,717.71
2016,10,19,11,15,906.0,79.5,1.75,21.0,671.0,942.64,702.45
2016,10,19,11,30,909.0,80.0,1.7,21.0,681.0,917.28,684.93
2016,10,19,11,45,908.0,80.5,1.7,21.5,683.0,884.83,662.12
2016,10,19,12,0,907.0,81.0,1.7,22.0,685.0,849.16,637.24
2016,10,19,12,15,905.5,81.0,1.7,22.0,679.5,809.48,610.81
2016,10,19,12,30,904.0,81.0,1.7,22.0,674.0,766.94,582.25
2016,10,19,12,45,628.5,174.0,1.75,22.0,582.5,630.8,482.86
2016,10,19,13,0,353.0,267.0,1.8,22.0,491.0,480.21,370.03
2016,10,19,13,15,617.0,172.5,1.8,22.0,548.5,546.53,420.97
2016,10,19,13,30,881.0,78.0,1.8,22.0,606.0,559.82,428.88
