Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,646.5,52.5,2.1,18.0,222.5,47.62,36.36
2016,10,29,16,0,593.0,48.0,2.0,18.0,177.0,40.13,29.61
2016,10,29,16,15,512.0,41.0,1.85,17.0,132.5,34.17,24.16
2016,10,29,16,30,431.0,34.0,1.7,16.0,88.0,28.31,18.49
2016,10,29,16,45,215.5,25.5,1.55,15.5,52.5,20.85,8.39
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,13.38,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,13.0,4.15,14.5,14.5,27.88,0.0
2016,10,30,7,0,47.0,26.0,4.3,15.0,29.0,82.96,39.81
2016,10,30,7,15,104.0,44.0,4.3,15.0,59.0,176.94,140.15
2016,10,30,7,30,161.0,62.0,4.3,15.0,89.0,250.34,206.84
2016,10,30,7,45,191.5,80.5,4.35,15.0,122.0,303.7,254.11
2016,10,30,8,0,222.0,99.0,4.4,15.0,155.0,357.78,300.64
2016,10,30,8,15,261.0,111.0,4.45,15.0,189.0,410.23,344.98
2016,10,30,8,30,300.0,123.0,4.5,15.0,223.0,464.0,389.22
2016,10,30,8,45,150.0,64.0,4.55,15.5,114.0,233.15,196.88
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,3.8,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,5.33,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,6.86,0.17
2016,10,30,9,45,0.0,8.5,4.8,16.5,8.5,6.48,0.0
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,6.1,0.0
2016,10,30,10,15,0.0,39.5,4.95,17.0,39.5,30.25,19.78
2016,10,30,10,30,0.0,71.0,5.0,17.0,71.0,54.56,40.06
2016,10,30,10,45,155.0,164.0,5.1,17.0,256.5,317.96,261.52
2016,10,30,11,0,310.0,257.0,5.2,17.0,442.0,584.37,472.45
2016,10,30,11,15,175.5,255.5,5.15,17.0,360.5,424.48,343.3
2016,10,30,11,30,41.0,254.0,5.1,17.0,279.0,273.9,219.57
2016,10,30,11,45,82.5,270.0,5.1,17.5,321.0,321.85,258.85
2016,10,30,12,0,124.0,286.0,5.1,18.0,363.0,383.96,308.02
2016,10,30,12,15,170.5,282.0,5.05,18.0,386.5,406.09,326.15
2016,10,30,12,30,217.0,278.0,5.0,18.0,410.0,424.01,340.74
2016,10,30,12,45,289.0,258.5,4.95,18.0,430.0,453.99,364.78
2016,10,30,13,0,361.0,239.0,4.9,18.0,450.0,461.63,370.85
2016,10,30,13,15,362.0,229.5,4.85,18.0,434.5,429.32,344.38
2016,10,30,13,30,363.0,220.0,4.8,18.0,419.0,396.37,317.04
2016,10,30,13,45,315.0,216.0,4.75,18.0,382.5,344.18,274.03
2016,10,30,14,0,267.0,212.0,4.7,18.0,346.0,296.86,234.84
2016,10,30,14,15,260.0,197.5,4.55,17.5,320.5,260.93,204.56
2016,10,30,14,30,253.0,183.0,4.4,17.0,295.0,225.96,174.65
2016,10,30,14,45,453.0,136.5,4.3,17.0,314.5,220.05,160.4
2016,10,30,15,0,653.0,90.0,4.2,17.0,334.0,187.93,122.98
2016,10,30,15,15,613.0,85.0,4.0,16.5,292.0,133.25,81.25
2016,10,30,15,30,573.0,80.0,3.8,16.0,250.0,83.64,53.15
2016,10,30,15,45,530.0,70.5,3.65,16.0,207.5,56.51,44.5
2016,10,30,16,0,487.0,61.0,3.5,16.0,165.0,49.44,38.01
2016,10,30,16,15,396.5,51.5,3.4,15.5,122.5,41.9,31.0
2016,10,30,16,30,306.0,42.0,3.3,15.0,80.0,32.0,21.57
2016,10,30,16,45,153.0,28.0,3.2,15.0,47.0,21.14,7.52
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,12.5,19.0,76.7,0.0
2016,10,31,7,0,177.0,26.0,1.7,13.0,38.0,214.44,95.33
2016,10,31,7,15,294.0,38.0,1.8,13.0,77.0,342.67,272.83
2016,10,31,7,30,411.0,50.0,1.9,13.0,116.0,468.58,382.92
2016,10,31,7,45,491.0,56.5,2.0,13.5,160.5,562.19,460.01
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,657.6,534.9
2016,10,31,8,15,618.0,68.5,2.15,14.0,249.0,721.88,584.03
2016,10,31,8,30,665.0,74.0,2.2,14.0,293.0,785.48,630.92
2016,10,31,8,45,588.5,96.5,2.3,14.5,309.0,747.79,601.56
2016,10,31,9,0,512.0,119.0,2.4,15.0,325.0,694.58,560.93
2016,10,31,9,15,275.0,152.5,2.45,15.0,264.5,474.42,388.99
2016,10,31,9,30,38.0,186.0,2.5,15.0,204.0,229.25,186.1
2016,10,31,9,45,60.5,206.0,2.55,15.5,237.0,271.97,221.49
2016,10,31,10,0,83.0,226.0,2.6,16.0,270.0,314.07,254.9
2016,10,31,10,15,41.5,195.0,2.6,16.0,217.0,229.62,185.32
2016,10,31,10,30,0.0,164.0,2.6,16.0,164.0,135.93,107.34
2016,10,31,10,45,0.5,168.5,2.65,16.0,169.0,139.57,110.38
2016,10,31,11,0,1.0,173.0,2.7,16.0,174.0,143.27,113.31
2016,10,31,11,15,40.5,222.5,2.75,16.0,247.5,244.11,196.35
2016,10,31,11,30,80.0,272.0,2.8,16.0,321.0,328.81,264.28
2016,10,31,11,45,54.5,256.5,2.85,16.5,290.0,284.02,227.24
2016,10,31,12,0,29.0,241.0,2.9,17.0,259.0,242.05,192.78
2016,10,31,12,15,189.0,246.5,2.95,17.0,360.5,384.63,309.59
2016,10,31,12,30,349.0,252.0,3.0,17.0,462.0,511.02,408.69
2016,10,31,12,45,332.0,249.5,3.1,17.0,445.5,475.19,379.87
2016,10,31,13,0,315.0,247.0,3.2,17.0,429.0,440.04,352.08
2016,10,31,13,15,250.5,246.0,3.25,17.0,387.5,379.22,303.41
2016,10,31,13,30,186.0,245.0,3.3,17.0,346.0,314.64,251.6
2016,10,31,13,45,137.5,230.5,3.35,17.0,303.0,263.88,210.61
2016,10,31,14,0,89.0,216.0,3.4,17.0,260.0,212.29,168.92
2016,10,31,14,15,44.5,169.5,3.45,17.0,191.5,150.58,119.05
2016,10,31,14,30,0.0,123.0,3.5,17.0,123.0,94.26,73.59
2016,10,31,14,45,0.0,122.0,3.55,17.0,122.0,92.8,72.58
2016,10,31,15,0,0.0,121.0,3.6,17.0,121.0,91.0,71.21
2016,10,31,15,15,0.0,105.5,3.55,16.5,105.5,78.71,61.12
2016,10,31,15,30,0.0,90.0,3.5,16.0,90.0,66.65,51.06
2016,10,31,15,45,0.0,74.0,3.5,16.0,74.0,54.86,43.04
2016,10,31,16,0,0.0,58.0,3.5,16.0,58.0,43.37,32.65
2016,10,31,16,15,0.0,42.5,3.5,15.5,42.5,32.11,22.42
2016,10,31,16,30,0.0,27.0,3.5,15.0,27.0,20.62,11.82
2016,10,31,16,45,0.0,15.5,3.5,15.0,15.5,11.81,0.94
2016,10,31,17,0,0.0,4.0,3.5,15.0,4.0,3.15,0.0
2016,10,31,17,15,0.0,2.0,3.6,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.0,12.0,1.95,12.0,18.5,83.78,0.0
2016,11,1,7,0,198.0,24.0,1.9,12.0,37.0,224.25,77.78
2016,11,1,7,15,319.5,35.0,1.95,12.5,76.0,361.36,286.09
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,490.45,399.45
2016,11,1,7,45,516.5,53.0,2.05,13.5,159.5,580.63,473.83
2016,11,1,8,0,592.0,60.0,2.1,14.0,204.0,672.85,546.02
2016,11,1,8,15,639.0,64.5,2.15,14.0,248.5,736.04,594.33
2016,11,1,8,30,686.0,69.0,2.2,14.0,293.0,798.51,640.34
2016,11,1,8,45,718.5,73.0,2.25,14.5,334.5,837.42,666.57
2016,11,1,9,0,751.0,77.0,2.3,15.0,376.0,882.05,696.22
2016,11,1,9,15,773.5,79.5,2.25,15.0,413.5,911.99,715.1
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,938.65,731.48
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,955.64,739.62
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,968.91,745.26
2016,11,1,10,15,841.0,87.5,1.95,16.0,538.5,971.71,744.01
2016,11,1,10,30,852.0,89.0,1.8,16.0,563.0,970.62,740.28
2016,11,1,10,45,858.5,90.0,1.7,16.5,580.5,960.62,729.98
2016,11,1,11,0,865.0,91.0,1.6,17.0,598.0,946.8,717.41
2016,11,1,11,15,868.5,91.5,1.5,17.0,608.0,925.82,701.59
2016,11,1,11,30,872.0,92.0,1.4,17.0,618.0,901.24,683.56
2016,11,1,11,45,872.0,92.5,1.35,17.5,620.0,870.15,660.73
2016,11,1,12,0,872.0,93.0,1.3,18.0,622.0,835.87,635.92
2016,11,1,12,15,870.0,92.5,1.25,18.0,616.0,795.9,608.42
2016,11,1,12,30,868.0,92.0,1.2,18.0,610.0,753.25,578.99
2016,11,1,12,45,864.0,90.5,1.2,18.0,596.5,705.68,544.87
2016,11,1,13,0,860.0,89.0,1.2,18.0,583.0,656.05,507.98
2016,11,1,13,15,851.5,88.0,1.15,18.0,562.0,602.44,466.7
2016,11,1,13,30,843.0,87.0,1.1,18.0,541.0,547.67,423.38
2016,11,1,13,45,829.0,85.5,1.1,18.0,513.0,488.87,376.04
2016,11,1,14,0,815.0,84.0,1.1,18.0,485.0,430.07,327.12
2016,11,1,14,15,796.0,81.5,1.1,18.0,451.0,368.82,274.89
2016,11,1,14,30,777.0,79.0,1.1,18.0,417.0,308.77,222.42
2016,11,1,14,45,748.5,76.5,1.1,18.0,377.5,247.94,169.4
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,187.07,117.95
2016,11,1,15,15,682.0,70.0,1.15,17.5,295.0,129.57,74.62
2016,11,1,15,30,644.0,66.0,1.2,17.0,252.0,76.73,45.2
2016,11,1,15,45,588.5,60.0,1.25,17.0,207.5,49.11,37.79
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,44.38,33.39
2016,11,1,16,15,442.0,45.0,1.45,16.0,119.5,37.01,26.61
2016,11,1,16,30,351.0,36.0,1.6,15.0,76.0,29.71,19.39
2016,11,1,16,45,206.5,23.0,1.75,14.5,43.5,18.87,3.38
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,7.87,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.5,1.8,10.0,17.5,95.33,0.0
2016,11,2,7,0,232.0,21.0,1.8,10.0,35.0,247.07,54.21
2016,11,2,7,15,352.0,31.5,1.85,10.5,75.0,384.91,303.61
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,512.59,418.36
2016,11,2,7,45,543.0,49.0,2.0,11.5,159.5,598.98,490.58
2016,11,2,8,0,614.0,56.0,2.1,12.0,204.0,687.45,560.68
2016,11,2,8,15,659.5,61.0,2.1,12.5,248.5,750.17,607.55
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,804.63,646.24
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,849.76,675.85
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,892.38,702.62
2016,11,2,9,15,788.5,75.5,2.15,15.5,412.5,921.34,719.36
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,947.0,733.54
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.5,968.06,744.92
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,973.24,745.5
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,975.02,743.64
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,972.96,739.27
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.0,962.05,728.4
2016,11,2,11,0,891.0,81.0,1.6,18.0,599.0,947.36,715.3
2016,11,2,11,15,894.5,81.5,1.5,18.0,609.0,926.49,699.62
2016,11,2,11,30,898.0,82.0,1.4,18.0,619.0,902.03,681.74
2016,11,2,11,45,897.5,82.5,1.3,18.5,621.0,870.63,658.08
2016,11,2,12,0,897.0,83.0,1.2,19.0,623.0,836.07,632.51
2016,11,2,12,15,895.0,82.5,1.1,19.0,617.0,796.23,604.61
2016,11,2,12,30,893.0,82.0,1.0,19.0,611.0,753.69,574.85
2016,11,2,12,45,890.0,80.5,0.95,19.5,598.0,706.9,540.59
2016,11,2,13,0,887.0,79.0,0.9,20.0,585.0,657.91,503.08
2016,11,2,13,15,879.0,78.0,0.85,20.0,564.0,604.49,462.44
2016,11,2,13,30,871.0,77.0,0.8,20.0,543.0,549.8,419.7
2016,11,2,13,45,858.5,75.5,0.75,20.0,515.0,491.44,372.92
2016,11,2,14,0,846.0,74.0,0.7,20.0,487.0,433.64,325.07
2016,11,2,14,15,829.0,72.0,0.7,19.5,453.5,372.05,273.74
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,311.33,221.61
2016,11,2,14,45,786.0,67.5,0.75,19.0,380.5,249.18,167.87
2016,11,2,15,0,760.0,65.0,0.8,19.0,341.0,189.59,117.6
2016,11,2,15,15,724.5,61.5,0.85,18.5,297.5,130.95,73.57
2016,11,2,15,30,689.0,58.0,0.9,18.0,254.0,76.63,43.74
2016,11,2,15,45,633.5,53.0,0.95,18.0,209.0,44.26,33.37
2016,11,2,16,0,578.0,48.0,1.0,18.0,164.0,40.06,29.46
2016,11,2,16,15,491.5,40.0,1.1,17.0,120.5,33.32,23.26
2016,11,2,16,30,405.0,32.0,1.2,16.0,77.0,26.66,16.6
2016,11,2,16,45,202.5,16.0,1.3,15.5,38.5,13.0,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,16.5,97.16,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,33.0,248.66,11.48
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.0,390.39,303.99
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,519.8,422.26
2016,11,3,7,45,554.0,47.5,2.15,12.5,157.5,606.56,494.78
2016,11,3,8,0,626.0,54.0,2.2,13.0,202.0,695.4,564.87
2016,11,3,8,15,671.5,58.5,2.15,13.5,246.5,749.7,605.15
2016,11,3,8,30,717.0,63.0,2.1,14.0,291.0,811.99,649.23
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.0,857.65,679.79
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,900.82,707.63
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,929.82,724.27
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,955.5,738.34
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,972.46,745.45
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,985.64,750.04
2016,11,3,10,15,871.0,77.5,1.9,18.0,537.5,975.39,740.55
2016,11,3,10,30,881.0,79.0,1.8,18.0,562.0,973.33,736.97
2016,11,3,10,45,887.5,80.0,1.7,18.5,579.5,963.38,726.76
2016,11,3,11,0,894.0,81.0,1.6,19.0,597.0,949.61,714.3
2016,11,3,11,15,791.0,111.5,1.5,19.0,574.0,876.88,663.83
2016,11,3,11,30,688.0,142.0,1.4,19.0,551.0,799.21,610.12
2016,11,3,11,45,685.0,144.0,1.35,19.5,552.5,771.78,590.2
2016,11,3,12,0,682.0,146.0,1.3,20.0,554.0,741.87,567.92
2016,11,3,12,15,789.0,114.0,1.25,20.0,581.0,755.29,577.33
2016,11,3,12,30,896.0,82.0,1.2,20.0,608.0,755.6,577.09
2016,11,3,12,45,889.5,81.5,1.15,20.5,594.5,707.38,541.24
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,657.26,502.84
2016,11,3,13,15,874.5,80.0,1.05,21.0,560.0,603.77,462.1
2016,11,3,13,30,866.0,79.0,1.0,21.0,539.0,549.07,419.29
2016,11,3,13,45,852.0,78.0,1.0,21.0,511.0,492.64,374.15
2016,11,3,14,0,838.0,77.0,1.0,21.0,483.0,433.32,325.36
2016,11,3,14,15,820.5,75.0,0.95,21.0,449.0,372.02,273.42
2016,11,3,14,30,803.0,73.0,0.9,21.0,415.0,311.65,221.08
2016,11,3,14,45,776.0,70.0,0.85,21.0,375.5,249.37,167.34
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,189.81,117.36
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,131.36,73.72
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,77.38,44.03
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,44.89,33.68
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,40.74,29.9
2016,11,3,16,15,471.5,40.5,0.75,18.5,116.5,33.62,23.33
2016,11,3,16,30,381.0,32.0,0.8,18.0,73.0,26.59,16.22
2016,11,3,16,45,190.5,16.0,0.85,18.0,36.5,12.99,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.0,15.0,81.37,0.0
2016,11,4,7,0,196.0,20.0,2.0,11.0,30.0,213.03,0.0
2016,11,4,7,15,321.5,31.0,2.05,11.5,68.5,358.86,276.86
2016,11,4,7,30,447.0,42.0,2.1,12.0,107.0,490.43,398.94
2016,11,4,7,45,520.5,49.5,2.2,13.0,151.5,578.99,472.77
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,669.76,544.07
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.0,735.07,592.24
2016,11,4,8,30,690.0,68.0,2.0,15.0,284.0,799.79,637.28
2016,11,4,8,45,721.0,72.0,1.95,15.5,325.5,844.51,666.67
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,879.95,688.53
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,910.99,705.47
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,938.77,719.48
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.0,954.75,725.04
2016,11,4,10,0,830.0,86.0,1.3,18.0,503.0,967.02,727.99
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.0,969.85,724.59
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,968.81,718.74
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,959.84,708.83
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,947.02,696.71
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,926.55,681.2
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,902.47,663.61
2016,11,4,11,45,876.5,91.5,0.5,20.5,610.0,871.54,640.55
2016,11,4,12,0,878.0,91.0,0.4,21.0,612.0,837.37,615.66
2016,11,4,12,15,876.0,90.5,0.3,21.0,606.5,797.37,588.3
2016,11,4,12,30,874.0,90.0,0.2,21.0,601.0,754.69,559.32
2016,11,4,12,45,872.0,88.5,0.15,21.5,588.0,708.45,526.19
2016,11,4,13,0,870.0,87.0,0.1,22.0,575.0,659.95,490.49
2016,11,4,13,15,861.5,85.5,0.15,22.0,554.5,605.57,451.74
2016,11,4,13,30,853.0,84.0,0.2,22.0,534.0,550.03,410.83
2016,11,4,13,45,841.5,82.0,0.25,22.0,506.0,491.67,366.29
2016,11,4,14,0,830.0,80.0,0.3,22.0,478.0,433.02,319.75
2016,11,4,14,15,812.0,77.5,0.3,22.0,444.5,371.53,269.15
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,311.09,218.05
2016,11,4,14,45,769.0,72.0,0.35,22.0,371.5,249.86,166.28
2016,11,4,15,0,744.0,69.0,0.4,22.0,332.0,191.1,117.67
2016,11,4,15,15,706.5,65.0,0.45,21.5,289.0,132.87,74.67
2016,11,4,15,30,669.0,61.0,0.5,21.0,246.0,75.49,42.16
2016,11,4,15,45,612.5,55.0,0.55,21.0,201.5,45.61,34.07
2016,11,4,16,0,556.0,49.0,0.6,21.0,157.0,40.71,29.58
2016,11,4,16,15,464.0,40.5,0.7,20.0,113.5,33.61,23.1
2016,11,4,16,30,372.0,32.0,0.8,19.0,70.0,26.59,15.94
2016,11,4,16,45,186.0,16.0,0.9,18.5,35.0,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,80.92,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,210.13,0.0
2016,11,5,7,15,318.0,29.5,0.7,13.0,65.5,354.42,264.93
2016,11,5,7,30,439.0,41.0,0.7,13.0,103.0,482.11,383.89
2016,11,5,7,45,507.0,49.0,0.75,13.5,146.0,566.0,452.65
2016,11,5,8,0,575.0,57.0,0.8,14.0,189.0,651.91,518.92
2016,11,5,8,15,622.0,62.5,0.8,14.5,232.0,715.8,565.24
2016,11,5,8,30,669.0,68.0,0.8,15.0,275.0,779.11,608.89
2016,11,5,8,45,701.0,71.5,0.85,15.5,315.5,823.72,638.45
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,859.22,661.0
2016,11,5,9,15,679.5,92.0,0.85,16.0,372.0,839.3,644.89
2016,11,5,9,30,626.0,109.0,0.8,16.0,388.0,807.2,621.12
2016,11,5,9,45,621.0,119.5,0.8,16.5,412.5,812.01,622.56
2016,11,5,10,0,616.0,130.0,0.8,17.0,437.0,813.61,621.35
2016,11,5,10,15,725.5,108.0,0.8,17.5,487.0,887.04,668.61
2016,11,5,10,30,835.0,86.0,0.8,18.0,537.0,947.88,705.33
2016,11,5,10,45,843.5,86.0,0.85,18.5,554.0,938.98,697.48
2016,11,5,11,0,852.0,86.0,0.9,19.0,571.0,926.3,688.34
2016,11,5,11,15,855.0,86.5,1.0,19.0,580.0,905.43,676.13
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,871.11,654.94
2016,11,5,11,45,858.5,86.5,1.2,19.0,590.5,840.75,636.25
2016,11,5,12,0,859.0,86.0,1.3,19.0,592.0,807.36,615.16
2016,11,5,12,15,856.5,85.5,1.35,19.0,586.0,768.74,589.59
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,727.6,562.0
2016,11,5,12,45,843.5,86.0,1.45,19.5,565.5,686.07,531.25
2016,11,5,13,0,833.0,87.0,1.5,20.0,551.0,636.3,493.25
2016,11,5,13,15,823.5,85.5,1.55,19.5,530.5,583.31,453.76
2016,11,5,13,30,814.0,84.0,1.6,19.0,510.0,529.36,412.05
2016,11,5,13,45,657.0,118.5,1.65,19.0,451.0,438.32,340.39
2016,11,5,14,0,500.0,153.0,1.7,19.0,392.0,354.26,273.86
2016,11,5,14,15,489.0,143.0,1.7,18.5,362.5,306.8,234.13
2016,11,5,14,30,478.0,133.0,1.7,18.0,333.0,260.29,194.1
2016,11,5,14,45,458.5,122.0,1.75,18.0,299.0,212.08,152.44
2016,11,5,15,0,439.0,111.0,1.8,18.0,265.0,166.23,113.67
2016,11,5,15,15,412.5,100.0,1.75,17.5,230.0,122.12,79.62
2016,11,5,15,30,386.0,89.0,1.7,17.0,195.0,81.48,54.27
2016,11,5,15,45,350.0,75.5,1.7,17.0,158.5,55.76,43.53
2016,11,5,16,0,314.0,62.0,1.7,17.0,122.0,46.25,34.87
2016,11,5,16,15,256.5,48.0,1.6,16.5,88.0,36.05,25.49
2016,11,5,16,30,199.0,34.0,1.5,16.0,54.0,25.71,15.21
2016,11,5,16,45,99.5,17.0,1.45,15.5,27.0,12.93,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,14.0,7.5,5.9,0.0
2016,11,6,7,0,0.0,15.0,0.8,14.0,15.0,11.94,0.0
2016,11,6,7,15,38.0,32.0,0.9,14.0,37.5,88.42,62.2
2016,11,6,7,30,76.0,49.0,1.0,14.0,60.0,142.26,114.15
2016,11,6,7,45,94.0,68.0,1.1,14.5,86.0,183.13,150.31
2016,11,6,8,0,112.0,87.0,1.2,15.0,112.0,223.55,185.04
2016,11,6,8,15,123.5,105.0,1.2,15.0,138.5,256.01,212.41
2016,11,6,8,30,135.0,123.0,1.2,15.0,165.0,288.25,238.85
2016,11,6,8,45,140.5,141.0,1.3,15.5,190.0,314.29,259.18
2016,11,6,9,0,146.0,159.0,1.4,16.0,215.0,339.7,278.57
2016,11,6,9,15,150.5,175.0,1.4,16.0,237.0,360.52,294.29
2016,11,6,9,30,155.0,191.0,1.4,16.0,259.0,380.68,309.28
2016,11,6,9,45,183.5,203.5,1.4,16.5,290.0,419.35,338.64
2016,11,6,10,0,212.0,216.0,1.4,17.0,321.0,457.12,366.6
2016,11,6,10,15,197.0,228.5,1.35,17.0,330.0,450.59,359.85
2016,11,6,10,30,182.0,241.0,1.3,17.0,339.0,443.43,353.02
2016,11,6,10,45,250.5,240.0,1.3,17.0,379.0,521.91,413.03
2016,11,6,11,0,319.0,239.0,1.3,17.0,419.0,574.16,452.04
2016,11,6,11,15,193.0,246.5,1.35,17.0,356.0,433.4,343.63
2016,11,6,11,30,67.0,254.0,1.4,17.0,293.0,300.83,238.8
2016,11,6,11,45,93.0,261.0,1.45,17.5,315.5,324.93,258.45
2016,11,6,12,0,119.0,268.0,1.5,18.0,338.0,364.47,288.72
2016,11,6,12,15,488.0,174.5,1.5,18.0,456.0,579.47,458.07
2016,11,6,12,30,857.0,81.0,1.5,18.0,574.0,725.28,565.58
2016,11,6,12,45,564.0,161.0,1.5,18.5,482.5,564.8,442.41
2016,11,6,13,0,271.0,241.0,1.5,19.0,391.0,408.37,320.99
2016,11,6,13,15,529.0,166.5,1.45,19.0,445.5,483.17,379.73
2016,11,6,13,30,787.0,92.0,1.4,19.0,500.0,522.99,407.15
2016,11,6,13,45,633.5,124.0,1.4,19.0,441.5,432.36,335.2
2016,11,6,14,0,480.0,156.0,1.4,19.0,383.0,348.77,269.26
2016,11,6,14,15,467.5,146.0,1.35,18.5,353.5,301.93,230.23
2016,11,6,14,30,455.0,136.0,1.3,18.0,324.0,256.23,191.14
2016,11,6,14,45,439.0,125.5,1.3,18.0,293.0,210.62,151.72
2016,11,6,15,0,423.0,115.0,1.3,18.0,262.0,166.9,114.73
2016,11,6,15,15,401.0,102.0,1.15,17.5,227.0,122.73,80.45
2016,11,6,15,30,379.0,89.0,1.0,17.0,192.0,81.57,54.3
2016,11,6,15,45,348.5,75.0,0.9,17.0,156.5,55.41,43.21
2016,11,6,16,0,318.0,61.0,0.8,17.0,121.0,45.59,34.28
2016,11,6,16,15,258.0,47.0,0.75,16.5,86.5,35.35,24.86
2016,11,6,16,30,198.0,33.0,0.7,16.0,52.0,24.97,14.39
2016,11,6,16,45,99.0,16.5,0.7,15.5,26.0,12.56,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,6.29,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,11,7,7,15,62.5,32.0,1.5,13.5,40.0,110.68,77.74
2016,11,7,7,30,125.0,48.0,1.5,14.0,64.0,200.97,162.67
2016,11,7,7,45,150.5,65.5,1.55,14.5,93.0,247.92,204.56
2016,11,7,8,0,176.0,83.0,1.6,15.0,122.0,295.26,245.13
2016,11,7,8,15,191.5,100.5,1.55,15.5,151.5,333.46,276.5
2016,11,7,8,30,207.0,118.0,1.5,16.0,181.0,371.28,306.39
2016,11,7,8,45,216.0,134.5,1.45,16.5,208.5,400.66,328.48
2016,11,7,9,0,225.0,151.0,1.4,17.0,236.0,429.18,349.23
2016,11,7,9,15,381.0,140.0,1.35,17.5,300.0,590.52,473.39
2016,11,7,9,30,537.0,129.0,1.3,18.0,364.0,730.62,572.9
2016,11,7,9,45,465.0,156.5,1.3,18.5,370.5,689.18,539.22
2016,11,7,10,0,393.0,184.0,1.3,19.0,377.0,620.18,486.51
2016,11,7,10,15,570.5,144.5,1.25,19.0,440.0,775.36,598.39
2016,11,7,10,30,748.0,105.0,1.2,19.0,503.0,891.5,674.4
2016,11,7,10,45,756.0,106.5,1.15,19.5,520.0,884.88,665.64
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,868.79,652.35
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,851.84,640.0
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,831.56,625.56
2016,11,7,11,45,612.0,163.0,1.0,20.5,517.0,728.11,553.38
2016,11,7,12,0,451.0,216.0,1.0,21.0,478.0,616.05,471.33
2016,11,7,12,15,444.5,215.5,1.0,21.0,471.5,586.88,451.03
2016,11,7,12,30,438.0,215.0,1.0,21.0,465.0,556.64,428.84
2016,11,7,12,45,450.0,206.5,1.05,21.5,458.0,530.74,409.39
2016,11,7,13,0,462.0,198.0,1.1,22.0,451.0,502.61,387.81
2016,11,7,13,15,397.5,203.5,1.05,22.0,415.5,428.24,331.33
2016,11,7,13,30,333.0,209.0,1.0,22.0,380.0,372.97,288.53
2016,11,7,13,45,259.0,206.0,1.0,22.0,335.0,311.49,240.82
2016,11,7,14,0,185.0,203.0,1.0,22.0,290.0,250.47,193.3
2016,11,7,14,15,180.0,188.0,0.95,21.5,267.5,221.21,169.83
2016,11,7,14,30,175.0,173.0,0.9,21.0,245.0,192.75,146.48
2016,11,7,14,45,168.5,157.0,0.9,21.0,221.0,164.01,122.57
2016,11,7,15,0,162.0,141.0,0.9,21.0,197.0,136.35,99.81
2016,11,7,15,15,152.5,123.5,0.8,20.5,170.5,108.46,78.03
2016,11,7,15,30,143.0,106.0,0.7,20.0,144.0,82.19,59.52
2016,11,7,15,45,128.0,87.5,0.6,20.0,116.5,62.33,48.6
2016,11,7,16,0,113.0,69.0,0.5,20.0,89.0,49.83,37.43
2016,11,7,16,15,84.5,50.5,0.5,19.5,63.5,36.98,25.85
2016,11,7,16,30,56.0,32.0,0.5,19.0,38.0,23.93,13.06
2016,11,7,16,45,28.0,16.0,0.55,19.0,19.0,12.3,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,1.3,13.0,10.5,8.26,0.0
2016,11,8,7,0,0.0,21.0,1.3,13.0,21.0,16.52,0.0
2016,11,8,7,15,200.5,29.5,1.3,13.5,56.0,255.0,178.91
2016,11,8,7,30,401.0,38.0,1.3,14.0,91.0,445.18,355.52
2016,11,8,7,45,478.0,45.5,1.35,14.5,132.5,534.75,430.74
2016,11,8,8,0,555.0,53.0,1.4,15.0,174.0,627.06,503.65
2016,11,8,8,15,604.5,58.5,1.3,15.5,216.5,692.51,551.82
2016,11,8,8,30,654.0,64.0,1.2,16.0,259.0,757.64,597.03
2016,11,8,8,45,688.0,67.5,1.15,16.5,299.0,803.79,627.09
2016,11,8,9,0,722.0,71.0,1.1,17.0,339.0,841.4,650.09
2016,11,8,9,15,745.5,74.0,1.05,17.5,375.0,872.6,667.93
2016,11,8,9,30,769.0,77.0,1.0,18.0,411.0,900.74,683.19
2016,11,8,9,45,796.0,76.0,0.95,19.0,443.0,923.83,693.45
2016,11,8,10,0,823.0,75.0,0.9,20.0,475.0,943.22,701.09
2016,11,8,10,15,833.5,76.5,0.85,20.0,499.0,945.8,700.41
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,944.62,697.65
2016,11,8,10,45,850.5,79.0,0.8,20.5,540.0,923.9,682.15
2016,11,8,11,0,857.0,80.0,0.8,21.0,557.0,911.1,672.23
2016,11,8,11,15,861.0,80.5,0.75,21.0,567.0,891.79,658.44
2016,11,8,11,30,865.0,81.0,0.7,21.0,577.0,869.02,642.61
2016,11,8,11,45,865.5,81.5,0.7,21.5,579.0,839.88,622.44
2016,11,8,12,0,866.0,82.0,0.7,22.0,581.0,807.65,600.36
2016,11,8,12,15,864.5,81.5,0.7,22.0,576.0,769.8,575.63
2016,11,8,12,30,863.0,81.0,0.7,22.0,571.0,729.34,549.01
2016,11,8,12,45,860.5,80.0,0.7,22.5,558.5,685.2,517.52
2016,11,8,13,0,858.0,79.0,0.7,23.0,546.0,638.9,482.94
2016,11,8,13,15,850.0,78.0,0.7,23.0,526.0,591.23,447.27
2016,11,8,13,30,842.0,77.0,0.7,23.0,506.0,537.59,406.26
2016,11,8,13,45,829.5,75.5,0.75,23.0,479.5,480.33,361.63
2016,11,8,14,0,817.0,74.0,0.8,23.0,453.0,422.9,315.15
2016,11,8,14,15,799.0,71.5,0.7,23.0,420.0,362.62,264.36
2016,11,8,14,30,781.0,69.0,0.6,23.0,387.0,303.39,213.39
2016,11,8,14,45,754.5,66.5,0.55,23.0,349.0,243.44,162.09
2016,11,8,15,0,728.0,64.0,0.5,23.0,311.0,186.11,114.28
2016,11,8,15,15,690.5,60.0,0.45,22.5,269.5,129.16,71.82
2016,11,8,15,30,653.0,56.0,0.4,22.0,228.0,76.79,42.35
2016,11,8,15,45,593.0,50.5,0.35,22.0,184.5,42.03,30.76
2016,11,8,16,0,533.0,45.0,0.3,22.0,141.0,37.45,26.56
2016,11,8,16,15,439.0,36.5,0.6,21.0,100.0,30.31,19.99
2016,11,8,16,30,345.0,28.0,0.9,20.0,59.0,23.26,12.13
2016,11,8,16,45,172.5,14.0,1.2,19.0,29.5,11.39,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
