Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.0,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,110.0,14.0,1.4,13.0,18.0,97.24,0.0
2016,11,9,7,15,228.0,27.5,1.45,13.5,51.5,272.76,183.85
2016,11,9,7,30,346.0,41.0,1.5,14.0,85.0,400.14,320.35
2016,11,9,7,45,423.0,50.5,1.55,14.5,126.0,491.17,398.3
2016,11,9,8,0,500.0,60.0,1.6,15.0,167.0,584.86,473.38
2016,11,9,8,15,551.5,66.5,1.5,15.5,209.0,652.85,524.6
2016,11,9,8,30,603.0,73.0,1.4,16.0,251.0,720.45,572.78
2016,11,9,8,45,535.0,93.0,1.35,16.5,268.0,686.72,546.05
2016,11,9,9,0,467.0,113.0,1.3,17.0,285.0,640.87,510.86
2016,11,9,9,15,486.5,122.5,1.3,17.5,317.5,672.99,533.08
2016,11,9,9,30,506.0,132.0,1.3,18.0,350.0,703.07,552.52
2016,11,9,9,45,510.0,142.5,1.35,18.5,375.5,716.57,560.32
2016,11,9,10,0,514.0,153.0,1.4,19.0,401.0,727.49,566.42
2016,11,9,10,15,666.5,121.0,1.4,19.5,459.0,842.9,644.74
2016,11,9,10,30,819.0,89.0,1.4,20.0,517.0,933.72,702.46
2016,11,9,10,45,827.5,90.0,1.4,20.5,534.5,926.46,694.34
2016,11,9,11,0,836.0,91.0,1.4,21.0,552.0,915.46,685.17
2016,11,9,11,15,840.0,91.5,1.4,21.0,562.0,896.01,671.89
2016,11,9,11,30,844.0,92.0,1.4,21.0,572.0,873.08,656.46
2016,11,9,11,45,845.5,91.5,1.4,21.5,574.0,843.46,635.4
2016,11,9,12,0,847.0,91.0,1.4,22.0,576.0,810.72,612.34
2016,11,9,12,15,844.5,91.0,1.35,22.0,570.5,772.45,586.1
2016,11,9,12,30,842.0,91.0,1.3,22.0,565.0,731.63,558.04
2016,11,9,12,45,845.0,87.0,1.3,22.5,553.5,687.92,525.69
2016,11,9,13,0,848.0,83.0,1.3,23.0,542.0,641.66,490.58
2016,11,9,13,15,839.0,82.0,1.25,23.0,521.5,589.11,450.5
2016,11,9,13,30,830.0,81.0,1.2,23.0,501.0,535.49,408.54
2016,11,9,13,45,816.0,79.5,1.15,23.0,474.0,478.16,362.61
2016,11,9,14,0,802.0,78.0,1.1,23.0,447.0,420.84,315.3
2016,11,9,14,15,782.5,75.5,1.05,23.0,414.0,360.88,264.76
2016,11,9,14,30,763.0,73.0,1.0,23.0,381.0,302.15,214.15
2016,11,9,14,45,736.0,69.5,0.95,23.0,343.0,242.27,162.66
2016,11,9,15,0,709.0,66.0,0.9,23.0,305.0,185.13,114.76
2016,11,9,15,15,670.0,62.0,0.85,22.5,263.5,126.22,70.39
2016,11,9,15,30,631.0,58.0,0.8,22.0,222.0,74.57,40.82
2016,11,9,15,45,572.5,52.0,0.75,21.5,179.0,43.01,31.66
2016,11,9,16,0,514.0,46.0,0.7,21.0,136.0,38.13,27.21
2016,11,9,16,15,417.5,37.0,0.75,20.5,96.0,30.63,20.24
2016,11,9,16,30,321.0,28.0,0.8,20.0,56.0,23.2,11.72
2016,11,9,16,45,160.5,14.0,0.85,20.0,28.0,11.02,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,14.0,9.0,7.08,0.0
2016,11,10,7,15,16.5,26.0,2.15,14.0,28.0,45.65,24.64
2016,11,10,7,30,33.0,43.0,2.2,14.0,47.0,82.73,63.33
2016,11,10,7,45,48.5,61.5,2.25,14.5,70.5,118.8,95.66
2016,11,10,8,0,64.0,80.0,2.3,15.0,94.0,154.16,126.66
2016,11,10,8,15,73.5,98.5,2.15,15.5,118.0,183.79,151.96
2016,11,10,8,30,83.0,117.0,2.0,16.0,142.0,213.18,176.39
2016,11,10,8,45,91.5,133.5,1.9,16.5,164.5,238.23,196.64
2016,11,10,9,0,100.0,150.0,1.8,17.0,187.0,284.19,233.0
2016,11,10,9,15,50.0,141.0,1.65,17.5,159.5,194.2,157.61
2016,11,10,9,30,0.0,132.0,1.5,18.0,132.0,113.25,88.82
2016,11,10,9,45,399.0,107.0,1.4,18.5,297.5,559.58,451.46
2016,11,10,10,0,798.0,82.0,1.3,19.0,463.0,926.27,704.68
2016,11,10,10,15,704.0,111.0,1.25,19.0,460.0,867.27,658.33
2016,11,10,10,30,610.0,140.0,1.2,19.0,457.0,797.33,609.75
2016,11,10,10,45,588.0,152.5,1.15,19.5,466.5,775.88,593.33
2016,11,10,11,0,566.0,165.0,1.1,20.0,476.0,743.63,569.01
2016,11,10,11,15,703.0,126.5,1.0,20.5,519.0,817.6,617.22
2016,11,10,11,30,840.0,88.0,0.9,21.0,562.0,864.48,644.54
2016,11,10,11,45,838.5,89.0,0.8,21.5,563.5,834.34,620.92
2016,11,10,12,0,837.0,90.0,0.7,22.0,565.0,801.25,596.52
2016,11,10,12,15,834.0,89.5,0.6,22.0,559.5,762.53,569.59
2016,11,10,12,30,831.0,89.0,0.5,22.0,554.0,721.36,541.03
2016,11,10,12,45,826.5,87.5,0.4,22.5,541.0,675.82,506.85
2016,11,10,13,0,822.0,86.0,0.3,23.0,528.0,628.39,470.68
2016,11,10,13,15,812.0,85.0,0.25,23.0,507.5,576.59,432.23
2016,11,10,13,30,802.0,84.0,0.2,23.0,487.0,523.87,392.1
2016,11,10,13,45,788.0,82.0,0.15,23.0,460.5,467.6,348.24
2016,11,10,14,0,774.0,80.0,0.1,23.0,434.0,411.41,303.1
2016,11,10,14,15,754.5,77.5,0.1,23.0,401.5,353.12,255.39
2016,11,10,14,30,735.0,75.0,0.1,23.0,369.0,296.11,207.48
2016,11,10,14,45,707.0,71.5,0.15,23.0,331.5,237.72,158.53
2016,11,10,15,0,679.0,68.0,0.2,23.0,294.0,179.66,110.88
2016,11,10,15,15,639.0,63.5,0.2,22.5,253.5,124.65,69.99
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,74.51,41.17
2016,11,10,15,45,538.5,52.5,0.2,22.0,171.0,43.12,31.66
2016,11,10,16,0,478.0,46.0,0.2,22.0,129.0,37.9,26.88
2016,11,10,16,15,382.0,36.5,0.2,21.5,90.5,30.06,19.64
2016,11,10,16,30,286.0,27.0,0.2,21.0,52.0,22.26,10.57
2016,11,10,16,45,143.0,13.5,0.2,20.5,26.0,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,7.08,0.0
2016,11,11,7,15,40.0,26.0,1.3,14.5,30.5,78.54,43.0
2016,11,11,7,30,80.0,43.0,1.3,15.0,52.0,139.87,110.05
2016,11,11,7,45,107.0,61.0,1.35,15.5,79.5,187.29,152.79
2016,11,11,8,0,134.0,79.0,1.4,16.0,107.0,234.79,193.83
2016,11,11,8,15,150.0,97.0,1.25,16.0,135.0,272.33,225.44
2016,11,11,8,30,166.0,115.0,1.1,16.0,163.0,309.65,255.8
2016,11,11,8,45,180.5,130.5,1.0,16.5,189.5,341.23,280.23
2016,11,11,9,0,195.0,146.0,0.9,17.0,216.0,372.57,303.64
2016,11,11,9,15,264.0,154.0,0.85,17.5,259.0,469.42,377.72
2016,11,11,9,30,333.0,162.0,0.8,18.0,302.0,544.39,432.44
2016,11,11,9,45,261.5,184.5,0.8,18.5,299.5,497.7,393.33
2016,11,11,10,0,190.0,207.0,0.8,19.0,297.0,426.4,337.19
2016,11,11,10,15,123.5,212.5,0.8,19.0,272.5,360.71,285.4
2016,11,11,10,30,57.0,218.0,0.8,19.0,248.0,274.17,216.66
2016,11,11,10,45,119.5,232.5,0.85,19.5,297.0,367.71,290.27
2016,11,11,11,0,182.0,247.0,0.9,20.0,346.0,435.94,341.71
2016,11,11,11,15,186.5,251.5,0.95,20.0,354.5,435.79,340.94
2016,11,11,11,30,191.0,256.0,1.0,20.0,363.0,434.76,340.09
2016,11,11,11,45,214.0,254.5,1.1,20.0,375.0,441.67,345.96
2016,11,11,12,0,237.0,253.0,1.2,20.0,387.0,446.52,350.14
2016,11,11,12,15,119.5,213.0,1.2,20.0,280.5,300.3,236.76
2016,11,11,12,30,2.0,173.0,1.2,20.0,174.0,141.3,109.5
2016,11,11,12,45,1.0,156.5,1.3,20.0,157.0,125.59,97.38
2016,11,11,13,0,0.0,140.0,1.4,20.0,140.0,110.51,85.3
2016,11,11,13,15,2.5,154.5,1.4,20.0,156.0,123.88,96.31
2016,11,11,13,30,5.0,169.0,1.4,20.0,172.0,136.83,106.89
2016,11,11,13,45,109.5,181.5,1.45,20.0,231.5,211.37,166.8
2016,11,11,14,0,214.0,194.0,1.5,20.0,291.0,256.41,200.62
2016,11,11,14,15,218.5,178.5,1.45,19.5,271.5,228.62,177.12
2016,11,11,14,30,223.0,163.0,1.4,19.0,252.0,205.3,156.98
2016,11,11,14,45,214.5,148.0,1.4,19.0,226.5,172.86,129.43
2016,11,11,15,0,206.0,133.0,1.4,19.0,201.0,141.72,103.33
2016,11,11,15,15,193.0,116.0,1.3,18.5,173.0,109.99,78.24
2016,11,11,15,30,180.0,99.0,1.2,18.0,145.0,80.35,57.27
2016,11,11,15,45,162.5,81.0,1.1,18.0,116.5,57.89,45.06
2016,11,11,16,0,145.0,63.0,1.0,18.0,88.0,45.72,34.04
2016,11,11,16,15,106.5,45.5,0.95,17.5,61.0,33.44,22.77
2016,11,11,16,30,68.0,28.0,0.9,17.0,34.0,20.94,9.36
2016,11,11,16,45,34.0,14.0,0.9,16.5,17.0,11.02,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,109.0,11.0,0.9,14.0,14.0,93.83,0.0
2016,11,12,7,15,246.5,22.5,0.9,14.5,46.0,275.64,146.91
2016,11,12,7,30,384.0,34.0,0.9,15.0,78.0,424.95,331.46
2016,11,12,7,45,467.5,41.0,0.9,15.5,119.0,518.24,411.79
2016,11,12,8,0,551.0,48.0,0.9,16.0,160.0,614.87,487.34
2016,11,12,8,15,602.5,53.0,0.85,16.0,201.5,680.92,537.01
2016,11,12,8,30,654.0,58.0,0.8,16.0,243.0,739.41,578.83
2016,11,12,8,45,691.0,61.0,0.8,16.5,282.5,788.55,611.77
2016,11,12,9,0,728.0,64.0,0.8,17.0,322.0,835.57,641.92
2016,11,12,9,15,751.5,66.5,0.8,17.5,357.5,866.06,659.88
2016,11,12,9,30,775.0,69.0,0.8,18.0,393.0,893.54,675.53
2016,11,12,9,45,795.0,70.0,0.8,18.5,423.5,912.21,685.09
2016,11,12,10,0,815.0,71.0,0.8,19.0,454.0,927.39,692.36
2016,11,12,10,15,826.5,72.0,0.8,19.0,478.0,930.51,693.12
2016,11,12,10,30,838.0,73.0,0.8,19.0,502.0,918.59,684.34
2016,11,12,10,45,846.0,74.0,0.85,19.5,519.0,911.22,678.57
2016,11,12,11,0,854.0,75.0,0.9,20.0,536.0,900.22,670.46
2016,11,12,11,15,681.5,132.0,0.95,20.0,504.0,803.78,606.61
2016,11,12,11,30,509.0,189.0,1.0,20.0,472.0,680.78,521.35
2016,11,12,11,45,686.5,132.5,1.1,20.0,516.0,758.99,580.27
2016,11,12,12,0,864.0,76.0,1.2,20.0,560.0,798.24,607.56
2016,11,12,12,15,862.0,75.5,1.25,20.0,555.0,760.5,581.8
2016,11,12,12,30,860.0,75.0,1.3,20.0,550.0,720.21,554.88
2016,11,12,12,45,847.0,77.0,1.4,20.0,535.5,672.74,521.87
2016,11,12,13,0,834.0,79.0,1.5,20.0,521.0,628.82,489.17
2016,11,12,13,15,825.0,78.0,1.55,20.0,501.5,577.34,449.7
2016,11,12,13,30,816.0,77.0,1.6,20.0,482.0,524.81,408.19
2016,11,12,13,45,803.5,75.5,1.65,20.0,455.5,469.31,363.02
2016,11,12,14,0,791.0,74.0,1.7,20.0,429.0,413.66,316.22
2016,11,12,14,15,772.0,71.5,1.7,20.0,397.0,354.84,265.51
2016,11,12,14,30,753.0,69.0,1.7,20.0,365.0,297.19,214.7
2016,11,12,14,45,726.5,65.5,1.75,20.0,328.0,238.3,162.96
2016,11,12,15,0,700.0,62.0,1.8,20.0,291.0,182.07,114.71
2016,11,12,15,15,660.0,58.0,1.85,19.5,250.5,126.79,72.17
2016,11,12,15,30,620.0,54.0,1.9,19.0,210.0,73.12,39.57
2016,11,12,15,45,558.5,48.5,1.95,18.5,168.0,40.23,29.58
2016,11,12,16,0,497.0,43.0,2.0,18.0,126.0,35.68,25.32
2016,11,12,16,15,394.5,34.0,2.0,17.5,87.0,28.12,18.18
2016,11,12,16,30,292.0,25.0,2.0,17.0,48.0,20.66,8.62
2016,11,12,16,45,146.0,12.5,2.05,16.5,24.0,9.83,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,76.55,0.0
2016,11,13,7,15,222.0,22.5,0.95,13.0,43.5,253.03,117.41
2016,11,13,7,30,356.0,35.0,0.9,13.0,75.0,401.6,314.67
2016,11,13,7,45,440.5,43.0,0.85,13.5,115.5,496.56,397.78
2016,11,13,8,0,525.0,51.0,0.8,14.0,156.0,594.86,475.09
2016,11,13,8,15,578.0,57.0,0.7,14.5,197.5,663.35,525.49
2016,11,13,8,30,631.0,63.0,0.6,15.0,239.0,731.75,572.79
2016,11,13,8,45,667.5,67.0,0.55,15.5,278.5,780.57,604.51
2016,11,13,9,0,704.0,71.0,0.5,16.0,318.0,827.58,633.66
2016,11,13,9,15,729.0,74.0,0.45,16.5,353.5,852.8,646.99
2016,11,13,9,30,754.0,77.0,0.4,17.0,389.0,882.43,663.05
2016,11,13,9,45,445.0,140.5,0.35,17.5,328.5,648.66,499.87
2016,11,13,10,0,136.0,204.0,0.3,18.0,268.0,370.21,290.07
2016,11,13,10,15,473.0,145.0,0.35,18.0,382.5,668.59,518.73
2016,11,13,10,30,810.0,86.0,0.4,18.0,497.0,919.1,683.51
2016,11,13,10,45,817.5,87.5,0.5,18.5,514.0,911.88,674.69
2016,11,13,11,0,825.0,89.0,0.6,19.0,531.0,901.01,667.92
2016,11,13,11,15,830.0,89.5,0.6,19.0,541.5,883.02,655.86
2016,11,13,11,30,835.0,90.0,0.6,19.0,552.0,861.55,641.7
2016,11,13,11,45,839.5,89.0,0.65,19.0,555.0,834.48,624.86
2016,11,13,12,0,844.0,88.0,0.7,19.0,558.0,804.15,605.78
2016,11,13,12,15,842.0,88.0,0.65,19.0,553.0,766.76,580.21
2016,11,13,12,30,840.0,88.0,0.6,19.0,548.0,726.8,552.86
2016,11,13,12,45,845.0,84.0,0.6,19.5,537.5,684.9,522.29
2016,11,13,13,0,850.0,80.0,0.6,20.0,527.0,640.26,488.75
2016,11,13,13,15,841.0,78.5,0.6,20.0,507.0,587.49,449.32
2016,11,13,13,30,832.0,77.0,0.6,20.0,487.0,533.67,407.92
2016,11,13,13,45,820.5,75.0,0.6,20.5,460.5,477.34,362.56
2016,11,13,14,0,809.0,73.0,0.6,21.0,434.0,420.75,315.6
2016,11,13,14,15,789.5,70.5,0.6,21.0,401.5,360.78,265.4
2016,11,13,14,30,770.0,68.0,0.6,21.0,369.0,302.02,214.92
2016,11,13,14,45,743.0,65.0,0.6,21.0,331.5,242.5,163.64
2016,11,13,15,0,716.0,62.0,0.6,21.0,294.0,185.65,115.68
2016,11,13,15,15,676.0,58.0,0.65,20.5,252.5,129.38,72.94
2016,11,13,15,30,636.0,54.0,0.7,20.0,211.0,74.74,39.94
2016,11,13,15,45,574.5,48.0,0.75,19.5,169.0,39.99,29.24
2016,11,13,16,0,513.0,42.0,0.8,19.0,127.0,35.01,24.63
2016,11,13,16,15,411.5,33.0,0.9,18.5,87.5,27.41,17.45
2016,11,13,16,30,310.0,24.0,1.0,18.0,48.0,19.9,7.49
2016,11,13,16,45,155.0,12.0,1.1,17.5,24.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,16.0,1.45,12.5,37.5,219.67,81.7
2016,11,14,7,30,390.0,32.0,1.4,13.0,75.0,427.23,333.59
2016,11,14,7,45,474.5,40.0,1.35,13.5,116.0,522.41,419.34
2016,11,14,8,0,559.0,48.0,1.3,14.0,157.0,621.32,498.27
2016,11,14,8,15,611.5,53.5,1.2,14.5,199.5,689.18,549.26
2016,11,14,8,30,664.0,59.0,1.1,15.0,242.0,756.92,597.1
2016,11,14,8,45,354.0,98.0,1.0,15.5,197.0,508.28,411.38
2016,11,14,9,0,44.0,137.0,0.9,16.0,152.0,192.3,155.33
2016,11,14,9,15,412.0,105.0,0.8,16.5,272.5,574.93,463.86
2016,11,14,9,30,780.0,73.0,0.7,17.0,393.0,902.47,686.99
2016,11,14,9,45,484.0,137.0,0.6,17.5,340.5,682.84,527.66
2016,11,14,10,0,188.0,201.0,0.5,18.0,288.0,418.22,328.93
2016,11,14,10,15,256.5,203.0,0.45,18.0,328.5,503.5,395.22
2016,11,14,10,30,325.0,205.0,0.4,18.0,369.0,563.76,438.38
2016,11,14,10,45,580.0,146.5,0.35,18.5,451.0,760.6,577.23
2016,11,14,11,0,835.0,88.0,0.3,19.0,533.0,908.69,669.39
2016,11,14,11,15,839.5,88.5,0.35,19.0,543.0,890.08,655.42
2016,11,14,11,30,844.0,89.0,0.4,19.0,553.0,867.99,642.05
2016,11,14,11,45,843.5,90.0,0.45,19.5,555.0,838.83,622.91
2016,11,14,12,0,843.0,91.0,0.5,20.0,557.0,806.65,601.8
2016,11,14,12,15,841.0,90.5,0.55,20.0,551.5,768.76,577.86
2016,11,14,12,30,839.0,90.0,0.6,20.0,546.0,728.32,551.93
2016,11,14,12,45,835.5,88.5,0.65,20.5,534.0,683.41,519.91
2016,11,14,13,0,832.0,87.0,0.7,21.0,522.0,636.49,485.37
2016,11,14,13,15,822.5,85.5,0.75,21.0,502.0,584.26,446.86
2016,11,14,13,30,813.0,84.0,0.8,21.0,482.0,531.05,406.28
2016,11,14,13,45,798.0,82.5,0.9,21.0,455.0,474.49,362.02
2016,11,14,14,0,783.0,81.0,1.0,21.0,428.0,418.06,316.09
2016,11,14,14,15,763.0,78.5,1.1,20.5,395.5,359.31,267.29
2016,11,14,14,30,743.0,76.0,1.2,20.0,363.0,301.85,217.99
2016,11,14,14,45,713.5,72.5,1.35,20.0,325.5,240.83,165.24
2016,11,14,15,0,684.0,69.0,1.5,20.0,288.0,184.35,117.18
2016,11,14,15,15,641.5,64.0,1.55,19.5,247.0,128.39,74.06
2016,11,14,15,30,599.0,59.0,1.6,19.0,206.0,77.61,43.22
2016,11,14,15,45,536.0,52.0,1.65,18.5,164.0,42.81,31.79
2016,11,14,16,0,473.0,45.0,1.7,18.0,122.0,37.18,26.56
2016,11,14,16,15,369.5,35.0,1.8,17.0,83.5,28.88,18.72
2016,11,14,16,30,266.0,25.0,1.9,16.0,45.0,20.64,7.4
2016,11,14,16,45,133.0,12.5,2.0,15.5,22.5,9.83,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.5,14.0,1.9,14.0,36.0,220.78,55.14
2016,11,15,7,30,407.0,28.0,2.0,14.0,72.0,436.41,337.92
2016,11,15,7,45,487.0,35.0,2.1,14.5,111.5,525.85,422.8
2016,11,15,8,0,567.0,42.0,2.2,15.0,151.0,610.92,493.52
2016,11,15,8,15,618.0,46.5,2.25,15.5,192.0,677.06,545.97
2016,11,15,8,30,669.0,51.0,2.3,16.0,233.0,742.66,595.4
2016,11,15,8,45,699.0,55.0,2.35,16.5,271.0,786.25,626.6
2016,11,15,9,0,729.0,59.0,2.4,17.0,309.0,827.72,655.15
2016,11,15,9,15,752.5,61.5,2.45,17.0,344.0,858.16,676.21
2016,11,15,9,30,776.0,64.0,2.5,17.0,379.0,885.67,694.85
2016,11,15,9,45,762.5,74.5,2.6,17.0,404.0,884.08,693.16
2016,11,15,10,0,749.0,85.0,2.7,17.0,429.0,878.49,688.9
2016,11,15,10,15,446.0,154.0,2.75,17.0,362.0,652.87,523.1
2016,11,15,10,30,143.0,223.0,2.8,17.0,295.0,388.34,313.32
2016,11,15,10,45,145.5,231.0,2.85,17.5,306.5,392.95,317.09
2016,11,15,11,0,148.0,239.0,2.9,18.0,318.0,396.9,319.18
2016,11,15,11,15,176.5,242.5,3.0,18.0,338.0,418.26,336.35
2016,11,15,11,30,205.0,246.0,3.1,18.0,358.0,437.59,351.73
2016,11,15,11,45,114.5,228.5,3.25,18.0,291.0,330.49,265.63
2016,11,15,12,0,24.0,211.0,3.4,18.0,224.0,197.03,156.85
2016,11,15,12,15,64.5,227.0,3.5,17.5,262.0,257.82,207.48
2016,11,15,12,30,105.0,243.0,3.6,17.0,300.0,298.79,241.33
2016,11,15,12,45,54.5,207.0,3.7,17.0,236.5,220.44,177.24
2016,11,15,13,0,4.0,171.0,3.8,17.0,173.0,140.11,110.94
2016,11,15,13,15,24.5,185.0,3.8,17.0,197.0,163.55,130.68
2016,11,15,13,30,45.0,199.0,3.8,17.0,221.0,193.64,155.39
2016,11,15,13,45,40.5,186.5,3.85,17.0,206.0,175.68,140.59
2016,11,15,14,0,36.0,174.0,3.9,17.0,191.0,158.58,126.51
2016,11,15,14,15,18.0,143.5,3.85,16.5,152.0,118.26,93.56
2016,11,15,14,30,0.0,113.0,3.8,16.0,113.0,87.06,68.13
2016,11,15,14,45,0.0,101.5,3.75,16.0,101.5,77.71,60.37
2016,11,15,15,0,0.0,90.0,3.7,16.0,90.0,68.49,52.64
2016,11,15,15,15,0.0,77.5,3.55,15.5,77.5,58.67,44.39
2016,11,15,15,30,0.0,65.0,3.4,15.0,65.0,49.0,36.15
2016,11,15,15,45,0.0,51.5,3.25,15.0,51.5,38.9,28.8
2016,11,15,16,0,0.0,38.0,3.1,15.0,38.0,28.98,19.71
2016,11,15,16,15,0.0,26.0,2.95,14.5,26.0,19.85,11.2
2016,11,15,16,30,0.0,14.0,2.8,14.0,14.0,10.65,0.74
2016,11,15,16,45,0.0,7.0,2.7,14.0,7.0,5.51,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,16.0,2.8,10.5,36.0,219.67,21.96
2016,11,16,7,30,398.0,32.0,2.9,11.0,72.0,433.15,337.5
2016,11,16,7,45,491.0,39.5,3.05,11.5,114.5,535.47,437.0
2016,11,16,8,0,584.0,47.0,3.2,12.0,157.0,641.66,526.08
2016,11,16,8,15,637.5,52.0,3.35,12.5,199.5,710.19,582.04
2016,11,16,8,30,691.0,57.0,3.5,13.0,242.0,770.42,629.15
2016,11,16,8,45,728.5,60.0,3.7,13.5,283.0,820.7,667.04
2016,11,16,9,0,766.0,63.0,3.9,14.0,324.0,868.65,701.89
2016,11,16,9,15,790.0,65.5,3.95,14.0,360.0,899.99,724.11
2016,11,16,9,30,814.0,68.0,4.0,14.0,396.0,928.17,743.67
2016,11,16,9,45,829.5,70.5,4.05,14.5,426.5,944.52,753.01
2016,11,16,10,0,845.0,73.0,4.1,15.0,457.0,957.24,759.73
2016,11,16,10,15,856.0,74.5,4.1,15.0,481.5,960.45,760.8
2016,11,16,10,30,867.0,76.0,4.1,15.0,506.0,959.83,759.32
2016,11,16,10,45,868.0,78.5,4.1,15.0,522.0,947.13,749.36
2016,11,16,11,0,869.0,81.0,4.1,15.0,538.0,930.81,737.04
2016,11,16,11,15,872.5,82.0,4.1,15.0,547.5,911.35,722.61
2016,11,16,11,30,876.0,83.0,4.1,15.0,557.0,888.34,705.74
2016,11,16,11,45,866.0,86.5,4.1,15.0,557.0,853.42,680.28
2016,11,16,12,0,856.0,90.0,4.1,15.0,557.0,815.89,652.93
2016,11,16,12,15,853.0,90.0,4.05,15.0,551.5,777.47,624.64
2016,11,16,12,30,850.0,90.0,4.0,15.0,546.0,736.53,594.36
2016,11,16,12,45,850.0,87.0,4.0,15.0,534.5,692.09,559.81
2016,11,16,13,0,850.0,84.0,4.0,15.0,523.0,645.32,522.39
2016,11,16,13,15,840.0,83.0,3.95,15.0,502.5,592.65,479.26
2016,11,16,13,30,830.0,82.0,3.9,15.0,482.0,538.99,434.28
2016,11,16,13,45,809.5,82.0,3.9,15.0,454.0,480.55,384.44
2016,11,16,14,0,789.0,82.0,3.9,15.0,426.0,422.73,333.82
2016,11,16,14,15,768.5,79.0,3.85,14.5,393.5,363.09,281.04
2016,11,16,14,30,748.0,76.0,3.8,14.0,361.0,304.81,228.29
2016,11,16,14,45,708.5,74.5,3.8,14.0,322.0,243.0,172.71
2016,11,16,15,0,669.0,73.0,3.8,14.0,283.0,186.74,123.33
2016,11,16,15,15,624.5,67.5,3.7,13.5,242.0,131.0,78.86
2016,11,16,15,30,580.0,62.0,3.6,13.0,201.0,80.71,46.87
2016,11,16,15,45,502.0,55.5,3.5,13.0,158.5,45.36,34.76
2016,11,16,16,0,424.0,49.0,3.4,13.0,116.0,40.2,29.71
2016,11,16,16,15,319.5,37.5,3.3,12.5,78.0,30.81,20.57
2016,11,16,16,30,215.0,26.0,3.2,12.0,40.0,21.42,6.43
2016,11,16,16,45,107.5,13.0,3.1,11.5,20.0,10.23,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,207.0,14.5,1.35,7.5,35.0,221.84,0.0
2016,11,17,7,30,414.0,29.0,1.3,8.0,70.0,443.34,341.07
2016,11,17,7,45,503.5,36.0,1.3,8.5,111.5,541.36,438.58
2016,11,17,8,0,593.0,43.0,1.3,9.0,153.0,634.01,515.33
2016,11,17,8,15,646.5,47.5,1.3,9.5,195.5,703.4,569.93
2016,11,17,8,30,700.0,52.0,1.3,10.0,238.0,772.03,620.97
2016,11,17,8,45,738.5,55.0,1.35,10.5,278.5,823.03,657.39
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,871.89,690.94
2016,11,17,9,15,801.0,60.5,1.3,11.5,355.5,903.23,708.88
2016,11,17,9,30,825.0,63.0,1.2,12.0,392.0,931.46,724.04
2016,11,17,9,45,843.0,64.0,1.2,13.0,423.0,936.72,723.45
2016,11,17,10,0,861.0,65.0,1.2,14.0,454.0,949.89,728.5
2016,11,17,10,15,872.5,66.5,1.15,14.0,478.5,953.73,728.94
2016,11,17,10,30,884.0,68.0,1.1,14.0,503.0,953.82,727.08
2016,11,17,10,45,893.0,68.0,1.05,14.5,521.0,945.71,718.57
2016,11,17,11,0,902.0,68.0,1.0,15.0,539.0,933.82,707.85
2016,11,17,11,15,906.0,68.5,0.95,15.0,549.0,914.24,693.52
2016,11,17,11,30,910.0,69.0,0.9,15.0,559.0,891.08,677.02
2016,11,17,11,45,911.5,69.0,0.85,15.5,561.5,861.68,655.25
2016,11,17,12,0,913.0,69.0,0.8,16.0,564.0,829.03,631.48
2016,11,17,12,15,911.0,68.5,0.8,16.0,558.5,789.97,605.35
2016,11,17,12,30,909.0,68.0,0.8,16.0,553.0,748.21,577.23
2016,11,17,12,45,902.5,68.0,0.85,16.0,540.0,701.42,545.36
2016,11,17,13,0,896.0,68.0,0.9,16.0,527.0,652.69,509.49
2016,11,17,13,15,887.5,67.0,0.9,16.0,507.0,599.98,469.05
2016,11,17,13,30,879.0,66.0,0.9,16.0,487.0,546.04,426.39
2016,11,17,13,45,864.5,65.0,0.9,16.0,460.0,488.23,379.37
2016,11,17,14,0,850.0,64.0,0.9,16.0,433.0,430.31,330.68
2016,11,17,14,15,831.5,62.0,0.85,16.0,400.0,370.53,278.84
2016,11,17,14,30,813.0,60.0,0.8,16.0,367.0,310.53,225.69
2016,11,17,14,45,785.5,57.5,0.8,16.0,329.0,249.14,171.43
2016,11,17,15,0,758.0,55.0,0.8,16.0,291.0,190.4,120.45
2016,11,17,15,15,717.5,51.0,0.75,15.5,249.5,131.69,74.27
2016,11,17,15,30,677.0,47.0,0.7,15.0,208.0,77.82,40.82
2016,11,17,15,45,614.5,42.0,0.65,15.0,165.0,38.67,28.58
2016,11,17,16,0,552.0,37.0,0.6,15.0,122.0,33.98,24.08
2016,11,17,16,15,445.5,29.0,0.6,14.5,83.0,26.48,16.71
2016,11,17,16,30,339.0,21.0,0.6,14.0,44.0,19.09,4.2
2016,11,17,16,45,169.5,10.5,0.6,14.0,22.0,8.26,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,7.5,32.0,200.77,0.0
2016,11,18,7,30,366.0,29.0,2.4,8.0,64.0,402.38,308.61
2016,11,18,7,45,457.5,37.5,2.45,8.5,105.0,502.66,412.8
2016,11,18,8,0,549.0,46.0,2.5,9.0,146.0,607.55,501.89
2016,11,18,8,15,606.5,52.0,2.35,9.5,189.0,680.31,560.32
2016,11,18,8,30,664.0,58.0,2.2,10.0,232.0,753.21,615.46
2016,11,18,8,45,703.0,62.0,2.1,10.5,272.5,796.95,646.39
2016,11,18,9,0,742.0,66.0,2.0,11.0,313.0,847.48,680.79
2016,11,18,9,15,767.5,69.0,2.05,11.5,349.5,880.92,702.97
2016,11,18,9,30,793.0,72.0,2.1,12.0,386.0,911.26,722.51
2016,11,18,9,45,816.5,72.5,2.15,13.0,418.0,933.0,734.27
2016,11,18,10,0,840.0,73.0,2.2,14.0,450.0,951.09,743.35
2016,11,18,10,15,851.0,75.0,2.35,14.5,474.0,955.1,745.08
2016,11,18,10,30,862.0,77.0,2.5,15.0,498.0,955.32,744.34
2016,11,18,10,45,868.0,78.0,2.65,15.5,514.5,945.62,736.77
2016,11,18,11,0,874.0,79.0,2.8,16.0,531.0,932.2,726.74
2016,11,18,11,15,876.5,79.5,2.85,16.0,540.5,901.09,704.85
2016,11,18,11,30,879.0,80.0,2.9,16.0,550.0,877.25,688.26
2016,11,18,11,45,878.0,80.5,3.0,16.5,551.5,847.15,666.22
2016,11,18,12,0,877.0,81.0,3.1,17.0,553.0,814.05,642.02
2016,11,18,12,15,874.0,80.5,3.2,17.0,547.5,775.42,614.89
2016,11,18,12,30,871.0,80.0,3.3,17.0,542.0,734.28,585.68
2016,11,18,12,45,867.0,78.5,3.4,17.5,529.5,694.89,555.19
2016,11,18,13,0,863.0,77.0,3.5,18.0,517.0,646.74,516.59
2016,11,18,13,15,854.0,76.0,3.55,17.5,497.5,594.37,475.53
2016,11,18,13,30,845.0,75.0,3.6,17.0,478.0,540.87,432.25
2016,11,18,13,45,833.0,73.5,3.7,17.0,451.5,484.56,384.65
2016,11,18,14,0,821.0,72.0,3.8,17.0,425.0,427.97,335.35
2016,11,18,14,15,801.5,69.5,3.75,17.0,393.0,367.67,281.7
2016,11,18,14,30,782.0,67.0,3.7,17.0,361.0,308.54,228.06
2016,11,18,14,45,756.0,63.5,3.65,17.0,323.5,248.35,173.61
2016,11,18,15,0,730.0,60.0,3.6,17.0,286.0,190.7,122.66
2016,11,18,15,15,688.5,56.0,3.4,16.5,245.0,133.53,77.13
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,81.36,44.23
2016,11,18,15,45,583.0,46.0,3.05,15.5,161.5,38.56,28.37
2016,11,18,16,0,519.0,40.0,2.9,15.0,119.0,33.51,23.58
2016,11,18,16,15,407.0,31.0,2.8,14.5,80.0,25.83,16.02
2016,11,18,16,30,295.0,22.0,2.7,14.0,41.0,18.27,2.83
2016,11,18,16,45,147.5,11.0,2.65,13.5,20.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
