Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,9.5,2.4,7.5,20.5,156.83,0.0
2016,11,29,7,30,375.0,19.0,2.4,8.0,41.0,365.92,89.84
2016,11,29,7,45,482.5,26.0,2.4,8.5,80.0,493.86,385.97
2016,11,29,8,0,590.0,33.0,2.4,9.0,119.0,610.72,496.45
2016,11,29,8,15,650.5,37.5,2.45,9.5,160.5,685.25,560.13
2016,11,29,8,30,711.0,42.0,2.5,10.0,202.0,759.75,619.83
2016,11,29,8,45,748.5,45.0,2.6,10.5,241.5,809.63,658.52
2016,11,29,9,0,786.0,48.0,2.7,11.0,281.0,847.12,686.35
2016,11,29,9,15,811.0,50.5,2.65,11.0,317.0,879.35,709.3
2016,11,29,9,30,836.0,53.0,2.6,11.0,353.0,908.86,729.47
2016,11,29,9,45,852.5,55.0,2.55,11.5,383.5,926.19,738.99
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,940.13,745.94
2016,11,29,10,15,880.5,58.0,2.35,12.5,438.5,944.17,744.78
2016,11,29,10,30,892.0,59.0,2.2,13.0,463.0,944.55,741.1
2016,11,29,10,45,898.0,60.5,2.1,13.5,480.5,936.67,732.29
2016,11,29,11,0,904.0,62.0,2.0,14.0,498.0,925.09,721.16
2016,11,29,11,15,908.0,62.5,1.9,14.0,509.0,906.7,706.8
2016,11,29,11,30,912.0,63.0,1.8,14.0,520.0,884.77,690.18
2016,11,29,11,45,911.0,64.0,1.7,14.0,523.0,855.78,668.76
2016,11,29,12,0,910.0,65.0,1.6,14.0,526.0,823.68,645.28
2016,11,29,12,15,908.0,65.0,1.55,14.0,521.5,786.62,618.89
2016,11,29,12,30,906.0,65.0,1.5,14.0,517.0,746.87,590.5
2016,11,29,12,45,890.0,68.0,1.5,14.5,504.0,698.41,554.77
2016,11,29,13,0,874.0,71.0,1.5,15.0,491.0,648.68,515.54
2016,11,29,13,15,865.0,70.0,1.5,15.0,472.0,597.8,475.59
2016,11,29,13,30,856.0,69.0,1.5,15.0,453.0,549.09,436.01
2016,11,29,13,45,843.0,67.0,1.5,15.0,427.5,492.24,389.03
2016,11,29,14,0,830.0,65.0,1.5,15.0,402.0,435.19,340.42
2016,11,29,14,15,810.5,63.0,1.45,14.5,370.5,375.76,288.93
2016,11,29,14,30,791.0,61.0,1.4,14.0,339.0,317.38,236.93
2016,11,29,14,45,762.0,58.0,1.35,14.0,302.5,256.94,182.49
2016,11,29,15,0,733.0,55.0,1.3,14.0,266.0,199.27,131.12
2016,11,29,15,15,689.5,51.0,1.25,13.5,226.0,141.79,83.84
2016,11,29,15,30,646.0,47.0,1.2,13.0,186.0,89.4,47.51
2016,11,29,15,45,576.0,41.5,1.2,13.0,145.0,40.75,30.46
2016,11,29,16,0,506.0,36.0,1.2,13.0,104.0,30.28,20.74
2016,11,29,16,15,384.0,27.0,1.15,12.5,67.5,22.53,12.51
2016,11,29,16,30,262.0,18.0,1.1,12.0,31.0,14.91,0.0
2016,11,29,16,45,131.0,9.0,1.1,12.0,15.5,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,94.0,11.0,1.15,10.0,16.5,83.41,0.0
2016,11,30,7,30,188.0,22.0,1.1,10.0,33.0,220.39,22.28
2016,11,30,7,45,298.5,33.0,1.05,10.0,67.5,353.83,273.67
2016,11,30,8,0,409.0,44.0,1.0,10.0,102.0,472.36,382.79
2016,11,30,8,15,481.0,51.0,1.1,10.5,141.5,556.59,453.1
2016,11,30,8,30,553.0,58.0,1.2,11.0,181.0,641.68,520.61
2016,11,30,8,45,603.5,62.5,1.35,11.5,219.5,703.37,568.35
2016,11,30,9,0,654.0,67.0,1.5,12.0,258.0,763.85,613.54
2016,11,30,9,15,357.5,105.5,1.6,12.0,212.0,521.01,430.17
2016,11,30,9,30,61.0,144.0,1.7,12.0,166.0,216.41,179.16
2016,11,30,9,45,59.5,156.0,1.8,12.0,179.0,225.13,187.17
2016,11,30,10,0,58.0,168.0,1.9,12.0,192.0,233.85,193.98
2016,11,30,10,15,108.0,182.5,1.9,12.0,230.0,317.01,263.16
2016,11,30,10,30,158.0,197.0,1.9,12.0,268.0,377.34,312.31
2016,11,30,10,45,80.5,178.5,1.95,12.0,215.0,252.5,208.74
2016,11,30,11,0,3.0,160.0,2.0,12.0,162.0,138.91,112.1
2016,11,30,11,15,18.5,180.0,2.05,12.0,189.5,171.75,140.23
2016,11,30,11,30,34.0,200.0,2.1,12.0,217.0,222.43,182.33
2016,11,30,11,45,62.5,211.5,2.2,12.5,243.0,255.79,209.93
2016,11,30,12,0,91.0,223.0,2.3,13.0,269.0,286.98,235.41
2016,11,30,12,15,72.0,216.0,2.4,13.0,252.5,258.31,211.48
2016,11,30,12,30,53.0,209.0,2.5,13.0,236.0,231.51,189.19
2016,11,30,12,45,49.5,203.0,2.6,13.0,227.5,218.35,178.4
2016,11,30,13,0,46.0,197.0,2.7,13.0,219.0,205.73,167.99
2016,11,30,13,15,44.0,190.0,2.65,13.0,210.5,193.52,157.86
2016,11,30,13,30,42.0,183.0,2.6,13.0,202.0,181.7,148.01
2016,11,30,13,45,41.0,173.0,2.6,13.0,190.5,167.91,136.49
2016,11,30,14,0,40.0,163.0,2.6,13.0,179.0,154.47,125.19
2016,11,30,14,15,384.5,118.0,2.5,13.0,253.5,261.69,208.53
2016,11,30,14,30,729.0,73.0,2.4,13.0,328.0,309.2,234.82
2016,11,30,14,45,698.0,69.0,2.35,13.0,292.0,250.34,181.06
2016,11,30,15,0,667.0,65.0,2.3,13.0,256.0,194.59,131.12
2016,11,30,15,15,619.0,60.5,2.15,12.5,217.0,139.43,85.49
2016,11,30,15,30,571.0,56.0,2.0,12.0,178.0,89.95,50.58
2016,11,30,15,45,493.5,49.0,1.95,12.0,138.0,43.95,33.4
2016,11,30,16,0,416.0,42.0,1.9,12.0,98.0,34.72,24.66
2016,11,30,16,15,208.0,35.0,1.9,11.5,63.0,26.44,15.63
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,19.78,0.0
2016,11,30,16,45,0.0,14.0,1.9,11.0,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,9.5,2.15,7.5,18.0,135.33,0.0
2016,12,1,7,30,322.0,19.0,2.1,8.0,36.0,316.67,0.0
2016,12,1,7,45,440.5,26.5,2.1,8.5,74.0,456.29,350.1
2016,12,1,8,0,559.0,34.0,2.1,9.0,112.0,582.47,472.16
2016,12,1,8,15,624.5,39.0,2.3,9.5,153.5,661.92,540.89
2016,12,1,8,30,690.0,44.0,2.5,10.0,195.0,741.43,605.69
2016,12,1,8,45,732.0,47.5,2.75,10.5,235.5,796.2,649.4
2016,12,1,9,0,774.0,51.0,3.0,11.0,276.0,849.15,689.99
2016,12,1,9,15,801.5,53.5,3.1,11.0,312.5,884.32,716.37
2016,12,1,9,30,829.0,56.0,3.2,11.0,349.0,916.57,739.96
2016,12,1,9,45,840.5,60.0,3.3,11.5,379.0,932.11,749.54
2016,12,1,10,0,852.0,64.0,3.4,12.0,409.0,944.08,756.46
2016,12,1,10,15,865.0,65.5,3.45,12.0,434.5,939.24,752.22
2016,12,1,10,30,878.0,67.0,3.5,12.0,460.0,941.88,753.58
2016,12,1,10,45,887.0,67.5,3.55,12.5,478.5,935.63,747.16
2016,12,1,11,0,896.0,68.0,3.6,13.0,497.0,925.7,738.3
2016,12,1,11,15,901.0,68.5,3.55,13.0,508.0,908.43,725.02
2016,12,1,11,30,906.0,69.0,3.5,13.0,519.0,887.62,709.35
2016,12,1,11,45,908.0,69.0,3.5,13.5,522.5,860.14,687.98
2016,12,1,12,0,910.0,69.0,3.5,14.0,526.0,829.42,664.38
2016,12,1,12,15,908.0,69.0,3.45,14.0,522.0,792.48,637.19
2016,12,1,12,30,906.0,69.0,3.4,14.0,518.0,752.84,607.94
2016,12,1,12,45,899.5,69.0,3.35,14.5,506.0,707.55,573.01
2016,12,1,13,0,893.0,69.0,3.3,15.0,494.0,660.31,534.14
2016,12,1,13,15,883.5,68.0,3.25,15.0,474.5,608.44,491.94
2016,12,1,13,30,874.0,67.0,3.2,15.0,455.0,555.39,447.76
2016,12,1,13,45,857.5,66.0,3.2,15.0,429.0,500.51,400.99
2016,12,1,14,0,841.0,65.0,3.2,15.0,403.0,442.33,350.34
2016,12,1,14,15,820.5,63.0,3.1,14.5,371.5,382.0,297.11
2016,12,1,14,30,800.0,61.0,3.0,14.0,340.0,322.82,243.55
2016,12,1,14,45,770.5,58.0,2.9,14.0,303.0,261.76,187.77
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,203.51,135.21
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,145.43,86.76
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,92.48,49.26
2016,12,1,15,45,581.5,41.5,2.45,12.5,144.5,43.22,32.67
2016,12,1,16,0,510.0,36.0,2.4,12.0,103.0,30.31,20.8
2016,12,1,16,15,386.0,27.0,2.45,11.5,66.5,22.54,12.44
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,14.92,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,7.08,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,9.0,3.15,7.5,17.0,134.74,0.0
2016,12,2,7,30,322.0,18.0,3.2,8.0,34.0,314.42,0.0
2016,12,2,7,45,436.0,26.0,3.25,8.5,71.5,451.28,344.13
2016,12,2,8,0,550.0,34.0,3.3,9.0,109.0,573.59,468.53
2016,12,2,8,15,616.0,39.0,3.4,9.5,150.0,653.41,538.67
2016,12,2,8,30,682.0,44.0,3.5,10.0,191.0,733.24,604.35
2016,12,2,8,45,723.0,47.5,3.65,10.5,231.0,786.99,647.33
2016,12,2,9,0,764.0,51.0,3.8,11.0,271.0,838.9,687.04
2016,12,2,9,15,791.5,53.5,3.9,11.5,307.0,874.04,712.46
2016,12,2,9,30,819.0,56.0,4.0,12.0,343.0,906.31,734.95
2016,12,2,9,45,832.0,59.5,4.1,12.5,373.0,922.66,745.18
2016,12,2,10,0,845.0,63.0,4.2,13.0,403.0,935.51,752.71
2016,12,2,10,15,858.0,64.5,4.1,13.0,428.0,930.84,747.65
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,933.67,748.24
2016,12,2,10,45,879.5,66.5,3.95,13.5,471.5,927.17,741.0
2016,12,2,11,0,888.0,67.0,3.9,14.0,490.0,917.05,731.35
2016,12,2,11,15,893.0,68.0,3.85,14.0,501.0,900.75,718.77
2016,12,2,11,30,898.0,69.0,3.8,14.0,512.0,880.9,703.78
2016,12,2,11,45,900.0,68.5,3.75,14.5,515.5,853.15,681.87
2016,12,2,12,0,902.0,68.0,3.7,15.0,519.0,822.21,657.81
2016,12,2,12,15,900.0,68.0,3.7,15.0,515.0,785.69,631.15
2016,12,2,12,30,898.0,68.0,3.7,15.0,511.0,746.5,602.41
2016,12,2,12,45,888.5,68.5,3.7,15.0,498.5,700.19,567.92
2016,12,2,13,0,879.0,69.0,3.7,15.0,486.0,652.19,529.49
2016,12,2,13,15,869.0,68.0,3.65,15.0,467.0,600.79,487.45
2016,12,2,13,30,859.0,67.0,3.6,15.0,448.0,548.3,443.49
2016,12,2,13,45,843.0,66.0,3.6,15.0,422.0,494.56,397.43
2016,12,2,14,0,827.0,65.0,3.6,15.0,396.0,437.46,347.48
2016,12,2,14,15,805.5,63.0,3.45,15.0,364.5,377.6,293.93
2016,12,2,14,30,784.0,61.0,3.3,15.0,333.0,319.01,240.45
2016,12,2,14,45,754.0,58.0,3.15,15.0,297.0,258.8,185.54
2016,12,2,15,0,724.0,55.0,3.0,15.0,261.0,201.45,133.89
2016,12,2,15,15,679.0,51.0,2.8,14.5,221.5,144.25,86.23
2016,12,2,15,30,634.0,47.0,2.6,14.0,182.0,92.3,49.29
2016,12,2,15,45,564.0,41.0,2.45,13.5,141.5,43.7,26.96
2016,12,2,16,0,494.0,35.0,2.3,13.0,101.0,29.41,19.91
2016,12,2,16,15,370.5,26.5,2.3,12.0,65.0,22.07,11.98
2016,12,2,16,30,247.0,18.0,2.3,11.0,29.0,14.89,0.0
2016,12,2,16,45,123.5,9.0,2.35,10.5,14.5,7.08,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,1.35,9.0,14.5,104.06,0.0
2016,12,3,7,30,245.0,18.0,1.3,9.0,29.0,258.5,0.0
2016,12,3,7,45,364.5,26.5,1.3,9.5,64.5,403.1,299.41
2016,12,3,8,0,484.0,35.0,1.3,10.0,100.0,527.05,423.21
2016,12,3,8,15,552.5,41.0,1.35,10.5,139.5,597.03,483.67
2016,12,3,8,30,621.0,47.0,1.4,11.0,179.0,679.39,549.23
2016,12,3,8,45,670.5,50.0,1.45,11.5,218.5,739.95,595.4
2016,12,3,9,0,720.0,53.0,1.5,12.0,258.0,798.83,638.34
2016,12,3,9,15,749.0,55.5,1.55,12.5,293.5,835.16,663.46
2016,12,3,9,30,778.0,58.0,1.6,13.0,329.0,868.75,685.94
2016,12,3,9,45,703.5,77.0,1.65,13.5,338.5,827.23,654.72
2016,12,3,10,0,629.0,96.0,1.7,14.0,348.0,775.22,616.4
2016,12,3,10,15,734.0,81.5,1.65,14.0,393.0,844.06,664.9
2016,12,3,10,30,839.0,67.0,1.6,14.0,438.0,915.31,712.51
2016,12,3,10,45,848.5,68.0,1.6,14.5,456.5,900.04,698.96
2016,12,3,11,0,858.0,69.0,1.6,15.0,475.0,892.14,691.74
2016,12,3,11,15,863.0,69.5,1.6,15.0,486.0,875.92,680.07
2016,12,3,11,30,868.0,70.0,1.6,15.0,497.0,856.29,666.22
2016,12,3,11,45,869.0,70.5,1.65,15.5,500.5,829.92,647.11
2016,12,3,12,0,870.0,71.0,1.7,16.0,504.0,800.49,625.91
2016,12,3,12,15,868.5,71.0,1.75,16.0,500.5,765.57,601.9
2016,12,3,12,30,867.0,71.0,1.8,16.0,497.0,728.02,575.82
2016,12,3,12,45,862.5,70.0,1.85,16.5,486.0,684.79,544.01
2016,12,3,13,0,858.0,69.0,1.9,17.0,475.0,639.58,508.4
2016,12,3,13,15,849.5,68.0,1.85,17.0,457.0,590.17,469.13
2016,12,3,13,30,841.0,67.0,1.8,17.0,439.0,543.0,430.45
2016,12,3,13,45,823.0,66.5,1.8,17.0,413.5,486.42,383.76
2016,12,3,14,0,805.0,66.0,1.8,17.0,388.0,430.1,335.93
2016,12,3,14,15,785.0,64.0,1.7,16.5,357.5,372.08,285.75
2016,12,3,14,30,765.0,62.0,1.6,16.0,327.0,315.17,235.23
2016,12,3,14,45,729.0,60.0,1.55,16.0,290.5,255.42,181.96
2016,12,3,15,0,693.0,58.0,1.5,16.0,254.0,199.22,132.32
2016,12,3,15,15,647.5,54.0,1.45,15.5,215.5,143.74,86.59
2016,12,3,15,30,602.0,50.0,1.4,15.0,177.0,91.11,48.91
2016,12,3,15,45,521.5,44.0,1.35,14.5,136.5,43.72,26.44
2016,12,3,16,0,441.0,38.0,1.3,14.0,96.0,31.57,21.7
2016,12,3,16,15,320.5,28.0,1.35,13.5,61.5,23.13,12.7
2016,12,3,16,30,200.0,18.0,1.4,13.0,27.0,14.8,0.0
2016,12,3,16,45,100.0,9.0,1.5,12.5,13.5,7.08,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,10.62,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,41.37,0.0
2016,12,4,7,45,229.0,32.0,0.95,9.5,62.0,294.04,216.69
2016,12,4,8,0,458.0,37.0,1.0,10.0,97.0,506.17,405.86
2016,12,4,8,15,530.0,43.0,1.05,10.0,136.5,588.9,475.9
2016,12,4,8,30,602.0,49.0,1.1,10.0,176.0,672.94,543.41
2016,12,4,8,45,646.0,54.0,1.15,10.5,214.5,720.94,580.33
2016,12,4,9,0,690.0,59.0,1.2,11.0,253.0,777.1,621.57
2016,12,4,9,15,720.5,62.0,1.2,11.5,288.5,815.67,647.78
2016,12,4,9,30,751.0,65.0,1.2,12.0,324.0,851.47,671.16
2016,12,4,9,45,751.0,72.5,1.25,12.5,351.5,860.2,675.67
2016,12,4,10,0,751.0,80.0,1.3,13.0,379.0,865.46,677.9
2016,12,4,10,15,632.5,108.5,1.3,13.0,371.5,786.63,621.31
2016,12,4,10,30,514.0,137.0,1.3,13.0,364.0,687.91,550.07
2016,12,4,10,45,547.5,135.0,1.3,13.0,385.5,705.63,563.53
2016,12,4,11,0,581.0,133.0,1.3,13.0,407.0,729.81,580.38
2016,12,4,11,15,700.0,109.5,1.35,13.0,447.0,794.21,626.44
2016,12,4,11,30,819.0,86.0,1.4,13.0,487.0,843.11,660.5
2016,12,4,11,45,663.5,125.0,1.45,13.5,451.5,734.42,581.69
2016,12,4,12,0,508.0,164.0,1.5,14.0,416.0,615.41,492.56
2016,12,4,12,15,407.0,183.5,1.65,14.0,384.5,534.31,431.0
2016,12,4,12,30,306.0,203.0,1.8,14.0,353.0,443.39,360.07
2016,12,4,12,45,372.5,185.5,1.95,14.0,364.0,453.35,369.46
2016,12,4,13,0,439.0,168.0,2.1,14.0,375.0,471.91,384.02
2016,12,4,13,15,383.5,170.5,2.2,14.0,346.5,401.81,327.64
2016,12,4,13,30,328.0,173.0,2.3,14.0,318.0,350.74,285.77
2016,12,4,13,45,406.5,149.0,2.4,14.0,318.0,355.99,288.68
2016,12,4,14,0,485.0,125.0,2.5,14.0,318.0,341.44,274.1
2016,12,4,14,15,446.0,125.5,2.45,14.0,292.0,294.95,233.5
2016,12,4,14,30,407.0,126.0,2.4,14.0,266.0,251.94,195.69
2016,12,4,14,45,397.0,113.0,2.35,14.0,237.5,209.37,157.5
2016,12,4,15,0,387.0,100.0,2.3,14.0,209.0,167.98,120.53
2016,12,4,15,15,352.5,88.0,2.25,13.5,176.0,125.16,84.99
2016,12,4,15,30,318.0,76.0,2.2,13.0,143.0,86.68,56.08
2016,12,4,15,45,280.5,61.5,2.15,13.0,111.0,50.78,34.36
2016,12,4,16,0,243.0,47.0,2.1,13.0,79.0,35.24,24.95
2016,12,4,16,15,121.5,34.5,2.15,12.5,50.5,25.66,14.72
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,16.1,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,8.65,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,3.54,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,6.84,0.0
2016,12,5,7,45,0.0,21.5,2.0,8.5,21.5,16.42,6.52
2016,12,5,8,0,0.0,34.0,2.0,9.0,34.0,28.28,18.13
2016,12,5,8,15,0.0,48.0,2.0,9.0,48.0,42.1,30.53
2016,12,5,8,30,0.0,62.0,2.0,9.0,62.0,55.34,42.34
2016,12,5,8,45,0.0,76.0,2.0,9.5,76.0,68.29,53.7
2016,12,5,9,0,0.0,90.0,2.0,10.0,90.0,81.09,64.75
2016,12,5,9,15,0.0,103.0,1.95,10.0,103.0,92.58,74.64
2016,12,5,9,30,0.0,116.0,1.9,10.0,116.0,104.09,84.44
2016,12,5,9,45,39.5,141.0,1.9,10.0,156.5,187.04,156.46
2016,12,5,10,0,79.0,166.0,1.9,10.0,197.0,254.36,213.59
2016,12,5,10,15,270.0,157.0,1.9,10.0,273.5,463.35,388.4
2016,12,5,10,30,461.0,148.0,1.9,10.0,350.0,650.85,535.79
2016,12,5,10,45,476.5,151.5,1.9,10.5,368.0,659.02,538.69
2016,12,5,11,0,492.0,155.0,1.9,11.0,386.0,664.63,541.29
2016,12,5,11,15,315.0,186.5,1.85,11.0,335.5,505.32,414.89
2016,12,5,11,30,138.0,218.0,1.8,11.0,285.0,356.01,292.89
2016,12,5,11,45,171.5,218.5,1.8,11.0,302.5,376.44,310.66
2016,12,5,12,0,205.0,219.0,1.8,11.0,320.0,394.42,325.33
2016,12,5,12,15,202.5,217.5,1.75,11.0,317.0,379.46,312.79
2016,12,5,12,30,200.0,216.0,1.7,11.0,314.0,364.27,300.22
2016,12,5,12,45,182.0,212.0,1.7,11.0,299.5,335.45,276.52
2016,12,5,13,0,164.0,208.0,1.7,11.0,285.0,307.95,253.79
2016,12,5,13,15,139.0,199.5,1.6,11.0,263.0,273.15,224.81
2016,12,5,13,30,114.0,191.0,1.5,11.0,241.0,240.85,197.81
2016,12,5,13,45,133.5,180.0,1.45,11.0,235.5,230.84,189.25
2016,12,5,14,0,153.0,169.0,1.4,11.0,230.0,218.89,178.55
2016,12,5,14,15,142.0,158.5,1.4,10.5,211.5,193.6,157.02
2016,12,5,14,30,131.0,148.0,1.4,10.0,193.0,169.62,136.41
2016,12,5,14,45,128.5,132.0,1.4,10.0,172.5,144.67,114.39
2016,12,5,15,0,126.0,116.0,1.4,10.0,152.0,120.42,92.9
2016,12,5,15,15,114.0,99.5,1.45,10.0,128.0,95.09,71.27
2016,12,5,15,30,102.0,83.0,1.5,10.0,104.0,71.66,52.16
2016,12,5,15,45,89.5,65.5,1.55,10.0,81.0,49.55,35.68
2016,12,5,16,0,77.0,48.0,1.6,10.0,58.0,35.25,25.29
2016,12,5,16,15,38.5,32.0,1.6,9.5,37.0,23.83,13.47
2016,12,5,16,30,0.0,16.0,1.6,9.0,16.0,12.15,0.0
2016,12,5,16,45,0.0,8.0,1.65,9.0,8.0,6.29,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,8.26,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,16.52,0.0
2016,12,6,7,45,154.0,31.0,2.35,6.5,50.5,226.34,161.38
2016,12,6,8,0,308.0,41.0,2.4,7.0,80.0,376.51,311.64
2016,12,6,8,15,355.5,52.5,2.45,7.5,113.5,438.1,368.5
2016,12,6,8,30,403.0,64.0,2.5,8.0,147.0,501.91,423.51
2016,12,6,8,45,432.0,74.0,2.6,8.5,179.5,546.44,460.93
2016,12,6,9,0,461.0,84.0,2.7,9.0,212.0,590.3,496.31
2016,12,6,9,15,489.0,90.0,2.75,9.5,242.0,626.27,524.03
2016,12,6,9,30,517.0,96.0,2.8,10.0,272.0,669.82,556.79
2016,12,6,9,45,521.5,105.5,2.9,10.5,297.0,675.47,559.78
2016,12,6,10,0,526.0,115.0,3.0,11.0,322.0,687.68,567.91
2016,12,6,10,15,638.0,96.5,3.0,11.0,363.5,777.31,635.2
2016,12,6,10,30,750.0,78.0,3.0,11.0,405.0,844.63,683.76
2016,12,6,10,45,805.0,76.0,3.05,11.5,440.0,880.52,707.79
2016,12,6,11,0,860.0,74.0,3.1,12.0,475.0,911.34,728.21
2016,12,6,11,15,865.0,75.0,3.1,12.0,486.5,895.53,715.94
2016,12,6,11,30,870.0,76.0,3.1,12.0,498.0,876.19,701.64
2016,12,6,11,45,754.5,100.5,3.15,12.0,468.5,784.15,634.15
2016,12,6,12,0,639.0,125.0,3.2,12.0,439.0,689.51,563.75
2016,12,6,12,15,748.0,102.5,3.25,12.0,468.0,721.9,589.31
2016,12,6,12,30,857.0,80.0,3.3,12.0,497.0,740.31,603.41
2016,12,6,12,45,652.5,122.5,3.35,12.0,436.0,607.75,499.01
2016,12,6,13,0,448.0,165.0,3.4,12.0,375.0,476.2,392.84
2016,12,6,13,15,224.0,143.0,3.45,12.0,248.0,279.85,232.15
2016,12,6,13,30,0.0,121.0,3.5,12.0,121.0,95.56,76.01
2016,12,6,13,45,0.0,68.0,3.6,12.0,68.0,52.16,39.28
2016,12,6,14,0,0.0,15.0,3.7,12.0,15.0,11.42,4.23
2016,12,6,14,15,0.0,14.0,3.65,11.5,14.0,10.65,3.6
2016,12,6,14,30,0.0,13.0,3.6,11.0,13.0,9.88,2.96
2016,12,6,14,45,0.0,11.5,3.6,11.0,11.5,8.74,1.96
2016,12,6,15,0,0.0,10.0,3.6,11.0,10.0,7.59,0.96
2016,12,6,15,15,310.0,30.0,3.45,10.5,95.0,74.43,44.76
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,96.56,53.16
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.5,47.64,27.56
2016,12,6,16,0,488.0,37.0,3.0,10.0,101.0,31.02,21.56
2016,12,6,16,15,361.0,27.5,2.9,9.5,65.0,22.88,12.68
2016,12,6,16,30,234.0,18.0,2.8,9.0,29.0,14.87,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.5,14.5,7.08,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,13.38,0.0
2016,12,7,7,45,96.0,29.5,1.9,6.0,41.5,152.91,104.82
2016,12,7,8,0,192.0,42.0,1.9,6.0,66.0,276.07,228.96
2016,12,7,8,15,218.5,57.5,1.95,6.0,94.5,322.77,273.73
2016,12,7,8,30,245.0,73.0,2.0,6.0,123.0,348.76,299.27
2016,12,7,8,45,263.5,87.0,2.05,6.5,150.5,385.27,330.97
2016,12,7,9,0,282.0,101.0,2.1,7.0,178.0,421.3,360.98
2016,12,7,9,15,294.0,113.5,2.05,7.0,203.5,447.94,382.69
2016,12,7,9,30,306.0,126.0,2.0,7.0,229.0,473.58,402.97
2016,12,7,9,45,237.5,145.5,2.0,7.5,230.5,429.64,363.97
2016,12,7,10,0,169.0,165.0,2.0,8.0,232.0,362.26,306.32
2016,12,7,10,15,316.0,155.0,2.0,8.0,289.0,505.56,425.75
2016,12,7,10,30,463.0,145.0,2.0,8.0,346.0,649.39,539.05
2016,12,7,10,45,276.0,173.5,2.05,8.5,295.0,474.96,396.25
2016,12,7,11,0,89.0,202.0,2.1,9.0,244.0,287.35,239.46
2016,12,7,11,15,44.5,173.0,2.2,9.0,194.0,206.32,171.6
2016,12,7,11,30,0.0,144.0,2.3,9.0,144.0,119.04,96.57
2016,12,7,11,45,8.0,163.0,2.45,9.5,167.0,143.4,117.42
2016,12,7,12,0,16.0,182.0,2.6,10.0,190.0,167.38,137.53
2016,12,7,12,15,8.0,165.0,2.7,10.0,169.0,143.11,116.85
2016,12,7,12,30,0.0,148.0,2.8,10.0,148.0,120.44,97.53
2016,12,7,12,45,0.0,79.0,2.95,10.0,79.0,60.7,46.75
2016,12,7,13,0,0.0,10.0,3.1,10.0,10.0,7.62,0.96
2016,12,7,13,15,21.0,93.5,3.15,9.5,103.0,90.1,72.69
2016,12,7,13,30,42.0,177.0,3.2,9.0,196.0,177.72,147.39
2016,12,7,13,45,21.0,125.0,3.25,9.0,134.5,115.13,93.95
2016,12,7,14,0,0.0,73.0,3.3,9.0,73.0,56.03,43.17
2016,12,7,14,15,0.0,67.0,3.3,9.0,67.0,51.38,39.22
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,46.74,35.23
2016,12,7,14,45,0.0,54.0,3.35,9.0,54.0,41.33,30.54
2016,12,7,15,0,0.0,47.0,3.4,9.0,47.0,35.93,25.81
2016,12,7,15,15,0.0,40.0,3.3,8.5,40.0,30.55,21.1
2016,12,7,15,30,0.0,33.0,3.2,8.0,33.0,25.17,16.32
2016,12,7,15,45,0.0,25.5,3.15,8.0,25.5,19.42,11.14
2016,12,7,16,0,0.0,18.0,3.1,8.0,18.0,13.68,6.46
2016,12,7,16,15,0.0,11.5,3.05,8.0,11.5,8.73,1.38
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,3.78,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,1.97,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,3.2,12.0,6.0,4.72,0.0
2016,12,8,7,30,0.0,12.0,3.2,12.0,12.0,9.44,0.0
2016,12,8,7,45,29.5,27.5,3.2,12.5,31.0,74.85,45.25
2016,12,8,8,0,59.0,43.0,3.2,13.0,50.0,123.57,97.54
2016,12,8,8,15,75.5,59.5,3.15,13.0,72.5,159.3,130.62
2016,12,8,8,30,92.0,76.0,3.1,13.0,95.0,194.55,162.14
2016,12,8,8,45,101.5,92.5,3.05,13.0,117.0,223.04,187.11
2016,12,8,9,0,111.0,109.0,3.0,13.0,139.0,251.12,211.14
2016,12,8,9,15,118.5,123.5,2.9,13.0,160.0,273.58,229.94
2016,12,8,9,30,126.0,138.0,2.8,13.0,181.0,295.73,248.07
2016,12,8,9,45,63.0,123.5,2.75,13.5,145.0,186.95,155.4
2016,12,8,10,0,0.0,109.0,2.7,14.0,109.0,91.29,72.13
2016,12,8,10,15,0.0,126.0,2.65,14.0,126.0,107.39,85.69
2016,12,8,10,30,0.0,143.0,2.6,14.0,143.0,123.54,99.07
2016,12,8,10,45,0.0,143.5,2.55,14.0,143.5,122.18,97.79
2016,12,8,11,0,0.0,144.0,2.5,14.0,144.0,121.22,96.89
2016,12,8,11,15,0.0,123.5,2.45,14.0,123.5,100.27,79.3
2016,12,8,11,30,0.0,103.0,2.4,14.0,103.0,81.11,63.2
2016,12,8,11,45,0.0,104.0,2.35,14.0,104.0,81.8,63.77
2016,12,8,12,0,0.0,105.0,2.3,14.0,105.0,82.51,64.36
2016,12,8,12,15,0.0,95.0,2.25,14.0,95.0,73.82,57.05
2016,12,8,12,30,0.0,85.0,2.2,14.0,85.0,65.41,49.99
2016,12,8,12,45,0.0,86.5,2.2,14.0,86.5,66.68,51.1
2016,12,8,13,0,0.0,88.0,2.2,14.0,88.0,67.95,52.21
2016,12,8,13,15,0.0,102.5,2.15,14.0,102.5,80.03,62.46
2016,12,8,13,30,0.0,117.0,2.1,14.0,117.0,92.22,72.78
2016,12,8,13,45,0.0,81.5,2.1,14.0,81.5,62.77,47.97
2016,12,8,14,0,0.0,46.0,2.1,14.0,46.0,35.17,24.55
2016,12,8,14,15,0.0,42.5,2.05,14.0,42.5,32.47,22.28
2016,12,8,14,30,0.0,39.0,2.0,14.0,39.0,29.77,20.0
2016,12,8,14,45,0.0,34.5,1.95,14.0,34.5,26.31,17.04
2016,12,8,15,0,0.0,30.0,1.9,14.0,30.0,22.86,14.05
2016,12,8,15,15,0.0,25.5,1.8,14.0,25.5,19.41,11.05
2016,12,8,15,30,0.0,21.0,1.7,14.0,21.0,15.97,8.02
2016,12,8,15,45,0.0,16.0,1.65,14.0,16.0,12.15,4.65
2016,12,8,16,0,0.0,11.0,1.6,14.0,11.0,8.34,1.58
2016,12,8,16,15,0.0,7.0,1.55,13.5,7.0,5.3,0.0
2016,12,8,16,30,0.0,3.0,1.5,13.0,3.0,2.27,0.0
2016,12,8,16,45,0.0,1.5,1.45,13.0,1.5,1.18,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,14.95,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,52.0,270.07,169.79
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,484.51,382.08
2016,12,9,8,15,517.5,38.5,1.5,13.0,123.0,568.92,456.82
2016,12,9,8,30,592.0,45.0,1.6,13.0,161.0,646.18,520.74
2016,12,9,8,45,640.5,48.5,1.7,13.5,199.5,706.17,567.9
2016,12,9,9,0,689.0,52.0,1.8,14.0,238.0,764.61,611.83
2016,12,9,9,15,355.0,88.5,1.85,14.0,185.0,494.66,408.07
2016,12,9,9,30,21.0,125.0,1.9,14.0,132.0,137.14,111.1
2016,12,9,9,45,72.5,144.5,2.0,14.5,172.0,226.12,187.46
2016,12,9,10,0,124.0,164.0,2.1,15.0,212.0,318.07,262.87
2016,12,9,10,15,179.0,172.5,2.15,15.0,246.5,375.91,310.13
2016,12,9,10,30,234.0,181.0,2.2,15.0,281.0,454.21,372.25
2016,12,9,10,45,238.0,189.0,2.3,15.0,294.5,459.8,375.83
2016,12,9,11,0,242.0,197.0,2.4,15.0,308.0,464.24,378.95
2016,12,9,11,15,240.5,202.5,2.4,15.0,315.5,459.42,374.55
2016,12,9,11,30,239.0,208.0,2.4,15.0,323.0,453.7,369.53
2016,12,9,11,45,212.0,212.5,2.4,15.0,315.0,405.28,330.82
