Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,0,185.0,217.0,2.4,15.0,307.0,377.71,308.2
2016,12,9,12,15,130.0,213.0,2.35,15.0,276.0,319.96,260.74
2016,12,9,12,30,75.0,209.0,2.3,15.0,245.0,250.79,203.88
2016,12,9,12,45,45.0,190.5,2.25,15.0,212.0,204.77,165.93
2016,12,9,13,0,15.0,172.0,2.2,15.0,179.0,151.56,121.72
2016,12,9,13,15,82.0,181.0,2.15,15.0,217.0,209.85,170.81
2016,12,9,13,30,149.0,190.0,2.1,15.0,255.0,260.78,212.22
2016,12,9,13,45,184.0,177.0,2.05,15.0,252.5,254.89,206.66
2016,12,9,14,0,219.0,164.0,2.0,15.0,250.0,254.0,204.64
2016,12,9,14,15,213.5,151.5,1.85,15.0,230.0,224.16,178.77
2016,12,9,14,30,208.0,139.0,1.7,15.0,210.0,195.05,153.3
2016,12,9,14,45,202.0,124.0,1.55,15.0,187.0,164.45,126.42
2016,12,9,15,0,196.0,109.0,1.4,15.0,164.0,134.87,100.45
2016,12,9,15,15,182.0,94.0,1.3,14.5,139.0,105.12,75.39
2016,12,9,15,30,168.0,79.0,1.2,14.0,114.0,77.44,53.37
2016,12,9,15,45,147.0,62.5,1.1,14.0,88.5,50.64,34.55
2016,12,9,16,0,126.0,46.0,1.0,14.0,63.0,33.99,23.78
2016,12,9,16,15,63.0,32.0,1.0,13.5,40.5,23.93,13.33
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,13.51,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,6.5,3.6,14.0,6.5,4.92,0.0
2016,12,10,8,0,0.0,11.0,3.6,14.0,11.0,8.34,1.13
2016,12,10,8,15,0.0,17.0,3.5,14.0,17.0,12.91,5.21
2016,12,10,8,30,0.0,23.0,3.4,14.0,23.0,17.5,9.26
2016,12,10,8,45,0.0,28.5,3.3,14.0,28.5,21.71,12.97
2016,12,10,9,0,0.0,34.0,3.2,14.0,34.0,25.93,16.66
2016,12,10,9,15,0.0,39.5,3.05,14.0,39.5,30.15,20.32
2016,12,10,9,30,0.0,45.0,2.9,14.0,45.0,34.39,23.95
2016,12,10,9,45,0.0,33.5,2.8,14.0,33.5,25.56,16.35
2016,12,10,10,0,0.0,22.0,2.7,14.0,22.0,16.76,8.77
2016,12,10,10,15,0.0,30.5,2.7,14.0,30.5,23.27,14.35
2016,12,10,10,30,0.0,39.0,2.7,14.0,39.0,29.8,19.91
2016,12,10,10,45,0.0,48.0,2.7,14.5,48.0,36.73,25.74
2016,12,10,11,0,0.0,57.0,2.7,15.0,57.0,43.67,31.54
2016,12,10,11,15,0.0,58.5,2.65,15.0,58.5,44.84,32.49
2016,12,10,11,30,0.0,60.0,2.6,15.0,60.0,46.0,33.45
2016,12,10,11,45,0.0,83.0,2.55,15.0,83.0,63.81,48.46
2016,12,10,12,0,0.0,106.0,2.5,15.0,106.0,83.44,64.92
2016,12,10,12,15,0.0,56.5,2.45,14.5,56.5,43.3,31.2
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,5.33,0.0
2016,12,10,12,45,0.0,7.0,2.35,14.0,7.0,5.33,0.0
2016,12,10,13,0,0.0,7.0,2.3,14.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,14.0,2.25,14.0,14.0,10.67,3.5
2016,12,10,13,30,0.0,21.0,2.2,14.0,21.0,16.01,8.1
2016,12,10,13,45,0.0,16.5,2.15,14.0,16.5,12.57,5.16
2016,12,10,14,0,0.0,12.0,2.1,14.0,12.0,9.13,2.21
2016,12,10,14,15,0.0,11.0,2.05,14.0,11.0,8.36,1.56
2016,12,10,14,30,0.0,10.0,2.0,14.0,10.0,7.6,0.9
2016,12,10,14,45,0.0,8.5,2.0,14.0,8.5,6.45,0.0
2016,12,10,15,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,12,10,15,15,0.0,6.0,1.95,13.5,6.0,4.55,0.0
2016,12,10,15,30,0.0,5.0,1.9,13.0,5.0,3.79,0.0
2016,12,10,15,45,0.0,4.0,1.85,13.0,4.0,3.03,0.0
2016,12,10,16,0,0.0,3.0,1.8,13.0,3.0,2.27,0.0
2016,12,10,16,15,0.0,1.5,1.75,12.5,1.5,1.13,0.0
2016,12,10,16,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,7.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,7.0,12.0,9.44,0.0
2016,12,11,7,45,66.5,26.5,1.45,7.0,34.0,119.22,66.22
2016,12,11,8,0,133.0,41.0,1.4,7.0,56.0,204.07,165.99
2016,12,11,8,15,156.5,57.0,1.35,7.0,82.0,247.39,208.07
2016,12,11,8,30,180.0,73.0,1.3,7.0,108.0,290.65,247.03
2016,12,11,8,45,194.0,88.0,1.3,7.5,133.5,323.13,275.13
2016,12,11,9,0,208.0,103.0,1.3,8.0,159.0,355.21,301.83
2016,12,11,9,15,215.5,117.5,1.3,8.0,182.5,379.6,321.8
2016,12,11,9,30,223.0,132.0,1.3,8.0,206.0,403.08,340.52
2016,12,11,9,45,228.5,144.0,1.3,8.5,226.0,419.95,352.91
2016,12,11,10,0,234.0,156.0,1.3,9.0,246.0,435.83,364.26
2016,12,11,10,15,117.0,144.0,1.35,9.5,189.0,278.03,233.08
2016,12,11,10,30,0.0,132.0,1.4,10.0,132.0,112.3,90.59
2016,12,11,10,45,42.0,165.0,1.45,10.5,184.0,203.32,168.73
2016,12,11,11,0,84.0,198.0,1.5,11.0,236.0,279.2,231.48
2016,12,11,11,15,85.5,203.0,1.5,11.0,243.0,280.86,232.19
2016,12,11,11,30,87.0,208.0,1.5,11.0,250.0,282.42,233.19
2016,12,11,11,45,102.0,212.0,1.55,11.5,261.5,294.0,242.4
2016,12,11,12,0,117.0,216.0,1.6,12.0,273.0,322.08,264.53
2016,12,11,12,15,119.5,214.5,1.65,12.0,272.5,314.26,258.06
2016,12,11,12,30,122.0,213.0,1.7,12.0,272.0,306.13,251.48
2016,12,11,12,45,166.5,207.0,1.75,12.0,285.5,322.03,265.12
2016,12,11,13,0,211.0,201.0,1.8,12.0,299.0,333.99,275.06
2016,12,11,13,15,106.0,173.5,1.85,12.0,223.0,229.28,188.34
2016,12,11,13,30,1.0,146.0,1.9,12.0,147.0,118.06,94.89
2016,12,11,13,45,0.5,82.5,2.0,12.0,83.0,63.84,49.26
2016,12,11,14,0,0.0,19.0,2.1,12.0,19.0,14.47,6.89
2016,12,11,14,15,0.0,17.5,1.95,11.5,17.5,13.32,5.94
2016,12,11,14,30,0.0,16.0,1.8,11.0,16.0,12.17,4.97
2016,12,11,14,45,0.0,14.5,1.65,11.0,14.5,11.02,3.97
2016,12,11,15,0,0.0,13.0,1.5,11.0,13.0,9.87,2.96
2016,12,11,15,15,0.0,11.0,1.45,10.5,11.0,8.35,1.63
2016,12,11,15,30,0.0,9.0,1.4,10.0,9.0,6.82,0.28
2016,12,11,15,45,0.0,7.0,1.35,10.0,7.0,5.3,0.0
2016,12,11,16,0,0.0,5.0,1.3,10.0,5.0,3.78,0.0
2016,12,11,16,15,0.0,3.0,1.35,9.5,3.0,2.27,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.75,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.39,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,12.59,0.0
2016,12,12,7,45,208.0,24.0,1.75,7.5,47.0,251.75,135.38
2016,12,12,8,0,416.0,32.0,1.8,8.0,78.0,459.82,367.86
2016,12,12,8,15,495.0,39.0,1.85,8.0,116.5,548.27,449.97
2016,12,12,8,30,574.0,46.0,1.9,8.0,155.0,639.09,526.21
2016,12,12,8,45,617.5,51.5,1.95,8.5,193.0,695.57,571.81
2016,12,12,9,0,661.0,57.0,2.0,9.0,231.0,751.11,614.6
2016,12,12,9,15,694.5,60.5,1.9,9.0,266.5,785.1,639.39
2016,12,12,9,30,728.0,64.0,1.8,9.0,302.0,824.92,667.41
2016,12,12,9,45,744.0,68.0,1.75,9.5,331.5,845.52,679.73
2016,12,12,10,0,760.0,72.0,1.7,10.0,361.0,862.92,689.51
2016,12,12,10,15,639.5,101.0,1.6,10.0,355.5,784.18,630.44
2016,12,12,10,30,519.0,130.0,1.5,10.0,350.0,685.14,556.5
2016,12,12,10,45,572.5,123.0,1.45,10.5,376.0,725.92,585.72
2016,12,12,11,0,626.0,116.0,1.4,11.0,402.0,754.52,604.03
2016,12,12,11,15,559.0,137.5,1.4,11.0,397.5,691.82,557.26
2016,12,12,11,30,492.0,159.0,1.4,11.0,393.0,640.06,517.83
2016,12,12,11,45,427.5,174.5,1.45,11.0,379.5,583.94,474.42
2016,12,12,12,0,363.0,190.0,1.5,11.0,366.0,511.16,417.98
2016,12,12,12,15,302.5,198.5,1.5,11.0,344.5,456.44,374.28
2016,12,12,12,30,242.0,207.0,1.5,11.0,323.0,404.86,332.4
2016,12,12,12,45,257.0,200.5,1.5,11.0,321.5,393.71,323.78
2016,12,12,13,0,272.0,194.0,1.5,11.0,320.0,380.85,313.3
2016,12,12,13,15,217.5,191.0,1.5,11.0,289.5,315.0,259.45
2016,12,12,13,30,163.0,188.0,1.5,11.0,259.0,267.85,220.32
2016,12,12,13,45,135.0,177.5,1.5,11.0,234.0,232.03,190.43
2016,12,12,14,0,107.0,167.0,1.5,11.0,209.0,199.32,162.93
2016,12,12,14,15,101.0,155.0,1.45,11.0,192.5,177.17,143.96
2016,12,12,14,30,95.0,143.0,1.4,11.0,176.0,150.17,120.73
2016,12,12,14,45,90.5,128.0,1.35,11.0,157.0,133.46,106.0
2016,12,12,15,0,86.0,113.0,1.3,11.0,138.0,111.9,87.14
2016,12,12,15,15,77.0,97.0,1.3,10.5,116.5,89.78,68.3
2016,12,12,15,30,68.0,81.0,1.3,10.0,95.0,69.19,51.18
2016,12,12,15,45,55.5,64.0,1.3,10.0,74.0,49.08,35.22
2016,12,12,16,0,43.0,47.0,1.3,10.0,53.0,34.59,24.75
2016,12,12,16,15,21.5,31.0,1.35,9.5,34.0,23.2,13.15
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,11.45,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.45,8.0,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.5,8.0,8.0,6.29,0.0
2016,12,13,7,45,30.0,23.0,1.6,8.5,26.5,64.9,27.94
2016,12,13,8,0,60.0,38.0,1.7,9.0,45.0,117.07,91.97
2016,12,13,8,15,82.5,55.0,1.65,9.0,68.5,159.99,132.47
2016,12,13,8,30,105.0,72.0,1.6,9.0,92.0,202.17,170.41
2016,12,13,8,45,117.5,88.0,1.6,9.5,115.0,232.9,197.29
2016,12,13,9,0,130.0,104.0,1.6,10.0,138.0,263.36,223.17
2016,12,13,9,15,138.5,119.0,1.55,10.0,160.0,287.96,243.75
2016,12,13,9,30,147.0,134.0,1.5,10.0,182.0,312.11,263.48
2016,12,13,9,45,152.0,147.0,1.5,10.5,201.0,329.25,276.63
2016,12,13,10,0,157.0,160.0,1.5,11.0,220.0,345.86,289.1
2016,12,13,10,15,78.5,135.0,1.5,11.0,165.0,209.4,174.91
2016,12,13,10,30,0.0,110.0,1.5,11.0,110.0,90.03,71.6
2016,12,13,10,45,80.0,155.0,1.5,11.5,191.5,227.14,189.61
2016,12,13,11,0,160.0,200.0,1.5,12.0,273.0,372.94,308.16
2016,12,13,11,15,242.5,196.5,1.45,12.0,310.0,455.41,373.55
2016,12,13,11,30,325.0,193.0,1.4,12.0,347.0,512.67,418.46
2016,12,13,11,45,172.5,188.0,1.35,12.0,270.0,344.47,282.9
2016,12,13,12,0,20.0,183.0,1.3,12.0,193.0,172.52,139.89
2016,12,13,12,15,61.5,197.0,1.25,12.0,227.0,233.27,191.43
2016,12,13,12,30,103.0,211.0,1.2,12.0,261.0,274.96,225.72
2016,12,13,12,45,231.0,195.5,1.2,12.0,303.5,370.71,304.12
2016,12,13,13,0,359.0,180.0,1.2,12.0,346.0,423.81,346.44
2016,12,13,13,15,179.5,132.0,1.2,12.0,215.0,244.81,201.19
2016,12,13,13,30,0.0,84.0,1.2,12.0,84.0,64.77,49.79
2016,12,13,13,45,10.0,116.5,1.2,12.0,120.5,96.9,77.46
2016,12,13,14,0,20.0,149.0,1.2,12.0,157.0,128.58,104.07
2016,12,13,14,15,17.5,138.0,1.2,12.0,144.5,116.57,93.86
2016,12,13,14,30,15.0,127.0,1.2,12.0,132.0,105.01,84.1
2016,12,13,14,45,10.5,114.0,1.25,12.0,117.0,91.7,72.88
2016,12,13,15,0,6.0,101.0,1.3,12.0,102.0,79.11,62.24
2016,12,13,15,15,3.0,86.0,1.25,11.5,86.5,65.97,51.12
2016,12,13,15,30,0.0,71.0,1.2,11.0,71.0,53.46,40.4
2016,12,13,15,45,0.0,55.0,1.2,11.0,55.0,41.04,29.44
2016,12,13,16,0,0.0,39.0,1.2,11.0,39.0,29.25,20.0
2016,12,13,16,15,0.0,25.0,1.3,11.0,25.0,19.02,9.74
2016,12,13,16,30,0.0,11.0,1.4,11.0,11.0,8.36,0.0
2016,12,13,16,45,0.0,5.5,1.5,11.0,5.5,4.33,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,13.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,13.0,7.0,5.51,0.0
2016,12,14,7,45,6.0,21.5,2.65,13.0,22.5,24.82,5.66
2016,12,14,8,0,12.0,36.0,2.8,13.0,38.0,55.8,39.67
2016,12,14,8,15,26.0,52.5,2.8,13.0,57.5,88.43,69.44
2016,12,14,8,30,40.0,69.0,2.8,13.0,77.0,120.09,97.7
2016,12,14,8,45,48.5,85.5,2.85,13.5,97.0,146.31,120.63
2016,12,14,9,0,57.0,102.0,2.9,14.0,117.0,172.27,142.89
2016,12,14,9,15,62.5,116.5,2.95,14.0,135.5,191.84,159.59
2016,12,14,9,30,68.0,131.0,3.0,14.0,154.0,211.38,175.99
2016,12,14,9,45,69.5,144.0,3.05,14.0,168.5,224.66,186.81
2016,12,14,10,0,71.0,157.0,3.1,14.0,183.0,237.84,197.44
2016,12,14,10,15,107.5,170.0,3.1,14.0,213.5,305.43,253.61
2016,12,14,10,30,144.0,183.0,3.1,14.0,244.0,351.21,291.2
2016,12,14,10,45,92.0,183.5,3.1,14.0,223.0,274.92,227.2
2016,12,14,11,0,40.0,184.0,3.1,14.0,202.0,221.66,181.53
2016,12,14,11,15,83.0,197.5,3.1,14.0,236.0,272.67,224.72
2016,12,14,11,30,126.0,211.0,3.1,14.0,270.0,340.54,280.31
2016,12,14,11,45,69.0,193.0,3.1,14.0,225.5,244.41,200.45
2016,12,14,12,0,12.0,175.0,3.1,14.0,181.0,158.08,127.65
2016,12,14,12,15,6.0,143.5,3.05,14.0,146.5,121.85,97.48
2016,12,14,12,30,0.0,112.0,3.0,14.0,112.0,88.47,69.4
2016,12,14,12,45,0.0,121.0,2.95,14.0,121.0,96.21,75.96
2016,12,14,13,0,0.0,130.0,2.9,14.0,130.0,103.96,82.51
2016,12,14,13,15,3.5,141.5,2.9,14.0,143.5,116.06,92.78
2016,12,14,13,30,7.0,153.0,2.9,14.0,157.0,127.8,102.71
2016,12,14,13,45,3.5,130.0,2.9,14.0,132.0,105.18,83.78
2016,12,14,14,0,0.0,107.0,2.9,14.0,107.0,83.78,65.84
2016,12,14,14,15,0.0,98.5,2.9,14.0,98.5,76.69,59.94
2016,12,14,14,30,0.0,90.0,2.9,14.0,90.0,69.72,54.08
2016,12,14,14,45,0.0,80.0,2.9,14.0,80.0,61.65,47.25
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,53.72,40.46
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,45.14,33.05
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,36.71,25.69
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,28.67,18.61
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,20.6,12.22
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,13.32,5.06
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,5.5,4.7,13.5,5.5,4.16,0.0
2016,12,15,8,0,0.0,10.0,4.6,14.0,10.0,7.58,0.39
2016,12,15,8,15,0.0,16.0,4.35,14.0,16.0,12.15,4.51
2016,12,15,8,30,0.0,22.0,4.1,14.0,22.0,16.73,8.56
2016,12,15,8,45,0.0,28.0,3.9,14.0,28.0,21.33,12.61
2016,12,15,9,0,0.0,34.0,3.7,14.0,34.0,25.93,16.64
2016,12,15,9,15,0.0,39.5,3.6,14.0,39.5,30.15,20.31
2016,12,15,9,30,0.0,45.0,3.5,14.0,45.0,34.39,23.95
2016,12,15,9,45,0.0,49.5,3.45,14.0,49.5,37.86,26.9
2016,12,15,10,0,0.0,54.0,3.4,14.0,54.0,41.33,29.84
2016,12,15,10,15,0.0,40.5,3.3,14.0,40.5,30.94,20.92
2016,12,15,10,30,0.0,27.0,3.2,14.0,27.0,20.6,12.03
2016,12,15,10,45,0.0,45.5,3.1,14.0,45.5,34.8,24.16
2016,12,15,11,0,0.0,64.0,3.0,14.0,64.0,49.08,36.28
2016,12,15,11,15,0.0,71.5,2.95,14.0,71.5,54.88,41.17
2016,12,15,11,30,0.0,79.0,2.9,14.0,79.0,60.7,46.06
2016,12,15,11,45,0.0,80.0,2.85,14.0,80.0,61.48,46.69
2016,12,15,12,0,0.0,81.0,2.8,14.0,81.0,62.25,47.34
2016,12,15,12,15,0.0,58.5,2.8,14.0,58.5,44.84,32.59
2016,12,15,12,30,0.0,36.0,2.8,14.0,36.0,27.52,17.87
2016,12,15,12,45,0.0,49.0,2.8,14.0,49.0,37.51,26.41
2016,12,15,13,0,0.0,62.0,2.8,14.0,62.0,47.54,34.95
2016,12,15,13,15,0.0,59.0,2.75,14.0,59.0,45.21,33.0
2016,12,15,13,30,0.0,56.0,2.7,14.0,56.0,42.89,31.06
2016,12,15,13,45,0.0,43.0,2.7,14.0,43.0,32.87,22.55
2016,12,15,14,0,0.0,30.0,2.7,14.0,30.0,22.89,14.03
2016,12,15,14,15,0.0,27.5,2.6,14.0,27.5,20.96,12.4
2016,12,15,14,30,0.0,25.0,2.5,14.0,25.0,19.04,10.77
2016,12,15,14,45,0.0,22.0,2.45,14.0,22.0,16.74,8.79
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,14.45,6.8
2016,12,15,15,15,0.0,16.0,2.25,13.5,16.0,12.15,4.83
2016,12,15,15,30,0.0,13.0,2.1,13.0,13.0,9.86,2.83
2016,12,15,15,45,0.0,10.0,2.0,13.0,10.0,7.58,0.8
2016,12,15,16,0,0.0,7.0,1.9,13.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.0,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,220.5,15.5,4.0,7.5,38.5,245.18,82.33
2016,12,16,8,0,441.0,31.0,4.1,8.0,77.0,478.85,380.53
2016,12,16,8,15,526.0,38.0,4.2,8.0,117.0,573.1,474.75
2016,12,16,8,30,611.0,45.0,4.3,8.0,157.0,659.21,550.65
2016,12,16,8,45,661.0,49.5,4.45,8.5,196.5,722.92,604.57
2016,12,16,9,0,711.0,54.0,4.6,9.0,236.0,785.01,654.84
2016,12,16,9,15,744.5,57.5,4.6,9.0,273.0,828.1,688.9
2016,12,16,9,30,778.0,61.0,4.6,9.0,310.0,868.53,719.76
2016,12,16,9,45,803.5,63.0,4.7,9.5,342.5,896.23,739.49
2016,12,16,10,0,829.0,65.0,4.8,10.0,375.0,920.55,756.28
2016,12,16,10,15,844.5,66.5,4.8,10.0,401.5,930.96,763.06
2016,12,16,10,30,860.0,68.0,4.8,10.0,428.0,937.67,767.11
2016,12,16,10,45,869.5,69.5,4.8,10.5,447.5,934.92,762.73
2016,12,16,11,0,879.0,71.0,4.8,11.0,467.0,928.42,755.74
2016,12,16,11,15,885.5,71.5,4.75,11.0,480.0,904.08,736.66
2016,12,16,11,30,892.0,72.0,4.7,11.0,493.0,886.58,722.93
2016,12,16,11,45,895.0,72.5,4.7,11.0,498.5,862.57,704.73
2016,12,16,12,0,898.0,73.0,4.7,11.0,504.0,835.27,684.16
2016,12,16,12,15,897.5,72.5,4.7,11.0,502.0,800.83,658.18
2016,12,16,12,30,897.0,72.0,4.7,11.0,500.0,763.58,630.02
2016,12,16,12,45,842.5,74.5,4.75,11.0,470.0,695.47,577.91
2016,12,16,13,0,788.0,77.0,4.8,11.0,440.0,622.3,518.77
2016,12,16,13,15,829.5,73.0,4.8,11.0,443.0,603.52,502.07
2016,12,16,13,30,871.0,69.0,4.8,11.0,446.0,578.78,479.42
2016,12,16,13,45,857.0,68.0,4.85,11.0,422.0,522.81,430.84
2016,12,16,14,0,843.0,67.0,4.9,11.0,398.0,466.54,380.77
2016,12,16,14,15,823.0,64.5,4.85,11.0,367.5,406.31,326.08
2016,12,16,14,30,803.0,62.0,4.8,11.0,337.0,347.07,271.06
2016,12,16,14,45,775.0,59.0,4.8,11.0,301.5,286.32,214.36
2016,12,16,15,0,747.0,56.0,4.8,11.0,266.0,228.05,160.05
2016,12,16,15,15,703.5,52.0,4.65,10.5,227.0,169.04,108.03
2016,12,16,15,30,660.0,48.0,4.5,10.0,188.0,114.96,65.03
2016,12,16,15,45,593.5,42.0,4.4,9.5,147.5,63.31,33.74
2016,12,16,16,0,527.0,36.0,4.3,9.0,107.0,33.03,23.5
2016,12,16,16,15,263.5,34.5,4.2,8.5,70.0,26.32,16.04
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,22.8,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,39.5,259.51,72.03
2016,12,17,8,0,495.0,29.0,1.8,5.0,79.0,509.31,400.91
2016,12,17,8,15,576.5,35.5,1.85,5.5,120.0,603.49,493.91
2016,12,17,8,30,658.0,42.0,1.9,6.0,161.0,698.8,573.7
2016,12,17,8,45,708.0,46.0,1.95,6.5,202.0,762.3,624.98
2016,12,17,9,0,758.0,50.0,2.0,7.0,243.0,824.21,672.5
2016,12,17,9,15,790.0,53.0,2.0,7.0,280.5,865.56,703.5
2016,12,17,9,30,822.0,56.0,2.0,7.0,318.0,904.15,731.39
2016,12,17,9,45,842.5,58.5,2.0,7.5,350.5,927.81,746.3
2016,12,17,10,0,863.0,61.0,2.0,8.0,383.0,948.03,758.41
2016,12,17,10,15,877.5,62.5,2.0,8.0,410.0,946.51,756.22
2016,12,17,10,30,892.0,64.0,2.0,8.0,437.0,952.17,759.38
2016,12,17,10,45,900.5,65.5,2.0,8.5,456.5,948.41,754.45
2016,12,17,11,0,909.0,67.0,2.0,9.0,476.0,940.94,747.12
2016,12,17,11,15,914.5,67.5,2.0,9.0,489.0,925.67,735.78
2016,12,17,11,30,920.0,68.0,2.0,9.0,502.0,906.8,722.08
2016,12,17,11,45,920.5,69.0,2.0,9.5,507.0,880.72,702.07
2016,12,17,12,0,921.0,70.0,2.0,10.0,512.0,851.39,679.89
2016,12,17,12,15,920.0,70.0,2.0,10.0,509.5,816.52,654.97
2016,12,17,12,30,919.0,70.0,2.0,10.0,507.0,778.79,627.89
2016,12,17,12,45,909.0,71.0,2.0,10.0,496.0,733.16,594.78
2016,12,17,13,0,899.0,72.0,2.0,10.0,485.0,685.71,558.21
2016,12,17,13,15,890.0,71.0,1.95,10.0,468.0,635.1,517.46
2016,12,17,13,30,881.0,70.0,1.9,10.0,451.0,587.0,477.52
2016,12,17,13,45,866.5,68.5,1.85,10.0,426.5,529.75,429.45
2016,12,17,14,0,852.0,67.0,1.8,10.0,402.0,472.25,379.83
2016,12,17,14,15,832.0,65.0,1.75,10.0,371.5,412.05,326.68
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,352.78,272.95
2016,12,17,14,45,781.0,60.5,1.65,10.0,305.0,291.06,216.61
2016,12,17,15,0,750.0,58.0,1.6,10.0,269.0,232.14,162.65
2016,12,17,15,15,706.0,53.5,1.6,9.5,229.5,172.32,110.5
2016,12,17,15,30,662.0,49.0,1.6,9.0,190.0,117.5,66.98
2016,12,17,15,45,591.0,43.5,1.6,8.5,149.0,65.82,35.51
2016,12,17,16,0,520.0,38.0,1.6,8.0,108.0,31.98,22.73
2016,12,17,16,15,260.0,36.0,1.65,7.5,71.0,27.38,17.13
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,23.41,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,2.5,39.0,260.76,55.28
2016,12,18,8,0,502.0,28.0,2.9,3.0,78.0,514.33,408.59
2016,12,18,8,15,585.0,34.0,2.95,3.5,119.0,609.18,506.17
2016,12,18,8,30,668.0,40.0,3.0,4.0,160.0,705.25,588.84
2016,12,18,8,45,718.5,44.0,3.1,4.5,201.5,769.15,642.25
2016,12,18,9,0,769.0,48.0,3.2,5.0,243.0,831.62,691.94
2016,12,18,9,15,801.5,51.0,3.15,5.5,281.0,873.56,722.91
2016,12,18,9,30,834.0,54.0,3.1,6.0,319.0,912.78,750.48
2016,12,18,9,45,852.0,57.0,3.1,6.5,351.5,934.86,764.75
2016,12,18,10,0,870.0,60.0,3.1,7.0,384.0,942.65,768.18
2016,12,18,10,15,885.5,61.5,3.0,7.0,411.5,952.98,773.97
2016,12,18,10,30,901.0,63.0,2.9,7.0,439.0,959.67,776.96
2016,12,18,10,45,911.5,64.5,2.85,7.5,459.5,957.83,772.85
2016,12,18,11,0,922.0,66.0,2.8,8.0,480.0,952.17,766.19
2016,12,18,11,15,928.0,66.5,2.75,8.0,493.0,937.23,754.37
2016,12,18,11,30,934.0,67.0,2.7,8.0,506.0,918.61,740.12
2016,12,18,11,45,936.5,67.0,2.7,8.5,511.5,892.71,719.84
2016,12,18,12,0,939.0,67.0,2.7,9.0,517.0,863.43,697.27
2016,12,18,12,15,937.5,67.0,2.7,9.0,515.0,827.72,671.27
2016,12,18,12,30,936.0,67.0,2.7,9.0,513.0,789.13,643.06
2016,12,18,12,45,931.5,66.5,2.7,9.5,503.0,745.1,609.49
2016,12,18,13,0,927.0,66.0,2.7,10.0,493.0,698.79,572.6
2016,12,18,13,15,919.0,65.0,2.7,10.0,475.5,647.7,531.27
2016,12,18,13,30,911.0,64.0,2.7,10.0,458.0,595.1,487.66
2016,12,18,13,45,898.0,62.5,2.7,10.0,433.5,538.11,439.34
2016,12,18,14,0,885.0,61.0,2.7,10.0,409.0,480.64,389.16
2016,12,18,14,15,866.5,59.5,2.6,10.0,378.5,420.7,335.36
2016,12,18,14,30,848.0,58.0,2.5,10.0,348.0,362.07,281.32
2016,12,18,14,45,820.5,55.0,2.45,10.0,312.5,298.92,223.02
2016,12,18,15,0,793.0,52.0,2.4,10.0,277.0,238.13,166.72
2016,12,18,15,15,752.0,48.5,2.3,9.0,237.0,177.21,113.11
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,120.83,67.88
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,66.8,34.46
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,32.45,23.26
2016,12,18,16,15,464.5,27.0,2.0,6.5,75.5,24.83,15.17
2016,12,18,16,30,347.0,19.0,2.0,6.0,37.0,17.34,0.0
2016,12,18,16,45,173.5,9.5,2.0,6.0,18.5,7.47,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.0,240.45,32.6
2016,12,19,8,0,441.0,29.0,1.9,4.0,72.0,460.98,362.6
2016,12,19,8,15,525.0,35.5,1.9,4.5,111.5,556.37,459.05
2016,12,19,8,30,609.0,42.0,1.9,5.0,151.0,652.96,540.7
2016,12,19,8,45,660.5,46.5,1.9,5.5,190.5,717.76,593.34
2016,12,19,9,0,712.0,51.0,1.9,6.0,230.0,781.25,642.3
2016,12,19,9,15,745.5,54.5,1.85,6.0,267.0,824.46,674.6
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,865.12,703.76
2016,12,19,9,45,790.5,62.5,1.8,6.5,334.5,882.87,714.62
2016,12,19,10,0,802.0,67.0,1.8,7.0,365.0,897.31,722.89
2016,12,19,10,15,818.0,69.0,1.8,7.5,391.0,909.36,729.25
2016,12,19,10,30,834.0,71.0,1.8,8.0,417.0,917.79,732.96
2016,12,19,10,45,844.0,72.5,1.85,9.0,437.0,916.17,728.89
2016,12,19,11,0,854.0,74.0,1.9,10.0,457.0,910.87,722.4
2016,12,19,11,15,777.0,87.5,1.85,10.0,443.5,837.72,669.04
2016,12,19,11,30,700.0,101.0,1.8,10.0,430.0,770.16,619.8
2016,12,19,11,45,704.0,101.5,1.8,10.5,435.5,751.19,605.2
2016,12,19,12,0,708.0,102.0,1.8,11.0,441.0,729.4,588.12
2016,12,19,12,15,705.0,102.0,1.8,11.0,438.5,698.76,565.6
2016,12,19,12,30,702.0,102.0,1.8,11.0,436.0,665.98,541.31
2016,12,19,12,45,686.0,104.0,1.8,11.0,425.0,624.21,508.67
2016,12,19,13,0,670.0,106.0,1.8,11.0,414.0,581.58,474.89
2016,12,19,13,15,569.0,125.0,1.75,11.0,380.5,502.49,411.16
2016,12,19,13,30,468.0,144.0,1.7,11.0,347.0,424.54,347.81
2016,12,19,13,45,638.5,107.0,1.65,11.0,367.5,454.83,370.08
2016,12,19,14,0,809.0,70.0,1.6,11.0,388.0,458.63,368.24
2016,12,19,14,15,788.0,67.5,1.5,11.0,358.5,399.86,316.19
2016,12,19,14,30,767.0,65.0,1.4,11.0,329.0,342.2,264.28
2016,12,19,14,45,736.5,62.0,1.3,11.0,294.0,282.69,210.3
2016,12,19,15,0,706.0,59.0,1.2,11.0,259.0,225.97,158.68
2016,12,19,15,15,661.5,55.0,1.2,10.5,221.0,169.01,109.27
2016,12,19,15,30,617.0,51.0,1.2,10.0,183.0,114.99,66.2
2016,12,19,15,45,545.0,45.0,1.3,9.5,143.5,64.85,34.77
2016,12,19,16,0,473.0,39.0,1.4,9.0,104.0,32.51,23.14
2016,12,19,16,15,356.0,29.5,1.4,9.0,68.5,24.45,14.77
2016,12,19,16,30,239.0,20.0,1.4,9.0,33.0,16.49,0.0
2016,12,19,16,45,119.5,10.0,1.4,9.0,16.5,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
