Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,14.5,2.2,5.5,32.5,210.01,11.14
2016,12,20,8,0,370.0,29.0,2.2,6.0,65.0,413.8,323.58
2016,12,20,8,15,456.0,36.5,2.15,6.5,102.5,507.28,418.55
2016,12,20,8,30,542.0,44.0,2.1,7.0,140.0,604.13,500.63
2016,12,20,8,45,597.0,48.5,2.05,8.0,178.0,669.51,552.82
2016,12,20,9,0,652.0,53.0,2.0,9.0,216.0,726.6,595.86
2016,12,20,9,15,687.0,56.0,1.95,9.5,251.5,770.18,627.66
2016,12,20,9,30,722.0,59.0,1.9,10.0,287.0,811.34,656.28
2016,12,20,9,45,752.5,60.0,1.85,10.5,319.0,842.7,676.68
2016,12,20,10,0,783.0,61.0,1.8,11.0,351.0,870.93,694.23
2016,12,20,10,15,690.5,85.0,1.75,11.0,354.0,814.32,651.84
2016,12,20,10,30,598.0,109.0,1.7,11.0,357.0,746.95,602.05
2016,12,20,10,45,570.0,122.0,1.65,11.5,367.5,724.76,584.21
2016,12,20,11,0,542.0,135.0,1.6,12.0,378.0,692.13,558.26
2016,12,20,11,15,696.0,101.5,1.5,12.0,422.5,788.11,627.35
2016,12,20,11,30,850.0,68.0,1.4,12.0,467.0,847.59,666.99
2016,12,20,11,45,756.0,91.0,1.35,12.5,449.0,778.76,615.3
2016,12,20,12,0,662.0,114.0,1.3,13.0,431.0,706.21,561.99
2016,12,20,12,15,571.0,138.0,1.25,13.0,410.5,632.48,506.72
2016,12,20,12,30,480.0,162.0,1.2,13.0,390.0,555.91,447.59
2016,12,20,12,45,446.0,165.5,1.2,13.5,374.5,510.93,412.16
2016,12,20,13,0,412.0,169.0,1.2,14.0,359.0,467.2,377.02
2016,12,20,13,15,611.5,120.5,1.2,14.0,391.0,525.56,422.79
2016,12,20,13,30,811.0,72.0,1.2,14.0,423.0,553.93,442.78
2016,12,20,13,45,797.5,70.5,1.25,14.0,400.5,500.86,399.08
2016,12,20,14,0,784.0,69.0,1.3,14.0,378.0,447.55,354.48
2016,12,20,14,15,765.0,67.0,1.25,13.5,349.5,391.51,306.53
2016,12,20,14,30,746.0,65.0,1.2,13.0,321.0,336.36,257.91
2016,12,20,14,45,719.5,61.5,1.15,13.0,288.0,278.75,206.07
2016,12,20,15,0,693.0,58.0,1.1,13.0,255.0,223.51,156.07
2016,12,20,15,15,650.5,54.0,1.05,12.5,218.0,167.63,107.8
2016,12,20,15,30,608.0,50.0,1.0,12.0,181.0,114.48,65.49
2016,12,20,15,45,545.5,43.5,1.0,11.5,142.5,64.87,34.02
2016,12,20,16,0,483.0,37.0,1.0,11.0,104.0,30.92,21.59
2016,12,20,16,15,370.0,28.5,1.05,10.5,69.0,23.66,14.11
2016,12,20,16,30,257.0,20.0,1.1,10.0,34.0,16.52,0.0
2016,12,20,16,45,128.5,10.0,1.15,10.0,17.0,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,194.5,14.0,2.25,8.5,32.5,216.15,0.0
2016,12,21,8,0,389.0,28.0,2.3,9.0,65.0,428.77,329.59
2016,12,21,8,15,475.0,35.0,2.35,9.0,102.5,521.79,426.24
2016,12,21,8,30,561.0,42.0,2.4,9.0,140.0,618.26,509.01
2016,12,21,8,45,616.0,46.5,2.5,9.5,179.0,675.6,556.8
2016,12,21,9,0,671.0,51.0,2.6,10.0,218.0,741.9,609.12
2016,12,21,9,15,706.5,54.0,2.65,10.5,254.0,786.1,642.31
2016,12,21,9,30,742.0,57.0,2.7,11.0,290.0,827.91,672.52
2016,12,21,9,45,769.0,58.5,2.8,11.5,322.5,856.67,692.54
2016,12,21,10,0,796.0,60.0,2.9,12.0,355.0,882.28,709.84
2016,12,21,10,15,813.0,62.0,2.75,12.0,381.5,895.56,717.27
2016,12,21,10,30,830.0,64.0,2.6,12.0,408.0,905.3,722.06
2016,12,21,10,45,843.5,64.5,2.5,12.5,428.5,895.26,711.76
2016,12,21,11,0,857.0,65.0,2.4,13.0,449.0,892.5,706.98
2016,12,21,11,15,864.0,65.5,2.35,13.0,462.5,880.16,697.15
2016,12,21,11,30,871.0,66.0,2.3,13.0,476.0,864.33,685.06
2016,12,21,11,45,876.0,66.0,2.3,13.5,482.0,842.66,668.13
2016,12,21,12,0,881.0,66.0,2.3,14.0,488.0,817.68,648.98
2016,12,21,12,15,881.0,66.0,2.3,14.0,487.0,785.48,625.87
2016,12,21,12,30,881.0,66.0,2.3,14.0,486.0,750.45,600.68
2016,12,21,12,45,873.0,67.0,2.3,14.5,476.5,708.23,568.98
2016,12,21,13,0,865.0,68.0,2.3,15.0,467.0,664.1,534.38
2016,12,21,13,15,857.5,67.5,2.25,15.0,451.0,616.91,496.64
2016,12,21,13,30,850.0,67.0,2.2,15.0,435.0,572.21,459.78
2016,12,21,13,45,837.5,65.5,2.2,15.0,412.5,517.84,414.76
2016,12,21,14,0,825.0,64.0,2.2,15.0,390.0,463.03,368.11
2016,12,21,14,15,806.5,62.0,2.1,14.5,361.0,405.08,318.0
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,347.91,267.14
2016,12,21,14,45,760.0,57.5,1.95,14.0,298.0,288.47,213.3
2016,12,21,15,0,732.0,55.0,1.9,14.0,264.0,231.47,161.41
2016,12,21,15,15,690.5,51.0,1.75,13.5,226.0,173.42,110.85
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,120.01,68.1
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,68.89,35.73
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,32.94,23.26
2016,12,21,16,15,406.5,28.0,1.4,11.5,72.5,23.39,13.9
2016,12,21,16,30,294.0,20.0,1.4,11.0,36.0,16.6,0.0
2016,12,21,16,45,147.0,10.0,1.45,10.5,18.0,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,7.5,33.5,226.31,0.0
2016,12,22,8,0,415.0,28.0,1.3,8.0,67.0,450.94,342.64
2016,12,22,8,15,503.0,35.0,1.2,8.5,106.5,534.86,431.4
2016,12,22,8,30,591.0,42.0,1.1,9.0,146.0,635.19,513.25
2016,12,22,8,45,643.0,47.0,1.05,9.5,185.0,701.0,564.4
2016,12,22,9,0,695.0,52.0,1.0,10.0,224.0,765.62,611.84
2016,12,22,9,15,730.0,55.5,0.9,10.5,261.0,810.45,641.79
2016,12,22,9,30,765.0,59.0,0.8,11.0,298.0,852.77,668.37
2016,12,22,9,45,788.5,61.5,0.75,11.5,330.5,879.75,683.97
2016,12,22,10,0,812.0,64.0,0.7,12.0,363.0,903.49,696.9
2016,12,22,10,15,829.0,66.0,0.8,12.0,390.0,916.8,706.79
2016,12,22,10,30,846.0,68.0,0.9,12.0,417.0,926.47,714.28
2016,12,22,10,45,857.0,69.0,1.0,12.5,438.0,925.35,713.17
2016,12,22,11,0,868.0,70.0,1.1,13.0,459.0,920.51,709.67
2016,12,22,11,15,875.0,71.0,1.15,13.0,472.5,898.14,694.71
2016,12,22,11,30,882.0,72.0,1.2,13.0,486.0,882.66,684.71
2016,12,22,11,45,885.0,72.0,1.25,13.5,492.0,858.94,667.71
2016,12,22,12,0,888.0,72.0,1.3,14.0,498.0,831.98,648.55
2016,12,22,12,15,887.5,72.0,1.3,14.0,496.5,799.09,625.75
2016,12,22,12,30,887.0,72.0,1.3,14.0,495.0,763.39,600.91
2016,12,22,12,45,884.0,71.0,1.3,14.0,486.0,722.06,571.89
2016,12,22,13,0,881.0,70.0,1.3,14.0,477.0,678.47,539.66
2016,12,22,13,15,872.5,69.5,1.2,14.0,460.5,629.92,501.21
2016,12,22,13,30,864.0,69.0,1.1,14.0,444.0,583.96,463.74
2016,12,22,13,45,851.0,67.5,1.05,14.0,420.5,528.59,418.69
2016,12,22,14,0,838.0,66.0,1.0,14.0,397.0,472.8,372.06
2016,12,22,14,15,818.0,64.0,0.95,14.0,367.5,413.46,321.35
2016,12,22,14,30,798.0,62.0,0.9,14.0,338.0,355.04,270.01
2016,12,22,14,45,766.5,59.5,0.85,14.0,303.0,293.9,215.77
2016,12,22,15,0,735.0,57.0,0.8,14.0,268.0,235.58,163.64
2016,12,22,15,15,692.5,53.0,0.85,13.0,229.0,177.05,113.59
2016,12,22,15,30,650.0,49.0,0.9,12.0,190.0,123.29,70.82
2016,12,22,15,45,584.0,43.0,1.0,11.5,150.5,71.47,37.6
2016,12,22,16,0,518.0,37.0,1.1,11.0,111.0,31.12,21.8
2016,12,22,16,15,406.0,28.5,1.15,10.5,74.0,23.8,14.4
2016,12,22,16,30,294.0,20.0,1.2,10.0,37.0,16.59,0.74
2016,12,22,16,45,147.0,10.0,1.25,10.0,18.5,7.87,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.05,8.5,6.0,4.54,0.0
2016,12,23,8,0,0.0,12.0,4.0,9.0,12.0,9.11,1.45
2016,12,23,8,15,0.0,20.0,3.8,9.0,20.0,15.22,7.22
2016,12,23,8,30,0.0,28.0,3.6,9.0,28.0,21.34,12.74
2016,12,23,8,45,0.0,35.5,3.45,9.0,35.5,27.09,17.92
2016,12,23,9,0,0.0,43.0,3.3,9.0,43.0,32.86,23.07
2016,12,23,9,15,0.0,50.5,3.15,9.0,50.5,38.64,28.18
2016,12,23,9,30,0.0,58.0,3.0,9.0,58.0,44.43,33.24
2016,12,23,9,45,0.0,65.0,2.9,9.5,65.0,49.84,37.86
2016,12,23,10,0,0.0,72.0,2.8,10.0,72.0,55.41,42.57
2016,12,23,10,15,0.0,69.5,2.85,10.0,69.5,53.32,40.7
2016,12,23,10,30,0.0,67.0,2.9,10.0,67.0,51.38,38.97
2016,12,23,10,45,131.0,127.5,2.95,10.5,186.5,262.84,223.19
2016,12,23,11,0,262.0,188.0,3.0,11.0,306.0,476.16,397.61
2016,12,23,11,15,131.0,103.0,3.35,11.0,162.0,242.71,204.59
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,13.73,6.19
2016,12,23,11,45,0.0,25.0,4.05,11.0,25.0,19.09,10.85
2016,12,23,12,0,0.0,32.0,4.4,11.0,32.0,24.45,15.47
2016,12,23,12,15,0.0,40.0,4.55,11.0,40.0,30.6,20.76
2016,12,23,12,30,0.0,48.0,4.7,11.0,48.0,36.75,26.05
2016,12,23,12,45,192.5,112.0,4.9,11.0,201.0,257.95,218.5
2016,12,23,13,0,385.0,176.0,5.1,11.0,354.0,443.69,372.78
2016,12,23,13,15,194.0,163.0,5.1,11.0,252.5,276.73,231.76
2016,12,23,13,30,3.0,150.0,5.1,11.0,151.0,123.08,99.84
2016,12,23,13,45,52.0,159.5,5.1,11.0,180.5,165.0,136.0
2016,12,23,14,0,101.0,169.0,5.1,11.0,210.0,193.03,159.34
2016,12,23,14,15,94.5,158.0,4.95,10.5,194.0,173.01,142.05
2016,12,23,14,30,88.0,147.0,4.8,10.0,178.0,153.89,125.44
2016,12,23,14,45,82.5,132.5,4.7,10.0,159.5,132.93,106.94
2016,12,23,15,0,77.0,118.0,4.6,10.0,141.0,112.95,89.25
2016,12,23,15,15,308.0,90.0,4.35,9.5,161.0,135.12,97.59
2016,12,23,15,30,539.0,62.0,4.1,9.0,181.0,120.35,74.36
2016,12,23,15,45,472.0,54.5,3.95,9.0,142.5,73.25,42.63
2016,12,23,16,0,405.0,47.0,3.8,9.0,104.0,38.62,28.62
2016,12,23,16,15,290.0,36.0,3.7,9.0,69.5,29.56,19.43
2016,12,23,16,30,175.0,25.0,3.6,9.0,35.0,19.0,2.71
2016,12,23,16,45,87.5,12.5,3.5,9.0,17.5,9.83,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,13.5,2.7,5.5,33.0,229.04,0.0
2016,12,24,8,0,427.0,27.0,2.7,6.0,66.0,445.49,340.88
2016,12,24,8,15,515.5,33.5,2.75,6.5,105.0,543.96,447.53
2016,12,24,8,30,604.0,40.0,2.8,7.0,144.0,644.31,533.93
2016,12,24,8,45,660.0,44.0,2.85,7.5,184.0,712.69,590.68
2016,12,24,9,0,716.0,48.0,2.9,8.0,224.0,780.0,643.82
2016,12,24,9,15,750.0,51.0,2.9,8.0,261.0,823.38,677.51
2016,12,24,9,30,784.0,54.0,2.9,8.0,298.0,864.29,708.15
2016,12,24,9,45,808.0,56.0,2.95,8.5,330.5,891.25,726.57
2016,12,24,10,0,832.0,58.0,3.0,9.0,363.0,914.98,742.18
2016,12,24,10,15,847.5,59.5,3.0,9.0,390.0,915.31,741.36
2016,12,24,10,30,863.0,61.0,3.0,9.0,417.0,923.08,746.17
2016,12,24,10,45,873.0,62.0,3.05,9.5,437.5,921.31,743.0
2016,12,24,11,0,883.0,63.0,3.1,10.0,458.0,915.92,737.38
2016,12,24,11,15,890.0,64.0,3.1,10.0,472.0,904.11,728.2
2016,12,24,11,30,897.0,65.0,3.1,10.0,486.0,888.69,716.56
2016,12,24,11,45,900.0,65.0,3.1,10.0,492.0,864.93,698.95
2016,12,24,12,0,903.0,65.0,3.1,10.0,498.0,837.88,679.02
2016,12,24,12,15,903.0,65.0,3.1,10.0,497.0,805.23,654.96
2016,12,24,12,30,903.0,65.0,3.1,10.0,496.0,769.67,628.69
2016,12,24,12,45,892.5,67.0,3.1,10.5,486.5,726.19,595.22
2016,12,24,13,0,882.0,69.0,3.1,11.0,477.0,680.87,559.09
2016,12,24,13,15,874.5,68.0,3.05,11.0,461.0,632.48,519.6
2016,12,24,13,30,867.0,67.0,3.0,11.0,445.0,582.6,478.0
2016,12,24,13,45,855.5,65.5,3.0,11.0,422.5,532.01,434.81
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,476.8,386.75
2016,12,24,14,15,826.0,62.0,2.9,10.5,371.0,418.03,334.96
2016,12,24,14,30,808.0,60.0,2.8,10.0,342.0,359.92,282.26
2016,12,24,14,45,783.0,57.0,2.75,10.0,308.0,299.67,226.49
2016,12,24,15,0,758.0,54.0,2.7,10.0,274.0,241.48,172.27
2016,12,24,15,15,717.5,50.5,2.6,9.5,235.5,182.31,119.44
2016,12,24,15,30,677.0,47.0,2.5,9.0,197.0,127.61,74.23
2016,12,24,15,45,616.0,42.0,2.4,8.5,157.0,75.06,39.32
2016,12,24,16,0,555.0,37.0,2.3,8.0,117.0,34.02,24.7
2016,12,24,16,15,443.5,29.0,2.3,7.5,79.0,26.49,17.06
2016,12,24,16,30,332.0,21.0,2.3,7.0,41.0,17.51,3.02
2016,12,24,16,45,166.0,10.5,2.35,7.0,20.5,8.26,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.0,13.5,2.2,4.5,32.5,224.75,0.0
2016,12,25,8,0,418.0,27.0,2.3,5.0,65.0,437.23,333.61
2016,12,25,8,15,507.0,33.5,2.35,5.0,103.5,536.03,442.21
2016,12,25,8,30,596.0,40.0,2.4,5.0,142.0,636.7,529.96
2016,12,25,8,45,648.0,45.0,2.45,5.5,182.0,702.53,584.87
2016,12,25,9,0,700.0,50.0,2.5,6.0,222.0,767.33,636.31
2016,12,25,9,15,735.0,53.0,2.5,6.0,259.0,811.71,670.84
2016,12,25,9,30,770.0,56.0,2.5,6.0,296.0,853.63,702.27
2016,12,25,9,45,785.0,60.5,2.55,6.5,327.0,875.42,716.94
2016,12,25,10,0,800.0,65.0,2.6,7.0,358.0,893.96,728.91
2016,12,25,10,15,716.5,82.5,2.6,7.5,360.0,837.59,684.96
2016,12,25,10,30,633.0,100.0,2.6,8.0,362.0,771.65,634.12
2016,12,25,10,45,522.0,131.5,2.65,8.5,354.5,683.71,566.21
2016,12,25,11,0,411.0,163.0,2.7,9.0,347.0,606.03,503.3
2016,12,25,11,15,369.5,176.5,2.75,9.0,345.5,550.21,459.02
2016,12,25,11,30,328.0,190.0,2.8,9.0,344.0,516.86,431.35
2016,12,25,11,45,324.5,193.5,2.85,9.5,347.5,504.64,420.55
2016,12,25,12,0,321.0,197.0,2.9,10.0,351.0,491.43,408.83
2016,12,25,12,15,426.0,174.0,2.9,10.0,378.0,552.33,458.45
2016,12,25,12,30,531.0,151.0,2.9,10.0,405.0,586.86,486.39
2016,12,25,12,45,492.5,156.5,2.9,10.0,389.0,539.02,447.14
2016,12,25,13,0,454.0,162.0,2.9,10.0,373.0,492.52,409.03
2016,12,25,13,15,436.5,159.5,2.9,10.0,356.5,453.15,376.52
2016,12,25,13,30,419.0,157.0,2.9,10.0,340.0,414.32,343.91
2016,12,25,13,45,344.0,159.5,2.95,10.0,304.5,339.48,281.49
2016,12,25,14,0,269.0,162.0,3.0,10.0,269.0,284.36,234.73
2016,12,25,14,15,260.0,152.0,2.95,10.0,249.5,252.63,206.85
2016,12,25,14,30,251.0,142.0,2.9,10.0,230.0,221.79,179.26
2016,12,25,14,45,244.0,128.0,2.85,10.0,206.5,189.05,149.76
2016,12,25,15,0,237.0,114.0,2.8,10.0,183.0,157.32,121.01
2016,12,25,15,15,222.5,99.5,2.75,9.5,157.0,124.87,92.47
2016,12,25,15,30,208.0,85.0,2.7,9.0,131.0,94.47,66.77
2016,12,25,15,45,187.5,69.0,2.65,8.5,104.5,64.72,44.06
2016,12,25,16,0,167.0,53.0,2.6,8.0,78.0,39.09,29.24
2016,12,25,16,15,121.0,38.0,2.7,7.5,53.0,28.3,18.69
2016,12,25,16,30,75.0,23.0,2.8,7.0,28.0,17.37,3.75
2016,12,25,16,45,37.5,11.5,2.95,7.0,14.0,9.05,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,207.5,13.5,2.8,2.5,32.0,223.0,0.0
2016,12,26,8,0,415.0,27.0,2.9,3.0,64.0,434.16,333.18
2016,12,26,8,15,504.5,34.0,2.95,3.5,103.0,533.81,444.39
2016,12,26,8,30,594.0,41.0,3.0,4.0,142.0,635.56,533.41
2016,12,26,8,45,646.0,46.0,3.05,4.5,182.0,701.62,589.32
2016,12,26,9,0,698.0,51.0,3.1,5.0,222.0,766.56,641.61
2016,12,26,9,15,734.0,54.5,3.1,5.5,259.5,812.72,676.88
2016,12,26,9,30,770.0,58.0,3.1,6.0,297.0,856.42,708.85
2016,12,26,9,45,791.5,61.0,3.1,6.5,329.5,882.59,726.56
2016,12,26,10,0,813.0,64.0,3.1,7.0,362.0,905.52,741.43
2016,12,26,10,15,829.5,65.5,3.05,7.5,389.0,918.13,747.97
2016,12,26,10,30,846.0,67.0,3.0,8.0,416.0,927.12,751.8
2016,12,26,10,45,858.0,68.0,3.0,8.5,437.0,927.42,749.72
2016,12,26,11,0,870.0,69.0,3.0,9.0,458.0,913.46,737.43
2016,12,26,11,15,876.5,70.0,2.95,9.0,472.0,901.51,727.81
2016,12,26,11,30,883.0,71.0,2.9,9.0,486.0,886.01,715.71
2016,12,26,11,45,887.0,71.0,2.85,9.5,492.5,863.55,697.4
2016,12,26,12,0,891.0,71.0,2.8,10.0,499.0,837.78,676.87
2016,12,26,12,15,890.0,71.0,2.7,10.0,497.5,804.76,651.99
2016,12,26,12,30,889.0,71.0,2.6,10.0,496.0,768.95,625.08
2016,12,26,12,45,884.5,70.5,2.55,10.0,487.5,727.36,594.12
2016,12,26,13,0,880.0,70.0,2.5,10.0,479.0,683.59,560.32
2016,12,26,13,15,872.0,69.0,2.45,10.0,463.0,635.06,520.98
2016,12,26,13,30,864.0,68.0,2.4,10.0,447.0,589.16,482.64
2016,12,26,13,45,850.5,67.0,2.35,10.5,424.0,534.21,435.49
2016,12,26,14,0,837.0,66.0,2.3,11.0,401.0,478.83,386.92
2016,12,26,14,15,818.5,64.0,2.15,10.5,372.0,420.19,335.62
2016,12,26,14,30,800.0,62.0,2.0,10.0,343.0,362.25,283.5
2016,12,26,14,45,773.0,59.0,1.95,10.0,308.5,301.74,228.09
2016,12,26,15,0,746.0,56.0,1.9,10.0,274.0,243.52,174.31
2016,12,26,15,15,706.0,52.5,1.85,9.5,236.0,184.98,122.17
2016,12,26,15,30,666.0,49.0,1.8,9.0,198.0,130.83,77.24
2016,12,26,15,45,605.5,43.5,1.75,8.5,158.0,78.27,41.6
2016,12,26,16,0,545.0,38.0,1.7,8.0,118.0,34.83,25.48
2016,12,26,16,15,439.5,30.0,1.8,7.5,80.5,25.14,16.08
2016,12,26,16,30,334.0,22.0,1.9,7.0,43.0,18.34,5.06
2016,12,26,16,45,167.0,11.0,2.0,6.5,21.5,8.65,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.0,1.7,4.5,30.0,198.58,0.0
2016,12,27,8,0,355.0,28.0,1.7,5.0,60.0,398.03,300.88
2016,12,27,8,15,446.5,36.0,1.65,5.5,97.5,496.38,407.7
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,598.75,494.53
2016,12,27,8,45,597.5,49.0,1.55,6.5,174.5,669.41,551.62
2016,12,27,9,0,657.0,54.0,1.5,7.0,214.0,731.24,599.07
2016,12,27,9,15,694.0,57.5,1.35,7.5,251.0,778.22,631.95
2016,12,27,9,30,731.0,61.0,1.2,8.0,288.0,822.78,661.13
2016,12,27,9,45,760.5,62.5,1.1,8.5,321.0,854.75,680.48
2016,12,27,10,0,790.0,64.0,1.0,9.0,354.0,883.55,696.81
2016,12,27,10,15,807.0,66.0,1.1,9.5,381.0,897.52,705.81
2016,12,27,10,30,824.0,68.0,1.2,10.0,408.0,907.95,712.41
2016,12,27,10,45,834.0,70.0,1.3,10.5,428.5,908.06,711.84
2016,12,27,11,0,844.0,72.0,1.4,11.0,449.0,904.53,708.87
2016,12,27,11,15,794.0,81.0,1.4,11.0,444.5,851.38,671.03
2016,12,27,11,30,744.0,90.0,1.4,11.0,440.0,796.52,632.19
2016,12,27,11,45,643.0,120.0,1.4,11.5,425.5,726.9,581.07
2016,12,27,12,0,542.0,150.0,1.4,12.0,411.0,643.07,517.83
2016,12,27,12,15,525.0,153.5,1.3,12.0,406.0,610.7,492.7
2016,12,27,12,30,508.0,157.0,1.2,12.0,401.0,577.54,466.32
2016,12,27,12,45,461.0,164.0,1.1,12.5,382.5,525.83,424.49
2016,12,27,13,0,414.0,171.0,1.0,13.0,364.0,476.1,384.13
2016,12,27,13,15,420.0,163.5,1.0,13.0,353.5,448.36,362.38
2016,12,27,13,30,426.0,156.0,1.0,13.0,343.0,419.17,338.78
2016,12,27,13,45,422.0,148.0,1.0,13.0,325.5,382.79,308.94
2016,12,27,14,0,418.0,140.0,1.0,13.0,308.0,346.15,278.21
2016,12,27,14,15,398.5,134.5,1.0,12.5,285.5,305.05,243.71
2016,12,27,14,30,379.0,129.0,1.0,12.0,263.0,265.56,209.81
2016,12,27,14,45,364.0,117.5,1.05,12.0,236.0,224.18,173.45
2016,12,27,15,0,349.0,106.0,1.1,12.0,209.0,184.48,138.19
2016,12,27,15,15,324.5,94.0,1.15,11.5,179.5,144.37,103.56
2016,12,27,15,30,300.0,82.0,1.2,11.0,150.0,107.34,72.93
2016,12,27,15,45,266.5,67.5,1.25,10.5,119.0,71.0,46.16
2016,12,27,16,0,233.0,53.0,1.3,10.0,88.0,39.41,29.36
2016,12,27,16,15,171.5,39.0,1.35,9.5,60.0,29.18,19.48
2016,12,27,16,30,110.0,25.0,1.4,9.0,32.0,18.83,5.99
2016,12,27,16,45,55.0,12.5,1.5,9.0,16.0,9.83,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,5.5,31.5,220.55,0.0
2016,12,28,8,0,427.0,25.0,2.4,6.0,63.0,443.29,332.62
2016,12,28,8,15,514.5,31.5,2.4,6.5,101.5,539.96,442.32
2016,12,28,8,30,602.0,38.0,2.4,7.0,140.0,639.17,527.74
2016,12,28,8,45,657.5,42.0,2.4,7.5,180.0,707.01,583.64
2016,12,28,9,0,713.0,46.0,2.4,8.0,220.0,773.99,635.97
2016,12,28,9,15,747.0,49.0,2.4,8.5,257.0,817.62,668.38
2016,12,28,9,30,781.0,52.0,2.4,9.0,294.0,858.9,697.7
2016,12,28,9,45,807.0,53.5,2.45,9.5,327.0,887.46,717.1
2016,12,28,10,0,833.0,55.0,2.5,10.0,360.0,901.8,725.74
2016,12,28,10,15,848.5,56.5,2.4,10.5,387.0,913.59,731.01
2016,12,28,10,30,864.0,58.0,2.3,11.0,414.0,921.92,733.65
2016,12,28,10,45,875.0,58.5,2.25,11.5,435.0,920.92,730.14
2016,12,28,11,0,886.0,59.0,2.2,12.0,456.0,916.29,724.26
2016,12,28,11,15,892.0,60.0,2.1,12.0,470.0,904.07,713.96
2016,12,28,11,30,898.0,61.0,2.0,12.0,484.0,888.25,701.34
2016,12,28,11,45,901.5,61.0,1.9,12.5,490.5,865.4,682.62
2016,12,28,12,0,905.0,61.0,1.8,13.0,497.0,839.2,661.77
2016,12,28,12,15,904.5,61.0,1.75,13.0,496.0,806.53,638.17
2016,12,28,12,30,904.0,61.0,1.7,13.0,495.0,770.96,612.53
2016,12,28,12,45,897.5,62.0,1.7,13.5,486.5,729.51,581.91
2016,12,28,13,0,891.0,63.0,1.7,14.0,478.0,685.91,549.07
2016,12,28,13,15,883.5,62.0,1.65,14.0,463.0,637.44,510.93
2016,12,28,13,30,876.0,61.0,1.6,14.0,448.0,587.44,470.72
2016,12,28,13,45,864.5,60.0,1.6,14.0,425.5,534.01,427.04
2016,12,28,14,0,853.0,59.0,1.6,14.0,403.0,479.9,381.47
2016,12,28,14,15,836.0,57.5,1.5,13.5,374.5,422.52,332.2
2016,12,28,14,30,819.0,56.0,1.4,13.0,346.0,366.44,282.5
2016,12,28,14,45,794.5,53.5,1.3,13.0,312.5,306.18,228.02
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,247.87,174.79
2016,12,28,15,15,733.0,47.5,1.15,12.5,241.0,188.44,122.41
2016,12,28,15,30,696.0,44.0,1.1,12.0,203.0,133.01,76.61
2016,12,28,15,45,638.0,39.5,1.1,11.5,163.0,79.48,40.28
2016,12,28,16,0,580.0,35.0,1.1,11.0,123.0,33.01,23.62
2016,12,28,16,15,480.0,28.0,1.1,10.5,85.0,25.73,16.53
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,19.17,6.81
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,180.0,14.5,3.3,6.0,30.0,200.66,0.0
2016,12,29,8,0,360.0,29.0,3.4,6.0,60.0,402.72,303.44
2016,12,29,8,15,455.0,37.0,3.45,6.5,99.0,504.68,417.44
2016,12,29,8,30,550.0,45.0,3.5,7.0,138.0,610.59,509.76
2016,12,29,8,45,608.0,50.0,3.55,7.5,178.0,680.36,568.59
2016,12,29,9,0,666.0,55.0,3.6,8.0,218.0,740.72,617.38
2016,12,29,9,15,704.0,59.0,3.6,8.0,255.5,789.65,656.18
2016,12,29,9,30,742.0,63.0,3.6,8.0,293.0,836.17,691.72
2016,12,29,9,45,755.0,68.5,3.65,8.5,324.5,857.53,706.27
2016,12,29,10,0,768.0,74.0,3.7,9.0,356.0,875.66,718.07
2016,12,29,10,15,787.0,76.5,3.6,9.5,383.5,892.6,727.81
2016,12,29,10,30,806.0,79.0,3.5,10.0,411.0,905.95,734.69
2016,12,29,10,45,823.0,79.0,3.45,10.5,433.0,910.58,735.45
2016,12,29,11,0,840.0,79.0,3.4,11.0,455.0,911.35,733.53
2016,12,29,11,15,847.5,80.0,3.25,11.5,469.5,900.74,722.78
2016,12,29,11,30,855.0,81.0,3.1,12.0,484.0,886.51,709.66
2016,12,29,11,45,861.5,80.5,3.0,12.5,491.5,865.99,692.53
2016,12,29,12,0,868.0,80.0,2.9,13.0,499.0,841.99,673.09
2016,12,29,12,15,867.5,80.0,2.8,13.0,498.5,809.56,648.88
2016,12,29,12,30,867.0,80.0,2.7,13.0,498.0,774.26,622.64
2016,12,29,12,45,873.5,76.5,2.6,13.0,491.5,737.31,595.15
2016,12,29,13,0,880.0,73.0,2.5,13.0,485.0,697.3,564.26
2016,12,29,13,15,872.0,72.0,2.4,13.0,469.0,648.0,524.7
2016,12,29,13,30,864.0,71.0,2.3,13.0,453.0,597.21,483.18
2016,12,29,13,45,853.0,69.5,2.25,13.5,431.0,543.04,437.39
2016,12,29,14,0,842.0,68.0,2.2,14.0,409.0,488.18,389.97
2016,12,29,14,15,823.5,66.0,2.1,13.5,380.0,429.18,339.32
2016,12,29,14,30,805.0,64.0,2.0,13.0,351.0,370.87,287.75
2016,12,29,14,45,779.0,61.0,1.9,13.0,316.5,310.21,232.82
2016,12,29,15,0,753.0,58.0,1.8,13.0,282.0,251.7,179.33
2016,12,29,15,15,713.0,54.5,1.7,12.5,243.5,192.46,127.02
2016,12,29,15,30,673.0,51.0,1.6,12.0,205.0,137.59,81.55
2016,12,29,15,45,610.5,45.5,1.5,11.5,164.5,84.05,44.78
2016,12,29,16,0,548.0,40.0,1.4,11.0,124.0,35.37,25.72
2016,12,29,16,15,444.0,32.0,1.45,10.5,86.0,26.78,17.48
2016,12,29,16,30,340.0,24.0,1.5,10.0,48.0,19.99,7.94
2016,12,29,16,45,170.0,12.0,1.6,9.5,24.0,9.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.5,0.7,6.5,28.5,180.87,0.0
2016,12,30,8,0,313.0,29.0,0.6,7.0,57.0,362.2,267.09
2016,12,30,8,15,406.5,38.0,0.55,7.5,94.0,462.71,372.82
2016,12,30,8,30,500.0,47.0,0.5,8.0,131.0,567.49,458.48
2016,12,30,8,45,554.5,53.5,0.45,8.5,169.5,635.37,511.04
2016,12,30,9,0,609.0,60.0,0.4,9.0,208.0,702.94,560.57
2016,12,30,9,15,648.0,64.5,0.55,9.0,245.0,752.0,598.64
2016,12,30,9,30,687.0,69.0,0.7,9.0,282.0,799.14,634.47
2016,12,30,9,45,726.0,69.5,0.85,9.5,316.0,830.88,657.42
2016,12,30,10,0,765.0,70.0,1.0,10.0,350.0,868.22,683.93
2016,12,30,10,15,783.0,72.0,1.15,10.5,377.5,883.63,694.6
2016,12,30,10,30,801.0,74.0,1.3,11.0,405.0,895.53,702.92
2016,12,30,10,45,810.5,76.0,1.45,11.5,425.5,895.69,702.97
2016,12,30,11,0,820.0,78.0,1.6,12.0,446.0,892.27,700.58
2016,12,30,11,15,827.5,79.0,1.6,12.0,460.5,882.16,692.9
2016,12,30,11,30,835.0,80.0,1.6,12.0,475.0,868.5,682.93
2016,12,30,11,45,839.0,80.5,1.65,12.5,482.0,847.67,667.4
2016,12,30,12,0,843.0,81.0,1.7,13.0,489.0,823.55,649.66
2016,12,30,12,15,843.0,81.0,1.7,13.0,488.5,792.41,627.61
2016,12,30,12,30,843.0,81.0,1.7,13.0,488.0,758.45,603.51
2016,12,30,12,45,840.5,80.0,1.75,13.0,480.0,718.85,575.61
2016,12,30,13,0,838.0,79.0,1.8,13.0,472.0,676.97,544.44
2016,12,30,13,15,830.5,78.0,1.85,13.0,457.0,629.8,507.82
2016,12,30,13,30,823.0,77.0,1.9,13.0,442.0,581.19,469.06
2016,12,30,13,45,811.0,75.0,2.0,13.0,420.0,527.9,425.73
2016,12,30,14,0,799.0,73.0,2.1,13.0,398.0,474.13,380.56
2016,12,30,14,15,780.5,71.0,2.15,12.5,370.0,417.35,332.02
2016,12,30,14,30,762.0,69.0,2.2,12.0,342.0,361.3,282.51
2016,12,30,14,45,732.5,66.5,2.3,12.0,308.0,302.34,229.24
2016,12,30,15,0,703.0,64.0,2.4,12.0,274.0,245.95,177.67
2016,12,30,15,15,662.5,59.5,2.35,11.5,237.0,186.87,125.37
2016,12,30,15,30,622.0,55.0,2.3,11.0,200.0,133.55,80.83
2016,12,30,15,45,544.5,50.5,2.25,10.5,159.5,82.25,45.5
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,40.42,30.33
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,30.07,20.47
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,22.25,10.12
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,10.62,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
